Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,1,7,45,80.5,18.0,0.7,-0.5,26.0,13.93,1.86
2016,1,1,8,0,161.0,36.0,0.7,0.0,52.0,27.61,18.96
2016,1,1,8,15,195.0,52.0,0.65,0.5,80.5,41.56,32.66
2016,1,1,8,30,229.0,68.0,0.6,1.0,109.0,71.72,49.57
2016,1,1,8,45,250.0,83.0,0.55,1.5,138.0,103.89,75.02
2016,1,1,9,0,271.0,98.0,0.5,2.0,167.0,138.81,105.08
2016,1,1,9,15,281.5,112.5,0.45,2.5,194.5,173.33,136.09
2016,1,1,9,30,292.0,127.0,0.4,3.0,222.0,209.15,168.15
2016,1,1,9,45,297.0,139.0,0.4,3.5,244.5,241.85,197.31
2016,1,1,10,0,302.0,151.0,0.4,4.0,267.0,274.96,226.12
2016,1,1,10,15,577.0,114.0,0.4,4.5,354.0,402.61,329.35
2016,1,1,10,30,852.0,77.0,0.4,5.0,441.0,542.29,438.79
2016,1,1,10,45,864.5,78.0,0.45,5.5,463.0,594.82,479.55
2016,1,1,11,0,877.0,79.0,0.5,6.0,485.0,646.33,519.43
2016,1,1,11,15,489.5,149.0,0.5,6.0,377.0,499.87,406.63
2016,1,1,11,30,102.0,219.0,0.5,6.0,269.0,284.94,233.78
2016,1,1,11,45,101.5,223.0,0.55,6.0,273.0,295.03,243.91
2016,1,1,12,0,101.0,227.0,0.6,6.0,277.0,305.11,252.24
2016,1,1,12,15,502.5,152.5,0.6,6.0,401.5,599.89,490.95
2016,1,1,12,30,904.0,78.0,0.6,6.0,526.0,862.24,678.62
2016,1,1,12,45,654.0,132.0,0.65,6.5,453.5,747.97,593.74
2016,1,1,13,0,404.0,186.0,0.7,7.0,381.0,598.21,482.39
2016,1,1,13,15,398.5,181.5,0.7,7.0,368.5,579.66,471.48
2016,1,1,13,30,393.0,177.0,0.7,7.0,356.0,577.79,471.0
2016,1,1,13,45,349.5,174.5,0.75,7.0,327.5,542.12,444.36
2016,1,1,14,0,306.0,172.0,0.8,7.0,299.0,504.79,416.33
2016,1,1,14,15,307.5,158.0,0.75,6.5,278.0,492.09,408.33
2016,1,1,14,30,309.0,144.0,0.7,6.0,257.0,477.87,398.76
2016,1,1,14,45,299.0,131.5,0.7,6.0,232.5,453.87,380.69
2016,1,1,15,0,289.0,119.0,0.7,6.0,208.0,428.83,361.49
2016,1,1,15,15,276.0,104.5,0.7,5.5,180.5,397.24,337.07
2016,1,1,15,30,263.0,90.0,0.7,5.0,153.0,364.95,311.19
2016,1,1,15,45,237.5,75.0,0.7,5.0,123.5,320.84,273.66
2016,1,1,16,0,212.0,60.0,0.7,5.0,94.0,277.09,235.04
2016,1,1,16,15,174.5,44.0,0.65,4.5,66.0,240.17,199.64
2016,1,1,16,30,137.0,28.0,0.6,4.0,38.0,183.03,136.25
2016,1,1,16,45,68.5,14.0,0.55,4.0,19.0,60.79,0.0
2016,1,1,17,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,7,45,34.5,17.5,1.1,2.0,21.0,14.35,1.85
2016,1,2,8,0,69.0,35.0,1.1,3.0,42.0,27.65,18.71
2016,1,2,8,15,86.5,52.5,1.1,3.5,65.5,41.14,31.84
2016,1,2,8,30,104.0,70.0,1.1,4.0,89.0,63.64,46.61
2016,1,2,8,45,115.5,87.0,1.15,4.5,113.0,87.65,66.33
2016,1,2,9,0,127.0,104.0,1.2,5.0,137.0,113.46,88.56
2016,1,2,9,15,132.5,120.5,1.2,5.5,159.5,139.07,111.23
2016,1,2,9,30,138.0,137.0,1.2,6.0,182.0,165.63,134.65
2016,1,2,9,45,143.5,151.0,1.3,6.5,202.0,190.81,156.69
2016,1,2,10,0,149.0,165.0,1.4,7.0,222.0,216.74,179.06
2016,1,2,10,15,167.5,177.0,1.45,7.5,245.0,247.62,205.12
2016,1,2,10,30,186.0,189.0,1.5,8.0,268.0,280.46,232.48
2016,1,2,10,45,172.5,199.0,1.55,8.5,275.5,294.71,244.08
2016,1,2,11,0,159.0,209.0,1.6,9.0,283.0,307.61,254.33
2016,1,2,11,15,225.5,209.5,1.6,9.0,317.5,362.1,299.65
2016,1,2,11,30,292.0,210.0,1.6,9.0,352.0,435.1,358.73
2016,1,2,11,45,281.0,215.0,1.65,9.5,353.5,447.49,367.67
2016,1,2,12,0,270.0,220.0,1.7,10.0,355.0,458.4,375.72
2016,1,2,12,15,164.5,217.5,1.65,10.0,299.5,366.49,301.26
2016,1,2,12,30,59.0,215.0,1.6,10.0,244.0,266.7,218.77
2016,1,2,12,45,106.0,218.0,1.6,10.0,269.5,315.14,260.14
2016,1,2,13,0,153.0,221.0,1.6,10.0,295.0,383.71,316.24
2016,1,2,13,15,321.0,188.5,1.6,10.0,337.5,518.81,426.95
2016,1,2,13,30,489.0,156.0,1.6,10.0,380.0,659.45,537.34
2016,1,2,13,45,256.0,158.5,1.6,10.0,275.5,435.48,360.22
2016,1,2,14,0,23.0,161.0,1.6,10.0,171.0,174.06,142.79
2016,1,2,14,15,64.0,159.5,1.5,9.5,184.0,231.5,193.58
2016,1,2,14,30,105.0,158.0,1.4,9.0,197.0,291.25,244.59
2016,1,2,14,45,100.0,143.5,1.35,9.0,178.0,271.34,228.17
2016,1,2,15,0,95.0,129.0,1.3,9.0,159.0,251.16,211.71
2016,1,2,15,15,89.0,112.5,1.25,8.5,138.0,226.69,191.71
2016,1,2,15,30,83.0,96.0,1.2,8.0,117.0,201.95,170.98
2016,1,2,15,45,72.5,79.0,1.15,7.5,94.5,172.27,145.3
2016,1,2,16,0,62.0,62.0,1.1,7.0,72.0,142.43,118.78
2016,1,2,16,15,42.5,44.5,1.15,6.5,50.5,103.96,83.93
2016,1,2,16,30,23.0,27.0,1.2,6.0,29.0,50.59,34.45
2016,1,2,16,45,11.5,13.5,1.25,6.0,14.5,19.74,0.0
2016,1,2,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,45,85.5,17.5,1.65,5.5,26.0,13.56,1.23
2016,1,3,8,0,171.0,35.0,1.7,6.0,52.0,26.89,17.76
2016,1,3,8,15,206.5,51.0,1.7,6.0,81.5,39.37,29.9
2016,1,3,8,30,242.0,67.0,1.7,6.0,111.0,71.33,48.04
2016,1,3,8,45,263.5,82.0,1.7,6.5,140.5,103.66,72.96
2016,1,3,9,0,285.0,97.0,1.7,7.0,170.0,139.4,103.36
2016,1,3,9,15,295.5,111.5,1.7,7.5,198.0,174.7,134.96
2016,1,3,9,30,306.0,126.0,1.7,8.0,226.0,211.31,167.81
2016,1,3,9,45,317.0,137.5,1.7,8.5,250.0,246.51,199.12
2016,1,3,10,0,328.0,149.0,1.7,9.0,274.0,282.74,230.72
2016,1,3,10,15,309.5,164.0,1.7,9.0,288.5,309.39,254.34
2016,1,3,10,30,291.0,179.0,1.7,9.0,303.0,333.98,275.54
2016,1,3,10,45,254.0,193.0,1.7,9.5,305.5,344.95,284.46
2016,1,3,11,0,217.0,207.0,1.7,10.0,308.0,341.03,281.01
2016,1,3,11,15,268.0,207.0,1.75,10.0,335.5,399.58,329.04
2016,1,3,11,30,319.0,207.0,1.8,10.0,363.0,450.39,370.26
2016,1,3,11,45,335.5,207.0,1.85,10.0,373.0,478.61,392.99
2016,1,3,12,0,352.0,207.0,1.9,10.0,383.0,506.92,415.82
2016,1,3,12,15,425.0,191.0,1.9,10.0,403.0,578.89,472.88
2016,1,3,12,30,498.0,175.0,1.9,10.0,423.0,638.44,519.69
2016,1,3,12,45,380.0,194.0,1.9,10.5,382.0,556.49,454.42
2016,1,3,13,0,262.0,213.0,1.9,11.0,341.0,487.59,398.58
2016,1,3,13,15,316.0,197.5,1.75,11.0,346.5,525.39,429.88
2016,1,3,13,30,370.0,182.0,1.6,11.0,352.0,563.0,459.87
2016,1,3,13,45,219.0,181.0,1.5,11.0,280.0,411.05,338.75
2016,1,3,14,0,68.0,180.0,1.4,11.0,208.0,257.65,212.34
2016,1,3,14,15,125.0,169.5,1.25,10.5,217.0,319.96,266.23
2016,1,3,14,30,182.0,159.0,1.1,10.0,226.0,363.05,303.03
2016,1,3,14,45,170.0,145.5,1.0,10.0,203.5,337.72,282.34
2016,1,3,15,0,158.0,132.0,0.9,10.0,181.0,312.08,261.6
2016,1,3,15,15,149.5,115.0,0.9,9.5,157.0,283.77,239.19
2016,1,3,15,30,141.0,98.0,0.9,9.0,133.0,255.0,215.73
2016,1,3,15,45,120.5,81.0,0.95,9.0,106.5,215.71,182.05
2016,1,3,16,0,100.0,64.0,1.0,9.0,80.0,176.64,147.64
2016,1,3,16,15,72.5,46.5,1.0,8.5,56.5,131.06,106.81
2016,1,3,16,30,45.0,29.0,1.0,8.0,33.0,84.24,61.45
2016,1,3,16,45,22.5,14.5,1.0,8.0,16.5,28.49,0.0
2016,1,3,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,5.0,1.6,7.5,5.0,4.1,0.0
2016,1,4,8,0,0.0,10.0,1.6,8.0,10.0,8.21,1.45
2016,1,4,8,15,0.0,16.0,1.6,8.0,16.0,13.16,6.18
2016,1,4,8,30,0.0,22.0,1.6,8.0,22.0,18.12,10.18
2016,1,4,8,45,0.0,28.0,1.6,8.5,28.0,23.08,14.6
2016,1,4,9,0,0.0,34.0,1.6,9.0,34.0,28.05,18.98
2016,1,4,9,15,0.0,40.0,1.6,9.0,40.0,33.04,23.35
2016,1,4,9,30,0.0,46.0,1.6,9.0,46.0,38.02,27.68
2016,1,4,9,45,0.0,51.0,1.65,9.5,51.0,42.19,31.19
2016,1,4,10,0,0.0,56.0,1.7,10.0,56.0,46.36,34.66
2016,1,4,10,15,0.0,82.5,1.75,10.0,82.5,68.65,53.78
2016,1,4,10,30,0.0,109.0,1.8,10.0,109.0,91.84,73.46
2016,1,4,10,45,6.5,139.0,1.85,10.5,142.5,122.78,99.41
2016,1,4,11,0,13.0,169.0,1.9,11.0,176.0,155.51,126.55
2016,1,4,11,15,20.0,181.0,1.9,11.0,191.0,172.78,140.88
2016,1,4,11,30,27.0,193.0,1.9,11.0,206.0,191.01,156.02
2016,1,4,11,45,13.5,166.5,1.9,11.0,173.0,156.42,126.99
2016,1,4,12,0,0.0,140.0,1.9,11.0,140.0,121.2,97.26
2016,1,4,12,15,0.0,125.0,1.9,11.0,125.0,107.24,85.62
2016,1,4,12,30,0.0,110.0,1.9,11.0,110.0,93.39,74.01
2016,1,4,12,45,0.0,74.5,1.95,11.0,74.5,61.83,47.33
2016,1,4,13,0,0.0,39.0,2.0,11.0,39.0,32.26,22.12
2016,1,4,13,15,0.0,28.5,2.0,11.0,28.5,23.55,14.67
2016,1,4,13,30,0.0,18.0,2.0,11.0,18.0,14.85,7.19
2016,1,4,13,45,0.0,16.5,2.0,11.0,16.5,13.61,6.13
2016,1,4,14,0,0.0,15.0,2.0,11.0,15.0,12.37,5.07
2016,1,4,14,15,0.0,30.5,1.95,10.5,30.5,25.18,16.24
2016,1,4,14,30,0.0,46.0,1.9,10.0,46.0,38.03,27.48
2016,1,4,14,45,0.0,41.5,1.85,10.0,41.5,34.29,24.27
2016,1,4,15,0,0.0,37.0,1.8,10.0,37.0,30.55,21.06
2016,1,4,15,15,0.0,32.0,1.7,9.5,32.0,26.4,17.49
2016,1,4,15,30,0.0,27.0,1.6,9.0,27.0,22.25,13.88
2016,1,4,15,45,0.0,22.0,1.55,9.0,22.0,18.11,10.2
2016,1,4,16,0,0.0,17.0,1.5,9.0,17.0,13.98,6.48
2016,1,4,16,15,0.0,12.0,1.5,8.5,12.0,9.86,2.77
2016,1,4,16,30,0.0,7.0,1.5,8.0,7.0,5.74,0.0
2016,1,4,16,45,0.0,3.5,1.55,8.0,3.5,2.87,0.0
2016,1,4,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,45,10.0,17.0,1.45,7.5,18.0,14.13,1.37
2016,1,5,8,0,20.0,34.0,1.5,8.0,36.0,27.18,17.85
2016,1,5,8,15,33.0,51.5,1.55,8.0,56.5,40.26,30.45
2016,1,5,8,30,46.0,69.0,1.6,8.0,77.0,58.09,43.25
2016,1,5,8,45,55.0,86.0,1.65,8.0,98.0,77.23,59.24
2016,1,5,9,0,64.0,103.0,1.7,8.0,119.0,97.88,76.94
2016,1,5,9,15,68.0,119.0,1.7,8.0,138.5,117.89,94.48
2016,1,5,9,30,72.0,135.0,1.7,8.0,158.0,138.67,112.66
2016,1,5,9,45,75.0,149.0,1.7,8.5,175.5,158.04,129.3
2016,1,5,10,0,78.0,163.0,1.7,9.0,193.0,177.96,146.18
2016,1,5,10,15,69.5,173.0,1.75,9.0,201.5,189.16,155.86
2016,1,5,10,30,61.0,183.0,1.8,9.0,210.0,199.56,164.66
2016,1,5,10,45,33.0,170.5,1.85,9.0,185.5,175.32,144.24
2016,1,5,11,0,5.0,158.0,1.9,9.0,161.0,140.04,114.2
2016,1,5,11,15,2.5,118.0,1.95,8.5,119.5,101.74,81.96
2016,1,5,11,30,0.0,78.0,2.0,8.0,78.0,64.75,50.41
2016,1,5,11,45,0.0,61.0,2.05,8.0,61.0,50.56,38.21
2016,1,5,12,0,0.0,44.0,2.1,8.0,44.0,36.42,25.99
2016,1,5,12,15,0.0,68.0,2.1,8.0,68.0,56.4,43.25
2016,1,5,12,30,0.0,92.0,2.1,8.0,92.0,76.86,60.8
2016,1,5,12,45,0.0,81.5,2.1,8.0,81.5,67.68,52.93
2016,1,5,13,0,0.0,71.0,2.1,8.0,71.0,58.9,45.43
2016,1,5,13,15,0.0,93.5,2.05,7.5,93.5,78.56,62.5
2016,1,5,13,30,0.0,116.0,2.0,7.0,116.0,100.57,81.58
2016,1,5,13,45,0.0,108.0,2.0,7.0,108.0,93.28,75.42
2016,1,5,14,0,0.0,100.0,2.0,7.0,100.0,86.01,69.29
2016,1,5,14,15,15.5,124.0,1.95,7.0,130.0,126.8,105.24
2016,1,5,14,30,31.0,148.0,1.9,7.0,160.0,189.24,159.13
2016,1,5,14,45,28.0,135.0,1.85,7.0,145.0,173.78,145.99
2016,1,5,15,0,25.0,122.0,1.8,7.0,130.0,158.42,133.02
2016,1,5,15,15,20.5,107.0,1.7,6.5,113.0,124.68,104.22
2016,1,5,15,30,16.0,92.0,1.6,6.0,96.0,106.4,88.37
2016,1,5,15,45,9.0,76.0,1.55,6.0,78.5,84.66,68.94
2016,1,5,16,0,2.0,60.0,1.5,6.0,61.0,62.98,49.35
2016,1,5,16,15,1.0,43.0,1.45,5.5,43.5,44.15,32.41
2016,1,5,16,30,0.0,26.0,1.4,5.0,26.0,23.79,13.67
2016,1,5,16,45,0.0,13.0,1.35,5.0,13.0,10.72,0.0
2016,1,5,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,16.5,2.35,8.0,16.5,13.62,1.12
2016,1,6,8,0,0.0,33.0,2.3,8.0,33.0,26.54,17.28
2016,1,6,8,15,14.5,52.0,2.2,7.5,54.5,40.51,30.73
2016,1,6,8,30,29.0,71.0,2.1,7.0,76.0,58.3,44.2
2016,1,6,8,45,41.5,89.0,2.05,7.0,98.5,77.7,60.5
2016,1,6,9,0,54.0,107.0,2.0,7.0,121.0,99.1,78.73
2016,1,6,9,15,63.0,124.0,2.0,7.0,143.0,120.73,97.47
2016,1,6,9,30,72.0,141.0,2.0,7.0,165.0,143.78,117.48
2016,1,6,9,45,83.5,153.0,2.0,7.5,183.5,164.53,135.19
2016,1,6,10,0,95.0,165.0,2.0,8.0,202.0,186.66,153.98
2016,1,6,10,15,47.5,116.0,2.05,8.0,134.5,124.45,101.91
2016,1,6,10,30,0.0,67.0,2.1,8.0,67.0,55.54,42.69
2016,1,6,10,45,0.0,40.5,2.15,8.0,40.5,33.49,23.56
2016,1,6,11,0,0.0,14.0,2.2,8.0,14.0,11.55,4.43
2016,1,6,11,15,13.0,103.5,2.2,8.0,110.0,95.59,77.35
2016,1,6,11,30,26.0,193.0,2.2,8.0,206.0,190.0,157.19
2016,1,6,11,45,161.5,206.5,2.2,8.0,288.0,333.42,278.58
2016,1,6,12,0,297.0,220.0,2.2,8.0,370.0,477.82,396.47
2016,1,6,12,15,283.5,222.0,2.2,8.0,364.5,482.81,399.56
2016,1,6,12,30,270.0,224.0,2.2,8.0,359.0,486.13,402.21
2016,1,6,12,45,147.5,207.5,2.2,8.0,281.5,354.06,294.61
2016,1,6,13,0,25.0,191.0,2.2,8.0,204.0,198.34,163.77
2016,1,6,13,15,12.5,106.0,2.2,7.5,112.5,101.52,82.55
2016,1,6,13,30,0.0,21.0,2.2,7.0,21.0,17.33,9.52
2016,1,6,13,45,7.5,89.5,2.2,7.0,92.5,82.15,66.3
2016,1,6,14,0,15.0,158.0,2.2,7.0,164.0,162.15,135.1
2016,1,6,14,15,40.5,158.5,2.15,7.0,174.0,206.89,174.08
2016,1,6,14,30,66.0,159.0,2.1,7.0,184.0,236.66,200.31
2016,1,6,14,45,58.5,145.0,2.1,7.0,166.0,215.8,182.76
2016,1,6,15,0,51.0,131.0,2.1,7.0,148.0,195.02,165.23
2016,1,6,15,15,45.0,115.0,2.05,6.5,128.5,172.58,146.34
2016,1,6,15,30,39.0,99.0,2.0,6.0,109.0,150.19,127.1
2016,1,6,15,45,28.5,81.5,1.95,6.0,88.0,121.39,101.52
2016,1,6,16,0,18.0,64.0,1.9,6.0,67.0,92.51,75.53
2016,1,6,16,15,9.0,46.0,1.85,5.5,47.5,54.94,42.01
2016,1,6,16,30,0.0,28.0,1.8,5.0,28.0,26.76,16.26
2016,1,6,16,45,0.0,14.0,1.75,5.0,14.0,11.55,0.0
2016,1,6,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,7,45,128.5,19.5,0.8,4.5,32.0,15.17,2.09
2016,1,7,8,0,257.0,39.0,0.8,5.0,64.0,30.16,20.75
2016,1,7,8,15,353.0,49.0,0.85,5.5,103.0,37.78,28.57
2016,1,7,8,30,449.0,59.0,0.9,6.0,142.0,77.74,47.27
2016,1,7,8,45,535.5,62.5,0.95,6.5,184.5,122.34,76.8
2016,1,7,9,0,622.0,66.0,1.0,7.0,227.0,177.27,120.45
2016,1,7,9,15,661.5,70.0,1.0,7.0,265.5,231.16,168.52
2016,1,7,9,30,701.0,74.0,1.0,7.0,304.0,289.05,220.89
2016,1,7,9,45,767.0,68.0,1.05,7.0,343.5,350.92,275.91
2016,1,7,10,0,833.0,62.0,1.1,7.0,383.0,417.48,334.16
2016,1,7,10,15,849.5,64.0,1.1,7.0,411.5,474.57,383.89
2016,1,7,10,30,866.0,66.0,1.1,7.0,440.0,529.11,430.16
2016,1,7,10,45,876.5,67.0,1.15,7.5,462.0,580.66,472.24
2016,1,7,11,0,887.0,68.0,1.2,8.0,484.0,631.02,512.12
2016,1,7,11,15,482.5,143.5,1.2,8.0,371.0,486.19,398.6
2016,1,7,11,30,78.0,219.0,1.2,8.0,258.0,266.22,218.62
2016,1,7,11,45,77.5,222.5,1.25,8.0,261.5,274.78,226.9
2016,1,7,12,0,77.0,226.0,1.3,8.0,265.0,283.37,233.98
2016,1,7,12,15,44.0,203.0,1.3,8.0,225.5,235.12,193.84
2016,1,7,12,30,11.0,180.0,1.3,8.0,186.0,170.99,140.06
2016,1,7,12,45,5.5,121.0,1.35,8.0,124.0,108.62,87.85
2016,1,7,13,0,0.0,62.0,1.4,8.0,62.0,51.39,38.91
2016,1,7,13,15,437.5,66.5,1.4,8.0,270.5,500.88,421.29
2016,1,7,13,30,875.0,71.0,1.4,8.0,479.0,901.24,716.85
2016,1,7,13,45,862.0,70.0,1.45,8.0,456.5,907.64,717.56
2016,1,7,14,0,849.0,69.0,1.5,8.0,434.0,900.67,714.36
2016,1,7,14,15,550.5,113.5,1.5,7.5,344.0,689.03,562.47
2016,1,7,14,30,252.0,158.0,1.5,7.0,254.0,444.31,371.83
2016,1,7,14,45,244.5,144.5,1.5,7.0,231.0,422.13,356.58
2016,1,7,15,0,237.0,131.0,1.5,7.0,208.0,399.01,338.56
2016,1,7,15,15,228.5,115.0,1.4,6.5,181.5,370.42,315.96
2016,1,7,15,30,220.0,99.0,1.3,6.0,155.0,341.0,292.02
2016,1,7,15,45,407.0,70.5,1.2,6.0,151.0,476.02,403.82
2016,1,7,16,0,594.0,42.0,1.1,6.0,147.0,579.19,479.65
2016,1,7,16,15,503.0,35.0,1.1,5.5,106.5,480.7,396.18
2016,1,7,16,30,412.0,28.0,1.1,5.0,66.0,397.93,316.09
2016,1,7,16,45,206.0,14.0,1.15,4.5,33.0,197.03,45.57
2016,1,7,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,15.0,0.35,3.5,15.0,12.37,0.79
2016,1,8,8,0,0.0,30.0,0.3,4.0,30.0,24.41,15.87
2016,1,8,8,15,0.0,47.0,0.3,4.0,47.0,37.53,28.61
2016,1,8,8,30,0.0,64.0,0.3,4.0,64.0,51.41,39.8
2016,1,8,8,45,7.0,80.0,0.3,4.5,82.0,65.85,52.34
2016,1,8,9,0,14.0,96.0,0.3,5.0,100.0,81.39,65.6
2016,1,8,9,15,18.0,110.5,0.3,5.0,116.0,96.03,78.23
2016,1,8,9,30,22.0,125.0,0.3,5.0,132.0,111.32,91.33
2016,1,8,9,45,23.5,137.0,0.3,5.5,145.5,124.16,102.12
2016,1,8,10,0,25.0,149.0,0.3,6.0,159.0,137.29,113.01
2016,1,8,10,15,148.5,166.5,0.35,6.5,230.5,226.26,186.79
2016,1,8,10,30,272.0,184.0,0.4,7.0,302.0,326.47,267.96
2016,1,8,10,45,264.5,195.0,0.45,7.5,314.5,350.56,286.78
2016,1,8,11,0,257.0,206.0,0.5,8.0,327.0,373.65,305.05
2016,1,8,11,15,142.0,200.5,0.5,8.0,268.0,295.01,241.64
2016,1,8,11,30,27.0,195.0,0.5,8.0,209.0,192.37,156.92
2016,1,8,11,45,27.0,198.0,0.55,8.5,212.0,197.2,161.24
2016,1,8,12,0,27.0,201.0,0.6,9.0,215.0,202.12,165.03
2016,1,8,12,15,116.0,216.5,0.6,9.0,276.0,324.23,265.86
2016,1,8,12,30,205.0,232.0,0.6,9.0,337.0,423.61,344.91
2016,1,8,12,45,206.5,228.5,0.6,9.0,332.5,429.63,348.99
2016,1,8,13,0,208.0,225.0,0.6,9.0,328.0,435.07,353.6
2016,1,8,13,15,204.5,219.0,0.6,9.0,318.0,432.27,351.85
2016,1,8,13,30,201.0,213.0,0.6,9.0,308.0,428.69,349.62
2016,1,8,13,45,140.0,200.0,0.65,9.0,265.0,362.18,296.97
2016,1,8,14,0,79.0,187.0,0.7,9.0,222.0,275.2,227.05
2016,1,8,14,15,125.5,176.0,0.7,8.5,227.0,327.65,272.4
2016,1,8,14,30,172.0,165.0,0.7,8.0,232.0,360.75,301.15
2016,1,8,14,45,161.0,152.0,0.7,8.0,210.0,337.25,282.36
2016,1,8,15,0,150.0,139.0,0.7,8.0,188.0,313.5,263.54
2016,1,8,15,15,142.5,122.0,0.7,7.5,164.0,286.43,242.24
2016,1,8,15,30,135.0,105.0,0.7,7.0,140.0,258.92,219.96
2016,1,8,15,45,119.0,87.5,0.75,7.0,114.5,222.93,189.32
2016,1,8,16,0,103.0,70.0,0.8,7.0,89.0,186.91,157.76
2016,1,8,16,15,79.0,52.0,0.8,6.5,64.5,143.34,118.86
2016,1,8,16,30,55.0,34.0,0.8,6.0,40.0,99.18,77.53
2016,1,8,16,45,27.5,17.0,0.8,6.0,20.0,45.52,11.38
2016,1,8,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,7,45,23.5,17.5,1.75,5.5,20.0,14.33,1.85
2016,1,9,8,0,47.0,35.0,1.8,6.0,40.0,27.61,18.43
2016,1,9,8,15,63.5,53.0,1.8,6.0,62.5,40.83,31.24
2016,1,9,8,30,80.0,71.0,1.8,6.0,85.0,61.07,45.21
2016,1,9,8,45,89.5,88.5,1.8,6.0,108.5,83.62,63.74
2016,1,9,9,0,99.0,106.0,1.8,6.0,132.0,107.78,84.52
2016,1,9,9,15,104.0,122.5,1.8,6.0,153.5,131.57,105.57
2016,1,9,9,30,109.0,139.0,1.8,6.0,175.0,156.27,127.45
2016,1,9,9,45,106.5,153.0,1.8,6.5,191.5,176.93,145.63
2016,1,9,10,0,104.0,167.0,1.8,7.0,208.0,197.5,163.37
2016,1,9,10,15,59.5,164.0,1.75,7.0,188.0,174.85,144.83
2016,1,9,10,30,15.0,161.0,1.7,7.0,168.0,146.46,120.75
2016,1,9,10,45,19.0,171.5,1.7,7.0,180.5,159.69,131.95
2016,1,9,11,0,23.0,182.0,1.7,7.0,193.0,173.51,143.53
2016,1,9,11,15,60.5,203.5,1.65,7.0,233.5,232.33,193.21
2016,1,9,11,30,98.0,225.0,1.6,7.0,274.0,286.18,238.04
2016,1,9,11,45,78.0,223.0,1.55,7.0,262.0,275.05,228.24
2016,1,9,12,0,58.0,221.0,1.5,7.0,250.0,262.26,217.28
2016,1,9,12,15,102.0,228.5,1.45,7.0,280.0,310.71,258.19
2016,1,9,12,30,146.0,236.0,1.4,7.0,310.0,378.73,313.79
2016,1,9,12,45,94.5,221.5,1.35,7.5,269.5,307.08,254.2
2016,1,9,13,0,43.0,207.0,1.3,8.0,229.0,249.15,205.5
2016,1,9,13,15,34.5,196.0,1.2,8.0,213.0,231.91,191.47
2016,1,9,13,30,26.0,185.0,1.1,8.0,197.0,196.75,162.42
2016,1,9,13,45,13.0,128.0,1.05,8.0,134.0,125.14,102.4
2016,1,9,14,0,0.0,71.0,1.0,8.0,71.0,58.88,45.55
2016,1,9,14,15,0.0,81.5,0.9,8.0,81.5,68.22,53.81
2016,1,9,14,30,0.0,92.0,0.8,8.0,92.0,79.31,63.45
2016,1,9,14,45,0.0,84.0,0.75,8.0,84.0,72.15,57.37
2016,1,9,15,0,0.0,76.0,0.7,8.0,76.0,65.03,51.31
2016,1,9,15,15,0.0,66.5,0.7,7.5,66.5,56.36,43.92
2016,1,9,15,30,0.0,57.0,0.7,7.0,57.0,47.7,36.43
2016,1,9,15,45,0.0,46.5,0.7,7.0,46.5,38.47,28.25
2016,1,9,16,0,0.0,36.0,0.7,7.0,36.0,29.74,20.42
2016,1,9,16,15,0.0,26.0,0.65,7.0,26.0,21.45,12.92
2016,1,9,16,30,0.0,16.0,0.6,7.0,16.0,13.17,5.33
2016,1,9,16,45,0.0,8.0,0.55,7.0,8.0,6.57,0.0
2016,1,9,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,7,45,210.0,15.0,1.0,4.5,36.5,12.09,0.86
2016,1,10,8,0,420.0,30.0,1.0,5.0,73.0,24.85,16.16
2016,1,10,8,15,508.5,37.0,1.0,5.0,114.0,30.33,21.92
2016,1,10,8,30,597.0,44.0,1.0,5.0,155.0,72.9,39.38
2016,1,10,8,45,655.5,48.0,1.05,5.5,197.0,122.79,72.31
2016,1,10,9,0,714.0,52.0,1.1,6.0,239.0,179.53,118.61
2016,1,10,9,15,532.5,87.0,1.05,6.5,238.5,212.62,157.71
2016,1,10,9,30,351.0,122.0,1.0,7.0,238.0,221.64,174.51
2016,1,10,9,45,365.0,133.0,1.0,7.5,264.5,261.12,209.57
2016,1,10,10,0,379.0,144.0,1.0,8.0,291.0,301.89,244.85
2016,1,10,10,15,526.0,122.5,0.95,8.0,343.0,374.83,305.06
2016,1,10,10,30,673.0,101.0,0.9,8.0,395.0,466.46,379.24
2016,1,10,10,45,394.0,157.5,0.85,8.5,332.0,396.14,323.49
2016,1,10,11,0,115.0,214.0,0.8,9.0,269.0,282.75,230.94
2016,1,10,11,15,209.5,214.5,0.75,9.0,318.0,353.69,289.92
2016,1,10,11,30,304.0,215.0,0.7,9.0,367.0,445.54,362.52
2016,1,10,11,45,397.5,198.5,0.7,9.5,400.5,512.39,414.25
2016,1,10,12,0,491.0,182.0,0.7,10.0,434.0,600.74,480.65
2016,1,10,12,15,278.5,203.5,0.7,10.0,346.5,456.3,368.11
2016,1,10,12,30,66.0,225.0,0.7,10.0,259.0,281.78,228.27
2016,1,10,12,45,37.5,200.0,0.75,10.5,219.0,232.06,188.67
2016,1,10,13,0,9.0,175.0,0.8,11.0,179.0,166.32,134.34
2016,1,10,13,15,14.0,177.0,0.8,10.5,183.5,174.57,142.0
2016,1,10,13,30,19.0,179.0,0.8,10.0,188.0,183.39,149.88
2016,1,10,13,45,16.0,169.5,0.8,10.0,177.0,172.45,140.93
2016,1,10,14,0,13.0,160.0,0.8,10.0,166.0,161.49,132.02
2016,1,10,14,15,6.5,134.5,0.75,9.5,137.5,129.13,105.18
2016,1,10,14,30,0.0,109.0,0.7,9.0,109.0,97.05,78.19
2016,1,10,14,45,0.0,99.0,0.7,9.0,99.0,87.96,70.66
2016,1,10,15,0,0.0,89.0,0.7,9.0,89.0,78.92,63.04
2016,1,10,15,15,0.0,78.0,0.7,8.5,78.0,68.78,54.49
2016,1,10,15,30,0.0,67.0,0.7,8.0,67.0,58.65,45.81
2016,1,10,15,45,0.0,55.5,0.75,8.0,55.5,47.92,36.37
2016,1,10,16,0,0.0,44.0,0.8,8.0,44.0,37.1,26.73
2016,1,10,16,15,0.0,32.0,0.85,7.5,32.0,26.44,17.2
2016,1,10,16,30,0.0,20.0,0.9,7.0,20.0,16.49,8.14
2016,1,10,16,45,0.0,10.0,0.95,7.0,10.0,8.22,0.0
2016,1,10,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,7,45,32.5,18.0,0.8,6.5,21.0,14.73,2.44
2016,1,11,8,0,65.0,36.0,0.8,7.0,42.0,28.37,19.1
2016,1,11,8,15,83.5,53.5,0.8,7.0,66.0,41.29,31.58
2016,1,11,8,30,102.0,71.0,0.8,7.0,90.0,61.87,45.18
2016,1,11,8,45,114.0,88.5,0.8,7.5,115.0,85.99,64.33
2016,1,11,9,0,126.0,106.0,0.8,8.0,140.0,112.03,86.19
2016,1,11,9,15,133.5,122.5,0.75,8.0,163.0,137.99,108.83
2016,1,11,9,30,141.0,139.0,0.7,8.0,186.0,165.14,132.52
2016,1,11,9,45,203.0,149.5,0.7,8.5,225.0,207.29,167.25
2016,1,11,10,0,265.0,160.0,0.7,9.0,264.0,262.69,212.91
2016,1,11,10,15,230.5,176.5,0.65,9.0,271.5,280.46,228.47
2016,1,11,10,30,196.0,193.0,0.6,9.0,279.0,285.96,233.58
2016,1,11,10,45,245.0,198.0,0.55,9.5,311.0,341.17,277.85
2016,1,11,11,0,294.0,203.0,0.5,10.0,343.0,391.96,317.46
2016,1,11,11,15,246.5,216.0,0.5,10.0,335.5,391.46,316.44
2016,1,11,11,30,199.0,229.0,0.5,10.0,328.0,373.43,302.1
2016,1,11,11,45,240.5,227.5,0.5,10.5,350.0,413.46,333.78
2016,1,11,12,0,282.0,226.0,0.5,11.0,372.0,471.17,377.59
2016,1,11,12,15,258.5,229.5,0.45,11.0,363.0,469.59,375.16
2016,1,11,12,30,235.0,233.0,0.4,11.0,354.0,448.82,359.15
2016,1,11,12,45,216.5,231.0,0.4,11.5,341.5,440.25,352.22
2016,1,11,13,0,198.0,229.0,0.4,12.0,329.0,430.19,344.01
2016,1,11,13,15,260.0,214.0,0.35,12.0,341.0,493.94,393.63
2016,1,11,13,30,322.0,199.0,0.3,12.0,353.0,539.78,428.63
2016,1,11,13,45,271.5,195.5,0.3,12.0,321.5,496.24,395.35
2016,1,11,14,0,221.0,192.0,0.3,12.0,290.0,431.41,346.87
2016,1,11,14,15,245.0,176.5,0.3,12.0,278.5,458.02,369.02
2016,1,11,14,30,269.0,161.0,0.3,12.0,267.0,463.6,374.56
2016,1,11,14,45,263.0,147.5,0.3,12.0,243.5,442.76,359.42
2016,1,11,15,0,257.0,134.0,0.3,12.0,220.0,420.85,343.5
2016,1,11,15,15,480.0,93.0,0.35,11.5,229.5,584.04,472.71
2016,1,11,15,30,703.0,52.0,0.4,11.0,239.0,718.99,570.46
2016,1,11,15,45,656.5,47.0,0.45,10.5,198.0,658.05,524.87
2016,1,11,16,0,610.0,42.0,0.5,10.0,157.0,596.68,479.11
2016,1,11,16,15,526.0,35.5,0.5,9.5,116.0,503.66,405.44
2016,1,11,16,30,442.0,29.0,0.5,9.0,75.0,413.67,327.34
2016,1,11,16,45,221.0,14.5,0.5,9.0,37.5,214.19,119.87
2016,1,11,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
