Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,12,7,45,238.5,14.0,1.35,5.5,38.5,12.27,1.3
2016,1,12,8,0,477.0,28.0,1.3,6.0,77.0,25.33,16.54
2016,1,12,8,15,561.0,34.0,1.15,6.5,119.0,30.46,21.9
2016,1,12,8,30,645.0,40.0,1.0,7.0,161.0,69.81,35.66
2016,1,12,8,45,694.5,44.5,0.9,7.5,203.0,121.98,69.48
2016,1,12,9,0,744.0,49.0,0.8,8.0,245.0,179.87,116.41
2016,1,12,9,15,776.5,52.0,0.7,8.0,284.5,237.75,168.06
2016,1,12,9,30,809.0,55.0,0.6,8.0,324.0,298.68,223.16
2016,1,12,9,45,717.5,76.5,0.5,8.5,333.5,336.14,260.71
2016,1,12,10,0,626.0,98.0,0.4,9.0,343.0,363.46,287.5
2016,1,12,10,15,573.0,119.5,0.45,9.5,357.0,397.34,317.58
2016,1,12,10,30,520.0,141.0,0.5,10.0,371.0,420.03,337.34
2016,1,12,10,45,489.5,157.0,0.55,10.5,381.5,448.79,360.69
2016,1,12,11,0,459.0,173.0,0.6,11.0,392.0,473.72,380.13
2016,1,12,11,15,688.5,119.5,0.6,11.0,460.0,601.96,479.58
2016,1,12,11,30,918.0,66.0,0.6,11.0,528.0,727.72,572.31
2016,1,12,11,45,673.5,132.5,0.6,11.5,474.5,668.2,525.24
2016,1,12,12,0,429.0,199.0,0.6,12.0,421.0,570.06,450.27
2016,1,12,12,15,453.5,193.5,0.6,12.0,428.0,602.59,476.28
2016,1,12,12,30,478.0,188.0,0.6,12.0,435.0,634.63,500.15
2016,1,12,12,45,696.5,127.5,0.6,12.0,482.0,779.58,605.75
2016,1,12,13,0,915.0,67.0,0.6,12.0,529.0,903.01,688.16
2016,1,12,13,15,599.0,137.0,0.6,12.0,436.0,735.7,571.96
2016,1,12,13,30,283.0,207.0,0.6,12.0,343.0,514.07,408.6
2016,1,12,13,45,247.5,201.0,0.6,12.0,316.0,480.98,386.12
2016,1,12,14,0,212.0,195.0,0.6,12.0,289.0,426.79,345.39
2016,1,12,14,15,310.0,168.5,0.6,11.5,296.5,507.64,411.63
2016,1,12,14,30,408.0,142.0,0.6,11.0,304.0,587.76,474.65
2016,1,12,14,45,395.5,131.5,0.65,11.0,277.0,563.36,456.82
2016,1,12,15,0,383.0,121.0,0.7,11.0,250.0,537.34,438.67
2016,1,12,15,15,369.0,107.5,0.75,10.5,219.5,504.64,415.66
2016,1,12,15,30,355.0,94.0,0.8,10.0,189.0,470.66,390.75
2016,1,12,15,45,324.5,81.0,0.85,9.5,156.5,422.27,352.85
2016,1,12,16,0,294.0,68.0,0.9,9.0,124.0,374.15,313.4
2016,1,12,16,15,255.0,52.5,0.9,8.5,92.0,316.1,263.53
2016,1,12,16,30,216.0,37.0,0.9,8.0,60.0,259.51,211.28
2016,1,12,16,45,108.0,23.5,0.95,8.0,35.0,145.28,87.77
2016,1,12,17,0,0.0,10.0,1.0,8.0,10.0,8.54,0.0
2016,1,12,17,15,0.0,5.0,1.0,8.0,5.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,7,45,221.5,15.0,1.4,8.5,38.0,12.09,1.33
2016,1,13,8,0,443.0,30.0,1.4,9.0,76.0,24.88,15.93
2016,1,13,8,15,531.5,36.5,1.4,9.0,118.0,32.62,23.59
2016,1,13,8,30,620.0,43.0,1.4,9.0,160.0,70.21,36.83
2016,1,13,8,45,451.0,71.5,1.45,9.5,167.5,112.3,71.55
2016,1,13,9,0,282.0,100.0,1.5,10.0,175.0,135.71,98.82
2016,1,13,9,15,299.5,113.0,1.55,10.0,203.5,171.23,129.98
2016,1,13,9,30,317.0,126.0,1.6,10.0,232.0,208.82,163.41
2016,1,13,9,45,183.5,144.0,1.7,10.5,207.0,194.69,156.57
2016,1,13,10,0,50.0,162.0,1.8,11.0,182.0,163.6,133.11
2016,1,13,10,15,25.0,124.0,1.85,11.0,134.0,120.6,97.4
2016,1,13,10,30,0.0,86.0,1.9,11.0,86.0,71.57,55.82
2016,1,13,10,45,0.0,78.5,1.95,11.0,78.5,65.16,50.32
2016,1,13,11,0,0.0,71.0,2.0,11.0,71.0,58.9,44.92
2016,1,13,11,15,0.0,71.0,2.0,11.0,71.0,58.9,44.87
2016,1,13,11,30,0.0,71.0,2.0,11.0,71.0,58.91,44.83
2016,1,13,11,45,449.5,74.5,2.05,11.0,307.5,435.77,365.04
2016,1,13,12,0,899.0,78.0,2.1,11.0,544.0,798.86,641.0
2016,1,13,12,15,583.5,155.0,2.1,10.5,457.5,665.47,538.69
2016,1,13,12,30,268.0,232.0,2.1,10.0,371.0,491.7,401.43
2016,1,13,12,45,577.0,155.5,2.1,10.0,450.0,699.51,569.16
2016,1,13,13,0,886.0,79.0,2.1,10.0,529.0,902.29,715.77
2016,1,13,13,15,492.0,148.0,2.05,10.0,396.5,643.66,523.6
2016,1,13,13,30,98.0,217.0,2.0,10.0,264.0,319.08,262.36
2016,1,13,13,45,92.5,206.5,2.0,10.0,249.5,305.87,253.49
2016,1,13,14,0,87.0,196.0,2.0,10.0,235.0,292.36,242.87
2016,1,13,14,15,450.0,134.0,1.95,9.5,315.5,615.18,510.55
2016,1,13,14,30,813.0,72.0,1.9,9.0,396.0,878.68,706.23
2016,1,13,14,45,793.0,68.5,1.85,9.0,362.0,852.09,684.66
2016,1,13,15,0,773.0,65.0,1.8,9.0,328.0,822.48,664.01
2016,1,13,15,15,738.5,61.5,1.6,8.5,288.5,777.05,630.8
2016,1,13,15,30,704.0,58.0,1.4,8.0,249.0,729.55,595.18
2016,1,13,15,45,661.5,52.0,1.25,7.5,208.0,670.56,549.93
2016,1,13,16,0,619.0,46.0,1.1,7.0,167.0,610.81,501.99
2016,1,13,16,15,533.0,39.5,1.05,6.5,124.5,524.98,431.82
2016,1,13,16,30,447.0,33.0,1.0,6.0,82.0,434.46,352.45
2016,1,13,16,45,293.5,22.5,1.0,5.5,48.5,284.05,187.62
2016,1,13,17,0,140.0,12.0,1.0,5.0,15.0,107.8,0.0
2016,1,13,17,15,70.0,6.0,1.05,5.0,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,7,45,183.0,15.5,0.6,5.5,35.0,12.43,1.87
2016,1,14,8,0,366.0,31.0,0.6,6.0,70.0,25.49,16.78
2016,1,14,8,15,432.0,40.5,0.6,6.0,107.0,32.89,24.21
2016,1,14,8,30,498.0,50.0,0.6,6.0,144.0,66.57,38.09
2016,1,14,8,45,540.5,57.0,0.65,6.5,182.0,111.64,67.82
2016,1,14,9,0,583.0,64.0,0.7,7.0,220.0,161.77,108.49
2016,1,14,9,15,605.5,71.5,0.75,7.0,255.0,212.54,154.0
2016,1,14,9,30,628.0,79.0,0.8,7.0,290.0,265.56,202.39
2016,1,14,9,45,595.0,96.5,0.9,7.5,313.0,310.48,244.68
2016,1,14,10,0,562.0,114.0,1.0,8.0,336.0,350.88,281.74
2016,1,14,10,15,449.5,146.5,1.05,8.0,332.5,359.9,292.89
2016,1,14,10,30,337.0,179.0,1.1,8.0,329.0,352.26,288.92
2016,1,14,10,45,340.0,189.0,1.15,8.5,346.5,384.57,315.64
2016,1,14,11,0,343.0,199.0,1.2,9.0,364.0,416.65,341.3
2016,1,14,11,15,284.0,215.0,1.2,9.0,354.5,413.92,338.76
2016,1,14,11,30,225.0,231.0,1.2,9.0,345.0,392.67,321.59
2016,1,14,11,45,223.0,235.0,1.25,9.0,349.5,407.73,334.06
2016,1,14,12,0,221.0,239.0,1.3,9.0,354.0,422.16,345.68
2016,1,14,12,15,188.5,241.0,1.35,9.0,339.5,409.03,334.98
2016,1,14,12,30,156.0,243.0,1.4,9.0,325.0,393.48,322.41
2016,1,14,12,45,152.0,239.5,1.45,9.0,318.5,393.85,323.2
2016,1,14,13,0,148.0,236.0,1.5,9.0,312.0,393.56,323.38
2016,1,14,13,15,156.0,229.0,1.5,9.0,306.5,399.11,328.51
2016,1,14,13,30,164.0,222.0,1.5,9.0,301.0,404.36,333.43
2016,1,14,13,45,156.0,211.5,1.55,9.0,284.5,389.84,322.44
2016,1,14,14,0,148.0,201.0,1.6,9.0,268.0,374.57,310.92
2016,1,14,14,15,74.0,103.5,1.6,8.5,137.0,183.92,154.44
2016,1,14,14,30,0.0,6.0,1.6,8.0,6.0,4.94,0.0
2016,1,14,14,45,0.0,5.5,1.6,8.0,5.5,4.53,0.0
2016,1,14,15,0,0.0,5.0,1.6,8.0,5.0,4.11,0.0
2016,1,14,15,15,0.0,4.0,1.55,8.0,4.0,3.29,0.0
2016,1,14,15,30,0.0,3.0,1.5,8.0,3.0,2.46,0.0
2016,1,14,15,45,0.0,2.5,1.5,8.0,2.5,2.05,0.0
2016,1,14,16,0,0.0,2.0,1.5,8.0,2.0,1.64,0.0
2016,1,14,16,15,0.0,1.5,1.5,7.5,1.5,1.23,0.0
2016,1,14,16,30,0.0,1.0,1.5,7.0,1.0,0.82,0.0
2016,1,14,16,45,0.0,0.5,1.55,7.0,0.5,0.41,0.0
2016,1,14,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,17,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,45,196.5,16.0,0.7,6.5,37.0,12.87,2.36
2016,1,15,8,0,393.0,32.0,0.7,7.0,74.0,26.43,17.55
2016,1,15,8,15,482.0,39.5,0.7,7.0,115.0,32.23,23.52
2016,1,15,8,30,571.0,47.0,0.7,7.0,156.0,66.8,36.34
2016,1,15,8,45,625.5,52.5,0.75,7.5,198.0,116.31,67.92
2016,1,15,9,0,680.0,58.0,0.8,8.0,240.0,174.19,114.29
2016,1,15,9,15,716.0,61.5,0.8,8.0,279.5,229.8,163.52
2016,1,15,9,30,752.0,65.0,0.8,8.0,319.0,288.99,217.03
2016,1,15,9,45,762.0,71.5,0.8,8.5,352.0,345.28,267.97
2016,1,15,10,0,772.0,78.0,0.8,9.0,385.0,401.67,317.47
2016,1,15,10,15,790.5,80.5,0.8,9.0,414.5,457.86,365.7
2016,1,15,10,30,809.0,83.0,0.8,9.0,444.0,514.46,412.71
2016,1,15,10,45,825.0,83.5,0.8,9.0,467.5,567.67,455.73
2016,1,15,11,0,841.0,84.0,0.8,9.0,491.0,620.35,497.09
2016,1,15,11,15,849.0,85.0,0.75,9.0,507.0,667.51,532.61
2016,1,15,11,30,857.0,86.0,0.7,9.0,523.0,712.91,565.83
2016,1,15,11,45,863.0,85.5,0.7,9.5,532.0,753.14,592.71
2016,1,15,12,0,869.0,85.0,0.7,10.0,541.0,790.96,617.43
2016,1,15,12,15,649.0,144.5,0.65,10.0,485.0,714.88,562.03
2016,1,15,12,30,429.0,204.0,0.6,10.0,429.0,610.7,483.39
2016,1,15,12,45,400.5,207.0,0.55,10.0,415.0,587.42,467.45
2016,1,15,13,0,372.0,210.0,0.5,10.0,401.0,578.51,460.55
2016,1,15,13,15,617.0,144.0,0.45,10.0,450.0,760.61,595.74
2016,1,15,13,30,862.0,78.0,0.4,10.0,499.0,912.71,696.7
2016,1,15,13,45,856.0,75.0,0.35,10.0,477.5,913.99,694.69
2016,1,15,14,0,850.0,72.0,0.3,10.0,456.0,911.59,693.05
2016,1,15,14,15,833.0,70.0,0.3,10.0,427.0,896.62,684.26
2016,1,15,14,30,816.0,68.0,0.3,10.0,398.0,878.17,673.35
2016,1,15,14,45,799.5,64.0,0.3,10.5,364.5,854.21,657.45
2016,1,15,15,0,783.0,60.0,0.3,11.0,331.0,827.16,639.32
2016,1,15,15,15,749.5,56.5,0.35,10.5,291.5,782.63,611.76
2016,1,15,15,30,716.0,53.0,0.4,10.0,252.0,736.1,581.78
2016,1,15,15,45,668.0,48.5,0.45,10.0,210.5,674.15,537.87
2016,1,15,16,0,620.0,44.0,0.5,10.0,169.0,611.72,491.24
2016,1,15,16,15,539.0,38.0,0.5,9.5,127.5,520.89,420.29
2016,1,15,16,30,458.0,32.0,0.5,9.0,86.0,443.02,354.21
2016,1,15,16,45,311.5,22.5,0.55,9.0,51.5,302.0,212.7
2016,1,15,17,0,165.0,13.0,0.6,9.0,17.0,126.62,0.0
2016,1,15,17,15,82.5,6.5,0.6,9.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,7,45,93.5,19.5,1.45,7.5,29.5,15.09,3.98
2016,1,16,8,0,187.0,39.0,1.5,8.0,59.0,29.91,20.5
2016,1,16,8,15,240.0,54.0,1.45,8.0,92.0,40.93,31.19
2016,1,16,8,30,293.0,69.0,1.4,8.0,125.0,68.34,45.6
2016,1,16,8,45,330.0,82.0,1.4,8.5,159.5,105.31,71.33
2016,1,16,9,0,367.0,95.0,1.4,9.0,194.0,146.92,104.89
2016,1,16,9,15,398.0,104.0,1.35,9.0,226.0,188.26,140.79
2016,1,16,9,30,429.0,113.0,1.3,9.0,258.0,233.06,180.46
2016,1,16,9,45,567.0,103.0,1.3,9.5,316.5,305.31,240.1
2016,1,16,10,0,705.0,93.0,1.3,10.0,375.0,388.13,308.44
2016,1,16,10,15,416.5,146.5,1.25,10.0,316.5,343.7,278.25
2016,1,16,10,30,128.0,200.0,1.2,10.0,258.0,255.95,209.01
2016,1,16,10,45,115.0,209.5,1.15,10.5,263.5,267.5,218.58
2016,1,16,11,0,102.0,219.0,1.1,11.0,269.0,267.34,217.98
2016,1,16,11,15,180.0,224.0,1.05,11.0,315.5,342.09,278.89
2016,1,16,11,30,258.0,229.0,1.0,11.0,362.0,426.09,345.29
2016,1,16,11,45,204.0,237.0,1.0,11.5,343.0,395.16,319.48
2016,1,16,12,0,150.0,245.0,1.0,12.0,324.0,373.1,300.96
2016,1,16,12,15,155.5,245.5,0.95,12.0,327.5,386.78,311.91
2016,1,16,12,30,161.0,246.0,0.9,12.0,331.0,400.43,322.52
2016,1,16,12,45,158.5,242.5,0.9,12.0,325.5,402.29,324.12
2016,1,16,13,0,156.0,239.0,0.9,12.0,320.0,403.53,325.37
2016,1,16,13,15,193.5,229.5,0.85,12.0,327.0,432.85,349.28
2016,1,16,13,30,231.0,220.0,0.8,12.0,334.0,462.53,373.07
2016,1,16,13,45,120.0,191.0,0.8,12.0,250.0,329.09,267.36
2016,1,16,14,0,9.0,162.0,0.8,12.0,166.0,158.28,127.39
2016,1,16,14,15,34.0,166.5,0.75,12.0,180.5,207.06,169.34
2016,1,16,14,30,59.0,171.0,0.7,12.0,195.0,241.61,198.38
2016,1,16,14,45,55.0,157.5,0.7,12.0,178.5,224.84,184.87
2016,1,16,15,0,51.0,144.0,0.7,12.0,162.0,208.11,171.54
2016,1,16,15,15,46.5,127.5,0.6,11.5,142.5,186.47,154.1
2016,1,16,15,30,42.0,111.0,0.5,11.0,123.0,164.76,136.31
2016,1,16,15,45,34.0,94.0,0.45,10.5,102.5,139.17,114.77
2016,1,16,16,0,26.0,77.0,0.4,10.0,82.0,113.64,92.8
2016,1,16,16,15,14.0,59.0,0.45,9.5,61.5,72.96,57.41
2016,1,16,16,30,2.0,41.0,0.5,9.0,41.0,43.84,31.5
2016,1,16,16,45,1.0,25.0,0.55,9.0,25.0,24.98,13.26
2016,1,16,17,0,0.0,9.0,0.6,9.0,9.0,7.68,0.0
2016,1,16,17,15,0.0,4.5,0.55,9.0,4.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,1.0,1.25,9.0,1.0,0.0,0.0
2016,1,17,7,30,0.0,2.0,1.3,9.0,2.0,1.71,0.0
2016,1,17,7,45,0.0,9.5,1.4,9.0,9.5,7.81,0.0
2016,1,17,8,0,0.0,17.0,1.5,9.0,17.0,14.0,6.58
2016,1,17,8,15,0.0,26.5,1.5,9.0,26.5,21.86,14.01
2016,1,17,8,30,0.0,36.0,1.5,9.0,36.0,29.74,20.27
2016,1,17,8,45,0.0,46.0,1.5,9.5,46.0,38.05,27.6
2016,1,17,9,0,0.0,56.0,1.5,10.0,56.0,46.37,34.84
2016,1,17,9,15,0.0,65.0,1.45,10.0,65.0,53.85,41.3
2016,1,17,9,30,0.0,74.0,1.4,10.0,74.0,61.38,47.74
2016,1,17,9,45,0.0,89.5,1.4,10.5,89.5,74.48,58.79
2016,1,17,10,0,0.0,105.0,1.4,11.0,105.0,87.82,69.9
2016,1,17,10,15,0.0,74.0,1.4,11.0,74.0,61.39,47.23
2016,1,17,10,30,0.0,43.0,1.4,11.0,43.0,35.56,25.05
2016,1,17,10,45,0.0,72.5,1.4,11.0,72.5,60.15,46.06
2016,1,17,11,0,0.0,102.0,1.4,11.0,102.0,85.43,67.4
2016,1,17,11,15,0.0,107.0,1.4,11.0,107.0,89.87,71.02
2016,1,17,11,30,0.0,112.0,1.4,11.0,112.0,94.38,74.73
2016,1,17,11,45,0.0,95.5,1.45,11.5,95.5,79.75,62.23
2016,1,17,12,0,0.0,79.0,1.5,12.0,79.0,65.61,50.2
2016,1,17,12,15,0.0,88.0,1.5,12.0,88.0,73.14,56.55
2016,1,17,12,30,0.0,97.0,1.5,12.0,97.0,81.17,63.3
2016,1,17,12,45,0.0,93.0,1.55,12.0,93.0,77.63,60.34
2016,1,17,13,0,0.0,89.0,1.6,12.0,89.0,74.08,57.39
2016,1,17,13,15,0.0,96.0,1.55,12.0,96.0,80.53,62.89
2016,1,17,13,30,0.0,103.0,1.5,12.0,103.0,87.25,68.6
2016,1,17,13,45,0.0,121.5,1.5,12.0,121.5,105.62,84.13
2016,1,17,14,0,0.0,140.0,1.5,12.0,140.0,125.69,101.03
2016,1,17,14,15,0.0,131.0,1.45,11.5,131.0,117.69,94.65
2016,1,17,14,30,0.0,122.0,1.4,11.0,122.0,109.75,88.34
2016,1,17,14,45,0.0,64.0,1.35,11.0,64.0,53.03,40.2
2016,1,17,15,0,0.0,6.0,1.3,11.0,6.0,4.93,0.0
2016,1,17,15,15,0.0,5.0,1.2,10.5,5.0,4.11,0.0
2016,1,17,15,30,0.0,4.0,1.1,10.0,4.0,3.29,0.0
2016,1,17,15,45,0.0,3.5,1.05,10.0,3.5,2.87,0.0
2016,1,17,16,0,0.0,3.0,1.0,10.0,3.0,2.46,0.0
2016,1,17,16,15,0.0,2.0,1.0,9.5,2.0,1.64,0.0
2016,1,17,16,30,0.0,1.0,1.0,9.0,1.0,0.82,0.0
2016,1,17,16,45,0.0,0.5,1.0,9.0,0.5,0.41,0.0
2016,1,17,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,18,7,15,86.5,5.0,0.7,7.5,6.5,0.0,0.0
2016,1,18,7,30,173.0,10.0,0.7,8.0,13.0,8.54,0.0
2016,1,18,7,45,321.0,19.5,0.7,8.5,46.5,17.53,6.22
2016,1,18,8,0,469.0,29.0,0.7,9.0,80.0,26.11,17.22
2016,1,18,8,15,551.0,35.0,0.6,9.5,122.0,31.2,22.4
2016,1,18,8,30,633.0,41.0,0.5,10.0,164.0,64.48,33.25
2016,1,18,8,45,682.5,45.5,0.4,11.0,207.0,115.9,64.4
2016,1,18,9,0,732.0,50.0,0.3,12.0,250.0,173.11,108.88
2016,1,18,9,15,765.5,53.0,0.3,12.0,290.0,230.75,158.89
2016,1,18,9,30,799.0,56.0,0.3,12.0,330.0,291.62,212.81
2016,1,18,9,45,819.0,59.0,0.35,12.5,365.0,350.73,265.0
2016,1,18,10,0,839.0,62.0,0.4,13.0,400.0,410.91,316.66
2016,1,18,10,15,854.0,64.0,0.45,13.0,430.0,467.04,364.31
2016,1,18,10,30,869.0,66.0,0.5,13.0,460.0,523.8,410.97
2016,1,18,10,45,877.5,67.5,0.6,13.0,482.5,575.97,453.37
2016,1,18,11,0,886.0,69.0,0.7,13.0,505.0,626.81,493.74
2016,1,18,11,15,892.0,70.0,0.75,13.0,521.0,673.89,529.88
2016,1,18,11,30,898.0,71.0,0.8,13.0,537.0,718.95,563.1
2016,1,18,11,45,684.0,134.0,0.85,13.0,492.5,677.09,531.52
2016,1,18,12,0,470.0,197.0,0.9,13.0,448.0,599.13,472.95
2016,1,18,12,15,683.5,136.0,0.9,13.0,500.5,734.32,575.59
2016,1,18,12,30,897.0,75.0,0.9,13.0,553.0,854.02,657.22
2016,1,18,12,45,895.0,74.0,0.9,13.0,546.5,875.99,670.67
2016,1,18,13,0,893.0,73.0,0.9,13.0,540.0,894.49,683.25
2016,1,18,13,15,696.5,123.5,0.85,13.0,481.5,811.28,625.82
2016,1,18,13,30,500.0,174.0,0.8,13.0,423.0,693.32,542.87
2016,1,18,13,45,336.0,191.0,0.75,13.0,355.5,549.61,437.08
2016,1,18,14,0,172.0,208.0,0.7,13.0,288.0,404.71,325.4
2016,1,18,14,15,127.0,193.0,0.65,12.5,250.0,348.1,282.5
2016,1,18,14,30,82.0,178.0,0.6,12.0,212.0,271.7,222.12
2016,1,18,14,45,121.0,164.5,0.55,12.0,210.0,313.81,257.9
2016,1,18,15,0,160.0,151.0,0.5,12.0,208.0,335.79,276.67
2016,1,18,15,15,152.5,135.0,0.45,11.5,184.5,310.34,256.87
2016,1,18,15,30,145.0,119.0,0.4,11.0,161.0,284.53,236.73
2016,1,18,15,45,135.5,101.0,0.4,11.0,135.5,253.4,211.42
2016,1,18,16,0,126.0,83.0,0.4,11.0,110.0,221.9,185.04
2016,1,18,16,15,109.0,64.5,0.4,10.5,84.0,182.92,151.66
2016,1,18,16,30,92.0,46.0,0.4,10.0,58.0,143.48,116.74
2016,1,18,16,45,46.0,30.0,0.4,10.0,36.0,86.74,63.0
2016,1,18,17,0,0.0,14.0,0.4,10.0,14.0,11.95,0.0
2016,1,18,17,15,0.0,7.0,0.35,10.0,7.0,5.97,0.0
2016,1,18,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,1.5,2.55,10.0,1.5,1.23,0.0
2016,1,19,8,0,0.0,3.0,2.6,10.0,3.0,2.46,0.0
2016,1,19,8,15,0.0,5.0,2.65,10.0,5.0,4.1,0.0
2016,1,19,8,30,0.0,7.0,2.7,10.0,7.0,5.74,0.0
2016,1,19,8,45,0.0,9.0,2.8,10.5,9.0,7.39,0.79
2016,1,19,9,0,0.0,11.0,2.9,11.0,11.0,9.04,2.23
2016,1,19,9,15,0.0,12.5,2.8,11.0,12.5,10.28,3.32
2016,1,19,9,30,0.0,14.0,2.7,11.0,14.0,11.53,4.39
2016,1,19,9,45,27.0,91.5,2.65,11.0,102.5,87.74,69.57
2016,1,19,10,0,54.0,169.0,2.6,11.0,191.0,170.33,139.0
2016,1,19,10,15,34.0,168.0,2.5,11.0,182.0,164.72,134.32
2016,1,19,10,30,14.0,167.0,2.4,11.0,173.0,150.25,122.11
2016,1,19,10,45,105.0,196.0,2.3,11.5,247.5,247.43,202.96
2016,1,19,11,0,196.0,225.0,2.2,12.0,322.0,340.43,278.51
2016,1,19,11,15,114.5,218.0,2.15,12.0,275.5,291.67,238.06
2016,1,19,11,30,33.0,211.0,2.1,12.0,229.0,222.32,180.43
2016,1,19,11,45,17.5,188.5,2.1,12.0,198.0,178.86,144.71
2016,1,19,12,0,2.0,166.0,2.1,12.0,167.0,146.3,117.47
2016,1,19,12,15,435.5,127.5,2.1,12.0,361.0,514.21,424.08
2016,1,19,12,30,869.0,89.0,2.1,12.0,555.0,856.12,678.18
2016,1,19,12,45,866.0,89.5,2.1,12.0,549.0,879.22,691.13
2016,1,19,13,0,863.0,90.0,2.1,12.0,543.0,898.85,705.13
2016,1,19,13,15,510.5,160.5,2.05,12.0,427.0,676.64,543.58
2016,1,19,13,30,158.0,231.0,2.0,12.0,311.0,408.35,331.98
2016,1,19,13,45,495.5,158.0,1.95,12.0,392.0,679.18,550.67
2016,1,19,14,0,833.0,85.0,1.9,12.0,473.0,916.13,720.75
2016,1,19,14,15,816.5,83.0,1.85,11.5,444.0,901.89,709.9
2016,1,19,14,30,800.0,81.0,1.8,11.0,415.0,884.11,699.52
2016,1,19,14,45,774.0,78.5,1.75,11.0,380.0,853.48,678.68
2016,1,19,15,0,748.0,76.0,1.7,11.0,345.0,819.83,655.54
2016,1,19,15,15,713.0,72.5,1.6,10.5,305.5,781.96,629.51
2016,1,19,15,30,678.0,69.0,1.5,10.0,266.0,735.07,596.03
2016,1,19,15,45,618.0,64.5,1.4,10.0,223.0,663.58,541.85
2016,1,19,16,0,558.0,60.0,1.3,10.0,180.0,592.09,485.79
2016,1,19,16,15,475.0,52.0,1.2,9.5,137.5,498.4,410.65
2016,1,19,16,30,392.0,44.0,1.1,9.0,95.0,407.44,333.93
2016,1,19,16,45,196.0,34.0,1.05,9.0,59.5,239.66,184.67
2016,1,19,17,0,0.0,24.0,1.0,9.0,24.0,31.99,0.0
2016,1,19,17,15,0.0,12.0,0.9,8.5,12.0,10.24,0.0
2016,1,19,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,6.0,0.75,6.0,6.0,0.0,0.0
2016,1,20,7,30,0.0,12.0,0.7,6.0,12.0,10.24,0.0
2016,1,20,7,45,130.0,25.0,0.65,6.5,39.5,19.35,8.3
2016,1,20,8,0,260.0,38.0,0.6,7.0,67.0,29.36,20.34
2016,1,20,8,15,304.5,52.0,0.6,7.5,101.0,39.69,30.28
2016,1,20,8,30,349.0,66.0,0.6,8.0,135.0,66.57,43.34
2016,1,20,8,45,376.0,79.0,0.6,8.5,169.0,105.73,69.82
2016,1,20,9,0,403.0,92.0,0.6,9.0,203.0,148.35,104.11
2016,1,20,9,15,419.5,103.5,0.55,9.5,235.0,190.62,140.79
2016,1,20,9,30,436.0,115.0,0.5,10.0,267.0,234.74,179.5
2016,1,20,9,45,460.0,124.5,0.45,10.5,299.0,281.37,219.62
2016,1,20,10,0,484.0,134.0,0.4,11.0,331.0,330.31,260.65
2016,1,20,10,15,592.0,117.5,0.4,11.0,376.5,400.31,317.34
2016,1,20,10,30,700.0,101.0,0.4,11.0,422.0,475.3,377.01
2016,1,20,10,45,799.5,86.0,0.4,11.5,470.0,554.34,437.69
2016,1,20,11,0,899.0,71.0,0.4,12.0,518.0,636.76,499.1
2016,1,20,11,15,904.5,72.0,0.35,12.0,534.0,684.36,533.39
2016,1,20,11,30,910.0,73.0,0.3,12.0,550.0,729.86,564.91
2016,1,20,11,45,915.5,72.5,0.3,12.5,559.0,771.31,591.43
2016,1,20,12,0,921.0,72.0,0.3,13.0,568.0,810.21,615.9
2016,1,20,12,15,920.5,72.0,0.25,13.0,568.5,842.09,635.67
2016,1,20,12,30,920.0,72.0,0.2,13.0,569.0,870.71,653.29
2016,1,20,12,45,921.5,70.0,0.15,13.0,562.5,895.19,668.25
2016,1,20,13,0,923.0,68.0,0.1,13.0,556.0,916.21,681.12
2016,1,20,13,15,916.5,67.5,0.1,13.0,541.0,928.35,689.18
2016,1,20,13,30,910.0,67.0,0.1,13.0,526.0,936.7,695.09
2016,1,20,13,45,900.0,65.5,0.15,13.0,504.0,936.67,696.63
2016,1,20,14,0,890.0,64.0,0.2,13.0,482.0,932.82,696.11
2016,1,20,14,15,876.0,62.5,0.2,13.0,453.5,921.52,690.0
2016,1,20,14,30,862.0,61.0,0.2,13.0,425.0,906.69,681.75
2016,1,20,14,45,714.0,80.5,0.25,13.0,365.0,807.65,617.81
2016,1,20,15,0,566.0,100.0,0.3,13.0,305.0,690.17,539.6
2016,1,20,15,15,546.0,91.0,0.3,12.5,271.5,654.32,517.51
2016,1,20,15,30,526.0,82.0,0.3,12.0,238.0,616.6,491.98
2016,1,20,15,45,497.0,72.0,0.35,12.0,201.0,568.33,457.23
2016,1,20,16,0,468.0,62.0,0.4,12.0,164.0,519.29,420.24
2016,1,20,16,15,417.0,51.5,0.4,11.5,127.0,451.45,366.77
2016,1,20,16,30,366.0,41.0,0.4,11.0,90.0,385.38,311.57
2016,1,20,16,45,183.0,33.0,0.4,11.0,57.5,227.18,174.54
2016,1,20,17,0,0.0,25.0,0.4,11.0,25.0,33.3,0.0
2016,1,20,17,15,0.0,12.5,0.4,10.5,12.5,10.67,0.0
2016,1,20,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,8.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,7.5,1.25,7.0,7.5,0.0,0.0
2016,1,21,7,30,0.0,15.0,1.2,7.0,15.0,12.8,0.0
2016,1,21,7,45,221.0,24.0,1.15,7.5,49.0,19.79,8.9
2016,1,21,8,0,442.0,33.0,1.1,8.0,83.0,27.25,18.4
2016,1,21,8,15,525.0,40.0,1.05,8.5,125.5,32.65,23.82
2016,1,21,8,30,608.0,47.0,1.0,9.0,168.0,66.48,36.75
2016,1,21,8,45,664.5,50.5,1.0,9.5,211.5,116.24,66.2
2016,1,21,9,0,721.0,54.0,1.0,10.0,255.0,172.74,110.28
2016,1,21,9,15,516.0,94.0,0.95,10.5,249.0,207.27,150.63
2016,1,21,9,30,311.0,134.0,0.9,11.0,243.0,210.48,163.11
2016,1,21,9,45,572.5,99.5,0.9,11.5,325.0,301.36,233.95
2016,1,21,10,0,834.0,65.0,0.9,12.0,407.0,410.49,320.32
2016,1,21,10,15,849.0,67.0,0.95,12.5,437.0,468.17,368.85
2016,1,21,10,30,864.0,69.0,1.0,13.0,467.0,523.57,414.42
2016,1,21,10,45,870.5,71.5,1.05,13.5,489.5,575.77,456.05
2016,1,21,11,0,877.0,74.0,1.1,14.0,512.0,626.52,495.24
2016,1,21,11,15,883.5,74.5,1.1,14.0,528.5,673.37,530.98
2016,1,21,11,30,890.0,75.0,1.1,14.0,545.0,718.26,563.86
2016,1,21,11,45,885.0,78.5,1.15,14.0,552.0,755.87,590.25
2016,1,21,12,0,880.0,82.0,1.2,14.0,559.0,790.35,614.42
2016,1,21,12,15,678.5,141.5,1.15,13.5,509.5,736.91,576.63
2016,1,21,12,30,477.0,201.0,1.1,13.0,460.0,648.24,510.78
2016,1,21,12,45,382.5,218.5,1.1,13.0,424.5,584.9,464.27
2016,1,21,13,0,288.0,236.0,1.1,13.0,389.0,534.26,425.42
2016,1,21,13,15,208.0,235.0,1.0,12.5,344.0,451.14,362.17
2016,1,21,13,30,128.0,234.0,0.9,12.0,299.0,383.61,309.19
2016,1,21,13,45,165.5,223.0,0.85,12.0,303.5,410.83,332.37
2016,1,21,14,0,203.0,212.0,0.8,12.0,308.0,437.96,354.6
2016,1,21,14,15,153.5,199.0,0.75,11.5,269.5,379.82,309.08
2016,1,21,14,30,104.0,186.0,0.7,11.0,231.0,301.7,247.57
2016,1,21,14,45,213.0,163.5,0.7,11.0,245.0,397.0,327.76
2016,1,21,15,0,322.0,141.0,0.7,11.0,259.0,489.67,402.28
2016,1,21,15,15,305.0,128.5,0.7,10.5,230.5,457.33,377.51
2016,1,21,15,30,288.0,116.0,0.7,10.0,202.0,424.41,352.92
2016,1,21,15,45,270.0,100.0,0.75,10.0,171.0,384.87,321.96
2016,1,21,16,0,252.0,84.0,0.8,10.0,140.0,345.02,289.53
2016,1,21,16,15,222.0,67.0,0.8,9.5,108.0,293.52,246.19
2016,1,21,16,30,192.0,50.0,0.8,9.0,76.0,242.62,201.51
2016,1,21,16,45,96.0,35.5,0.85,9.0,48.5,148.72,116.18
2016,1,21,17,0,0.0,21.0,0.9,9.0,21.0,22.82,0.0
2016,1,21,17,15,0.0,10.5,0.9,9.0,10.5,8.96,0.0
2016,1,21,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
