Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.5,2.05,9.0,2.5,0.0,0.0
2016,1,22,7,30,0.0,5.0,2.0,9.0,5.0,4.27,0.0
2016,1,22,7,45,0.0,17.0,2.0,9.0,17.0,14.02,4.83
2016,1,22,8,0,0.0,29.0,2.0,9.0,29.0,23.96,15.45
2016,1,22,8,15,0.0,43.5,2.0,9.0,43.5,35.45,26.27
2016,1,22,8,30,0.0,58.0,2.0,9.0,58.0,47.08,35.34
2016,1,22,8,45,0.0,73.5,2.0,9.5,73.5,59.85,46.52
2016,1,22,9,0,0.0,89.0,2.0,10.0,89.0,72.88,57.73
2016,1,22,9,15,0.0,103.0,1.95,10.0,103.0,84.92,68.04
2016,1,22,9,30,0.0,117.0,1.9,10.0,117.0,97.14,78.37
2016,1,22,9,45,50.5,148.5,1.9,10.5,169.5,145.39,117.91
2016,1,22,10,0,101.0,180.0,1.9,11.0,222.0,198.65,161.63
2016,1,22,10,15,101.0,193.5,1.9,11.0,238.0,218.71,178.49
2016,1,22,10,30,101.0,207.0,1.9,11.0,254.0,238.93,195.34
2016,1,22,10,45,151.0,218.5,1.9,11.0,292.5,294.69,241.24
2016,1,22,11,0,201.0,230.0,1.9,11.0,331.0,347.53,284.34
2016,1,22,11,15,116.0,221.5,1.95,11.0,280.5,295.3,241.44
2016,1,22,11,30,31.0,213.0,2.0,11.0,230.0,222.09,180.64
2016,1,22,11,45,52.0,228.5,2.05,11.0,257.0,257.29,210.05
2016,1,22,12,0,73.0,244.0,2.1,11.0,284.0,294.84,240.85
2016,1,22,12,15,37.5,205.0,2.05,11.0,226.0,227.72,185.55
2016,1,22,12,30,2.0,166.0,2.0,11.0,168.0,147.14,118.38
2016,1,22,12,45,1.0,155.0,1.95,11.0,156.0,136.23,109.5
2016,1,22,13,0,0.0,144.0,1.9,11.0,144.0,125.25,100.4
2016,1,22,13,15,0.0,119.5,1.8,10.5,119.5,102.22,81.38
2016,1,22,13,30,0.0,95.0,1.7,10.0,95.0,79.61,62.55
2016,1,22,13,45,0.0,52.0,1.65,10.0,52.0,43.07,31.48
2016,1,22,14,0,0.0,9.0,1.6,10.0,9.0,7.42,0.78
2016,1,22,14,15,0.0,8.5,1.55,10.0,8.5,7.01,0.43
2016,1,22,14,30,0.0,8.0,1.5,10.0,8.0,6.59,0.08
2016,1,22,14,45,0.0,7.0,1.5,10.0,7.0,5.76,0.0
2016,1,22,15,0,0.0,6.0,1.5,10.0,6.0,4.94,0.0
2016,1,22,15,15,0.0,5.5,1.45,10.0,5.5,4.52,0.0
2016,1,22,15,30,0.0,5.0,1.4,10.0,5.0,4.11,0.0
2016,1,22,15,45,0.0,4.0,1.35,10.0,4.0,3.28,0.0
2016,1,22,16,0,0.0,3.0,1.3,10.0,3.0,2.46,0.0
2016,1,22,16,15,0.0,2.5,1.25,9.5,2.5,2.05,0.0
2016,1,22,16,30,0.0,2.0,1.2,9.0,2.0,1.64,0.0
2016,1,22,16,45,0.0,1.0,1.2,9.0,1.0,0.82,0.0
2016,1,22,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,7,15,27.0,7.0,1.4,6.5,8.0,0.0,0.0
2016,1,23,7,30,54.0,14.0,1.4,7.0,16.0,11.95,0.0
2016,1,23,7,45,177.5,29.0,1.45,7.5,48.0,22.49,11.6
2016,1,23,8,0,301.0,44.0,1.5,8.0,80.0,33.97,24.4
2016,1,23,8,15,393.0,54.0,1.55,8.0,121.5,44.0,34.1
2016,1,23,8,30,485.0,64.0,1.6,8.0,163.0,71.66,44.96
2016,1,23,8,45,513.5,76.0,1.7,8.0,202.5,118.87,75.58
2016,1,23,9,0,542.0,88.0,1.8,8.0,242.0,169.66,116.71
2016,1,23,9,15,271.5,105.0,1.8,8.0,182.0,153.88,116.88
2016,1,23,9,30,1.0,122.0,1.8,8.0,122.0,101.54,82.58
2016,1,23,9,45,368.5,108.0,1.85,8.5,261.0,233.54,186.56
2016,1,23,10,0,736.0,94.0,1.9,9.0,400.0,398.14,318.33
2016,1,23,10,15,368.0,72.0,1.9,9.0,225.0,251.28,205.76
2016,1,23,10,30,0.0,50.0,1.9,9.0,50.0,41.39,30.13
2016,1,23,10,45,40.0,138.0,1.9,9.0,158.0,145.04,119.01
2016,1,23,11,0,80.0,226.0,1.9,9.0,266.0,258.64,213.31
2016,1,23,11,15,45.5,206.5,1.9,9.0,229.5,221.61,181.99
2016,1,23,11,30,11.0,187.0,1.9,9.0,193.0,170.89,139.36
2016,1,23,11,45,177.0,211.0,1.95,9.0,308.0,344.92,286.02
2016,1,23,12,0,343.0,235.0,2.0,9.0,423.0,525.44,430.76
2016,1,23,12,15,181.0,220.5,2.0,9.0,320.0,376.94,310.39
2016,1,23,12,30,19.0,206.0,2.0,9.0,217.0,201.1,164.12
2016,1,23,12,45,9.5,157.5,2.0,9.0,163.0,145.93,118.66
2016,1,23,13,0,0.0,109.0,2.0,9.0,109.0,92.12,73.2
2016,1,23,13,15,13.0,155.5,2.0,9.0,162.5,148.98,121.82
2016,1,23,13,30,26.0,202.0,2.0,9.0,216.0,211.27,174.11
2016,1,23,13,45,13.0,127.0,2.05,9.0,134.0,122.58,99.74
2016,1,23,14,0,0.0,52.0,2.1,9.0,52.0,43.06,31.62
2016,1,23,14,15,223.5,102.5,2.1,8.5,199.0,340.52,290.92
2016,1,23,14,30,447.0,153.0,2.1,8.0,346.0,642.11,533.5
2016,1,23,14,45,223.5,121.0,2.1,8.0,217.5,368.6,311.89
2016,1,23,15,0,0.0,89.0,2.1,8.0,89.0,76.74,60.96
2016,1,23,15,15,0.0,79.0,2.05,7.5,79.0,67.64,53.64
2016,1,23,15,30,0.0,69.0,2.0,7.0,69.0,58.54,45.89
2016,1,23,15,45,0.0,59.0,1.95,7.0,59.0,49.45,37.94
2016,1,23,16,0,0.0,49.0,1.9,7.0,49.0,40.56,30.06
2016,1,23,16,15,232.5,46.0,1.8,6.5,79.5,285.37,246.79
2016,1,23,16,30,465.0,43.0,1.7,6.0,110.0,467.9,392.4
2016,1,23,16,45,332.0,32.5,1.65,6.0,71.5,338.95,275.67
2016,1,23,17,0,199.0,22.0,1.6,6.0,33.0,201.98,88.02
2016,1,23,17,15,99.5,11.0,1.6,6.0,16.5,76.59,0.0
2016,1,23,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,7,15,60.0,7.0,1.15,4.5,8.5,0.0,0.0
2016,1,24,7,30,120.0,14.0,1.1,5.0,17.0,11.95,0.0
2016,1,24,7,45,255.5,26.5,1.1,5.5,51.5,21.97,11.66
2016,1,24,8,0,391.0,39.0,1.1,6.0,86.0,32.2,23.11
2016,1,24,8,15,475.0,47.0,1.1,6.0,128.0,38.2,29.17
2016,1,24,8,30,559.0,55.0,1.1,6.0,170.0,66.35,39.14
2016,1,24,8,45,414.0,83.5,1.15,6.0,180.0,111.34,73.95
2016,1,24,9,0,269.0,112.0,1.2,6.0,190.0,138.68,103.21
2016,1,24,9,15,291.0,125.0,1.2,6.0,219.5,174.75,134.57
2016,1,24,9,30,313.0,138.0,1.2,6.0,249.0,213.45,168.84
2016,1,24,9,45,265.5,159.0,1.2,6.5,260.5,237.75,192.26
2016,1,24,10,0,218.0,180.0,1.2,7.0,272.0,250.91,205.2
2016,1,24,10,15,231.5,193.0,1.2,7.0,296.5,284.33,233.81
2016,1,24,10,30,245.0,206.0,1.2,7.0,321.0,327.43,269.65
2016,1,24,10,45,240.5,217.5,1.2,7.0,335.5,343.57,283.29
2016,1,24,11,0,236.0,229.0,1.2,7.0,350.0,367.34,302.78
2016,1,24,11,15,258.5,234.0,1.1,7.0,370.0,413.49,339.48
2016,1,24,11,30,281.0,239.0,1.0,7.0,390.0,450.34,368.2
2016,1,24,11,45,188.0,246.5,0.95,7.5,348.0,390.92,319.36
2016,1,24,12,0,95.0,254.0,0.9,8.0,306.0,322.3,262.93
2016,1,24,12,15,94.5,255.0,0.9,8.0,307.0,329.03,268.88
2016,1,24,12,30,94.0,256.0,0.9,8.0,308.0,335.66,274.23
2016,1,24,12,45,272.5,231.5,0.9,8.5,380.0,504.05,409.63
2016,1,24,13,0,451.0,207.0,0.9,9.0,452.0,664.26,530.84
2016,1,24,13,15,452.0,200.5,0.95,9.0,441.0,670.64,534.89
2016,1,24,13,30,453.0,194.0,1.0,9.0,430.0,674.86,539.37
2016,1,24,13,45,668.5,132.5,1.1,9.0,464.0,822.81,650.46
2016,1,24,14,0,884.0,71.0,1.2,9.0,498.0,941.02,733.44
2016,1,24,14,15,869.5,69.0,1.3,9.0,469.0,928.88,726.29
2016,1,24,14,30,855.0,67.0,1.4,9.0,440.0,923.5,725.69
2016,1,24,14,45,828.5,66.5,1.5,9.0,404.5,895.02,708.72
2016,1,24,15,0,802.0,66.0,1.6,9.0,369.0,863.41,689.36
2016,1,24,15,15,772.0,63.0,1.55,8.5,329.5,822.44,662.06
2016,1,24,15,30,742.0,60.0,1.5,8.0,290.0,779.13,632.33
2016,1,24,15,45,695.5,56.0,1.45,7.5,246.5,718.04,588.13
2016,1,24,16,0,649.0,52.0,1.4,7.0,203.0,656.06,541.39
2016,1,24,16,15,579.0,46.0,1.3,6.5,159.0,580.65,481.22
2016,1,24,16,30,509.0,40.0,1.2,6.0,115.0,499.96,413.56
2016,1,24,16,45,392.5,30.5,1.15,5.5,76.0,383.09,310.98
2016,1,24,17,0,276.0,21.0,1.1,5.0,37.0,259.04,136.43
2016,1,24,17,15,138.0,10.5,1.05,5.0,18.5,102.37,0.0
2016,1,24,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,7,15,119.0,6.5,0.95,4.5,10.0,0.0,0.0
2016,1,25,7,30,238.0,13.0,0.9,5.0,20.0,11.1,0.0
2016,1,25,7,45,378.5,22.0,0.85,5.5,57.0,19.82,10.25
2016,1,25,8,0,519.0,31.0,0.8,6.0,94.0,27.92,19.35
2016,1,25,8,15,595.0,36.5,0.8,6.5,138.0,32.55,24.04
2016,1,25,8,30,671.0,42.0,0.8,7.0,182.0,61.92,32.75
2016,1,25,8,45,716.0,46.5,0.85,7.5,226.0,115.39,64.07
2016,1,25,9,0,761.0,51.0,0.9,8.0,270.0,174.17,110.35
2016,1,25,9,15,792.0,54.0,0.9,8.5,311.0,233.4,162.52
2016,1,25,9,30,823.0,57.0,0.9,9.0,352.0,295.6,218.62
2016,1,25,9,45,823.5,64.5,0.95,9.5,385.5,354.41,272.34
2016,1,25,10,0,824.0,72.0,1.0,10.0,419.0,412.2,323.65
2016,1,25,10,15,840.0,74.0,1.0,10.0,449.5,470.31,373.69
2016,1,25,10,30,856.0,76.0,1.0,10.0,480.0,528.5,422.12
2016,1,25,10,45,633.5,138.0,1.0,10.5,445.5,513.12,411.24
2016,1,25,11,0,411.0,200.0,1.0,11.0,411.0,466.82,375.05
2016,1,25,11,15,650.0,140.5,0.95,11.0,486.0,596.2,476.76
2016,1,25,11,30,889.0,81.0,0.9,11.0,561.0,725.36,573.21
2016,1,25,11,45,892.0,82.0,0.9,11.5,570.0,766.51,599.25
2016,1,25,12,0,895.0,83.0,0.9,12.0,579.0,805.03,624.26
2016,1,25,12,15,618.5,161.5,0.9,12.0,505.0,710.11,555.85
2016,1,25,12,30,342.0,240.0,0.9,12.0,431.0,560.76,443.54
2016,1,25,12,45,619.0,160.0,0.9,12.0,500.5,752.29,590.15
2016,1,25,13,0,896.0,80.0,0.9,12.0,570.0,911.33,697.72
2016,1,25,13,15,890.5,79.5,0.9,12.0,555.5,924.51,704.72
2016,1,25,13,30,885.0,79.0,0.9,12.0,541.0,933.99,711.6
2016,1,25,13,45,876.0,77.5,0.9,12.0,519.5,935.21,713.18
2016,1,25,14,0,867.0,76.0,0.9,12.0,498.0,943.09,719.52
2016,1,25,14,15,636.0,120.0,0.85,11.5,420.5,789.42,615.58
2016,1,25,14,30,405.0,164.0,0.8,11.0,343.0,616.5,492.53
2016,1,25,14,45,602.0,115.5,0.8,11.0,357.5,750.92,595.65
2016,1,25,15,0,799.0,67.0,0.8,11.0,372.0,863.19,674.04
2016,1,25,15,15,769.5,64.0,0.75,10.5,332.5,822.7,645.68
2016,1,25,15,30,740.0,61.0,0.7,10.0,293.0,779.85,617.2
2016,1,25,15,45,697.0,56.5,0.65,9.5,250.0,721.18,576.21
2016,1,25,16,0,654.0,52.0,0.6,9.0,207.0,661.54,532.78
2016,1,25,16,15,585.0,46.0,0.65,8.5,163.0,586.43,476.41
2016,1,25,16,30,516.0,40.0,0.7,8.0,119.0,506.27,412.37
2016,1,25,16,45,398.0,31.0,0.75,7.5,79.0,388.36,312.5
2016,1,25,17,0,280.0,22.0,0.8,7.0,39.0,265.33,155.74
2016,1,25,17,15,140.0,11.0,0.8,6.5,19.5,104.36,0.0
2016,1,25,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,10.5,1.05,3.5,10.5,0.0,0.0
2016,1,26,7,30,0.0,21.0,1.1,4.0,21.0,17.92,0.0
2016,1,26,7,45,248.5,27.5,1.15,4.5,58.5,22.73,12.9
2016,1,26,8,0,497.0,34.0,1.2,5.0,96.0,30.62,21.88
2016,1,26,8,15,576.5,40.5,1.2,5.5,141.0,36.04,27.32
2016,1,26,8,30,656.0,47.0,1.2,6.0,186.0,65.21,36.37
2016,1,26,8,45,707.5,51.0,1.25,6.5,231.0,118.03,67.08
2016,1,26,9,0,759.0,55.0,1.3,7.0,276.0,177.01,113.41
2016,1,26,9,15,790.5,58.5,1.3,7.5,318.0,236.86,166.39
2016,1,26,9,30,822.0,62.0,1.3,8.0,360.0,299.78,223.48
2016,1,26,9,45,840.5,65.5,1.3,8.5,396.5,360.98,279.09
2016,1,26,10,0,859.0,69.0,1.3,9.0,433.0,423.11,333.97
2016,1,26,10,15,874.5,70.5,1.25,9.5,464.5,482.45,384.64
2016,1,26,10,30,890.0,72.0,1.2,10.0,496.0,539.6,431.66
2016,1,26,10,45,900.5,73.5,1.2,10.5,520.0,594.88,475.77
2016,1,26,11,0,911.0,75.0,1.2,11.0,544.0,648.99,517.44
2016,1,26,11,15,917.5,75.5,1.1,11.0,561.5,697.95,553.93
2016,1,26,11,30,924.0,76.0,1.0,11.0,579.0,744.84,586.92
2016,1,26,11,45,927.0,76.5,0.9,11.5,588.0,786.83,613.1
2016,1,26,12,0,930.0,77.0,0.8,12.0,597.0,826.07,636.75
2016,1,26,12,15,930.5,77.0,0.75,12.0,598.5,859.76,658.18
2016,1,26,12,30,931.0,77.0,0.7,12.0,600.0,890.18,677.29
2016,1,26,12,45,925.5,78.0,0.7,12.0,592.5,913.21,692.41
2016,1,26,13,0,920.0,79.0,0.7,12.0,585.0,932.52,705.25
2016,1,26,13,15,768.5,114.0,0.7,12.0,529.5,870.94,664.26
2016,1,26,13,30,617.0,149.0,0.7,12.0,474.0,784.67,606.76
2016,1,26,13,45,659.0,130.0,0.7,12.0,464.5,812.69,628.21
2016,1,26,14,0,701.0,111.0,0.7,12.0,455.0,837.0,645.49
2016,1,26,14,15,528.0,143.0,0.65,12.0,394.0,705.8,553.61
2016,1,26,14,30,355.0,175.0,0.6,12.0,333.0,562.65,448.93
2016,1,26,14,45,503.5,132.0,0.6,12.0,336.5,671.09,533.93
2016,1,26,15,0,652.0,89.0,0.6,12.0,340.0,762.35,598.86
2016,1,26,15,15,709.0,74.5,0.55,11.5,321.5,788.44,617.26
2016,1,26,15,30,766.0,60.0,0.5,11.0,303.0,803.28,628.39
2016,1,26,15,45,721.0,56.0,0.5,10.5,259.0,742.93,586.98
2016,1,26,16,0,676.0,52.0,0.5,10.0,215.0,681.59,543.91
2016,1,26,16,15,609.0,46.5,0.6,9.5,170.0,599.69,484.12
2016,1,26,16,30,542.0,41.0,0.7,9.0,125.0,529.04,428.64
2016,1,26,16,45,423.5,32.0,0.85,8.5,84.0,409.48,329.36
2016,1,26,17,0,305.0,23.0,1.0,8.0,43.0,286.84,182.65
2016,1,26,17,15,152.5,11.5,0.95,7.5,21.5,113.49,0.0
2016,1,26,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,10.5,0.8,4.5,10.5,8.96,0.0
2016,1,27,7,30,0.0,21.0,0.8,5.0,21.0,17.92,0.0
2016,1,27,7,45,225.0,29.0,0.8,6.0,58.0,22.57,12.94
2016,1,27,8,0,450.0,37.0,0.8,7.0,95.0,30.46,21.61
2016,1,27,8,15,530.5,44.5,0.75,7.0,139.0,36.16,27.31
2016,1,27,8,30,611.0,52.0,0.7,7.0,183.0,64.15,36.6
2016,1,27,8,45,659.5,57.5,0.7,7.5,227.0,115.72,66.88
2016,1,27,9,0,708.0,63.0,0.7,8.0,271.0,175.49,113.66
2016,1,27,9,15,742.0,67.0,0.6,8.5,312.5,233.43,163.89
2016,1,27,9,30,776.0,71.0,0.5,9.0,354.0,294.83,218.13
2016,1,27,9,45,642.0,104.0,0.45,9.5,354.5,327.33,252.39
2016,1,27,10,0,508.0,137.0,0.4,10.0,355.0,340.45,268.31
2016,1,27,10,15,491.5,153.0,0.35,10.5,375.5,380.58,301.95
2016,1,27,10,30,475.0,169.0,0.3,11.0,396.0,418.35,332.01
2016,1,27,10,45,694.0,120.5,0.3,11.5,471.0,530.37,418.18
2016,1,27,11,0,913.0,72.0,0.3,12.0,546.0,647.23,504.86
2016,1,27,11,15,919.5,73.0,0.3,12.0,563.0,696.87,540.51
2016,1,27,11,30,926.0,74.0,0.3,12.0,580.0,744.45,573.85
2016,1,27,11,45,930.5,74.0,0.3,12.5,589.5,787.13,600.94
2016,1,27,12,0,935.0,74.0,0.3,13.0,599.0,827.14,625.92
2016,1,27,12,15,935.5,74.0,0.3,13.0,600.5,861.02,647.74
2016,1,27,12,30,936.0,74.0,0.3,13.0,602.0,891.63,667.41
2016,1,27,12,45,698.0,142.0,0.3,13.0,533.5,803.45,608.3
2016,1,27,13,0,460.0,210.0,0.3,13.0,465.0,676.5,519.6
2016,1,27,13,15,502.0,191.5,0.3,13.0,463.5,707.46,544.91
2016,1,27,13,30,544.0,173.0,0.3,13.0,462.0,736.71,566.69
2016,1,27,13,45,497.0,177.5,0.3,13.0,433.5,707.17,545.67
2016,1,27,14,0,450.0,182.0,0.3,13.0,405.0,674.58,523.21
2016,1,27,14,15,583.0,137.5,0.25,13.0,409.5,760.34,585.65
2016,1,27,14,30,716.0,93.0,0.2,13.0,414.0,835.0,635.51
2016,1,27,14,45,539.0,119.5,0.2,13.0,350.5,689.02,534.87
2016,1,27,15,0,362.0,146.0,0.2,13.0,287.0,534.14,424.59
2016,1,27,15,15,350.5,132.5,0.25,12.5,257.5,504.75,406.89
2016,1,27,15,30,339.0,119.0,0.3,12.0,228.0,474.23,386.04
2016,1,27,15,45,325.5,103.0,0.35,12.0,195.5,456.83,373.31
2016,1,27,16,0,312.0,87.0,0.4,12.0,163.0,418.68,343.98
2016,1,27,16,15,444.0,62.5,0.4,11.5,146.5,491.42,400.7
2016,1,27,16,30,576.0,38.0,0.4,11.0,130.0,544.43,435.99
2016,1,27,16,45,467.5,30.0,0.4,11.0,88.5,431.37,341.07
2016,1,27,17,0,359.0,22.0,0.4,11.0,47.0,317.53,209.96
2016,1,27,17,15,179.5,11.0,0.45,10.5,23.5,131.68,0.0
2016,1,27,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,11.5,0.8,6.5,11.5,9.82,0.0
2016,1,28,7,30,0.0,23.0,0.7,7.0,23.0,19.63,0.0
2016,1,28,7,45,244.0,29.0,0.65,7.5,60.5,23.93,14.2
2016,1,28,8,0,488.0,35.0,0.6,8.0,98.0,28.82,20.11
2016,1,28,8,15,563.0,41.5,0.5,8.0,142.0,36.78,27.8
2016,1,28,8,30,638.0,48.0,0.4,8.0,186.0,64.35,36.27
2016,1,28,8,45,499.5,76.5,0.3,8.5,199.5,115.39,73.13
2016,1,28,9,0,361.0,105.0,0.2,9.0,213.0,148.69,105.79
2016,1,28,9,15,376.5,118.0,0.2,9.0,244.5,189.85,141.16
2016,1,28,9,30,392.0,131.0,0.2,9.0,276.0,232.86,178.68
2016,1,28,9,45,389.0,148.0,0.2,9.5,303.5,274.65,214.98
2016,1,28,10,0,386.0,165.0,0.2,10.0,331.0,309.83,245.05
2016,1,28,10,15,355.0,183.0,0.25,10.0,344.0,337.71,269.35
2016,1,28,10,30,324.0,201.0,0.3,10.0,357.0,362.08,289.95
2016,1,28,10,45,601.5,138.5,0.4,10.5,446.0,495.48,394.72
2016,1,28,11,0,879.0,76.0,0.5,11.0,535.0,630.93,497.72
2016,1,28,11,15,885.5,77.0,0.6,11.0,552.0,679.15,534.1
2016,1,28,11,30,892.0,78.0,0.7,11.0,569.0,725.42,568.94
2016,1,28,11,45,896.0,78.0,0.85,11.5,578.0,766.52,598.04
2016,1,28,12,0,900.0,78.0,1.0,12.0,587.0,805.02,625.22
2016,1,28,12,15,487.0,167.5,0.95,12.0,443.0,602.6,476.87
2016,1,28,12,30,74.0,257.0,0.9,12.0,299.0,317.98,253.68
2016,1,28,12,45,37.0,157.0,0.85,12.0,178.0,180.04,145.15
2016,1,28,13,0,0.0,57.0,0.8,12.0,57.0,47.27,34.47
2016,1,28,13,15,0.0,93.5,0.75,12.0,93.5,78.0,60.58
2016,1,28,13,30,0.0,130.0,0.7,12.0,130.0,112.18,89.09
2016,1,28,13,45,13.0,162.5,0.65,12.5,169.5,157.71,126.99
2016,1,28,14,0,26.0,195.0,0.6,13.0,209.0,207.1,167.25
2016,1,28,14,15,18.5,178.5,0.6,12.5,188.0,184.27,148.82
2016,1,28,14,30,11.0,162.0,0.6,12.0,167.0,161.32,130.43
2016,1,28,14,45,84.0,166.0,0.6,12.0,199.5,256.69,211.53
2016,1,28,15,0,157.0,170.0,0.6,12.0,232.0,355.43,292.15
2016,1,28,15,15,153.0,153.0,0.6,11.5,208.0,332.15,274.08
2016,1,28,15,30,149.0,136.0,0.6,11.0,184.0,308.3,256.22
2016,1,28,15,45,142.5,117.5,0.6,11.0,158.0,279.37,233.24
2016,1,28,16,0,136.0,99.0,0.6,11.0,132.0,249.96,209.23
2016,1,28,16,15,121.5,80.0,0.65,10.5,105.5,212.53,177.97
2016,1,28,16,30,107.0,61.0,0.7,10.0,79.0,174.88,145.37
2016,1,28,16,45,80.0,43.0,0.75,10.0,54.0,129.15,104.14
2016,1,28,17,0,53.0,25.0,0.8,10.0,29.0,79.5,53.07
2016,1,28,17,15,26.5,12.5,0.75,10.0,14.5,28.76,0.0
2016,1,28,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,29,7,15,93.0,8.0,0.65,8.5,11.5,6.83,0.0
2016,1,29,7,30,186.0,16.0,0.6,9.0,23.0,13.21,0.0
2016,1,29,7,45,321.5,25.5,0.6,9.5,59.5,20.94,11.79
2016,1,29,8,0,457.0,35.0,0.6,10.0,96.0,28.64,19.82
2016,1,29,8,15,534.0,41.5,0.6,10.0,139.0,33.59,24.7
2016,1,29,8,30,611.0,48.0,0.6,10.0,182.0,62.87,35.5
2016,1,29,8,45,316.5,80.5,0.6,10.5,151.0,97.28,65.01
2016,1,29,9,0,22.0,113.0,0.6,11.0,120.0,95.11,75.35
2016,1,29,9,15,26.0,129.0,0.6,11.0,138.0,112.71,90.12
2016,1,29,9,30,30.0,145.0,0.6,11.0,156.0,130.65,105.05
2016,1,29,9,45,34.5,160.0,0.65,11.5,174.0,148.7,119.79
2016,1,29,10,0,39.0,175.0,0.7,12.0,192.0,167.58,135.07
2016,1,29,10,15,19.5,149.5,0.7,12.0,158.0,134.97,108.24
2016,1,29,10,30,0.0,124.0,0.7,12.0,124.0,104.13,82.57
2016,1,29,10,45,0.0,115.0,0.75,12.5,115.0,96.44,75.96
2016,1,29,11,0,0.0,106.0,0.8,13.0,106.0,88.68,69.27
2016,1,29,11,15,0.0,83.5,0.8,13.0,83.5,69.38,53.08
2016,1,29,11,30,0.0,61.0,0.8,13.0,61.0,50.6,37.29
2016,1,29,11,45,0.0,90.5,0.85,13.0,90.5,75.26,57.97
2016,1,29,12,0,0.0,120.0,0.9,13.0,120.0,101.34,79.58
2016,1,29,12,15,0.0,93.0,0.9,13.0,93.0,77.44,59.65
2016,1,29,12,30,0.0,66.0,0.9,13.0,66.0,54.78,40.73
2016,1,29,12,45,0.0,65.5,0.9,13.5,65.5,54.36,40.34
2016,1,29,13,0,0.0,65.0,0.9,14.0,65.0,53.94,39.93
2016,1,29,13,15,0.0,37.0,0.9,13.5,37.0,30.63,20.38
2016,1,29,13,30,0.0,9.0,0.9,13.0,9.0,7.43,0.7
2016,1,29,13,45,0.0,8.5,0.9,13.0,8.5,7.02,0.35
2016,1,29,14,0,0.0,8.0,0.9,13.0,8.0,6.6,0.01
2016,1,29,14,15,0.0,7.5,0.85,13.0,7.5,6.18,0.0
2016,1,29,14,30,0.0,7.0,0.8,13.0,7.0,5.77,0.0
2016,1,29,14,45,0.0,6.5,0.8,13.0,6.5,5.35,0.0
2016,1,29,15,0,0.0,6.0,0.8,13.0,6.0,4.94,0.0
2016,1,29,15,15,0.0,5.5,0.75,12.5,5.5,4.52,0.0
2016,1,29,15,30,0.0,5.0,0.7,12.0,5.0,4.11,0.0
2016,1,29,15,45,0.0,4.0,0.7,12.0,4.0,3.29,0.0
2016,1,29,16,0,0.0,3.0,0.7,12.0,3.0,2.46,0.0
2016,1,29,16,15,0.0,2.5,0.65,11.5,2.5,2.05,0.0
2016,1,29,16,30,0.0,2.0,0.6,11.0,2.0,1.64,0.0
2016,1,29,16,45,0.0,1.0,0.6,10.5,1.0,0.82,0.0
2016,1,29,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,6.5,1.2,6.0,6.5,5.55,0.0
2016,1,30,7,30,0.0,13.0,1.2,6.0,13.0,10.72,0.0
2016,1,30,7,45,13.5,30.5,1.25,6.5,32.0,24.48,15.11
2016,1,30,8,0,27.0,48.0,1.3,7.0,51.0,37.72,28.2
2016,1,30,8,15,37.5,66.5,1.3,7.0,73.5,51.38,41.13
2016,1,30,8,30,48.0,85.0,1.3,7.0,96.0,67.54,52.51
2016,1,30,8,45,55.5,103.5,1.35,7.0,119.0,87.59,68.75
2016,1,30,9,0,63.0,122.0,1.4,7.0,142.0,109.02,86.75
2016,1,30,9,15,67.0,139.5,1.4,7.0,162.5,130.2,104.97
2016,1,30,9,30,71.0,157.0,1.4,7.0,183.0,152.2,123.93
2016,1,30,9,45,467.0,109.5,1.45,7.5,311.0,267.13,212.13
2016,1,30,10,0,863.0,62.0,1.5,8.0,439.0,416.95,331.33
2016,1,30,10,15,878.0,63.5,1.5,8.0,470.0,475.74,382.42
2016,1,30,10,30,893.0,65.0,1.5,8.0,501.0,534.38,432.33
2016,1,30,10,45,643.0,139.5,1.55,8.5,461.5,520.08,422.27
2016,1,30,11,0,393.0,214.0,1.6,9.0,422.0,458.28,373.36
2016,1,30,11,15,362.0,228.0,1.6,9.0,424.5,474.58,386.89
2016,1,30,11,30,331.0,242.0,1.6,9.0,427.0,487.52,396.79
2016,1,30,11,45,313.5,250.0,1.65,9.0,427.5,501.08,407.45
2016,1,30,12,0,296.0,258.0,1.7,9.0,428.0,512.52,416.3
2016,1,30,12,15,148.0,207.0,1.65,9.0,292.0,333.76,274.09
2016,1,30,12,30,0.0,156.0,1.6,9.0,156.0,134.89,108.35
2016,1,30,12,45,0.0,154.5,1.6,9.0,154.5,133.93,108.05
2016,1,30,13,0,0.0,153.0,1.6,9.0,153.0,133.02,107.36
2016,1,30,13,15,43.5,199.5,1.55,9.0,223.5,236.71,194.92
2016,1,30,13,30,87.0,246.0,1.5,9.0,294.0,336.61,276.64
2016,1,30,13,45,87.0,236.5,1.5,9.0,283.0,330.15,271.39
2016,1,30,14,0,87.0,227.0,1.5,9.0,272.0,323.48,266.62
2016,1,30,14,15,43.5,186.5,1.5,9.0,209.0,234.86,193.8
2016,1,30,14,30,0.0,146.0,1.5,9.0,146.0,132.44,107.55
2016,1,30,14,45,95.5,159.5,1.55,9.0,198.0,277.35,232.74
2016,1,30,15,0,191.0,173.0,1.6,9.0,250.0,390.65,327.62
2016,1,30,15,15,185.5,156.0,1.55,8.5,225.0,365.56,307.84
2016,1,30,15,30,180.0,139.0,1.5,8.0,200.0,339.82,288.04
2016,1,30,15,45,171.5,120.5,1.45,7.5,172.0,308.5,263.05
2016,1,30,16,0,163.0,102.0,1.4,7.0,144.0,276.7,236.92
2016,1,30,16,15,146.5,83.5,1.3,6.5,115.5,237.78,203.56
2016,1,30,16,30,130.0,65.0,1.2,6.0,87.0,214.55,182.09
2016,1,30,16,45,99.5,46.5,1.2,5.5,60.5,164.06,136.21
2016,1,30,17,0,69.0,28.0,1.2,5.0,34.0,111.7,82.85
2016,1,30,17,15,34.5,14.0,1.15,5.0,17.0,35.61,0.0
2016,1,30,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,1.0,3.0,9.5,8.11,0.0
2016,1,31,7,30,0.0,19.0,1.0,3.0,19.0,15.3,0.0
2016,1,31,7,45,77.0,35.0,1.0,3.5,45.5,27.03,17.71
2016,1,31,8,0,154.0,51.0,1.0,4.0,72.0,39.03,29.81
2016,1,31,8,15,180.0,69.0,1.05,4.0,103.0,51.95,42.19
2016,1,31,8,30,206.0,87.0,1.1,4.0,134.0,73.2,54.66
2016,1,31,8,45,222.0,105.0,1.2,4.0,165.0,105.63,78.09
2016,1,31,9,0,238.0,123.0,1.3,4.0,196.0,140.47,106.9
2016,1,31,9,15,250.0,139.0,1.35,4.0,225.0,175.13,137.33
2016,1,31,9,30,262.0,155.0,1.4,4.0,254.0,211.42,169.72
2016,1,31,9,45,146.5,165.0,1.45,4.5,221.5,195.59,160.57
2016,1,31,10,0,31.0,175.0,1.5,5.0,189.0,163.97,135.89
2016,1,31,10,15,26.0,181.5,1.6,5.0,194.0,165.76,137.52
2016,1,31,10,30,21.0,188.0,1.7,5.0,199.0,171.17,142.01
2016,1,31,10,45,19.5,193.5,1.8,5.5,204.5,177.11,146.64
2016,1,31,11,0,18.0,199.0,1.9,6.0,210.0,182.9,151.1
2016,1,31,11,15,11.0,186.5,2.0,6.0,193.0,168.2,138.56
2016,1,31,11,30,4.0,174.0,2.1,6.0,176.0,152.69,125.31
2016,1,31,11,45,96.5,224.5,2.25,6.5,280.0,283.47,236.27
2016,1,31,12,0,189.0,275.0,2.4,7.0,384.0,431.28,356.62
2016,1,31,12,15,139.0,272.0,2.45,7.0,352.0,397.52,327.97
2016,1,31,12,30,89.0,269.0,2.5,7.0,320.0,343.05,283.32
2016,1,31,12,45,522.5,172.0,2.65,7.0,469.5,675.88,557.87
2016,1,31,13,0,956.0,75.0,2.8,7.0,619.0,965.18,771.97
2016,1,31,13,15,951.0,74.0,2.85,7.0,604.5,979.61,780.31
2016,1,31,13,30,946.0,73.0,2.9,7.0,590.0,990.05,788.87
2016,1,31,13,45,627.0,147.0,2.95,7.0,484.0,805.73,655.68
2016,1,31,14,0,308.0,221.0,3.0,7.0,378.0,567.41,470.07
2016,1,31,14,15,603.0,145.5,3.0,6.5,432.0,791.76,652.43
2016,1,31,14,30,898.0,70.0,3.0,6.0,486.0,967.01,782.99
2016,1,31,14,45,871.0,70.0,3.05,6.0,449.0,949.05,770.22
2016,1,31,15,0,844.0,70.0,3.1,6.0,412.0,917.16,749.06
2016,1,31,15,15,816.0,67.0,3.1,5.5,370.5,877.32,722.65
2016,1,31,15,30,788.0,64.0,3.1,5.0,329.0,834.86,693.6
2016,1,31,15,45,734.5,62.0,3.1,5.0,282.5,768.57,643.95
2016,1,31,16,0,681.0,60.0,3.1,5.0,236.0,709.45,598.25
2016,1,31,16,15,615.5,54.0,3.05,4.5,190.0,628.19,533.41
2016,1,31,16,30,550.0,48.0,3.0,4.0,144.0,548.51,466.53
2016,1,31,16,45,431.0,39.0,3.0,4.0,100.0,426.48,360.27
2016,1,31,17,0,312.0,30.0,3.0,4.0,56.0,311.9,245.06
2016,1,31,17,15,156.0,15.0,3.05,4.0,28.0,120.01,0.0
2016,1,31,17,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,7,15,189.0,8.0,2.4,2.0,17.0,6.83,0.0
2016,2,1,7,30,378.0,16.0,2.4,2.0,34.0,14.54,0.0
2016,2,1,7,45,507.0,24.0,2.45,2.5,77.5,21.76,13.33
2016,2,1,8,0,636.0,32.0,2.5,3.0,121.0,29.02,20.83
2016,2,1,8,15,703.5,36.5,2.5,3.5,169.0,32.89,24.76
2016,2,1,8,30,771.0,41.0,2.5,4.0,217.0,64.16,34.51
2016,2,1,8,45,813.0,44.5,2.55,4.5,264.5,122.91,67.7
2016,2,1,9,0,855.0,48.0,2.6,5.0,312.0,186.33,118.09
2016,2,1,9,15,882.0,50.5,2.6,5.0,355.5,249.94,175.81
2016,2,1,9,30,909.0,53.0,2.6,5.0,399.0,315.87,237.7
2016,2,1,9,45,920.5,57.0,2.6,5.5,437.0,379.97,297.81
2016,2,1,10,0,932.0,61.0,2.6,6.0,475.0,444.05,356.33
2016,2,1,10,15,945.0,62.5,2.55,6.0,507.5,505.97,411.75
2016,2,1,10,30,958.0,64.0,2.5,6.0,540.0,567.41,464.91
2016,2,1,10,45,965.5,66.0,2.5,6.5,565.0,625.48,512.96
2016,2,1,11,0,973.0,68.0,2.5,7.0,590.0,681.95,558.1
2016,2,1,11,15,978.0,68.5,2.45,7.0,607.5,733.25,598.68
2016,2,1,11,30,983.0,69.0,2.4,7.0,625.0,782.18,634.93
2016,2,1,11,45,979.0,72.0,2.35,7.0,633.5,824.63,664.94
2016,2,1,12,0,975.0,75.0,2.3,7.0,642.0,863.67,692.21
2016,2,1,12,15,974.5,75.0,2.25,7.0,643.0,898.54,716.3
2016,2,1,12,30,974.0,75.0,2.2,7.0,644.0,929.92,737.79
2016,2,1,12,45,967.0,76.5,2.2,7.0,636.5,953.77,754.51
2016,2,1,13,0,960.0,78.0,2.2,7.0,629.0,973.65,768.62
2016,2,1,13,15,954.0,77.5,2.15,7.0,614.0,987.97,778.4
2016,2,1,13,30,948.0,77.0,2.1,7.0,599.0,998.29,785.59
2016,2,1,13,45,937.0,76.5,2.05,7.0,576.0,999.85,786.88
2016,2,1,14,0,926.0,76.0,2.0,7.0,553.0,997.38,785.66
2016,2,1,14,15,912.5,74.0,1.95,7.0,523.0,986.6,778.86
2016,2,1,14,30,899.0,72.0,1.9,7.0,493.0,972.0,769.61
2016,2,1,14,45,886.5,68.5,1.85,7.0,457.5,952.65,757.13
2016,2,1,15,0,874.0,65.0,1.8,7.0,422.0,929.79,742.2
2016,2,1,15,15,847.5,62.0,1.7,6.5,380.5,901.19,723.69
2016,2,1,15,30,821.0,59.0,1.6,6.0,339.0,859.63,695.41
2016,2,1,15,45,788.5,54.5,1.55,5.5,294.0,808.29,659.8
2016,2,1,16,0,756.0,50.0,1.5,5.0,249.0,755.31,621.47
2016,2,1,16,15,697.5,45.0,1.45,4.5,201.5,678.61,562.89
2016,2,1,16,30,639.0,40.0,1.4,4.0,154.0,602.69,501.66
2016,2,1,16,45,543.5,32.5,1.35,3.5,109.0,496.93,412.49
2016,2,1,17,0,448.0,25.0,1.3,3.0,64.0,396.7,312.32
2016,2,1,17,15,224.0,12.5,1.25,2.5,32.0,191.55,0.0
