Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.0,0.8,3.0,9.0,7.68,0.0
2016,2,2,7,30,0.0,18.0,0.8,3.0,18.0,14.7,0.0
2016,2,2,7,45,41.0,36.0,0.85,3.5,42.0,28.19,19.05
2016,2,2,8,0,82.0,54.0,0.9,4.0,66.0,41.58,32.22
2016,2,2,8,15,100.5,73.5,0.9,4.0,93.5,55.57,45.57
2016,2,2,8,30,119.0,93.0,0.9,4.0,121.0,74.69,57.96
2016,2,2,8,45,132.0,112.5,0.9,4.5,149.0,101.62,78.32
2016,2,2,9,0,145.0,132.0,0.9,5.0,177.0,130.68,102.21
2016,2,2,9,15,155.0,148.5,0.9,5.0,203.0,158.78,126.42
2016,2,2,9,30,165.0,165.0,0.9,5.0,229.0,188.29,152.13
2016,2,2,9,45,204.0,179.0,0.95,5.0,265.5,227.11,185.01
2016,2,2,10,0,243.0,193.0,1.0,5.0,302.0,276.12,226.36
2016,2,2,10,15,197.5,211.0,1.0,5.0,303.5,283.0,233.33
2016,2,2,10,30,152.0,229.0,1.0,5.0,305.0,290.6,240.18
2016,2,2,10,45,244.0,230.0,1.05,5.5,359.0,364.75,300.8
2016,2,2,11,0,336.0,231.0,1.1,6.0,413.0,439.55,360.7
2016,2,2,11,15,607.5,161.5,1.05,6.0,502.5,590.02,480.19
2016,2,2,11,30,879.0,92.0,1.0,6.0,592.0,740.03,594.31
2016,2,2,11,45,886.0,91.5,1.0,6.0,603.0,783.83,623.45
2016,2,2,12,0,893.0,91.0,1.0,6.0,614.0,817.96,646.86
2016,2,2,12,15,895.0,91.0,1.0,6.0,616.0,852.46,670.55
2016,2,2,12,30,897.0,91.0,1.0,6.0,618.0,883.9,692.0
2016,2,2,12,45,902.5,88.0,1.0,6.0,614.0,911.7,710.95
2016,2,2,13,0,908.0,85.0,1.0,6.0,610.0,936.21,727.73
2016,2,2,13,15,615.5,163.0,1.0,6.0,515.5,791.1,626.46
2016,2,2,13,30,323.0,241.0,1.0,6.0,421.0,590.97,476.56
2016,2,2,13,45,607.0,159.5,1.0,6.5,481.0,801.79,639.25
2016,2,2,14,0,891.0,78.0,1.0,7.0,541.0,967.69,751.64
2016,2,2,14,15,878.5,76.5,1.0,7.0,512.5,958.48,744.04
2016,2,2,14,30,866.0,75.0,1.0,7.0,484.0,956.25,744.12
2016,2,2,14,45,465.5,124.5,1.0,7.0,342.5,629.01,511.08
2016,2,2,15,0,65.0,174.0,1.0,7.0,201.0,251.88,208.88
2016,2,2,15,15,61.5,158.0,0.95,6.5,181.5,232.28,195.45
2016,2,2,15,30,58.0,142.0,0.9,6.0,162.0,212.64,179.75
2016,2,2,15,45,386.5,98.0,0.85,6.0,203.5,505.96,428.52
2016,2,2,16,0,715.0,54.0,0.8,6.0,245.0,726.06,593.14
2016,2,2,16,15,655.5,49.0,0.85,5.5,198.5,649.36,532.98
2016,2,2,16,30,596.0,44.0,0.9,5.0,152.0,573.35,473.77
2016,2,2,16,45,497.5,36.0,1.0,4.5,108.0,475.28,393.06
2016,2,2,17,0,399.0,28.0,1.1,4.0,64.0,375.36,298.15
2016,2,2,17,15,199.5,14.0,1.1,3.5,32.0,182.49,0.0
2016,2,2,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,136.0,9.5,0.8,2.0,17.0,8.11,0.0
2016,2,3,7,30,272.0,19.0,0.8,2.0,34.0,15.76,1.25
2016,2,3,7,45,395.5,28.5,0.8,2.5,74.0,23.48,15.13
2016,2,3,8,0,519.0,38.0,0.8,3.0,114.0,31.16,22.92
2016,2,3,8,15,590.5,44.0,0.8,3.5,160.0,38.83,30.33
2016,2,3,8,30,662.0,50.0,0.8,4.0,206.0,64.74,37.68
2016,2,3,8,45,706.0,54.5,0.85,5.0,251.0,118.06,67.86
2016,2,3,9,0,750.0,59.0,0.9,6.0,296.0,176.69,113.59
2016,2,3,9,15,780.0,62.5,0.9,6.5,338.5,236.27,166.07
2016,2,3,9,30,810.0,66.0,0.9,7.0,381.0,298.82,222.57
2016,2,3,9,45,827.0,69.5,0.95,7.5,417.5,359.52,277.62
2016,2,3,10,0,844.0,73.0,1.0,8.0,454.0,421.04,331.91
2016,2,3,10,15,859.5,75.0,1.0,8.0,486.0,480.88,383.55
2016,2,3,10,30,875.0,77.0,1.0,8.0,518.0,538.71,431.96
2016,2,3,10,45,887.0,78.0,1.0,8.5,543.5,594.39,476.29
2016,2,3,11,0,899.0,79.0,1.0,9.0,569.0,649.08,518.29
2016,2,3,11,15,906.0,80.0,1.0,9.0,586.5,699.17,556.51
2016,2,3,11,30,913.0,81.0,1.0,9.0,604.0,747.29,591.55
2016,2,3,11,45,916.5,81.5,1.0,9.5,614.0,790.01,619.79
2016,2,3,12,0,920.0,82.0,1.0,10.0,624.0,830.04,645.81
2016,2,3,12,15,921.0,82.0,0.95,10.0,626.0,864.54,668.14
2016,2,3,12,30,922.0,82.0,0.9,10.0,628.0,895.82,688.14
2016,2,3,12,45,912.0,85.0,0.9,10.0,620.5,917.59,702.59
2016,2,3,13,0,902.0,88.0,0.9,10.0,613.0,935.47,714.65
2016,2,3,13,15,485.0,168.5,0.9,10.0,450.5,668.47,527.66
2016,2,3,13,30,68.0,249.0,0.9,10.0,288.0,320.17,257.18
2016,2,3,13,45,67.0,240.0,0.9,10.0,277.0,313.16,254.42
2016,2,3,14,0,66.0,231.0,0.9,10.0,266.0,305.98,249.23
2016,2,3,14,15,52.0,212.0,0.85,9.5,238.5,273.24,223.46
2016,2,3,14,30,38.0,193.0,0.8,9.0,211.0,240.06,197.11
2016,2,3,14,45,19.0,159.0,0.8,9.0,168.0,166.19,136.33
2016,2,3,15,0,0.0,125.0,0.8,9.0,125.0,112.76,91.25
2016,2,3,15,15,0.0,112.5,0.75,8.5,112.5,101.35,82.09
2016,2,3,15,30,0.0,100.0,0.7,8.0,100.0,89.96,72.7
2016,2,3,15,45,0.0,86.5,0.7,8.0,86.5,77.45,62.06
2016,2,3,16,0,0.0,73.0,0.7,8.0,73.0,64.89,51.23
2016,2,3,16,15,0.0,59.0,0.75,7.5,59.0,51.66,39.71
2016,2,3,16,30,0.0,45.0,0.8,7.0,45.0,38.24,27.84
2016,2,3,16,45,0.0,32.0,0.85,6.5,32.0,26.45,17.25
2016,2,3,17,0,0.0,19.0,0.9,6.0,19.0,15.66,7.32
2016,2,3,17,15,0.0,9.5,0.9,6.0,9.5,7.81,0.0
2016,2,3,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,4,7,15,150.0,9.5,0.8,3.5,18.0,8.11,0.0
2016,2,4,7,30,300.0,19.0,0.7,4.0,36.0,15.75,2.6
2016,2,4,7,45,422.5,28.0,0.65,4.5,77.5,25.14,16.56
2016,2,4,8,0,545.0,37.0,0.6,5.0,119.0,33.07,24.51
2016,2,4,8,15,614.5,43.0,0.55,5.5,165.5,38.01,29.37
2016,2,4,8,30,684.0,49.0,0.5,6.0,212.0,64.39,36.73
2016,2,4,8,45,725.0,53.5,0.45,6.5,257.0,118.87,67.31
2016,2,4,9,0,766.0,58.0,0.4,7.0,302.0,178.26,113.39
2016,2,4,9,15,632.5,90.5,0.4,7.0,310.5,225.83,161.99
2016,2,4,9,30,499.0,123.0,0.4,7.0,319.0,255.33,195.11
2016,2,4,9,45,677.0,97.5,0.4,7.5,390.0,332.54,257.32
2016,2,4,10,0,855.0,72.0,0.4,8.0,461.0,424.71,331.5
2016,2,4,10,15,869.5,74.0,0.4,8.0,492.5,484.78,382.03
2016,2,4,10,30,884.0,76.0,0.4,8.0,524.0,542.77,429.56
2016,2,4,10,45,893.5,77.5,0.4,8.5,549.0,598.08,472.6
2016,2,4,11,0,903.0,79.0,0.4,9.0,574.0,652.15,513.12
2016,2,4,11,15,909.5,79.5,0.35,9.5,592.0,701.64,548.23
2016,2,4,11,30,916.0,80.0,0.3,10.0,610.0,749.08,579.82
2016,2,4,11,45,919.5,80.5,0.3,10.5,619.5,791.99,607.16
2016,2,4,12,0,923.0,81.0,0.3,11.0,629.0,832.18,632.32
2016,2,4,12,15,923.5,81.0,0.25,11.0,631.0,866.42,653.49
2016,2,4,12,30,924.0,81.0,0.2,11.0,633.0,897.39,672.47
2016,2,4,12,45,924.0,80.0,0.2,11.0,627.0,923.33,689.08
2016,2,4,13,0,924.0,79.0,0.2,11.0,621.0,945.71,703.52
2016,2,4,13,15,701.0,144.0,0.15,11.0,550.0,851.5,640.82
2016,2,4,13,30,478.0,209.0,0.1,11.0,479.0,719.86,550.55
2016,2,4,13,45,684.5,143.5,0.1,11.5,513.0,860.35,650.25
2016,2,4,14,0,891.0,78.0,0.1,12.0,547.0,970.19,719.33
2016,2,4,14,15,671.0,126.0,0.1,11.5,468.5,839.44,633.94
2016,2,4,14,30,451.0,174.0,0.1,11.0,390.0,677.08,525.12
2016,2,4,14,45,446.5,160.5,0.15,11.0,362.0,657.08,515.44
2016,2,4,15,0,442.0,147.0,0.2,11.0,334.0,634.81,501.83
2016,2,4,15,15,424.5,136.5,0.25,10.5,301.5,602.01,480.86
2016,2,4,15,30,407.0,126.0,0.3,10.0,269.0,567.82,458.38
2016,2,4,15,45,389.5,111.0,0.35,10.0,233.5,526.7,429.21
2016,2,4,16,0,372.0,96.0,0.4,10.0,198.0,484.6,398.19
2016,2,4,16,15,339.5,81.0,0.5,9.0,161.5,429.18,356.67
2016,2,4,16,30,307.0,66.0,0.6,8.0,125.0,374.46,313.16
2016,2,4,16,45,259.0,50.0,0.7,7.5,90.0,307.41,255.97
2016,2,4,17,0,211.0,34.0,0.8,7.0,55.0,243.35,195.59
2016,2,4,17,15,105.5,17.0,0.8,6.5,27.5,120.53,34.87
2016,2,4,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,7,15,132.0,11.0,1.2,2.5,19.0,9.39,0.0
2016,2,5,7,30,264.0,22.0,1.2,3.0,38.0,18.32,5.31
2016,2,5,7,45,384.5,32.5,1.2,4.0,79.0,26.81,18.14
2016,2,5,8,0,505.0,43.0,1.2,5.0,120.0,35.21,26.45
2016,2,5,8,15,578.5,50.0,1.15,5.5,167.0,40.39,31.53
2016,2,5,8,30,652.0,57.0,1.1,6.0,214.0,66.45,39.25
2016,2,5,8,45,702.5,61.0,1.05,6.5,261.0,123.14,72.05
2016,2,5,9,0,753.0,65.0,1.0,7.0,308.0,182.37,117.84
2016,2,5,9,15,784.0,68.5,0.95,7.5,351.5,242.64,170.54
2016,2,5,9,30,815.0,72.0,0.9,8.0,395.0,306.0,227.29
2016,2,5,9,45,845.5,72.5,0.85,9.0,435.0,369.11,282.8
2016,2,5,10,0,876.0,73.0,0.8,10.0,475.0,434.48,338.32
2016,2,5,10,15,890.5,74.5,0.7,10.0,507.5,494.24,388.51
2016,2,5,10,30,905.0,76.0,0.6,10.0,540.0,554.11,436.62
2016,2,5,10,45,915.0,77.5,0.55,10.5,565.5,610.9,480.06
2016,2,5,11,0,925.0,79.0,0.5,11.0,591.0,666.44,520.75
2016,2,5,11,15,931.5,80.0,0.45,11.5,609.0,717.6,556.72
2016,2,5,11,30,938.0,81.0,0.4,12.0,627.0,766.66,588.98
2016,2,5,11,45,940.5,82.0,0.35,12.5,637.0,810.38,615.63
2016,2,5,12,0,943.0,83.0,0.3,13.0,647.0,851.25,639.94
2016,2,5,12,15,943.5,83.0,0.25,13.0,648.5,886.29,661.29
2016,2,5,12,30,944.0,83.0,0.2,13.0,650.0,917.99,680.41
2016,2,5,12,45,938.5,83.5,0.2,13.0,643.0,941.49,695.2
2016,2,5,13,0,933.0,84.0,0.2,13.0,636.0,961.14,707.73
2016,2,5,13,15,927.0,83.5,0.2,13.0,621.0,975.23,716.91
2016,2,5,13,30,921.0,83.0,0.2,13.0,606.0,985.38,723.83
2016,2,5,13,45,911.0,82.0,0.25,13.0,583.0,987.15,726.73
2016,2,5,14,0,901.0,81.0,0.3,13.0,560.0,984.97,727.51
2016,2,5,14,15,887.5,79.5,0.35,13.0,530.5,985.73,730.46
2016,2,5,14,30,874.0,78.0,0.4,13.0,501.0,971.85,724.1
2016,2,5,14,45,862.0,73.5,0.5,13.0,466.0,951.73,715.12
2016,2,5,15,0,850.0,69.0,0.6,13.0,431.0,928.01,703.69
2016,2,5,15,15,700.0,84.0,0.6,12.5,363.0,803.39,622.28
2016,2,5,15,30,550.0,99.0,0.6,12.0,295.0,672.84,533.93
2016,2,5,15,45,645.0,76.5,0.65,11.5,278.0,719.92,572.41
2016,2,5,16,0,740.0,54.0,0.7,11.0,261.0,751.26,596.35
2016,2,5,16,15,686.0,49.0,0.75,10.0,214.0,678.29,544.83
2016,2,5,16,30,632.0,44.0,0.8,9.0,167.0,605.76,491.4
2016,2,5,16,45,539.0,37.0,0.85,8.5,121.0,501.68,408.57
2016,2,5,17,0,446.0,30.0,0.9,8.0,75.0,413.45,329.48
2016,2,5,17,15,223.0,15.0,0.9,7.5,37.5,205.02,87.18
2016,2,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,7,15,165.0,10.5,1.1,3.5,20.5,8.96,0.0
2016,2,6,7,30,330.0,21.0,1.1,4.0,41.0,17.47,5.81
2016,2,6,7,45,446.0,29.5,1.1,5.0,83.5,26.5,17.89
2016,2,6,8,0,562.0,38.0,1.1,6.0,126.0,33.93,25.23
2016,2,6,8,15,628.5,44.0,1.05,6.5,173.0,38.86,30.03
2016,2,6,8,30,695.0,50.0,1.0,7.0,220.0,65.29,37.25
2016,2,6,8,45,738.5,53.5,1.0,7.5,266.0,119.97,67.52
2016,2,6,9,0,782.0,57.0,1.0,8.0,312.0,179.87,113.99
2016,2,6,9,15,810.0,60.0,0.95,8.5,355.0,240.73,167.33
2016,2,6,9,30,838.0,63.0,0.9,9.0,398.0,304.26,224.39
2016,2,6,9,45,854.5,66.0,0.85,10.0,435.0,366.74,279.74
2016,2,6,10,0,871.0,69.0,0.8,11.0,472.0,428.59,332.66
2016,2,6,10,15,885.0,70.5,0.75,11.0,504.0,488.15,382.97
2016,2,6,10,30,899.0,72.0,0.7,11.0,536.0,547.45,431.14
2016,2,6,10,45,909.0,73.0,0.65,11.5,561.0,603.4,474.1
2016,2,6,11,0,919.0,74.0,0.6,12.0,586.0,658.1,514.36
2016,2,6,11,15,924.5,75.0,0.6,12.0,603.0,708.28,551.53
2016,2,6,11,30,930.0,76.0,0.6,12.0,620.0,756.3,585.07
2016,2,6,11,45,933.5,76.0,0.6,12.5,630.0,799.29,612.53
2016,2,6,12,0,937.0,76.0,0.6,13.0,640.0,839.5,637.77
2016,2,6,12,15,937.5,76.0,0.6,13.0,641.5,874.26,660.32
2016,2,6,12,30,938.0,76.0,0.6,13.0,643.0,905.69,680.65
2016,2,6,12,45,936.0,75.5,0.6,13.5,636.5,930.84,695.6
2016,2,6,13,0,934.0,75.0,0.6,14.0,630.0,952.3,708.23
2016,2,6,13,15,929.0,74.0,0.6,14.0,616.0,966.56,717.65
2016,2,6,13,30,924.0,73.0,0.6,14.0,602.0,976.9,724.8
2016,2,6,13,45,717.0,129.5,0.65,14.0,530.5,877.25,661.21
2016,2,6,14,0,510.0,186.0,0.7,14.0,459.0,741.92,571.32
2016,2,6,14,15,698.5,126.5,0.7,13.5,480.0,868.65,663.38
2016,2,6,14,30,887.0,67.0,0.7,13.0,501.0,960.13,725.06
2016,2,6,14,45,871.5,65.0,0.7,13.0,466.0,939.83,711.71
2016,2,6,15,0,856.0,63.0,0.7,13.0,431.0,916.15,697.89
2016,2,6,15,15,548.0,105.0,0.65,12.5,332.5,687.9,541.69
2016,2,6,15,30,240.0,147.0,0.6,12.0,234.0,422.56,343.48
2016,2,6,15,45,231.0,129.0,0.55,11.5,204.0,389.56,321.28
2016,2,6,16,0,222.0,111.0,0.5,11.0,174.0,355.82,295.46
2016,2,6,16,15,206.0,92.5,0.5,10.0,143.0,314.75,263.31
2016,2,6,16,30,190.0,74.0,0.5,9.0,112.0,273.54,229.55
2016,2,6,16,45,164.0,55.5,0.55,8.5,82.0,224.45,187.08
2016,2,6,17,0,138.0,37.0,0.6,8.0,52.0,175.68,142.06
2016,2,6,17,15,69.0,18.5,0.65,7.5,26.0,85.94,41.74
2016,2,6,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,7,15,191.5,10.0,1.2,5.5,22.5,8.54,0.0
2016,2,7,7,30,383.0,20.0,1.2,6.0,45.0,18.12,7.01
2016,2,7,7,45,498.0,27.5,1.2,7.0,89.0,24.73,16.24
2016,2,7,8,0,613.0,35.0,1.2,8.0,133.0,31.38,22.75
2016,2,7,8,15,676.5,40.0,1.1,8.5,181.0,35.59,26.83
2016,2,7,8,30,740.0,45.0,1.0,9.0,229.0,62.43,33.58
2016,2,7,8,45,781.0,48.0,0.95,9.5,275.5,119.3,64.63
2016,2,7,9,0,822.0,51.0,0.9,10.0,322.0,183.53,114.35
2016,2,7,9,15,849.0,53.5,0.85,10.5,365.5,245.63,168.45
2016,2,7,9,30,876.0,56.0,0.8,11.0,409.0,310.12,226.03
2016,2,7,9,45,893.0,58.0,0.8,11.5,447.5,372.75,281.9
2016,2,7,10,0,910.0,60.0,0.8,12.0,486.0,435.99,336.6
2016,2,7,10,15,923.5,61.5,0.8,12.5,518.0,497.42,387.92
2016,2,7,10,30,937.0,63.0,0.8,13.0,550.0,558.47,436.88
2016,2,7,10,45,944.5,65.0,0.8,13.5,575.5,615.95,481.28
2016,2,7,11,0,952.0,67.0,0.8,14.0,601.0,671.88,522.86
2016,2,7,11,15,958.0,67.5,0.8,14.0,619.0,723.36,560.9
2016,2,7,11,30,964.0,68.0,0.8,14.0,637.0,772.6,594.76
2016,2,7,11,45,966.5,69.0,0.8,14.5,647.0,817.31,623.22
2016,2,7,12,0,969.0,70.0,0.8,15.0,657.0,859.07,649.34
2016,2,7,12,15,969.5,70.0,0.8,15.0,659.0,894.88,672.46
2016,2,7,12,30,970.0,70.0,0.8,15.0,661.0,927.25,693.29
2016,2,7,12,45,969.5,69.0,0.8,15.5,654.5,953.93,709.11
2016,2,7,13,0,969.0,68.0,0.8,16.0,648.0,976.84,722.56
2016,2,7,13,15,964.5,67.5,0.8,16.0,634.0,992.77,732.99
2016,2,7,13,30,960.0,67.0,0.8,16.0,620.0,1004.66,741.09
2016,2,7,13,45,951.5,66.5,0.8,16.0,597.5,1008.67,744.38
2016,2,7,14,0,943.0,66.0,0.8,16.0,575.0,1008.59,745.37
2016,2,7,14,15,931.5,65.0,0.8,15.5,546.0,1000.92,743.11
2016,2,7,14,30,920.0,64.0,0.8,15.0,517.0,989.34,738.57
2016,2,7,14,45,903.0,62.5,0.8,15.0,481.0,968.01,726.44
2016,2,7,15,0,886.0,61.0,0.8,15.0,445.0,943.22,712.14
2016,2,7,15,15,863.0,58.5,0.75,14.5,404.0,908.13,691.12
2016,2,7,15,30,840.0,56.0,0.7,14.0,363.0,870.33,667.97
2016,2,7,15,45,805.5,53.5,0.7,13.5,317.5,829.24,642.81
2016,2,7,16,0,771.0,51.0,0.7,13.0,272.0,776.55,608.35
2016,2,7,16,15,719.0,46.5,0.7,12.0,224.0,705.0,559.54
2016,2,7,16,30,667.0,42.0,0.7,11.0,176.0,633.85,507.9
2016,2,7,16,45,577.5,35.5,0.75,10.5,129.5,531.92,428.66
2016,2,7,17,0,488.0,29.0,0.8,10.0,83.0,434.56,345.76
2016,2,7,17,15,244.0,14.5,0.8,9.5,41.5,217.49,126.57
2016,2,7,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,7,15,156.0,12.0,1.15,7.5,22.5,10.24,0.0
2016,2,8,7,30,312.0,24.0,1.1,8.0,45.0,19.98,8.99
2016,2,8,7,45,431.0,33.0,1.1,8.5,88.5,27.16,18.33
2016,2,8,8,0,550.0,42.0,1.1,9.0,132.0,34.33,25.34
2016,2,8,8,15,619.0,48.0,1.05,9.5,180.0,42.22,32.74
2016,2,8,8,30,688.0,54.0,1.0,10.0,228.0,68.32,39.6
2016,2,8,8,45,730.5,58.5,0.95,11.0,274.5,123.51,69.91
2016,2,8,9,0,773.0,63.0,0.9,12.0,321.0,183.87,115.89
2016,2,8,9,15,802.5,66.0,0.85,12.5,364.5,244.79,168.25
2016,2,8,9,30,832.0,69.0,0.8,13.0,408.0,308.59,224.38
2016,2,8,9,45,866.5,67.5,0.8,13.5,449.0,373.0,280.48
2016,2,8,10,0,901.0,66.0,0.8,14.0,490.0,438.73,336.2
2016,2,8,10,15,914.0,67.5,0.75,14.5,522.5,499.63,386.25
2016,2,8,10,30,927.0,69.0,0.7,15.0,555.0,560.12,433.8
2016,2,8,10,45,936.0,70.0,0.7,15.5,580.5,617.07,477.26
2016,2,8,11,0,945.0,71.0,0.7,16.0,606.0,672.62,518.07
2016,2,8,11,15,950.5,72.0,0.65,16.0,623.5,724.13,554.93
2016,2,8,11,30,956.0,73.0,0.6,16.0,641.0,773.41,587.63
2016,2,8,11,45,957.5,74.0,0.6,16.5,650.5,817.18,614.95
2016,2,8,12,0,959.0,75.0,0.6,17.0,660.0,857.96,639.97
2016,2,8,12,15,959.5,75.0,0.55,17.0,662.0,893.58,661.59
2016,2,8,12,30,960.0,75.0,0.5,17.0,664.0,925.79,680.84
2016,2,8,12,45,960.5,73.5,0.5,17.5,658.0,952.64,696.4
2016,2,8,13,0,961.0,72.0,0.5,18.0,652.0,975.78,709.66
2016,2,8,13,15,956.5,71.5,0.5,18.0,637.5,991.67,719.81
2016,2,8,13,30,952.0,71.0,0.5,18.0,623.0,1003.54,727.71
2016,2,8,13,45,943.5,70.0,0.5,18.5,600.5,1006.9,729.14
2016,2,8,14,0,935.0,69.0,0.5,19.0,578.0,1006.17,728.34
2016,2,8,14,15,923.5,67.5,0.45,19.0,549.0,997.86,723.21
2016,2,8,14,30,912.0,66.0,0.4,19.0,520.0,985.64,715.92
2016,2,8,14,45,895.5,64.5,0.4,19.0,484.0,964.86,704.54
2016,2,8,15,0,879.0,63.0,0.4,19.0,448.0,940.62,691.08
2016,2,8,15,15,856.5,60.5,0.45,18.5,407.0,906.1,673.2
2016,2,8,15,30,834.0,58.0,0.5,18.0,366.0,868.87,653.09
2016,2,8,15,45,800.5,55.0,0.6,17.5,320.5,827.97,630.62
2016,2,8,16,0,767.0,52.0,0.7,17.0,275.0,775.47,598.71
2016,2,8,16,15,716.0,47.5,0.75,16.5,227.5,704.77,551.06
2016,2,8,16,30,665.0,43.0,0.8,16.0,180.0,634.38,500.59
2016,2,8,16,45,578.5,36.5,0.9,15.5,133.0,534.65,424.77
2016,2,8,17,0,492.0,30.0,1.0,15.0,86.0,439.16,345.44
2016,2,8,17,15,246.0,15.0,1.0,14.5,43.0,221.16,137.86
2016,2,8,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,9,7,15,183.5,11.5,0.65,8.0,25.0,9.82,0.0
2016,2,9,7,30,367.0,23.0,0.6,9.0,50.0,20.87,10.25
2016,2,9,7,45,479.5,31.5,0.6,10.0,94.5,28.28,19.3
2016,2,9,8,0,592.0,40.0,0.6,11.0,139.0,35.7,26.4
2016,2,9,8,15,657.5,45.5,0.6,11.5,188.0,40.17,30.67
2016,2,9,8,30,723.0,51.0,0.6,12.0,237.0,66.9,37.34
2016,2,9,8,45,764.5,55.0,0.6,12.5,284.5,123.86,68.29
2016,2,9,9,0,806.0,59.0,0.6,13.0,332.0,185.79,115.35
2016,2,9,9,15,834.0,62.0,0.6,13.5,376.0,248.45,168.95
2016,2,9,9,30,862.0,65.0,0.6,14.0,420.0,313.77,226.15
2016,2,9,9,45,687.0,111.5,0.6,14.5,410.5,349.31,263.64
2016,2,9,10,0,512.0,158.0,0.6,15.0,401.0,360.12,278.32
2016,2,9,10,15,722.5,115.0,0.55,15.5,483.0,457.73,353.64
2016,2,9,10,30,933.0,72.0,0.5,16.0,565.0,566.98,435.57
2016,2,9,10,45,942.5,73.0,0.5,16.5,591.0,624.69,478.36
2016,2,9,11,0,952.0,74.0,0.5,17.0,617.0,681.01,519.1
2016,2,9,11,15,957.5,75.0,0.5,17.0,634.5,733.0,556.41
2016,2,9,11,30,963.0,76.0,0.5,17.0,652.0,782.72,589.77
2016,2,9,11,45,964.5,76.5,0.5,17.5,661.5,826.34,616.64
2016,2,9,12,0,966.0,77.0,0.5,18.0,671.0,866.93,641.21
2016,2,9,12,15,965.5,77.5,0.5,18.0,672.5,902.64,663.61
2016,2,9,12,30,965.0,78.0,0.5,18.0,674.0,934.86,683.74
2016,2,9,12,45,962.0,77.5,0.5,18.0,667.0,960.05,699.42
2016,2,9,13,0,959.0,77.0,0.5,18.0,660.0,981.36,712.83
2016,2,9,13,15,953.5,76.5,0.5,18.0,645.0,996.41,722.46
2016,2,9,13,30,948.0,76.0,0.5,18.0,630.0,1007.41,729.81
2016,2,9,13,45,937.0,76.0,0.55,18.0,607.0,1009.7,733.16
2016,2,9,14,0,926.0,76.0,0.6,18.0,584.0,1007.92,734.29
2016,2,9,14,15,795.0,100.0,0.6,17.5,520.5,926.42,684.79
2016,2,9,14,30,664.0,124.0,0.6,17.0,457.0,836.63,629.45
2016,2,9,14,45,584.5,134.0,0.65,17.0,412.0,769.27,587.33
2016,2,9,15,0,505.0,144.0,0.7,17.0,367.0,693.74,537.78
2016,2,9,15,15,443.0,139.5,0.65,16.0,322.0,625.29,491.92
2016,2,9,15,30,381.0,135.0,0.6,15.0,277.0,556.83,443.93
2016,2,9,15,45,360.5,121.5,0.6,14.5,242.5,515.45,415.38
2016,2,9,16,0,340.0,108.0,0.6,14.0,208.0,473.43,384.97
2016,2,9,16,15,316.5,91.5,0.65,13.0,172.0,424.56,348.95
2016,2,9,16,30,293.0,75.0,0.7,12.0,136.0,375.78,310.95
2016,2,9,16,45,250.5,58.0,0.8,11.5,101.0,311.88,257.78
2016,2,9,17,0,208.0,41.0,0.9,11.0,66.0,250.34,203.26
2016,2,9,17,15,104.0,25.5,0.9,11.0,38.0,127.09,83.72
2016,2,9,17,30,0.0,10.0,0.9,11.0,10.0,8.54,0.0
2016,2,9,17,45,0.0,5.0,0.9,11.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,7,15,183.5,12.0,0.9,8.5,26.0,10.24,0.0
2016,2,10,7,30,367.0,24.0,0.8,9.0,52.0,19.95,10.04
2016,2,10,7,45,475.5,33.0,0.7,9.5,97.0,27.17,18.42
2016,2,10,8,0,584.0,42.0,0.6,10.0,142.0,37.42,28.09
2016,2,10,8,15,648.0,47.5,0.55,10.0,190.0,41.81,32.36
2016,2,10,8,30,712.0,53.0,0.5,10.0,238.0,68.26,39.01
2016,2,10,8,45,752.0,57.5,0.5,10.5,285.5,124.89,70.16
2016,2,10,9,0,792.0,62.0,0.5,11.0,333.0,186.35,117.19
2016,2,10,9,15,819.5,65.0,0.5,11.5,376.5,248.15,170.32
2016,2,10,9,30,847.0,68.0,0.5,12.0,420.0,312.58,226.98
2016,2,10,9,45,866.0,70.5,0.5,13.0,458.5,375.87,281.8
2016,2,10,10,0,885.0,73.0,0.5,14.0,497.0,440.0,335.38
2016,2,10,10,15,898.5,75.0,0.5,14.0,530.0,501.05,385.92
2016,2,10,10,30,912.0,77.0,0.5,14.0,563.0,561.76,434.37
2016,2,10,10,45,920.0,78.5,0.55,14.5,588.0,618.19,477.72
2016,2,10,11,0,928.0,80.0,0.6,15.0,613.0,673.15,518.56
2016,2,10,11,15,934.5,81.0,0.6,15.0,631.0,724.85,556.15
2016,2,10,11,30,941.0,82.0,0.6,15.0,649.0,774.44,590.12
2016,2,10,11,45,945.0,82.0,0.6,15.5,659.5,818.67,617.84
2016,2,10,12,0,949.0,82.0,0.6,16.0,670.0,860.11,643.35
2016,2,10,12,15,950.0,82.0,0.6,16.0,672.0,896.05,666.21
2016,2,10,12,30,951.0,82.0,0.6,16.0,674.0,928.63,686.87
2016,2,10,12,45,951.5,80.5,0.6,16.5,668.5,955.49,702.54
2016,2,10,13,0,952.0,79.0,0.6,17.0,663.0,978.65,715.92
2016,2,10,13,15,947.5,78.5,0.6,17.0,648.5,994.56,726.16
2016,2,10,13,30,943.0,78.0,0.6,17.0,634.0,1006.47,734.14
2016,2,10,13,45,935.5,77.0,0.6,17.0,611.5,1010.85,737.61
2016,2,10,14,0,928.0,76.0,0.6,17.0,589.0,1011.19,738.84
2016,2,10,14,15,916.5,74.5,0.55,17.0,559.5,1002.98,733.73
2016,2,10,14,30,905.0,73.0,0.5,17.0,530.0,990.89,726.44
2016,2,10,14,45,690.0,112.5,0.5,17.0,447.0,847.45,634.93
2016,2,10,15,0,475.0,152.0,0.5,17.0,364.0,675.37,520.48
2016,2,10,15,15,452.0,140.5,0.55,16.5,327.5,635.48,497.29
2016,2,10,15,30,429.0,129.0,0.6,16.0,291.0,594.18,470.48
2016,2,10,15,45,405.5,117.0,0.65,15.5,255.0,550.76,441.13
2016,2,10,16,0,382.0,105.0,0.7,15.0,219.0,506.72,410.1
2016,2,10,16,15,356.5,89.5,0.75,14.5,181.5,456.03,372.53
2016,2,10,16,30,331.0,74.0,0.8,14.0,144.0,405.46,333.06
2016,2,10,16,45,285.0,58.0,0.9,13.5,107.5,338.64,278.19
2016,2,10,17,0,239.0,42.0,1.0,13.0,71.0,274.52,222.14
2016,2,10,17,15,119.5,27.0,1.0,12.5,41.5,157.32,108.52
2016,2,10,17,30,0.0,12.0,1.0,12.0,12.0,10.24,0.0
2016,2,10,17,45,0.0,6.0,1.0,12.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,7,15,61.0,14.0,0.7,8.5,19.0,11.95,0.0
2016,2,11,7,30,122.0,28.0,0.6,9.0,38.0,21.56,11.76
2016,2,11,7,45,158.5,46.5,0.55,10.0,68.5,35.81,26.07
2016,2,11,8,0,195.0,65.0,0.5,11.0,99.0,49.24,38.56
2016,2,11,8,15,218.0,83.0,0.45,11.5,132.0,61.92,50.17
2016,2,11,8,30,241.0,101.0,0.4,12.0,165.0,83.57,61.35
2016,2,11,8,45,254.0,119.0,0.35,12.5,197.0,118.17,84.61
2016,2,11,9,0,267.0,137.0,0.3,13.0,229.0,154.8,113.22
2016,2,11,9,15,320.5,148.0,0.25,13.5,272.0,197.07,146.38
2016,2,11,9,30,374.0,159.0,0.2,14.0,315.0,245.82,185.55
2016,2,11,9,45,538.5,133.0,0.2,14.5,381.0,312.72,237.03
2016,2,11,10,0,703.0,107.0,0.2,15.0,447.0,397.24,302.66
2016,2,11,10,15,798.5,94.0,0.25,15.0,504.0,474.49,363.68
2016,2,11,10,30,894.0,81.0,0.3,15.0,561.0,557.04,427.52
2016,2,11,10,45,898.0,84.5,0.35,15.5,585.0,612.38,469.26
2016,2,11,11,0,902.0,88.0,0.4,16.0,609.0,665.95,508.61
2016,2,11,11,15,907.5,89.0,0.4,16.0,627.0,715.95,544.6
2016,2,11,11,30,913.0,90.0,0.4,16.0,645.0,763.82,577.36
2016,2,11,11,45,911.5,92.0,0.45,16.0,653.5,805.07,604.86
2016,2,11,12,0,910.0,94.0,0.5,16.0,662.0,843.25,630.29
2016,2,11,12,15,617.0,188.5,0.5,16.0,574.0,745.5,562.53
2016,2,11,12,30,324.0,283.0,0.5,16.0,486.0,592.45,451.86
2016,2,11,12,45,312.5,282.0,0.5,16.0,476.5,595.23,455.89
2016,2,11,13,0,301.0,281.0,0.5,16.0,467.0,596.15,456.7
2016,2,11,13,15,363.5,260.0,0.5,15.5,479.5,641.7,492.0
2016,2,11,13,30,426.0,239.0,0.5,15.0,492.0,706.47,539.45
2016,2,11,13,45,322.0,248.5,0.5,15.0,436.0,607.35,467.88
2016,2,11,14,0,218.0,258.0,0.5,15.0,380.0,503.8,392.74
2016,2,11,14,15,213.0,244.5,0.5,14.5,359.0,487.86,383.72
2016,2,11,14,30,208.0,231.0,0.5,14.0,338.0,470.9,372.88
2016,2,11,14,45,180.0,216.0,0.5,14.0,303.5,428.68,341.63
2016,2,11,15,0,152.0,201.0,0.5,14.0,269.0,386.07,309.77
2016,2,11,15,15,275.0,168.5,0.5,13.5,278.5,482.88,389.05
2016,2,11,15,30,398.0,136.0,0.5,13.0,288.0,574.49,461.09
2016,2,11,15,45,365.5,125.5,0.55,12.5,252.0,525.52,425.19
2016,2,11,16,0,333.0,115.0,0.6,12.0,216.0,457.91,375.83
2016,2,11,16,15,304.0,98.0,0.65,11.5,178.0,404.59,335.5
2016,2,11,16,30,275.0,81.0,0.7,11.0,140.0,369.21,306.9
2016,2,11,16,45,228.0,63.0,0.75,11.0,104.0,284.17,236.27
2016,2,11,17,0,181.0,45.0,0.8,11.0,68.0,235.77,192.19
2016,2,11,17,15,90.5,28.0,0.8,10.5,39.5,123.86,88.26
2016,2,11,17,30,0.0,11.0,0.8,10.0,11.0,9.39,0.0
2016,2,11,17,45,0.0,5.5,0.85,10.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
