Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,7,15,159.0,14.5,0.9,7.5,27.5,12.38,0.0
2016,2,12,7,30,318.0,29.0,0.8,8.0,55.0,24.13,14.28
2016,2,12,7,45,423.0,39.0,0.75,8.5,99.0,31.98,22.9
2016,2,12,8,0,528.0,49.0,0.7,9.0,143.0,39.77,30.39
2016,2,12,8,15,593.0,55.5,0.65,9.0,190.5,44.37,34.85
2016,2,12,8,30,658.0,62.0,0.6,9.0,238.0,70.26,41.87
2016,2,12,8,45,699.5,67.0,0.6,9.5,284.5,124.74,72.45
2016,2,12,9,0,741.0,72.0,0.6,10.0,331.0,187.25,120.7
2016,2,12,9,15,770.0,75.5,0.55,10.5,374.5,246.96,171.94
2016,2,12,9,30,799.0,79.0,0.5,11.0,418.0,309.58,226.8
2016,2,12,9,45,732.5,98.5,0.45,11.5,430.5,354.33,268.94
2016,2,12,10,0,666.0,118.0,0.4,12.0,443.0,392.53,303.57
2016,2,12,10,15,573.5,157.5,0.4,12.5,450.5,423.38,330.54
2016,2,12,10,30,481.0,197.0,0.4,13.0,458.0,447.61,350.26
2016,2,12,10,45,494.0,202.0,0.45,13.5,480.5,490.97,383.84
2016,2,12,11,0,507.0,207.0,0.5,14.0,503.0,534.52,416.51
2016,2,12,11,15,534.5,204.0,0.55,14.0,524.0,580.17,451.06
2016,2,12,11,30,562.0,201.0,0.6,14.0,545.0,626.5,485.57
2016,2,12,11,45,532.0,215.5,0.65,14.5,545.5,646.9,499.24
2016,2,12,12,0,502.0,230.0,0.7,15.0,546.0,663.35,510.12
2016,2,12,12,15,700.5,164.5,0.7,15.0,606.5,792.2,603.51
2016,2,12,12,30,899.0,99.0,0.7,15.0,667.0,905.19,677.32
2016,2,12,12,45,897.0,98.5,0.75,15.0,660.5,929.96,692.97
2016,2,12,13,0,895.0,98.0,0.8,15.0,654.0,961.3,714.37
2016,2,12,13,15,890.0,97.0,0.8,14.5,639.5,975.83,725.17
2016,2,12,13,30,885.0,96.0,0.8,14.0,625.0,986.46,733.87
2016,2,12,13,45,876.5,94.5,0.85,14.0,603.0,989.15,737.43
2016,2,12,14,0,868.0,93.0,0.9,14.0,581.0,987.87,738.7
2016,2,12,14,15,855.5,91.0,0.9,13.5,552.0,978.14,734.99
2016,2,12,14,30,843.0,89.0,0.9,13.0,523.0,964.6,729.01
2016,2,12,14,45,760.0,96.5,0.95,13.0,467.5,896.86,686.4
2016,2,12,15,0,677.0,104.0,1.0,13.0,412.0,821.57,638.11
2016,2,12,15,15,668.5,95.0,0.95,12.5,376.5,794.57,622.23
2016,2,12,15,30,660.0,86.0,0.9,12.0,341.0,764.75,603.41
2016,2,12,15,45,609.5,86.0,0.85,12.0,299.5,705.74,562.03
2016,2,12,16,0,559.0,86.0,0.8,12.0,258.0,645.64,519.01
2016,2,12,16,15,513.5,76.5,0.75,11.5,214.0,578.71,470.13
2016,2,12,16,30,468.0,67.0,0.7,11.0,170.0,512.3,419.35
2016,2,12,16,45,400.0,55.0,0.7,10.5,127.5,426.81,351.15
2016,2,12,17,0,332.0,43.0,0.7,10.0,85.0,345.16,281.7
2016,2,12,17,15,166.0,30.0,0.7,9.5,51.0,198.58,147.45
2016,2,12,17,30,0.0,17.0,0.7,9.0,17.0,14.51,0.0
2016,2,12,17,45,0.0,8.5,0.75,9.0,8.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,7,15,213.5,13.0,1.05,6.5,31.5,11.1,0.0
2016,2,13,7,30,427.0,26.0,1.1,7.0,63.0,23.59,14.2
2016,2,13,7,45,530.0,33.5,1.15,7.5,110.0,30.05,21.31
2016,2,13,8,0,633.0,41.0,1.2,8.0,157.0,36.54,27.6
2016,2,13,8,15,693.0,46.5,1.15,8.5,206.5,41.03,31.87
2016,2,13,8,30,753.0,52.0,1.1,9.0,256.0,69.18,38.83
2016,2,13,8,45,792.5,55.0,1.1,9.5,304.5,127.32,70.76
2016,2,13,9,0,832.0,58.0,1.1,10.0,353.0,190.16,119.4
2016,2,13,9,15,857.5,61.0,1.0,10.5,397.5,256.38,176.99
2016,2,13,9,30,883.0,64.0,0.9,11.0,442.0,322.12,235.48
2016,2,13,9,45,906.5,64.0,0.85,11.5,482.0,386.27,292.1
2016,2,13,10,0,930.0,64.0,0.8,12.0,522.0,451.68,347.93
2016,2,13,10,15,942.0,65.5,0.75,12.5,555.0,514.14,399.38
2016,2,13,10,30,954.0,67.0,0.7,13.0,588.0,576.01,448.07
2016,2,13,10,45,963.0,67.5,0.7,13.5,613.5,634.22,492.53
2016,2,13,11,0,972.0,68.0,0.7,14.0,639.0,690.92,534.21
2016,2,13,11,15,977.5,69.0,0.7,14.0,657.5,744.02,572.9
2016,2,13,11,30,983.0,70.0,0.7,14.0,676.0,794.79,607.01
2016,2,13,11,45,987.0,70.0,0.7,14.5,686.0,840.71,635.82
2016,2,13,12,0,991.0,70.0,0.7,15.0,696.0,883.69,662.3
2016,2,13,12,15,991.0,70.0,0.7,15.0,698.0,920.16,685.49
2016,2,13,12,30,991.0,70.0,0.7,15.0,700.0,953.05,706.33
2016,2,13,12,45,982.5,72.5,0.75,15.0,692.5,977.6,722.91
2016,2,13,13,0,974.0,75.0,0.8,15.0,685.0,997.99,737.08
2016,2,13,13,15,969.5,74.5,0.8,15.0,670.5,1014.3,747.74
2016,2,13,13,30,965.0,74.0,0.8,15.0,656.0,1026.51,756.0
2016,2,13,13,45,958.5,73.0,0.85,15.0,633.5,1032.03,761.39
2016,2,13,14,0,952.0,72.0,0.9,15.0,611.0,1033.41,764.43
2016,2,13,14,15,941.0,70.5,1.0,14.5,581.0,1025.62,764.3
2016,2,13,14,30,930.0,69.0,1.1,14.0,551.0,1013.82,761.72
2016,2,13,14,45,913.5,67.5,1.2,14.0,514.5,992.8,751.66
2016,2,13,15,0,897.0,66.0,1.3,14.0,478.0,968.22,739.13
2016,2,13,15,15,875.0,63.5,1.25,13.5,436.0,933.68,718.5
2016,2,13,15,30,853.0,61.0,1.2,13.0,394.0,896.3,695.67
2016,2,13,15,45,823.0,57.5,1.2,12.5,347.5,857.24,671.87
2016,2,13,16,0,793.0,54.0,1.2,12.0,301.0,806.17,638.57
2016,2,13,16,15,745.5,50.0,1.15,11.0,252.0,737.87,591.66
2016,2,13,16,30,698.0,46.0,1.1,10.0,203.0,669.53,542.12
2016,2,13,16,45,619.0,40.0,1.05,9.5,154.0,574.31,467.77
2016,2,13,17,0,540.0,34.0,1.0,9.0,105.0,482.44,391.26
2016,2,13,17,15,390.5,24.0,1.05,8.5,64.0,342.31,261.33
2016,2,13,17,30,241.0,14.0,1.1,8.0,23.0,170.96,0.0
2016,2,13,17,45,120.5,7.0,1.15,7.5,11.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,7,15,216.5,12.5,1.2,6.5,32.5,11.03,0.0
2016,2,14,7,30,433.0,25.0,1.2,7.0,65.0,22.56,13.58
2016,2,14,7,45,533.0,32.0,1.3,8.0,111.0,28.61,20.02
2016,2,14,8,0,633.0,39.0,1.4,9.0,157.0,34.69,25.84
2016,2,14,8,15,689.0,43.5,1.3,9.5,205.5,38.37,29.34
2016,2,14,8,30,745.0,48.0,1.2,10.0,254.0,65.7,35.69
2016,2,14,8,45,714.0,60.5,1.15,10.5,286.0,124.38,71.25
2016,2,14,9,0,683.0,73.0,1.1,11.0,318.0,175.99,113.75
2016,2,14,9,15,773.5,66.5,1.15,11.5,376.0,240.35,166.73
2016,2,14,9,30,864.0,60.0,1.2,12.0,434.0,313.47,229.07
2016,2,14,9,45,683.5,114.5,1.3,12.5,426.5,352.22,270.06
2016,2,14,10,0,503.0,169.0,1.4,13.0,419.0,366.89,288.2
2016,2,14,10,15,705.5,120.5,1.4,13.5,495.5,457.04,359.9
2016,2,14,10,30,908.0,72.0,1.4,14.0,572.0,557.76,438.77
2016,2,14,10,45,546.5,176.5,1.4,14.5,481.5,498.28,393.63
2016,2,14,11,0,185.0,281.0,1.4,15.0,391.0,381.61,301.82
2016,2,14,11,15,357.5,248.5,1.4,15.0,468.0,491.79,389.38
2016,2,14,11,30,530.0,216.0,1.4,15.0,545.0,618.97,485.72
2016,2,14,11,45,736.0,146.0,1.4,15.5,610.5,740.9,575.46
2016,2,14,12,0,942.0,76.0,1.4,16.0,676.0,852.3,650.79
2016,2,14,12,15,943.0,76.0,1.4,16.0,678.0,888.05,673.56
2016,2,14,12,30,944.0,76.0,1.4,16.0,680.0,920.44,694.9
2016,2,14,12,45,662.0,173.5,1.45,16.0,595.0,818.99,626.41
2016,2,14,13,0,380.0,271.0,1.5,16.0,510.0,657.73,509.33
2016,2,14,13,15,659.0,171.5,1.45,16.0,575.5,851.04,652.34
2016,2,14,13,30,938.0,72.0,1.4,16.0,641.0,999.41,749.51
2016,2,14,13,45,930.0,72.0,1.4,16.0,619.5,1004.39,751.66
2016,2,14,14,0,922.0,72.0,1.4,16.0,598.0,1005.34,753.32
2016,2,14,14,15,912.5,70.5,1.35,15.5,569.5,998.9,750.92
2016,2,14,14,30,903.0,69.0,1.3,15.0,541.0,988.57,746.19
2016,2,14,14,45,886.0,68.0,1.3,15.0,505.5,967.83,734.19
2016,2,14,15,0,869.0,67.0,1.3,15.0,470.0,943.66,720.04
2016,2,14,15,15,847.5,65.0,1.25,14.5,429.0,910.65,700.32
2016,2,14,15,30,826.0,63.0,1.2,14.0,388.0,884.96,685.45
2016,2,14,15,45,790.0,60.5,1.2,14.0,341.5,832.22,650.72
2016,2,14,16,0,754.0,58.0,1.2,14.0,295.0,777.87,614.05
2016,2,14,16,15,705.5,53.5,1.15,13.5,247.0,708.95,565.71
2016,2,14,16,30,657.0,49.0,1.1,13.0,199.0,640.12,515.08
2016,2,14,16,45,570.5,43.0,1.1,12.5,151.0,540.03,437.95
2016,2,14,17,0,484.0,37.0,1.1,12.0,103.0,453.73,366.78
2016,2,14,17,15,242.0,30.5,1.05,11.5,63.5,254.24,195.03
2016,2,14,17,30,0.0,24.0,1.0,11.0,24.0,20.49,0.0
2016,2,14,17,45,0.0,12.0,1.0,11.0,12.0,10.24,0.0
2016,2,14,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,7,15,248.0,12.5,1.15,9.5,36.5,11.03,0.0
2016,2,15,7,30,496.0,25.0,1.1,10.0,73.0,22.67,13.66
2016,2,15,7,45,592.0,31.5,1.1,10.5,121.0,28.34,19.61
2016,2,15,8,0,688.0,38.0,1.1,11.0,169.0,34.07,25.1
2016,2,15,8,15,742.0,42.0,1.05,11.5,219.0,37.43,28.27
2016,2,15,8,30,796.0,46.0,1.0,12.0,269.0,69.9,37.76
2016,2,15,8,45,830.5,49.0,0.95,12.5,317.0,130.09,70.51
2016,2,15,9,0,865.0,52.0,0.9,13.0,365.0,194.1,119.7
2016,2,15,9,15,888.5,54.0,0.9,13.5,409.5,258.29,175.27
2016,2,15,9,30,912.0,56.0,0.9,14.0,454.0,324.41,233.88
2016,2,15,9,45,929.0,57.5,0.9,14.5,493.5,389.39,291.06
2016,2,15,10,0,946.0,59.0,0.9,15.0,533.0,454.91,346.87
2016,2,15,10,15,957.5,60.5,0.9,15.5,566.0,518.1,398.84
2016,2,15,10,30,969.0,62.0,0.9,16.0,599.0,580.61,448.15
2016,2,15,10,45,976.5,62.5,0.9,16.5,624.5,638.78,492.36
2016,2,15,11,0,984.0,63.0,0.9,17.0,650.0,695.25,533.68
2016,2,15,11,15,989.0,64.0,0.9,17.0,668.5,748.62,572.39
2016,2,15,11,30,994.0,65.0,0.9,17.0,687.0,799.56,606.15
2016,2,15,11,45,996.5,65.5,0.9,17.0,696.5,845.36,635.93
2016,2,15,12,0,999.0,66.0,0.9,17.0,706.0,888.07,663.41
2016,2,15,12,15,999.0,66.0,0.9,17.0,708.0,924.82,686.8
2016,2,15,12,30,999.0,66.0,0.9,17.0,710.0,957.95,707.8
2016,2,15,12,45,993.5,67.5,0.9,17.5,703.0,984.18,723.02
2016,2,15,13,0,988.0,69.0,0.9,18.0,696.0,1006.32,735.73
2016,2,15,13,15,983.5,68.5,0.9,17.5,681.5,1022.81,747.77
2016,2,15,13,30,979.0,68.0,0.9,17.0,667.0,1035.11,757.45
2016,2,15,13,45,970.5,68.0,0.95,17.0,644.0,1039.99,762.37
2016,2,15,14,0,962.0,68.0,1.0,17.0,621.0,1040.67,764.92
2016,2,15,14,15,951.5,66.5,0.95,17.0,591.0,1033.26,760.43
2016,2,15,14,30,941.0,65.0,0.9,17.0,561.0,1021.77,753.61
2016,2,15,14,45,925.0,64.0,0.9,17.0,524.5,1001.68,742.54
2016,2,15,15,0,909.0,63.0,0.9,17.0,488.0,977.97,729.27
2016,2,15,15,15,888.5,60.5,0.85,16.5,446.0,944.47,709.87
2016,2,15,15,30,868.0,58.0,0.8,16.0,404.0,908.0,688.31
2016,2,15,15,45,836.0,56.0,0.8,15.5,357.0,859.15,658.78
2016,2,15,16,0,804.0,54.0,0.8,15.0,310.0,817.74,633.44
2016,2,15,16,15,758.5,50.0,0.75,14.0,260.5,750.66,588.81
2016,2,15,16,30,713.0,46.0,0.7,13.0,211.0,683.43,541.79
2016,2,15,16,45,639.0,40.0,0.7,12.5,162.0,591.45,472.79
2016,2,15,17,0,565.0,34.0,0.7,12.0,113.0,502.64,401.48
2016,2,15,17,15,426.5,25.0,0.7,11.5,70.5,369.63,284.44
2016,2,15,17,30,288.0,16.0,0.7,11.0,28.0,229.99,0.0
2016,2,15,17,45,144.0,8.0,0.75,11.0,14.0,95.67,0.0
2016,2,15,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,7,15,237.5,13.5,0.9,9.5,37.0,11.9,0.0
2016,2,16,7,30,475.0,27.0,0.9,10.0,74.0,24.44,15.35
2016,2,16,7,45,568.0,34.0,0.9,10.5,122.0,30.46,21.55
2016,2,16,8,0,661.0,41.0,0.9,11.0,170.0,36.5,27.32
2016,2,16,8,15,715.5,46.0,0.8,11.5,220.0,40.58,31.13
2016,2,16,8,30,770.0,51.0,0.7,12.0,270.0,69.73,37.97
2016,2,16,8,45,805.0,54.5,0.65,12.5,318.0,129.17,70.66
2016,2,16,9,0,840.0,58.0,0.6,13.0,366.0,195.64,121.8
2016,2,16,9,15,863.5,60.5,0.55,13.5,410.0,258.97,176.12
2016,2,16,9,30,887.0,63.0,0.5,14.0,454.0,324.25,233.23
2016,2,16,9,45,908.0,63.0,0.5,15.0,493.5,387.97,288.01
2016,2,16,10,0,929.0,63.0,0.5,16.0,533.0,452.65,341.61
2016,2,16,10,15,940.0,64.5,0.45,16.5,565.5,514.77,391.4
2016,2,16,10,30,951.0,66.0,0.4,17.0,598.0,576.19,438.38
2016,2,16,10,45,958.0,67.5,0.4,17.5,623.5,634.3,481.48
2016,2,16,11,0,965.0,69.0,0.4,18.0,649.0,690.74,521.73
2016,2,16,11,15,970.0,69.5,0.35,18.0,667.0,742.82,557.82
2016,2,16,11,30,975.0,70.0,0.3,18.0,685.0,792.5,589.17
2016,2,16,11,45,977.0,70.5,0.25,18.5,694.5,837.26,615.37
2016,2,16,12,0,979.0,71.0,0.2,19.0,704.0,878.95,639.18
2016,2,16,12,15,979.0,71.0,0.2,19.0,706.0,915.12,661.32
2016,2,16,12,30,979.0,71.0,0.2,19.0,708.0,947.74,681.22
2016,2,16,12,45,978.5,70.0,0.2,19.5,701.5,975.01,696.48
2016,2,16,13,0,978.0,69.0,0.2,20.0,695.0,998.42,709.43
2016,2,16,13,15,974.0,68.5,0.2,20.0,680.5,1015.18,719.78
2016,2,16,13,30,970.0,68.0,0.2,20.0,666.0,1027.81,727.88
2016,2,16,13,45,962.5,67.5,0.2,20.0,643.5,1032.9,731.63
2016,2,16,14,0,955.0,67.0,0.2,20.0,621.0,1033.81,733.16
2016,2,16,14,15,945.0,66.0,0.2,20.0,591.0,1027.48,730.54
2016,2,16,14,30,935.0,65.0,0.2,20.0,561.0,1017.12,725.75
2016,2,16,14,45,921.5,63.0,0.25,20.0,525.0,998.07,716.85
2016,2,16,15,0,908.0,61.0,0.3,20.0,489.0,975.33,705.83
2016,2,16,15,15,888.0,58.5,0.3,19.5,447.0,942.19,688.4
2016,2,16,15,30,868.0,56.0,0.3,19.0,405.0,906.06,668.84
2016,2,16,15,45,841.0,53.0,0.35,18.5,359.0,860.12,643.27
2016,2,16,16,0,814.0,50.0,0.4,18.0,313.0,812.28,615.42
2016,2,16,16,15,770.5,46.5,0.5,17.5,264.0,756.75,581.54
2016,2,16,16,30,727.0,43.0,0.6,17.0,215.0,691.61,538.37
2016,2,16,16,45,657.0,38.0,0.7,16.5,166.0,603.71,475.11
2016,2,16,17,0,587.0,33.0,0.8,16.0,117.0,518.71,408.92
2016,2,16,17,15,293.5,32.0,0.8,15.5,74.0,292.55,224.92
2016,2,16,17,30,0.0,31.0,0.8,15.0,31.0,48.07,0.0
2016,2,16,17,45,0.0,15.5,0.85,14.5,15.5,13.23,0.0
2016,2,16,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,5.5,1.25,11.0,5.5,4.51,0.0
2016,2,17,7,30,0.0,11.0,1.3,11.0,11.0,9.04,2.14
2016,2,17,7,45,0.0,17.5,1.4,11.5,17.5,14.4,7.2
2016,2,17,8,0,0.0,24.0,1.5,12.0,24.0,19.77,12.18
2016,2,17,8,15,0.0,31.5,1.55,12.0,31.5,25.98,17.89
2016,2,17,8,30,0.0,39.0,1.6,12.0,39.0,32.21,22.32
2016,2,17,8,45,0.0,46.5,1.7,12.0,46.5,38.44,27.67
2016,2,17,9,0,0.0,54.0,1.8,12.0,54.0,44.69,32.97
2016,2,17,9,15,180.5,114.0,1.85,12.0,194.5,137.87,104.93
2016,2,17,9,30,361.0,174.0,1.9,12.0,335.0,254.84,197.29
2016,2,17,9,45,195.0,187.5,1.95,12.5,275.5,230.15,182.67
2016,2,17,10,0,29.0,201.0,2.0,13.0,216.0,182.98,146.89
2016,2,17,10,15,14.5,140.0,2.05,13.0,147.5,123.73,98.3
2016,2,17,10,30,0.0,79.0,2.1,13.0,79.0,65.63,49.83
2016,2,17,10,45,0.0,92.5,2.2,13.5,92.5,76.96,59.15
2016,2,17,11,0,0.0,106.0,2.3,14.0,106.0,88.46,68.48
2016,2,17,11,15,0.5,133.0,2.35,13.5,133.5,112.14,88.12
2016,2,17,11,30,1.0,160.0,2.4,13.0,161.0,136.45,108.19
2016,2,17,11,45,1.5,162.0,2.45,13.0,163.0,138.98,110.17
2016,2,17,12,0,2.0,164.0,2.5,13.0,165.0,141.58,112.27
2016,2,17,12,15,173.5,229.5,2.5,13.0,343.0,376.93,306.32
2016,2,17,12,30,345.0,295.0,2.5,13.0,521.0,623.88,496.98
2016,2,17,12,45,336.5,294.0,2.55,13.0,512.5,630.1,500.27
2016,2,17,13,0,328.0,293.0,2.6,13.0,504.0,634.47,503.98
2016,2,17,13,15,566.5,212.0,2.6,13.0,567.5,801.85,633.49
2016,2,17,13,30,805.0,131.0,2.6,13.0,631.0,962.82,747.69
2016,2,17,13,45,574.0,192.5,2.65,13.0,543.0,810.62,639.64
2016,2,17,14,0,343.0,254.0,2.7,13.0,455.0,641.58,512.34
2016,2,17,14,15,356.0,237.5,2.7,12.5,437.0,640.06,515.0
2016,2,17,14,30,369.0,221.0,2.7,12.0,419.0,636.57,515.08
2016,2,17,14,45,332.5,211.5,2.7,12.0,381.0,591.34,481.2
2016,2,17,15,0,296.0,202.0,2.7,12.0,343.0,545.23,446.42
2016,2,17,15,15,288.5,184.0,2.65,11.5,311.5,515.28,425.35
2016,2,17,15,30,281.0,166.0,2.6,11.0,280.0,484.04,402.79
2016,2,17,15,45,262.5,150.5,2.6,11.0,247.5,445.11,372.68
2016,2,17,16,0,244.0,135.0,2.6,11.0,215.0,406.05,341.83
2016,2,17,16,15,225.0,115.5,2.6,11.0,180.0,360.73,305.11
2016,2,17,16,30,206.0,96.0,2.6,11.0,145.0,315.52,267.35
2016,2,17,16,45,173.0,76.0,2.65,11.0,111.0,258.65,218.24
2016,2,17,17,0,140.0,56.0,2.7,11.0,77.0,203.13,168.8
2016,2,17,17,15,70.0,38.0,2.7,10.5,48.5,112.99,88.13
2016,2,17,17,30,0.0,20.0,2.7,10.0,20.0,20.1,0.0
2016,2,17,17,45,0.0,10.0,2.75,10.0,10.0,8.54,0.0
2016,2,17,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,5.5,1.4,7.0,5.5,4.51,0.0
2016,2,18,7,30,0.0,11.0,1.4,7.0,11.0,9.04,2.3
2016,2,18,7,45,0.0,18.0,1.45,7.5,18.0,14.81,7.78
2016,2,18,8,0,0.0,25.0,1.5,8.0,25.0,20.6,13.21
2016,2,18,8,15,0.0,33.0,1.5,8.0,33.0,27.23,19.38
2016,2,18,8,30,0.0,41.0,1.5,8.0,41.0,33.87,24.19
2016,2,18,8,45,0.0,48.5,1.55,8.5,48.5,40.11,29.54
2016,2,18,9,0,0.0,56.0,1.6,9.0,56.0,46.35,34.83
2016,2,18,9,15,0.0,79.0,1.6,9.0,79.0,65.51,51.26
2016,2,18,9,30,0.0,102.0,1.6,9.0,102.0,84.39,67.25
2016,2,18,9,45,399.0,104.5,1.6,9.5,310.0,239.76,189.4
2016,2,18,10,0,798.0,107.0,1.6,10.0,518.0,440.06,347.06
2016,2,18,10,15,411.5,163.5,1.55,10.0,376.5,353.93,284.64
2016,2,18,10,30,25.0,220.0,1.5,10.0,235.0,199.22,160.86
2016,2,18,10,45,82.0,256.0,1.5,10.0,306.0,275.05,223.3
2016,2,18,11,0,139.0,292.0,1.5,10.0,377.0,362.07,292.69
2016,2,18,11,15,281.5,278.5,1.45,10.0,456.5,469.35,377.84
2016,2,18,11,30,424.0,265.0,1.4,10.0,536.0,578.29,462.02
2016,2,18,11,45,419.0,273.0,1.4,10.5,544.5,605.57,480.75
2016,2,18,12,0,414.0,281.0,1.4,11.0,553.0,631.27,498.75
2016,2,18,12,15,229.0,282.5,1.4,11.0,433.0,479.49,382.46
2016,2,18,12,30,44.0,284.0,1.4,11.0,313.0,312.51,249.73
2016,2,18,12,45,22.0,214.5,1.4,11.0,229.0,208.53,167.53
2016,2,18,13,0,0.0,145.0,1.4,11.0,145.0,123.88,98.11
2016,2,18,13,15,184.0,208.0,1.4,11.0,323.0,412.19,335.91
2016,2,18,13,30,368.0,271.0,1.4,11.0,501.0,669.82,531.27
2016,2,18,13,45,233.5,272.5,1.4,11.0,416.5,527.82,421.36
2016,2,18,14,0,99.0,274.0,1.4,11.0,332.0,382.6,307.96
2016,2,18,14,15,171.0,259.5,1.35,10.5,354.0,462.48,374.21
2016,2,18,14,30,243.0,245.0,1.3,10.0,376.0,520.55,421.64
2016,2,18,14,45,236.0,228.5,1.3,10.0,349.0,496.7,403.95
2016,2,18,15,0,229.0,212.0,1.3,10.0,322.0,471.8,386.03
2016,2,18,15,15,502.5,146.5,1.2,9.5,360.5,694.26,562.65
2016,2,18,15,30,776.0,81.0,1.1,9.0,399.0,865.22,684.87
2016,2,18,15,45,751.0,75.0,1.05,9.0,354.0,818.66,650.41
2016,2,18,16,0,726.0,69.0,1.0,9.0,309.0,770.04,616.74
2016,2,18,16,15,677.0,63.5,0.95,8.5,260.5,706.78,572.16
2016,2,18,16,30,628.0,58.0,0.9,8.0,212.0,637.36,520.93
2016,2,18,16,45,555.5,50.5,0.9,7.5,164.0,547.64,451.63
2016,2,18,17,0,483.0,43.0,0.9,7.0,116.0,461.51,380.9
2016,2,18,17,15,348.0,32.0,0.95,6.5,74.0,331.77,268.11
2016,2,18,17,30,213.0,21.0,1.0,6.0,32.0,196.72,75.12
2016,2,18,17,45,106.5,10.5,1.05,6.0,16.0,74.79,0.0
2016,2,18,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,7,15,206.5,16.5,1.2,6.5,40.0,13.3,2.93
2016,2,19,7,30,413.0,33.0,1.2,7.0,80.0,27.22,18.39
2016,2,19,7,45,504.0,41.5,1.3,7.5,126.5,33.76,24.94
2016,2,19,8,0,595.0,50.0,1.4,8.0,173.0,40.28,31.16
2016,2,19,8,15,651.5,55.5,1.4,8.0,222.0,44.14,34.84
2016,2,19,8,30,708.0,61.0,1.4,8.0,271.0,76.86,45.49
2016,2,19,8,45,490.5,107.0,1.45,8.5,264.0,134.38,89.56
2016,2,19,9,0,273.0,153.0,1.5,9.0,257.0,168.32,126.45
2016,2,19,9,15,551.5,114.5,1.45,9.5,355.0,229.73,167.93
2016,2,19,9,30,830.0,76.0,1.4,10.0,453.0,319.72,237.22
2016,2,19,9,45,594.5,144.5,1.4,10.5,426.0,348.68,270.95
2016,2,19,10,0,359.0,213.0,1.4,11.0,399.0,340.33,270.49
2016,2,19,10,15,625.0,148.5,1.35,11.0,497.0,447.01,355.35
2016,2,19,10,30,891.0,84.0,1.3,11.0,595.0,565.23,448.21
2016,2,19,10,45,717.5,146.0,1.3,11.0,568.5,577.49,458.23
2016,2,19,11,0,544.0,208.0,1.3,11.0,542.0,561.55,446.25
2016,2,19,11,15,441.5,248.0,1.3,11.0,524.5,560.77,445.25
2016,2,19,11,30,339.0,288.0,1.3,11.0,507.0,539.11,427.87
2016,2,19,11,45,429.5,263.0,1.3,11.5,544.5,617.08,487.11
2016,2,19,12,0,520.0,238.0,1.3,12.0,582.0,689.07,540.02
2016,2,19,12,15,402.5,275.0,1.25,11.5,541.5,635.24,498.94
2016,2,19,12,30,285.0,312.0,1.2,11.0,501.0,589.43,463.7
2016,2,19,12,45,578.0,211.5,1.2,11.0,590.5,779.13,608.69
2016,2,19,13,0,871.0,111.0,1.2,11.0,680.0,962.46,733.94
2016,2,19,13,15,628.0,190.0,1.15,10.5,595.5,845.08,652.47
2016,2,19,13,30,385.0,269.0,1.1,10.0,511.0,684.01,536.12
2016,2,19,13,45,398.0,255.0,1.1,10.0,498.0,689.5,543.34
2016,2,19,14,0,411.0,241.0,1.1,10.0,485.0,693.07,547.36
2016,2,19,14,15,237.5,239.5,1.05,10.0,379.0,525.02,419.94
2016,2,19,14,30,64.0,238.0,1.0,10.0,273.0,312.84,253.09
2016,2,19,14,45,32.0,133.5,0.95,10.0,151.0,160.06,130.61
2016,2,19,15,0,0.0,29.0,0.9,10.0,29.0,23.96,15.04
2016,2,19,15,15,0.0,26.5,0.85,9.5,26.5,21.88,13.41
2016,2,19,15,30,0.0,24.0,0.8,9.0,24.0,19.8,11.68
2016,2,19,15,45,0.0,21.0,0.75,9.0,21.0,17.31,9.55
2016,2,19,16,0,0.0,18.0,0.7,9.0,18.0,14.82,7.4
2016,2,19,16,15,0.0,15.0,0.65,8.5,15.0,12.34,5.25
2016,2,19,16,30,0.0,12.0,0.6,8.0,12.0,9.86,3.07
2016,2,19,16,45,0.0,9.0,0.55,8.0,9.0,7.39,0.85
2016,2,19,17,0,0.0,6.0,0.5,8.0,6.0,4.92,0.0
2016,2,19,17,15,0.0,4.0,0.5,7.5,4.0,3.28,0.0
2016,2,19,17,30,0.0,2.0,0.5,7.0,2.0,1.64,0.0
2016,2,19,17,45,0.0,1.0,0.55,7.0,1.0,0.85,0.0
2016,2,19,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,7,15,87.0,21.0,0.95,3.5,31.0,16.72,6.3
2016,2,20,7,30,174.0,42.0,0.9,4.0,62.0,32.05,23.08
2016,2,20,7,45,215.0,60.5,0.9,4.5,97.5,46.16,36.63
2016,2,20,8,0,256.0,79.0,0.9,5.0,133.0,59.43,49.13
2016,2,20,8,15,278.5,97.5,0.85,5.5,170.0,72.21,60.91
2016,2,20,8,30,301.0,116.0,0.8,6.0,207.0,97.31,72.78
2016,2,20,8,45,323.0,130.5,0.8,6.5,242.5,134.61,97.41
2016,2,20,9,0,345.0,145.0,0.8,7.0,278.0,174.82,129.24
2016,2,20,9,15,403.5,152.5,0.75,7.5,325.0,222.78,168.22
2016,2,20,9,30,462.0,160.0,0.7,8.0,372.0,277.06,213.39
2016,2,20,9,45,671.0,122.5,0.65,8.5,459.0,357.56,276.6
2016,2,20,10,0,880.0,85.0,0.6,9.0,546.0,456.65,354.87
2016,2,20,10,15,691.5,145.0,0.5,9.0,521.0,476.18,373.92
2016,2,20,10,30,503.0,205.0,0.4,9.0,496.0,468.76,370.07
2016,2,20,10,45,464.5,228.5,0.3,9.5,506.0,500.18,393.45
2016,2,20,11,0,426.0,252.0,0.2,10.0,516.0,526.88,411.67
2016,2,20,11,15,397.5,268.0,0.2,10.5,519.5,538.91,419.84
2016,2,20,11,30,369.0,284.0,0.2,11.0,523.0,557.21,432.12
2016,2,20,11,45,392.5,283.0,0.2,11.5,541.5,595.54,459.38
2016,2,20,12,0,416.0,282.0,0.2,12.0,560.0,634.31,486.22
2016,2,20,12,15,395.0,288.0,0.25,12.0,552.0,642.76,492.13
2016,2,20,12,30,374.0,294.0,0.3,12.0,544.0,648.51,496.57
2016,2,20,12,45,659.0,191.5,0.35,12.0,627.0,839.7,635.18
2016,2,20,13,0,944.0,89.0,0.4,12.0,710.0,995.92,735.37
2016,2,20,13,15,939.5,88.5,0.45,12.0,695.5,1011.9,744.46
2016,2,20,13,30,935.0,88.0,0.5,12.0,681.0,1023.84,753.72
2016,2,20,13,45,928.0,86.5,0.55,12.0,658.5,1028.08,758.35
2016,2,20,14,0,921.0,85.0,0.6,12.0,636.0,1028.22,760.71
2016,2,20,14,15,910.5,83.5,0.65,11.5,606.0,1020.85,759.9
2016,2,20,14,30,900.0,82.0,0.7,11.0,576.0,1009.56,756.79
2016,2,20,14,45,889.5,78.5,0.75,11.0,540.5,991.86,748.25
2016,2,20,15,0,879.0,75.0,0.8,11.0,505.0,970.47,737.36
2016,2,20,15,15,858.5,72.5,0.85,10.5,462.5,947.94,726.97
2016,2,20,15,30,838.0,70.0,0.9,10.0,420.0,911.4,706.78
2016,2,20,15,45,813.5,65.5,0.95,10.0,374.0,865.73,678.55
2016,2,20,16,0,789.0,61.0,1.0,10.0,328.0,817.86,647.86
2016,2,20,16,15,745.5,56.5,1.05,9.0,278.5,751.64,604.66
2016,2,20,16,30,702.0,52.0,1.1,8.0,229.0,685.13,558.69
2016,2,20,16,45,629.5,46.0,1.15,7.5,178.5,593.85,489.4
2016,2,20,17,0,557.0,40.0,1.2,7.0,128.0,505.35,417.76
2016,2,20,17,15,432.0,30.5,1.2,6.5,83.5,389.88,317.73
2016,2,20,17,30,307.0,21.0,1.2,6.0,39.0,263.41,148.19
2016,2,20,17,45,153.5,10.5,1.25,5.5,19.5,103.93,0.0
2016,2,20,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,7.0,1.1,3.5,7.0,0.0,0.0
2016,2,21,7,0,0.0,14.0,1.0,4.0,14.0,11.95,0.0
2016,2,21,7,15,246.0,23.5,1.0,4.5,53.0,19.35,9.02
2016,2,21,7,30,492.0,33.0,1.0,5.0,92.0,29.75,21.03
2016,2,21,7,45,580.5,40.5,1.05,6.0,142.0,36.06,27.29
2016,2,21,8,0,669.0,48.0,1.1,7.0,192.0,42.38,33.26
2016,2,21,8,15,721.5,52.5,1.1,7.5,243.5,45.84,36.49
2016,2,21,8,30,774.0,57.0,1.1,8.0,295.0,77.09,43.59
2016,2,21,8,45,811.5,60.0,1.15,8.5,344.5,137.13,77.85
2016,2,21,9,0,849.0,63.0,1.2,9.0,394.0,201.64,128.59
2016,2,21,9,15,872.5,66.0,1.2,9.0,439.0,269.53,188.51
2016,2,21,9,30,896.0,69.0,1.2,9.0,484.0,336.33,249.01
2016,2,21,9,45,914.0,70.5,1.2,9.5,524.5,401.46,307.2
2016,2,21,10,0,932.0,72.0,1.2,10.0,565.0,467.25,364.14
2016,2,21,10,15,944.0,73.5,1.2,10.0,598.0,530.53,417.85
2016,2,21,10,30,956.0,75.0,1.2,10.0,631.0,593.19,469.14
2016,2,21,10,45,964.5,76.0,1.2,10.5,657.5,652.39,515.13
2016,2,21,11,0,973.0,77.0,1.2,11.0,684.0,710.01,558.26
2016,2,21,11,15,978.0,77.5,1.15,11.0,702.5,762.86,596.98
2016,2,21,11,30,983.0,78.0,1.1,11.0,721.0,813.27,630.68
2016,2,21,11,45,986.0,78.5,1.1,11.5,731.0,859.45,660.29
2016,2,21,12,0,989.0,79.0,1.1,12.0,741.0,902.59,687.44
2016,2,21,12,15,989.5,79.0,1.05,12.0,743.0,939.81,710.76
2016,2,21,12,30,990.0,79.0,1.0,12.0,745.0,973.43,731.53
2016,2,21,12,45,988.5,78.5,1.0,12.0,738.5,1000.92,749.2
2016,2,21,13,0,987.0,78.0,1.0,12.0,732.0,1024.44,764.43
2016,2,21,13,15,982.5,77.5,1.05,12.0,717.0,1041.04,776.41
2016,2,21,13,30,978.0,77.0,1.1,12.0,702.0,1053.44,785.97
2016,2,21,13,45,969.5,77.0,1.15,12.0,678.5,1058.31,790.93
2016,2,21,14,0,961.0,77.0,1.2,12.0,655.0,1058.94,793.44
2016,2,21,14,15,950.5,75.5,1.2,11.5,624.5,1051.49,791.38
2016,2,21,14,30,940.0,74.0,1.2,11.0,594.0,1039.93,786.9
2016,2,21,14,45,923.5,73.0,1.3,11.0,556.5,1019.16,777.0
2016,2,21,15,0,907.0,72.0,1.4,11.0,519.0,994.75,764.62
2016,2,21,15,15,886.5,69.5,1.4,10.5,476.0,961.05,745.43
2016,2,21,15,30,866.0,67.0,1.4,10.0,433.0,934.64,731.09
2016,2,21,15,45,835.5,64.0,1.45,10.0,385.5,884.78,699.26
2016,2,21,16,0,805.0,61.0,1.5,10.0,338.0,832.9,665.22
2016,2,21,16,15,761.5,57.0,1.45,9.0,287.0,766.79,620.44
2016,2,21,16,30,718.0,53.0,1.4,8.0,236.0,700.27,573.12
2016,2,21,16,45,649.5,46.5,1.4,7.5,185.5,610.86,504.65
2016,2,21,17,0,581.0,40.0,1.4,7.0,135.0,524.08,433.98
2016,2,21,17,15,457.0,31.0,1.4,6.5,89.0,398.8,326.64
2016,2,21,17,30,333.0,22.0,1.4,6.0,43.0,283.7,176.35
2016,2,21,17,45,166.5,11.0,1.4,6.0,21.5,112.44,0.0
2016,2,21,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.5,1.0,4.5,8.5,0.0,0.0
2016,2,22,7,0,0.0,17.0,1.0,5.0,17.0,14.51,0.0
2016,2,22,7,15,263.5,24.5,1.0,5.5,57.5,20.17,10.28
2016,2,22,7,30,527.0,32.0,1.0,6.0,98.0,28.84,20.21
2016,2,22,7,45,608.0,39.0,1.0,6.5,148.0,34.76,26.09
2016,2,22,8,0,689.0,46.0,1.0,7.0,198.0,40.67,31.73
2016,2,22,8,15,739.0,50.5,0.95,7.5,249.0,44.22,35.02
2016,2,22,8,30,789.0,55.0,0.9,8.0,300.0,76.61,42.5
2016,2,22,8,45,821.5,58.5,0.9,8.5,349.0,137.56,77.63
2016,2,22,9,0,854.0,62.0,0.9,9.0,398.0,205.52,131.39
2016,2,22,9,15,877.0,64.5,0.9,9.5,443.5,270.14,188.07
2016,2,22,9,30,900.0,67.0,0.9,10.0,489.0,336.64,247.53
2016,2,22,9,45,916.5,68.5,0.95,11.0,528.5,401.48,304.62
2016,2,22,10,0,933.0,70.0,1.0,12.0,568.0,466.8,360.19
2016,2,22,10,15,944.5,71.5,0.95,12.0,601.5,529.9,412.74
2016,2,22,10,30,956.0,73.0,0.9,12.0,635.0,592.34,462.67
2016,2,22,10,45,963.5,74.5,0.9,12.5,661.0,651.45,507.78
2016,2,22,11,0,971.0,76.0,0.9,13.0,687.0,708.91,549.97
2016,2,22,11,15,976.0,77.0,0.9,13.0,705.5,762.2,588.84
2016,2,22,11,30,981.0,78.0,0.9,13.0,724.0,813.07,622.85
2016,2,22,11,45,982.5,79.0,0.95,13.5,734.0,858.57,652.31
2016,2,22,12,0,984.0,80.0,1.0,14.0,744.0,900.93,679.43
2016,2,22,12,15,984.5,80.0,1.0,14.0,745.5,938.0,703.26
2016,2,22,12,30,985.0,80.0,1.0,14.0,747.0,971.49,724.7
2016,2,22,12,45,979.0,81.5,1.05,14.0,739.5,997.07,742.01
2016,2,22,13,0,973.0,83.0,1.1,14.0,732.0,1018.56,756.9
2016,2,22,13,15,969.0,82.5,1.1,14.0,717.0,1035.44,768.01
2016,2,22,13,30,965.0,82.0,1.1,14.0,702.0,1048.18,776.68
