Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,13,45,959.5,80.5,1.1,14.0,679.5,1054.05,781.19
2016,2,22,14,0,954.0,79.0,1.1,14.0,657.0,1055.71,783.29
2016,2,22,14,15,944.5,77.5,1.1,14.0,627.0,1049.23,780.43
2016,2,22,14,30,935.0,76.0,1.1,14.0,597.0,1038.66,775.22
2016,2,22,14,45,922.0,74.0,1.1,14.0,560.5,1020.02,764.97
2016,2,22,15,0,909.0,72.0,1.1,14.0,524.0,997.65,752.44
2016,2,22,15,15,890.0,69.5,1.05,13.5,481.5,965.28,733.7
2016,2,22,15,30,871.0,67.0,1.0,13.0,439.0,940.18,719.76
2016,2,22,15,45,843.5,64.0,0.95,12.5,391.5,892.9,690.33
2016,2,22,16,0,816.0,61.0,0.9,12.0,344.0,843.44,658.85
2016,2,22,16,15,775.5,57.0,0.85,11.0,293.5,779.53,617.02
2016,2,22,16,30,735.0,53.0,0.8,10.0,243.0,715.0,572.68
2016,2,22,16,45,667.5,47.0,0.8,9.5,192.0,626.28,507.04
2016,2,22,17,0,600.0,41.0,0.8,9.0,141.0,539.93,439.01
2016,2,22,17,15,479.5,32.0,0.85,8.5,94.0,416.08,336.27
2016,2,22,17,30,359.0,23.0,0.9,8.0,47.0,304.01,199.79
2016,2,22,17,45,179.5,11.5,0.95,7.5,23.5,120.94,0.0
2016,2,22,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,9.0,0.3,8.0,9.0,0.0,0.0
2016,2,23,7,0,0.0,18.0,0.4,8.0,18.0,15.36,0.0
2016,2,23,7,15,217.0,28.5,0.35,8.0,56.5,22.17,12.31
2016,2,23,7,30,434.0,39.0,0.3,8.0,95.0,32.09,23.06
2016,2,23,7,45,526.0,45.0,0.3,8.5,142.5,36.41,27.46
2016,2,23,8,0,618.0,51.0,0.3,9.0,190.0,40.88,31.73
2016,2,23,8,15,667.5,55.5,0.3,9.5,238.0,47.79,38.04
2016,2,23,8,30,717.0,60.0,0.3,10.0,286.0,78.24,44.97
2016,2,23,8,45,758.5,60.0,0.35,10.5,333.0,132.65,75.31
2016,2,23,9,0,800.0,60.0,0.4,11.0,380.0,191.97,121.14
2016,2,23,9,15,765.0,77.5,0.4,11.5,410.5,253.25,176.34
2016,2,23,9,30,730.0,95.0,0.4,12.0,441.0,307.19,225.75
2016,2,23,9,45,842.0,84.0,0.4,12.5,514.0,388.68,292.09
2016,2,23,10,0,954.0,73.0,0.4,13.0,587.0,479.59,364.31
2016,2,23,10,15,965.0,75.0,0.4,13.5,621.0,544.28,415.96
2016,2,23,10,30,976.0,77.0,0.4,14.0,655.0,608.22,465.08
2016,2,23,10,45,983.5,78.0,0.4,14.5,681.0,668.03,509.25
2016,2,23,11,0,991.0,79.0,0.4,15.0,707.0,726.1,550.48
2016,2,23,11,15,995.5,79.5,0.35,15.0,725.0,779.58,587.32
2016,2,23,11,30,1000.0,80.0,0.3,15.0,743.0,830.52,619.11
2016,2,23,11,45,1001.0,81.0,0.3,15.5,753.0,876.48,646.81
2016,2,23,12,0,1002.0,82.0,0.3,16.0,763.0,919.2,672.06
2016,2,23,12,15,1001.5,82.0,0.25,16.0,764.0,956.1,693.58
2016,2,23,12,30,1001.0,82.0,0.2,16.0,765.0,989.28,712.73
2016,2,23,12,45,998.0,82.0,0.2,16.0,757.5,1016.34,729.09
2016,2,23,13,0,995.0,82.0,0.2,16.0,750.0,1039.31,743.09
2016,2,23,13,15,990.0,81.5,0.15,16.0,734.0,1055.63,752.16
2016,2,23,13,30,985.0,81.0,0.1,16.0,718.0,1067.69,758.98
2016,2,23,13,45,976.0,80.5,0.1,16.5,694.0,1071.52,760.57
2016,2,23,14,0,967.0,80.0,0.1,17.0,670.0,1071.05,759.87
2016,2,23,14,15,956.0,78.5,0.15,17.0,639.0,1063.08,757.26
2016,2,23,14,30,945.0,77.0,0.2,17.0,608.0,1050.97,752.53
2016,2,23,14,45,930.0,75.0,0.25,17.0,570.0,1030.25,742.75
2016,2,23,15,0,915.0,73.0,0.3,17.0,532.0,1005.78,730.84
2016,2,23,15,15,894.5,70.5,0.35,16.5,488.5,971.83,714.21
2016,2,23,15,30,874.0,68.0,0.4,16.0,445.0,945.17,702.1
2016,2,23,15,45,845.0,65.0,0.5,15.5,396.5,896.35,675.92
2016,2,23,16,0,816.0,62.0,0.6,15.0,348.0,845.41,647.37
2016,2,23,16,15,773.0,57.5,0.7,14.0,297.0,778.55,607.14
2016,2,23,16,30,730.0,53.0,0.8,13.0,246.0,711.3,563.91
2016,2,23,16,45,656.5,47.5,0.95,12.5,193.5,618.5,497.74
2016,2,23,17,0,583.0,42.0,1.1,12.0,141.0,528.47,428.57
2016,2,23,17,15,464.0,33.0,1.1,11.5,94.5,415.81,334.82
2016,2,23,17,30,345.0,24.0,1.1,11.0,48.0,297.62,203.81
2016,2,23,17,45,172.5,12.0,1.15,10.5,24.0,117.06,0.0
2016,2,23,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,6,45,85.5,7.0,1.05,5.5,10.0,0.0,0.0
2016,2,24,7,0,171.0,14.0,0.9,6.0,20.0,11.95,0.0
2016,2,24,7,15,317.0,25.5,0.85,6.5,59.5,20.98,11.82
2016,2,24,7,30,463.0,37.0,0.8,7.0,99.0,30.35,21.62
2016,2,24,7,45,547.5,45.0,0.8,8.0,148.5,36.43,27.52
2016,2,24,8,0,632.0,53.0,0.8,9.0,198.0,42.48,33.15
2016,2,24,8,15,683.5,58.0,0.7,9.5,248.5,49.95,39.95
2016,2,24,8,30,735.0,63.0,0.6,10.0,299.0,82.12,47.53
2016,2,24,8,45,772.0,66.5,0.55,10.5,348.0,140.3,81.12
2016,2,24,9,0,809.0,70.0,0.5,11.0,397.0,202.97,129.85
2016,2,24,9,15,833.0,73.0,0.45,11.5,441.5,266.26,184.34
2016,2,24,9,30,857.0,76.0,0.4,12.0,486.0,331.75,241.44
2016,2,24,9,45,875.0,78.0,0.35,13.0,525.5,397.07,296.85
2016,2,24,10,0,893.0,80.0,0.3,14.0,565.0,461.33,349.23
2016,2,24,10,15,905.0,81.5,0.3,14.5,598.0,522.66,398.28
2016,2,24,10,30,917.0,83.0,0.3,15.0,631.0,583.44,444.89
2016,2,24,10,45,925.0,84.5,0.35,15.5,656.5,641.02,487.96
2016,2,24,11,0,933.0,86.0,0.4,16.0,682.0,697.07,528.51
2016,2,24,11,15,938.0,87.0,0.4,16.0,700.0,748.76,565.07
2016,2,24,11,30,943.0,88.0,0.4,16.0,718.0,798.13,597.41
2016,2,24,11,45,944.5,89.0,0.4,16.5,727.5,842.22,624.29
2016,2,24,12,0,946.0,90.0,0.4,17.0,737.0,883.29,648.89
2016,2,24,12,15,946.5,90.0,0.4,17.0,739.0,919.21,671.17
2016,2,24,12,30,947.0,90.0,0.4,17.0,741.0,951.68,691.24
2016,2,24,12,45,948.5,88.0,0.45,17.0,735.0,979.2,709.34
2016,2,24,13,0,950.0,86.0,0.5,17.0,729.0,1002.98,725.3
2016,2,24,13,15,946.0,85.5,0.5,16.5,714.0,1019.41,737.05
2016,2,24,13,30,942.0,85.0,0.5,16.0,699.0,1031.79,746.57
2016,2,24,13,45,936.5,83.0,0.5,16.0,676.5,1036.77,750.35
2016,2,24,14,0,931.0,81.0,0.5,16.0,654.0,1037.61,751.87
2016,2,24,14,15,920.5,79.5,0.5,16.0,623.5,1029.99,748.37
2016,2,24,14,30,910.0,78.0,0.5,16.0,593.0,1018.38,742.67
2016,2,24,14,45,896.0,76.0,0.55,16.0,556.5,998.8,733.32
2016,2,24,15,0,882.0,74.0,0.6,16.0,520.0,975.59,721.77
2016,2,24,15,15,861.5,71.5,0.55,15.5,477.5,942.03,702.5
2016,2,24,15,30,841.0,69.0,0.5,15.0,435.0,915.93,688.09
2016,2,24,15,45,811.0,66.0,0.5,14.5,387.5,866.83,658.97
2016,2,24,16,0,781.0,63.0,0.5,14.0,340.0,815.78,627.9
2016,2,24,16,15,738.5,58.5,0.55,13.0,290.0,750.3,587.34
2016,2,24,16,30,696.0,54.0,0.6,12.0,240.0,684.53,544.19
2016,2,24,16,45,628.5,48.0,0.7,11.0,189.5,597.08,482.28
2016,2,24,17,0,561.0,42.0,0.8,10.0,139.0,520.15,423.66
2016,2,24,17,15,447.5,32.5,0.8,9.5,93.5,403.21,326.92
2016,2,24,17,30,334.0,23.0,0.8,9.0,48.0,291.1,207.94
2016,2,24,17,45,167.0,11.5,0.85,8.5,24.0,113.25,0.0
2016,2,24,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,25,6,45,80.0,7.5,0.85,7.5,10.5,6.4,0.0
2016,2,25,7,0,160.0,15.0,0.8,8.0,21.0,12.8,0.0
2016,2,25,7,15,299.5,27.5,0.7,8.5,61.0,22.6,13.38
2016,2,25,7,30,439.0,40.0,0.6,9.0,101.0,32.73,23.63
2016,2,25,7,45,513.5,49.0,0.5,9.5,148.5,39.46,30.14
2016,2,25,8,0,588.0,58.0,0.4,10.0,196.0,46.09,36.32
2016,2,25,8,15,640.5,64.0,0.35,10.5,246.0,50.09,39.93
2016,2,25,8,30,693.0,70.0,0.3,11.0,296.0,82.31,48.19
2016,2,25,8,45,725.5,75.5,0.25,11.5,343.0,139.58,81.93
2016,2,25,9,0,758.0,81.0,0.2,12.0,390.0,204.25,132.17
2016,2,25,9,15,783.0,84.5,0.15,12.5,434.0,265.19,183.79
2016,2,25,9,30,808.0,88.0,0.1,13.0,478.0,328.55,238.13
2016,2,25,9,45,826.5,90.5,0.1,14.0,517.0,390.75,290.41
2016,2,25,10,0,845.0,93.0,0.1,15.0,556.0,453.92,341.51
2016,2,25,10,15,857.5,95.0,0.1,15.5,588.0,514.38,389.22
2016,2,25,10,30,870.0,97.0,0.1,16.0,620.0,574.5,434.73
2016,2,25,10,45,883.0,96.5,0.1,16.5,646.5,628.86,474.51
2016,2,25,11,0,896.0,96.0,0.1,17.0,673.0,684.28,513.54
2016,2,25,11,15,901.5,97.0,0.1,17.0,690.5,734.73,548.78
2016,2,25,11,30,907.0,98.0,0.1,17.0,708.0,783.0,580.43
2016,2,25,11,45,911.5,98.0,0.15,17.5,718.0,827.06,607.75
2016,2,25,12,0,916.0,98.0,0.2,18.0,728.0,868.41,633.14
2016,2,25,12,15,916.5,98.0,0.2,18.0,730.0,903.42,654.67
2016,2,25,12,30,917.0,98.0,0.2,18.0,732.0,935.08,674.09
2016,2,25,12,45,922.0,94.5,0.25,18.0,727.0,963.46,692.48
2016,2,25,13,0,927.0,91.0,0.3,18.0,722.0,988.32,708.87
2016,2,25,13,15,923.0,90.0,0.3,18.0,707.0,1003.77,718.52
2016,2,25,13,30,919.0,89.0,0.3,18.0,692.0,1015.24,726.0
2016,2,25,13,45,911.0,88.0,0.35,18.0,669.5,1018.75,730.01
2016,2,25,14,0,903.0,87.0,0.4,18.0,647.0,1018.21,731.86
2016,2,25,14,15,892.5,85.5,0.4,18.0,617.0,1010.57,728.37
2016,2,25,14,30,882.0,84.0,0.4,18.0,587.0,999.05,722.74
2016,2,25,14,45,864.0,83.0,0.45,18.0,550.0,988.38,719.01
2016,2,25,15,0,846.0,82.0,0.5,18.0,513.0,962.7,705.82
2016,2,25,15,15,825.0,79.5,0.55,17.5,471.5,928.85,688.74
2016,2,25,15,30,804.0,77.0,0.6,17.0,430.0,892.04,669.4
2016,2,25,15,45,771.5,74.0,0.65,16.5,383.0,841.25,640.05
2016,2,25,16,0,739.0,71.0,0.7,16.0,336.0,788.65,608.49
2016,2,25,16,15,695.5,65.5,0.75,15.0,286.5,722.01,566.53
2016,2,25,16,30,652.0,60.0,0.8,14.0,237.0,662.25,527.21
2016,2,25,16,45,590.5,52.5,0.85,13.0,188.0,579.69,467.87
2016,2,25,17,0,529.0,45.0,0.9,12.0,139.0,499.96,406.6
2016,2,25,17,15,418.5,35.0,0.9,11.5,94.0,385.68,312.43
2016,2,25,17,30,308.0,25.0,0.9,11.0,49.0,277.85,202.98
2016,2,25,17,45,154.0,12.5,0.95,11.0,24.5,106.07,0.0
2016,2,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.5,0.7,8.5,10.5,8.96,0.0
2016,2,26,7,0,0.0,21.0,0.7,9.0,21.0,16.63,0.0
2016,2,26,7,15,162.0,34.0,0.6,9.5,57.0,26.14,16.58
2016,2,26,7,30,324.0,47.0,0.5,10.0,93.0,36.16,26.65
2016,2,26,7,45,378.5,61.5,0.45,10.5,136.0,46.73,36.57
2016,2,26,8,0,433.0,76.0,0.4,11.0,179.0,57.01,45.99
2016,2,26,8,15,469.5,88.5,0.4,11.0,224.0,65.47,53.63
2016,2,26,8,30,506.0,101.0,0.4,11.0,269.0,96.16,64.36
2016,2,26,8,45,545.5,106.5,0.4,11.5,311.0,145.08,94.18
2016,2,26,9,0,585.0,112.0,0.4,12.0,353.0,196.4,133.52
2016,2,26,9,15,459.0,156.0,0.45,12.5,358.0,240.48,176.62
2016,2,26,9,30,333.0,200.0,0.5,13.0,363.0,268.98,205.79
2016,2,26,9,45,586.0,148.5,0.55,13.5,462.0,352.35,268.63
2016,2,26,10,0,839.0,97.0,0.6,14.0,561.0,456.02,348.36
2016,2,26,10,15,852.5,99.0,0.6,14.0,594.0,516.74,397.45
2016,2,26,10,30,866.0,101.0,0.6,14.0,627.0,577.24,445.01
2016,2,26,10,45,874.0,103.0,0.65,14.0,652.0,633.96,488.78
2016,2,26,11,0,882.0,105.0,0.7,14.0,677.0,689.3,530.32
2016,2,26,11,15,702.5,174.5,0.7,14.0,638.0,681.24,522.96
2016,2,26,11,30,523.0,244.0,0.7,14.0,599.0,646.36,496.42
2016,2,26,11,45,418.5,283.5,0.7,14.5,570.0,617.48,474.19
2016,2,26,12,0,314.0,323.0,0.7,15.0,541.0,593.35,454.38
2016,2,26,12,15,392.0,298.5,0.7,15.0,571.0,652.08,498.42
2016,2,26,12,30,470.0,274.0,0.7,15.0,601.0,730.39,553.98
2016,2,26,12,45,677.0,195.0,0.7,15.0,661.0,864.63,648.64
2016,2,26,13,0,884.0,116.0,0.7,15.0,721.0,988.15,727.37
2016,2,26,13,15,879.0,115.0,0.7,15.0,706.0,1002.66,735.13
2016,2,26,13,30,874.0,114.0,0.7,15.0,691.0,1013.19,742.28
2016,2,26,13,45,870.5,110.0,0.75,15.0,669.0,1017.71,747.01
2016,2,26,14,0,867.0,106.0,0.8,15.0,647.0,1018.19,749.46
2016,2,26,14,15,854.0,104.0,0.8,14.5,616.0,1007.58,745.31
2016,2,26,14,30,841.0,102.0,0.8,14.0,585.0,993.07,738.94
2016,2,26,14,45,643.0,146.0,0.8,14.0,502.0,853.21,648.19
2016,2,26,15,0,445.0,190.0,0.8,14.0,419.0,696.95,541.42
2016,2,26,15,15,609.5,137.5,0.75,13.5,423.0,797.8,618.12
2016,2,26,15,30,774.0,85.0,0.7,13.0,427.0,874.15,671.14
2016,2,26,15,45,750.5,78.5,0.7,12.5,381.5,827.89,641.37
2016,2,26,16,0,727.0,72.0,0.7,12.0,336.0,779.52,611.12
2016,2,26,16,15,682.5,67.0,0.7,11.5,286.5,719.35,571.22
2016,2,26,16,30,638.0,62.0,0.7,11.0,237.0,653.46,525.32
2016,2,26,16,45,577.0,54.5,0.7,10.5,188.5,571.69,464.84
2016,2,26,17,0,516.0,47.0,0.7,10.0,140.0,492.7,402.86
2016,2,26,17,15,404.5,37.0,0.7,9.5,95.5,378.05,308.36
2016,2,26,17,30,293.0,27.0,0.7,9.0,51.0,271.81,203.93
2016,2,26,17,45,146.5,13.5,0.7,8.5,25.5,102.29,0.0
2016,2,26,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,14.0,0.75,6.5,14.0,11.95,0.0
2016,2,27,7,0,0.0,28.0,0.6,7.0,28.0,21.36,0.0
2016,2,27,7,15,248.5,33.5,0.6,7.5,70.5,25.99,16.85
2016,2,27,7,30,497.0,39.0,0.6,8.0,113.0,31.89,23.11
2016,2,27,7,45,581.0,45.0,0.6,8.5,163.5,39.56,30.42
2016,2,27,8,0,665.0,51.0,0.6,9.0,214.0,44.45,35.0
2016,2,27,8,15,712.0,56.0,0.55,9.5,264.5,48.23,38.4
2016,2,27,8,30,759.0,61.0,0.5,10.0,315.0,83.52,47.05
2016,2,27,8,45,795.0,63.0,0.5,10.5,364.0,142.12,81.26
2016,2,27,9,0,831.0,65.0,0.5,11.0,413.0,204.98,130.54
2016,2,27,9,15,853.0,68.0,0.5,11.5,457.5,272.08,188.53
2016,2,27,9,30,875.0,71.0,0.5,12.0,502.0,337.59,246.03
2016,2,27,9,45,890.5,73.0,0.5,12.5,541.0,401.33,301.32
2016,2,27,10,0,906.0,75.0,0.5,13.0,580.0,465.48,355.04
2016,2,27,10,15,917.5,76.5,0.5,13.0,613.0,527.33,405.69
2016,2,27,10,30,929.0,78.0,0.5,13.0,646.0,588.55,453.96
2016,2,27,10,45,935.0,80.0,0.55,13.5,671.5,646.06,497.53
2016,2,27,11,0,941.0,82.0,0.6,14.0,697.0,701.83,538.37
2016,2,27,11,15,946.0,82.5,0.6,14.0,714.5,753.37,575.34
2016,2,27,11,30,951.0,83.0,0.6,14.0,732.0,802.53,607.65
2016,2,27,11,45,951.5,84.5,0.6,14.0,741.5,846.63,636.12
2016,2,27,12,0,952.0,86.0,0.6,14.0,751.0,887.61,662.31
2016,2,27,12,15,952.5,86.0,0.6,14.0,752.5,923.65,685.1
2016,2,27,12,30,953.0,86.0,0.6,14.0,754.0,956.2,705.61
2016,2,27,12,45,947.0,87.5,0.65,14.0,746.5,980.86,722.2
2016,2,27,13,0,941.0,89.0,0.7,14.0,739.0,1001.52,736.49
2016,2,27,13,15,937.5,88.5,0.7,14.0,724.0,1018.22,747.3
2016,2,27,13,30,934.0,88.0,0.7,14.0,709.0,1030.89,755.78
2016,2,27,13,45,930.5,85.5,0.75,14.0,687.0,1037.11,761.59
2016,2,27,14,0,927.0,83.0,0.8,14.0,665.0,1039.2,765.09
2016,2,27,14,15,917.5,81.5,0.8,14.0,635.5,1032.44,762.03
2016,2,27,14,30,908.0,80.0,0.8,14.0,606.0,1021.68,756.74
2016,2,27,14,45,895.0,78.0,0.85,14.0,569.5,1002.93,747.61
2016,2,27,15,0,882.0,76.0,0.9,14.0,533.0,980.54,736.21
2016,2,27,15,15,863.0,73.5,0.85,13.5,490.0,959.07,724.68
2016,2,27,15,30,844.0,71.0,0.8,13.0,447.0,923.37,703.57
2016,2,27,15,45,818.0,67.0,0.8,12.5,400.5,876.31,675.54
2016,2,27,16,0,792.0,63.0,0.8,12.0,354.0,827.11,645.3
2016,2,27,16,15,752.0,59.0,0.8,11.5,303.5,763.91,603.92
2016,2,27,16,30,712.0,55.0,0.8,11.0,253.0,700.22,560.33
2016,2,27,16,45,653.5,49.0,0.8,10.5,202.5,619.16,501.17
2016,2,27,17,0,595.0,43.0,0.8,10.0,152.0,540.04,439.79
2016,2,27,17,15,486.5,34.5,0.85,9.5,105.0,433.38,352.71
2016,2,27,17,30,378.0,26.0,0.9,9.0,58.0,329.13,251.13
2016,2,27,17,45,189.0,13.0,0.95,8.5,29.0,128.2,0.0
2016,2,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,12.5,1.0,5.5,12.5,10.67,0.0
2016,2,28,7,0,0.0,25.0,1.0,6.0,25.0,19.62,1.98
2016,2,28,7,15,129.0,40.0,1.0,6.5,59.5,30.82,21.3
2016,2,28,7,30,258.0,55.0,1.0,7.0,94.0,41.72,32.09
2016,2,28,7,45,308.0,71.5,1.05,7.5,135.5,53.47,43.16
2016,2,28,8,0,358.0,88.0,1.1,8.0,177.0,64.86,53.65
2016,2,28,8,15,402.0,98.0,1.1,8.5,218.5,71.33,59.43
2016,2,28,8,30,446.0,108.0,1.1,9.0,260.0,99.16,68.56
2016,2,28,8,45,447.5,126.5,1.15,9.5,297.5,147.28,101.12
2016,2,28,9,0,449.0,145.0,1.2,10.0,335.0,195.95,140.77
2016,2,28,9,15,344.5,182.0,1.2,10.0,337.0,231.95,176.63
2016,2,28,9,30,240.0,219.0,1.2,10.0,339.0,253.65,199.63
2016,2,28,9,45,211.0,240.5,1.2,10.5,352.0,279.69,222.34
2016,2,28,10,0,182.0,262.0,1.2,11.0,365.0,302.5,241.44
2016,2,28,10,15,220.0,274.0,1.15,11.0,405.0,346.9,276.93
2016,2,28,10,30,258.0,286.0,1.1,11.0,445.0,402.47,320.5
2016,2,28,10,45,370.5,267.5,1.05,11.5,506.0,473.25,375.1
2016,2,28,11,0,483.0,249.0,1.0,12.0,567.0,563.86,443.08
2016,2,28,11,15,504.5,248.0,1.0,12.0,588.0,607.98,475.63
2016,2,28,11,30,526.0,247.0,1.0,12.0,609.0,652.4,508.29
2016,2,28,11,45,481.5,269.0,1.0,12.5,603.5,666.86,516.75
2016,2,28,12,0,437.0,291.0,1.0,13.0,598.0,676.31,521.67
2016,2,28,12,15,371.5,311.5,1.0,13.0,573.0,648.17,500.69
2016,2,28,12,30,306.0,332.0,1.0,13.0,548.0,628.73,485.72
2016,2,28,12,45,296.0,330.5,1.0,13.0,538.0,632.4,488.72
2016,2,28,13,0,286.0,329.0,1.0,13.0,528.0,634.22,490.18
2016,2,28,13,15,374.0,296.5,1.0,13.0,550.5,694.28,536.04
2016,2,28,13,30,462.0,264.0,1.0,13.0,573.0,774.75,594.33
2016,2,28,13,45,368.5,278.5,1.0,13.0,520.5,688.16,531.7
2016,2,28,14,0,275.0,293.0,1.0,13.0,468.0,619.09,481.57
2016,2,28,14,15,260.5,280.5,0.95,12.5,440.0,595.45,466.33
2016,2,28,14,30,246.0,268.0,0.9,12.0,412.0,548.42,433.67
2016,2,28,14,45,522.5,185.5,0.9,12.0,466.0,771.1,603.12
2016,2,28,15,0,799.0,103.0,0.9,12.0,520.0,944.49,721.06
2016,2,28,15,15,603.5,134.5,0.85,12.0,435.0,789.63,613.51
2016,2,28,15,30,408.0,166.0,0.8,12.0,350.0,623.36,495.42
2016,2,28,15,45,349.5,155.5,0.8,12.0,301.0,528.72,427.85
2016,2,28,16,0,291.0,145.0,0.8,12.0,252.0,457.32,374.22
2016,2,28,16,15,264.0,128.5,0.8,11.5,216.0,407.52,337.05
2016,2,28,16,30,237.0,112.0,0.8,11.0,180.0,358.55,298.95
2016,2,28,16,45,210.5,92.0,0.8,10.5,143.5,305.77,256.29
2016,2,28,17,0,184.0,72.0,0.8,10.0,107.0,254.03,212.65
2016,2,28,17,15,139.0,52.0,0.8,9.5,74.0,190.15,156.71
2016,2,28,17,30,94.0,32.0,0.8,9.0,41.0,128.61,98.32
2016,2,28,17,45,47.0,16.0,0.8,9.0,20.5,42.78,0.0
2016,2,28,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,6,45,133.0,10.0,0.85,5.5,17.5,8.54,0.0
2016,2,29,7,0,266.0,20.0,0.9,6.0,35.0,16.48,4.81
2016,2,29,7,15,396.0,30.0,0.85,6.5,79.0,24.54,16.11
2016,2,29,7,30,526.0,40.0,0.8,7.0,123.0,32.57,23.97
2016,2,29,7,45,606.0,46.0,0.8,8.0,174.5,40.31,31.24
2016,2,29,8,0,686.0,52.0,0.8,9.0,226.0,45.2,35.7
2016,2,29,8,15,731.5,56.5,0.75,9.5,277.5,48.57,38.69
2016,2,29,8,30,777.0,61.0,0.7,10.0,329.0,86.75,48.15
2016,2,29,8,45,812.0,63.5,0.7,10.5,378.5,147.07,84.36
2016,2,29,9,0,847.0,66.0,0.7,11.0,428.0,211.52,135.43
2016,2,29,9,15,575.0,139.5,0.65,11.5,396.5,257.79,187.37
2016,2,29,9,30,303.0,213.0,0.6,12.0,365.0,270.89,208.89
2016,2,29,9,45,610.0,144.0,0.55,13.0,480.5,359.69,274.39
2016,2,29,10,0,917.0,75.0,0.5,14.0,596.0,473.7,360.21
2016,2,29,10,15,927.5,76.5,0.5,14.5,628.5,535.8,409.41
2016,2,29,10,30,938.0,78.0,0.5,15.0,661.0,597.12,456.47
2016,2,29,10,45,942.5,80.5,0.5,15.5,686.0,654.75,498.98
2016,2,29,11,0,947.0,83.0,0.5,16.0,711.0,710.47,538.5
2016,2,29,11,15,951.5,84.0,0.45,16.0,728.5,762.5,574.27
2016,2,29,11,30,956.0,85.0,0.4,16.0,746.0,812.11,605.33
2016,2,29,11,45,961.0,84.0,0.4,16.5,756.0,857.34,632.76
2016,2,29,12,0,966.0,83.0,0.4,17.0,766.0,899.66,657.96
2016,2,29,12,15,966.5,83.0,0.35,17.0,767.5,936.09,679.32
2016,2,29,12,30,967.0,83.0,0.3,17.0,769.0,968.97,698.34
2016,2,29,12,45,968.5,81.0,0.3,17.5,763.0,996.79,713.94
2016,2,29,13,0,970.0,79.0,0.3,18.0,757.0,1020.76,727.22
2016,2,29,13,15,966.0,78.5,0.35,18.0,741.5,1037.24,738.59
2016,2,29,13,30,962.0,78.0,0.4,18.0,726.0,1049.55,747.75
2016,2,29,13,45,955.0,77.0,0.45,18.0,703.0,1054.07,752.44
2016,2,29,14,0,948.0,76.0,0.5,18.0,680.0,1054.35,754.88
2016,2,29,14,15,938.0,74.5,0.5,18.0,649.0,1046.81,751.5
2016,2,29,14,30,928.0,73.0,0.5,18.0,618.0,1035.17,745.88
2016,2,29,14,45,908.5,73.5,0.5,18.5,580.0,1012.72,732.35
2016,2,29,15,0,889.0,74.0,0.5,19.0,542.0,986.76,716.86
2016,2,29,15,15,869.5,71.5,0.5,18.5,499.0,953.55,699.45
2016,2,29,15,30,850.0,69.0,0.5,18.0,456.0,917.35,679.94
2016,2,29,15,45,813.0,68.5,0.5,17.5,407.0,874.93,655.94
2016,2,29,16,0,776.0,68.0,0.5,17.0,358.0,820.28,623.06
2016,2,29,16,15,735.0,63.5,0.55,16.5,307.5,755.7,583.06
2016,2,29,16,30,694.0,59.0,0.6,16.0,257.0,690.73,540.75
2016,2,29,16,45,624.5,53.5,0.7,15.5,205.5,608.33,483.58
2016,2,29,17,0,555.0,48.0,0.8,15.0,154.0,523.45,420.52
2016,2,29,17,15,450.0,38.5,0.8,14.5,107.5,411.96,331.58
2016,2,29,17,30,345.0,29.0,0.8,14.0,61.0,309.59,239.73
2016,2,29,17,45,172.5,14.5,0.8,14.0,30.5,149.19,0.0
2016,2,29,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,6,45,161.5,10.0,0.8,8.5,20.0,8.54,0.0
2016,3,1,7,0,323.0,20.0,0.7,9.0,40.0,17.99,6.92
2016,3,1,7,15,449.0,29.5,0.65,9.5,86.5,26.36,17.59
2016,3,1,7,30,575.0,39.0,0.6,10.0,133.0,34.7,25.63
2016,3,1,7,45,646.5,45.0,0.55,10.5,185.0,39.6,30.31
2016,3,1,8,0,718.0,51.0,0.5,11.0,237.0,44.52,34.82
2016,3,1,8,15,761.5,55.5,0.5,11.5,289.0,47.95,37.82
2016,3,1,8,30,805.0,60.0,0.5,12.0,341.0,88.25,47.84
2016,3,1,8,45,836.5,62.5,0.55,12.5,391.0,150.06,84.94
2016,3,1,9,0,868.0,65.0,0.6,13.0,441.0,219.18,139.62
2016,3,1,9,15,888.5,67.5,0.6,13.0,486.0,284.64,196.56
2016,3,1,9,30,909.0,70.0,0.6,13.0,531.0,351.66,255.68
2016,3,1,9,45,927.5,70.5,0.65,13.5,571.5,417.39,312.61
2016,3,1,10,0,946.0,71.0,0.7,14.0,612.0,483.77,368.25
2016,3,1,10,15,956.0,72.5,0.7,14.0,645.0,547.26,420.09
2016,3,1,10,30,966.0,74.0,0.7,14.0,678.0,609.86,469.29
2016,3,1,10,45,973.0,74.5,0.75,14.5,703.5,668.46,513.52
2016,3,1,11,0,980.0,75.0,0.8,15.0,729.0,725.26,554.96
2016,3,1,11,15,984.5,76.0,0.8,15.0,747.0,778.76,592.61
2016,3,1,11,30,989.0,77.0,0.8,15.0,765.0,829.72,625.92
2016,3,1,11,45,991.5,77.0,0.8,15.5,775.0,875.26,653.99
2016,3,1,12,0,994.0,77.0,0.8,16.0,785.0,917.63,679.63
2016,3,1,12,15,994.5,77.0,0.8,16.0,786.5,954.92,703.02
2016,3,1,12,30,995.0,77.0,0.8,16.0,788.0,988.54,724.01
2016,3,1,12,45,994.0,76.5,0.8,16.0,781.0,1016.39,741.35
2016,3,1,13,0,993.0,76.0,0.8,16.0,774.0,1040.23,756.28
2016,3,1,13,15,989.5,75.5,0.8,15.5,759.0,1057.54,768.7
2016,3,1,13,30,986.0,75.0,0.8,15.0,744.0,1070.59,778.75
2016,3,1,13,45,979.0,74.5,0.8,15.0,720.5,1075.89,782.76
2016,3,1,14,0,972.0,74.0,0.8,15.0,697.0,1076.85,784.39
2016,3,1,14,15,963.0,73.0,0.8,14.5,666.5,1070.91,783.4
2016,3,1,14,30,954.0,72.0,0.8,14.0,636.0,1060.78,780.06
2016,3,1,14,45,940.0,71.0,0.8,14.0,598.0,1041.6,769.74
2016,3,1,15,0,926.0,70.0,0.8,14.0,560.0,1018.63,757.2
2016,3,1,15,15,908.0,67.5,0.8,13.5,516.5,986.17,739.9
2016,3,1,15,30,890.0,65.0,0.8,13.0,473.0,950.49,720.37
2016,3,1,15,45,864.5,62.5,0.8,13.0,425.0,904.94,692.54
2016,3,1,16,0,839.0,60.0,0.8,13.0,377.0,866.85,669.3
2016,3,1,16,15,801.5,56.5,0.75,12.0,325.5,804.82,629.94
2016,3,1,16,30,764.0,53.0,0.7,11.0,274.0,742.08,588.55
2016,3,1,16,45,706.0,47.5,0.7,10.5,221.5,659.94,530.19
2016,3,1,17,0,648.0,42.0,0.7,10.0,169.0,579.77,469.73
2016,3,1,17,15,546.5,34.5,0.75,9.5,119.5,468.63,381.35
2016,3,1,17,30,445.0,27.0,0.8,9.0,70.0,365.07,289.18
2016,3,1,17,45,222.5,13.5,0.85,8.5,35.0,176.0,30.21
2016,3,1,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,6,45,61.0,11.5,0.8,7.5,15.5,9.82,0.0
2016,3,2,7,0,122.0,23.0,0.7,8.0,31.0,17.79,7.74
2016,3,2,7,15,170.5,41.5,0.65,8.5,64.0,31.61,22.4
2016,3,2,7,30,219.0,60.0,0.6,9.0,97.0,44.99,35.03
2016,3,2,7,45,246.0,79.0,0.55,9.5,133.5,59.47,48.39
2016,3,2,8,0,273.0,98.0,0.5,10.0,170.0,72.59,60.21
2016,3,2,8,15,288.5,116.5,0.5,10.5,206.5,84.89,71.01
2016,3,2,8,30,304.0,135.0,0.5,11.0,243.0,114.17,83.63
2016,3,2,8,45,580.5,100.5,0.5,12.0,342.0,147.22,93.65
2016,3,2,9,0,857.0,66.0,0.5,13.0,441.0,219.09,139.9
2016,3,2,9,15,877.0,68.5,0.5,13.0,486.0,283.78,196.09
2016,3,2,9,30,897.0,71.0,0.5,13.0,531.0,349.97,254.35
2016,3,2,9,45,911.5,73.0,0.55,13.5,570.0,414.88,310.49
2016,3,2,10,0,926.0,75.0,0.6,14.0,609.0,480.04,364.99
2016,3,2,10,15,936.5,76.5,0.6,14.0,642.0,542.71,415.96
2016,3,2,10,30,947.0,78.0,0.6,14.0,675.0,604.57,464.4
2016,3,2,10,45,953.5,79.0,0.65,14.5,700.5,662.43,507.92
2016,3,2,11,0,960.0,80.0,0.7,15.0,726.0,718.5,548.7
2016,3,2,11,15,964.5,81.0,0.7,15.0,744.0,771.11,585.77
2016,3,2,11,30,969.0,82.0,0.7,15.0,762.0,821.24,618.46
2016,3,2,11,45,970.0,83.0,0.75,15.5,771.0,865.89,646.81
2016,3,2,12,0,971.0,84.0,0.8,16.0,780.0,907.35,672.86
2016,3,2,12,15,971.0,84.5,0.8,15.5,781.5,944.05,697.24
2016,3,2,12,30,971.0,85.0,0.8,15.0,783.0,977.15,719.36
2016,3,2,12,45,907.5,114.5,0.8,15.0,762.0,979.54,720.57
2016,3,2,13,0,844.0,144.0,0.8,15.0,741.0,986.59,725.39
2016,3,2,13,15,839.0,143.0,0.8,14.5,726.0,1000.45,736.01
2016,3,2,13,30,834.0,142.0,0.8,14.0,711.0,1010.4,744.21
2016,3,2,13,45,614.5,207.5,0.8,14.0,619.5,882.75,661.73
2016,3,2,14,0,395.0,273.0,0.8,14.0,528.0,715.28,545.76
2016,3,2,14,15,609.5,196.5,0.8,14.0,569.5,870.63,660.06
2016,3,2,14,30,824.0,120.0,0.8,14.0,611.0,1001.41,745.15
2016,3,2,14,45,641.0,158.5,0.8,14.0,526.5,868.02,656.8
2016,3,2,15,0,458.0,197.0,0.8,14.0,442.0,718.52,555.45
2016,3,2,15,15,474.5,175.5,0.75,13.5,411.5,704.98,550.52
2016,3,2,15,30,491.0,154.0,0.7,13.0,381.0,688.08,541.4
2016,3,2,15,45,443.0,144.5,0.7,12.5,333.5,622.43,495.95
2016,3,2,16,0,395.0,135.0,0.7,12.0,286.0,557.23,449.91
2016,3,2,16,15,360.0,122.5,0.65,11.5,246.0,500.79,408.78
2016,3,2,16,30,325.0,110.0,0.6,11.0,206.0,427.05,353.02
2016,3,2,16,45,296.5,91.5,0.6,10.5,166.5,388.48,322.84
2016,3,2,17,0,268.0,73.0,0.6,10.0,127.0,332.8,277.25
2016,3,2,17,15,213.5,54.5,0.6,9.5,89.5,259.93,215.05
2016,3,2,17,30,159.0,36.0,0.6,9.0,52.0,191.44,152.63
2016,3,2,17,45,79.5,18.0,0.65,9.0,26.0,95.08,27.27
2016,3,2,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,0.5,8.5,8.5,7.26,0.0
2016,3,3,7,0,0.0,17.0,0.4,9.0,17.0,14.02,5.4
2016,3,3,7,15,0.0,34.5,0.3,9.5,34.5,28.23,19.45
2016,3,3,7,30,0.0,52.0,0.2,10.0,52.0,41.94,32.27
2016,3,3,7,45,0.0,71.5,0.15,10.5,71.5,56.92,45.99
2016,3,3,8,0,0.0,91.0,0.1,11.0,91.0,71.73,59.22
2016,3,3,8,15,4.0,109.0,0.1,11.5,111.0,85.41,71.12
2016,3,3,8,30,8.0,127.0,0.1,12.0,131.0,100.35,79.87
2016,3,3,8,45,149.5,154.5,0.1,12.5,221.0,136.39,102.93
2016,3,3,9,0,291.0,182.0,0.1,13.0,311.0,195.96,144.57
2016,3,3,9,15,227.5,209.0,0.1,13.0,316.0,223.87,170.25
2016,3,3,9,30,164.0,236.0,0.1,13.0,321.0,243.78,188.95
2016,3,3,9,45,261.5,241.0,0.15,13.5,388.0,302.7,233.84
2016,3,3,10,0,359.0,246.0,0.2,14.0,455.0,371.12,285.97
2016,3,3,10,15,227.0,272.0,0.2,14.0,407.0,349.02,270.68
2016,3,3,10,30,95.0,298.0,0.2,14.0,359.0,309.67,241.07
2016,3,3,10,45,227.5,299.5,0.25,14.5,452.0,408.13,316.7
2016,3,3,11,0,360.0,301.0,0.3,15.0,545.0,522.83,400.9
2016,3,3,11,15,228.0,320.5,0.35,14.5,476.5,460.48,354.29
2016,3,3,11,30,96.0,340.0,0.4,14.0,408.0,383.07,296.39
2016,3,3,11,45,98.5,342.0,0.5,14.0,413.0,394.9,306.66
2016,3,3,12,0,101.0,344.0,0.6,14.0,418.0,406.64,316.0
2016,3,3,12,15,103.5,349.0,0.65,13.5,424.5,421.4,327.89
2016,3,3,12,30,106.0,354.0,0.7,13.0,431.0,436.22,339.85
2016,3,3,12,45,176.5,350.5,0.75,13.0,477.0,523.57,406.46
2016,3,3,13,0,247.0,347.0,0.8,13.0,523.0,596.35,460.8
2016,3,3,13,15,253.0,335.5,0.75,13.0,512.5,619.76,476.63
2016,3,3,13,30,259.0,324.0,0.7,13.0,502.0,622.29,478.51
2016,3,3,13,45,226.0,319.0,0.7,13.0,470.5,570.32,441.51
2016,3,3,14,0,193.0,314.0,0.7,13.0,439.0,537.94,418.42
2016,3,3,14,15,124.0,287.5,0.65,13.0,366.5,442.2,346.78
2016,3,3,14,30,55.0,261.0,0.6,13.0,294.0,323.45,255.96
2016,3,3,14,45,44.5,239.0,0.55,13.0,264.5,290.57,231.49
2016,3,3,15,0,34.0,217.0,0.5,13.0,235.0,257.42,205.85
2016,3,3,15,15,17.0,180.0,0.45,12.5,189.0,182.22,146.23
2016,3,3,15,30,0.0,143.0,0.4,12.0,143.0,128.44,102.51
2016,3,3,15,45,18.0,147.0,0.35,12.0,154.5,152.49,123.74
2016,3,3,16,0,36.0,151.0,0.3,12.0,166.0,194.04,158.7
2016,3,3,16,15,30.5,131.5,0.3,11.5,143.0,168.54,138.01
2016,3,3,16,30,25.0,112.0,0.3,11.0,120.0,143.16,117.36
2016,3,3,16,45,17.5,92.0,0.3,11.0,97.0,104.01,84.29
2016,3,3,17,0,10.0,72.0,0.3,11.0,74.0,78.38,62.08
2016,3,3,17,15,5.0,51.5,0.35,11.0,52.5,53.77,40.42
2016,3,3,17,30,0.0,31.0,0.4,11.0,31.0,28.2,17.73
2016,3,3,17,45,0.0,15.5,0.5,11.0,15.5,12.79,0.08
2016,3,3,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
