Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.5,0.65,8.5,11.5,9.82,0.0
2016,3,4,7,0,0.0,23.0,0.6,9.0,23.0,18.92,9.74
2016,3,4,7,15,9.5,43.0,0.6,9.5,45.0,34.47,25.02
2016,3,4,7,30,19.0,63.0,0.6,10.0,67.0,49.14,38.7
2016,3,4,7,45,28.5,84.0,0.6,10.5,91.5,64.41,52.66
2016,3,4,8,0,38.0,105.0,0.6,11.0,116.0,79.38,66.03
2016,3,4,8,15,44.0,125.5,0.6,11.0,140.0,93.73,78.68
2016,3,4,8,30,50.0,146.0,0.6,11.0,164.0,112.67,89.43
2016,3,4,8,45,25.0,141.0,0.65,11.5,150.0,113.56,90.06
2016,3,4,9,0,0.0,136.0,0.7,12.0,136.0,110.22,87.93
2016,3,4,9,15,2.0,150.5,0.7,12.0,152.0,123.09,98.28
2016,3,4,9,30,4.0,165.0,0.7,12.0,168.0,136.36,108.85
2016,3,4,9,45,2.0,124.5,0.75,12.5,126.0,103.88,81.67
2016,3,4,10,0,0.0,84.0,0.8,13.0,84.0,69.84,53.2
2016,3,4,10,15,0.0,102.0,0.8,13.0,102.0,84.89,65.65
2016,3,4,10,30,0.0,120.0,0.8,13.0,120.0,100.04,77.99
2016,3,4,10,45,7.0,177.5,0.85,13.5,182.5,153.19,121.05
2016,3,4,11,0,14.0,235.0,0.9,14.0,245.0,208.44,164.72
2016,3,4,11,15,24.0,264.5,0.9,13.5,282.0,243.29,192.32
2016,3,4,11,30,34.0,294.0,0.9,13.0,319.0,291.74,230.38
2016,3,4,11,45,18.5,227.5,0.9,13.0,241.5,209.88,165.74
2016,3,4,12,0,3.0,161.0,0.9,13.0,164.0,138.96,108.92
2016,3,4,12,15,1.5,147.5,0.9,13.0,149.0,126.12,98.68
2016,3,4,12,30,0.0,134.0,0.9,13.0,134.0,113.12,88.09
2016,3,4,12,45,21.0,221.0,0.9,13.0,236.5,225.14,178.93
2016,3,4,13,0,42.0,308.0,0.9,13.0,339.0,338.38,267.01
2016,3,4,13,15,43.0,301.0,0.85,13.0,332.0,335.95,264.5
2016,3,4,13,30,44.0,294.0,0.8,13.0,325.0,333.33,262.7
2016,3,4,13,45,22.0,167.5,0.8,13.0,183.0,178.94,141.89
2016,3,4,14,0,0.0,41.0,0.8,13.0,41.0,34.02,22.97
2016,3,4,14,15,5.5,121.5,0.8,12.5,125.0,108.54,85.65
2016,3,4,14,30,11.0,202.0,0.8,12.0,209.0,192.64,154.62
2016,3,4,14,45,5.5,150.0,0.85,12.0,153.5,136.41,108.68
2016,3,4,15,0,0.0,98.0,0.9,12.0,98.0,82.16,63.9
2016,3,4,15,15,0.0,117.5,0.95,12.0,117.5,101.02,80.0
2016,3,4,15,30,0.0,137.0,1.0,12.0,137.0,121.91,97.66
2016,3,4,15,45,0.0,107.0,1.05,12.0,107.0,92.78,73.51
2016,3,4,16,0,0.0,77.0,1.1,12.0,77.0,64.22,49.57
2016,3,4,16,15,0.0,66.5,1.15,11.5,66.5,55.12,42.05
2016,3,4,16,30,0.0,56.0,1.2,11.0,56.0,46.36,34.67
2016,3,4,16,45,0.0,45.0,1.25,11.0,45.0,37.2,26.74
2016,3,4,17,0,0.0,34.0,1.3,11.0,34.0,28.07,18.71
2016,3,4,17,15,0.0,24.0,1.35,11.0,24.0,19.78,11.33
2016,3,4,17,30,0.0,14.0,1.4,11.0,14.0,11.51,3.94
2016,3,4,17,45,0.0,7.0,1.45,11.0,7.0,5.75,0.0
2016,3,4,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,11.0,1.15,10.5,11.0,9.39,0.0
2016,3,5,7,0,0.0,22.0,1.2,11.0,22.0,18.17,9.35
2016,3,5,7,15,0.0,42.0,1.2,11.0,42.0,33.86,24.36
2016,3,5,7,30,0.0,62.0,1.2,11.0,62.0,49.21,38.63
2016,3,5,7,45,8.5,82.0,1.2,11.0,84.5,64.46,52.62
2016,3,5,8,0,17.0,102.0,1.2,11.0,107.0,79.59,66.24
2016,3,5,8,15,22.5,121.5,1.2,11.0,129.5,94.23,79.18
2016,3,5,8,30,28.0,141.0,1.2,11.0,152.0,108.52,86.67
2016,3,5,8,45,14.0,74.0,1.25,11.0,79.5,62.83,47.84
2016,3,5,9,0,0.0,7.0,1.3,11.0,7.0,5.77,0.0
2016,3,5,9,15,0.0,69.0,1.3,11.0,69.0,57.24,43.51
2016,3,5,9,30,0.0,131.0,1.3,11.0,131.0,107.98,86.07
2016,3,5,9,45,15.0,183.5,1.35,11.5,193.0,156.68,125.6
2016,3,5,10,0,30.0,236.0,1.4,12.0,255.0,210.75,168.87
2016,3,5,10,15,15.0,186.5,1.5,12.5,196.0,162.75,129.54
2016,3,5,10,30,0.0,137.0,1.6,13.0,137.0,114.3,89.64
2016,3,5,10,45,0.0,141.5,1.75,13.5,141.5,118.34,92.74
2016,3,5,11,0,0.0,146.0,1.9,14.0,146.0,122.4,95.77
2016,3,5,11,15,0.0,131.5,2.05,14.0,131.5,110.22,85.72
2016,3,5,11,30,0.0,117.0,2.2,14.0,117.0,97.94,75.63
2016,3,5,11,45,2.0,142.0,2.35,14.0,143.5,121.2,94.7
2016,3,5,12,0,4.0,167.0,2.5,14.0,170.0,145.06,114.11
2016,3,5,12,15,13.0,221.0,2.6,13.5,231.0,201.97,160.55
2016,3,5,12,30,22.0,275.0,2.7,13.0,292.0,261.73,208.76
2016,3,5,12,45,14.5,233.5,2.8,13.0,245.0,217.31,173.09
2016,3,5,13,0,7.0,192.0,2.9,13.0,198.0,172.58,137.02
2016,3,5,13,15,6.5,188.5,2.9,12.5,194.0,169.55,135.0
2016,3,5,13,30,6.0,185.0,2.9,12.0,190.0,166.49,132.88
2016,3,5,13,45,3.0,148.0,2.95,12.0,150.5,129.66,102.75
2016,3,5,14,0,0.0,111.0,3.0,12.0,111.0,93.33,72.73
2016,3,5,14,15,0.0,116.5,3.0,12.0,116.5,98.4,77.12
2016,3,5,14,30,0.0,122.0,3.0,12.0,122.0,103.66,81.66
2016,3,5,14,45,0.0,69.0,3.05,12.0,69.0,57.29,42.95
2016,3,5,15,0,0.0,16.0,3.1,12.0,16.0,13.22,5.64
2016,3,5,15,15,0.0,18.5,3.1,12.0,18.5,15.28,7.45
2016,3,5,15,30,0.0,21.0,3.1,12.0,21.0,17.34,9.25
2016,3,5,15,45,0.0,22.0,3.15,12.0,22.0,18.15,10.0
2016,3,5,16,0,0.0,23.0,3.2,12.0,23.0,18.97,10.75
2016,3,5,16,15,0.0,19.5,3.25,11.5,19.5,16.07,8.3
2016,3,5,16,30,0.0,16.0,3.3,11.0,16.0,13.17,5.83
2016,3,5,16,45,0.0,13.0,3.4,11.0,13.0,10.69,3.66
2016,3,5,17,0,0.0,10.0,3.5,11.0,10.0,8.21,1.47
2016,3,5,17,15,0.0,7.0,3.5,10.5,7.0,5.74,0.0
2016,3,5,17,30,0.0,4.0,3.5,10.0,4.0,3.28,0.0
2016,3,5,17,45,0.0,2.0,3.5,10.0,2.0,1.64,0.0
2016,3,5,18,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,6,45,107.5,17.0,1.3,6.5,26.5,13.25,0.0
2016,3,6,7,0,215.0,34.0,1.3,7.0,53.0,26.3,16.74
2016,3,6,7,15,335.5,46.5,1.3,7.5,99.0,35.85,26.58
2016,3,6,7,30,456.0,59.0,1.3,8.0,145.0,47.47,37.57
2016,3,6,7,45,535.5,66.5,1.3,8.5,197.0,52.47,42.3
2016,3,6,8,0,615.0,74.0,1.3,9.0,249.0,57.5,46.84
2016,3,6,8,15,663.0,80.0,1.35,9.0,300.5,61.07,50.0
2016,3,6,8,30,711.0,86.0,1.4,9.0,352.0,103.57,62.23
2016,3,6,8,45,744.5,90.5,1.45,9.5,401.5,162.35,99.95
2016,3,6,9,0,778.0,95.0,1.5,10.0,451.0,225.21,150.83
2016,3,6,9,15,538.0,162.5,1.5,10.0,420.0,270.13,200.98
2016,3,6,9,30,298.0,230.0,1.5,10.0,389.0,283.95,222.49
2016,3,6,9,45,580.5,167.5,1.5,10.0,504.5,368.69,287.84
2016,3,6,10,0,863.0,105.0,1.5,10.0,620.0,484.17,379.2
2016,3,6,10,15,574.0,203.5,1.5,10.0,553.5,475.97,377.24
2016,3,6,10,30,285.0,302.0,1.5,10.0,487.0,431.63,344.01
2016,3,6,10,45,595.5,205.5,1.5,10.5,612.0,569.91,452.87
2016,3,6,11,0,906.0,109.0,1.5,11.0,737.0,715.9,563.58
2016,3,6,11,15,911.5,110.0,1.5,11.0,754.5,767.07,600.58
2016,3,6,11,30,917.0,111.0,1.5,11.0,772.0,816.0,634.52
2016,3,6,11,45,470.0,195.5,1.5,11.0,534.5,588.78,466.16
2016,3,6,12,0,23.0,280.0,1.5,11.0,297.0,263.01,208.51
2016,3,6,12,15,54.0,317.0,1.5,11.0,357.5,344.29,274.6
2016,3,6,12,30,85.0,354.0,1.5,11.0,418.0,415.93,330.17
2016,3,6,12,45,90.5,353.0,1.5,11.0,420.0,426.43,338.08
2016,3,6,13,0,96.0,352.0,1.5,11.0,422.0,436.97,346.47
2016,3,6,13,15,96.5,344.0,1.55,11.0,413.5,434.8,345.34
2016,3,6,13,30,97.0,336.0,1.6,11.0,405.0,432.18,344.0
2016,3,6,13,45,172.0,326.0,1.65,11.0,442.0,523.04,416.01
2016,3,6,14,0,247.0,316.0,1.7,11.0,479.0,593.35,471.1
2016,3,6,14,15,341.5,279.5,1.75,10.5,494.5,673.65,534.63
2016,3,6,14,30,436.0,243.0,1.8,10.0,510.0,750.7,595.03
2016,3,6,14,45,274.0,247.5,1.85,10.0,412.0,573.48,461.34
2016,3,6,15,0,112.0,252.0,1.9,10.0,314.0,376.79,307.28
2016,3,6,15,15,89.5,228.0,1.9,9.5,275.5,328.62,270.67
2016,3,6,15,30,67.0,204.0,1.9,9.0,237.0,280.57,232.5
2016,3,6,15,45,61.0,183.0,1.9,9.0,210.5,252.38,210.16
2016,3,6,16,0,55.0,162.0,1.9,9.0,184.0,224.11,187.32
2016,3,6,16,15,47.5,141.5,1.85,8.5,159.0,195.22,163.79
2016,3,6,16,30,40.0,121.0,1.8,8.0,134.0,166.51,139.88
2016,3,6,16,45,29.5,99.5,1.75,8.0,108.0,134.07,111.88
2016,3,6,17,0,19.0,78.0,1.7,8.0,82.0,101.87,83.55
2016,3,6,17,15,9.5,56.5,1.7,7.5,58.5,62.31,48.62
2016,3,6,17,30,0.0,35.0,1.7,7.0,35.0,32.53,21.95
2016,3,6,17,45,0.0,17.5,1.7,7.0,17.5,14.45,3.79
2016,3,6,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,7,6,45,141.0,15.5,1.15,4.5,28.0,12.6,0.0
2016,3,7,7,0,282.0,31.0,1.1,5.0,56.0,25.46,16.47
2016,3,7,7,15,375.0,43.5,1.1,5.0,100.5,35.24,26.41
2016,3,7,7,30,468.0,56.0,1.1,5.0,145.0,44.79,35.63
2016,3,7,7,45,528.5,64.5,1.15,5.0,194.0,50.61,41.21
2016,3,7,8,0,589.0,73.0,1.2,5.0,243.0,56.32,46.51
2016,3,7,8,15,647.0,73.0,1.25,5.0,291.5,55.48,45.66
2016,3,7,8,30,705.0,73.0,1.3,5.0,340.0,98.61,58.69
2016,3,7,8,45,615.0,109.5,1.4,5.5,364.5,161.84,106.75
2016,3,7,9,0,525.0,146.0,1.5,6.0,389.0,215.46,155.85
2016,3,7,9,15,576.5,145.5,1.5,6.0,436.0,270.24,202.77
2016,3,7,9,30,628.0,145.0,1.5,6.0,483.0,327.95,253.26
2016,3,7,9,45,461.0,208.0,1.55,6.0,465.5,356.51,283.85
2016,3,7,10,0,294.0,271.0,1.6,6.0,448.0,363.91,294.02
2016,3,7,10,15,147.5,212.0,1.6,6.0,301.0,258.89,211.55
2016,3,7,10,30,1.0,153.0,1.6,6.0,154.0,128.27,103.5
2016,3,7,10,45,0.5,95.5,1.6,6.5,96.0,79.87,62.72
2016,3,7,11,0,0.0,38.0,1.6,7.0,38.0,31.55,21.47
2016,3,7,11,15,81.0,200.0,1.6,7.0,259.0,243.3,200.16
2016,3,7,11,30,162.0,362.0,1.6,7.0,480.0,465.13,375.35
2016,3,7,11,45,90.5,314.5,1.65,7.0,380.5,360.38,291.41
2016,3,7,12,0,19.0,267.0,1.7,7.0,281.0,247.52,200.24
2016,3,7,12,15,9.5,143.5,1.75,7.0,150.5,129.56,104.04
2016,3,7,12,30,0.0,20.0,1.8,7.0,20.0,16.61,8.58
2016,3,7,12,45,32.0,179.0,1.9,7.0,202.5,193.71,158.77
2016,3,7,13,0,64.0,338.0,2.0,7.0,385.0,390.53,317.01
2016,3,7,13,15,39.5,289.5,2.05,7.0,318.5,318.84,258.94
2016,3,7,13,30,15.0,241.0,2.1,7.0,252.0,228.73,186.07
2016,3,7,13,45,19.5,249.0,2.15,7.0,262.5,242.76,198.27
2016,3,7,14,0,24.0,257.0,2.2,7.0,273.0,257.37,210.63
2016,3,7,14,15,61.0,272.5,2.2,7.0,310.5,336.66,276.53
2016,3,7,14,30,98.0,288.0,2.2,7.0,348.0,397.18,326.34
2016,3,7,14,45,82.0,265.5,2.25,7.0,314.0,358.25,295.33
2016,3,7,15,0,66.0,243.0,2.3,7.0,280.0,319.0,264.15
2016,3,7,15,15,99.5,229.5,2.25,7.0,280.0,339.62,283.18
2016,3,7,15,30,133.0,216.0,2.2,7.0,280.0,379.07,316.94
2016,3,7,15,45,66.5,147.5,2.2,7.0,179.5,211.58,178.08
2016,3,7,16,0,0.0,79.0,2.2,7.0,79.0,65.95,51.92
2016,3,7,16,15,0.0,68.0,2.15,7.0,68.0,56.37,43.87
2016,3,7,16,30,0.0,57.0,2.1,7.0,57.0,47.19,35.95
2016,3,7,16,45,245.5,61.0,2.1,7.0,114.0,301.79,262.38
2016,3,7,17,0,491.0,65.0,2.1,7.0,171.0,493.77,420.71
2016,3,7,17,15,390.0,53.5,2.05,6.5,123.5,384.37,326.07
2016,3,7,17,30,289.0,42.0,2.0,6.0,76.0,283.99,236.22
2016,3,7,17,45,144.5,21.0,2.0,6.0,38.0,143.96,95.43
2016,3,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,6,45,182.5,15.5,1.1,4.0,33.5,12.58,0.0
2016,3,8,7,0,365.0,31.0,1.1,5.0,67.0,25.57,16.78
2016,3,8,7,15,473.0,40.5,1.1,5.5,115.5,32.96,24.35
2016,3,8,7,30,581.0,50.0,1.1,6.0,164.0,40.31,31.43
2016,3,8,7,45,642.0,56.5,1.1,6.5,216.5,44.9,35.75
2016,3,8,8,0,703.0,63.0,1.1,7.0,269.0,53.84,43.89
2016,3,8,8,15,743.0,67.5,1.05,7.5,321.0,56.89,46.48
2016,3,8,8,30,783.0,72.0,1.0,8.0,373.0,103.52,59.34
2016,3,8,8,45,806.5,76.5,1.0,8.5,421.5,165.13,99.53
2016,3,8,9,0,830.0,81.0,1.0,9.0,470.0,229.44,152.3
2016,3,8,9,15,849.0,84.0,0.95,9.0,514.0,293.74,209.38
2016,3,8,9,30,868.0,87.0,0.9,9.0,558.0,359.57,268.21
2016,3,8,9,45,874.0,92.5,0.9,9.5,595.0,423.86,324.51
2016,3,8,10,0,880.0,98.0,0.9,10.0,632.0,487.6,378.3
2016,3,8,10,15,889.5,100.0,0.9,10.0,663.5,548.13,428.3
2016,3,8,10,30,899.0,102.0,0.9,10.0,695.0,607.72,475.79
2016,3,8,10,45,906.5,102.5,0.9,10.0,719.5,663.58,518.95
2016,3,8,11,0,914.0,103.0,0.9,10.0,744.0,717.8,559.56
2016,3,8,11,15,917.5,104.0,0.95,10.0,760.5,767.78,596.67
2016,3,8,11,30,921.0,105.0,1.0,10.0,777.0,815.3,629.46
2016,3,8,11,45,597.5,233.5,1.05,10.0,671.5,734.1,568.83
2016,3,8,12,0,274.0,362.0,1.1,10.0,566.0,598.36,465.94
2016,3,8,12,15,205.5,367.5,1.05,10.0,521.0,544.12,426.1
2016,3,8,12,30,137.0,373.0,1.0,10.0,476.0,499.58,391.64
2016,3,8,12,45,76.5,313.0,0.95,10.0,370.0,370.12,293.34
2016,3,8,13,0,16.0,253.0,0.9,10.0,264.0,238.13,189.52
2016,3,8,13,15,31.5,281.5,0.95,10.0,303.5,302.09,241.42
2016,3,8,13,30,47.0,310.0,1.0,10.0,343.0,352.22,280.83
2016,3,8,13,45,149.5,314.5,1.05,10.0,415.5,486.28,386.85
2016,3,8,14,0,252.0,319.0,1.1,10.0,488.0,601.03,474.66
2016,3,8,14,15,209.5,307.5,1.15,9.5,443.5,550.02,436.77
2016,3,8,14,30,167.0,296.0,1.2,9.0,399.0,497.99,398.93
2016,3,8,14,45,241.0,268.5,1.3,9.0,408.0,542.89,437.63
2016,3,8,15,0,315.0,241.0,1.4,9.0,417.0,606.87,489.19
2016,3,8,15,15,157.5,190.5,1.35,8.5,278.5,367.57,302.81
2016,3,8,15,30,0.0,140.0,1.3,8.0,140.0,124.2,100.34
2016,3,8,15,45,34.0,154.0,1.3,8.0,167.5,188.67,157.08
2016,3,8,16,0,68.0,168.0,1.3,8.0,195.0,242.61,203.47
2016,3,8,16,15,62.5,147.0,1.2,7.5,169.5,214.55,180.52
2016,3,8,16,30,57.0,126.0,1.1,7.0,144.0,186.48,157.45
2016,3,8,16,45,49.5,104.5,1.05,7.0,118.0,156.03,131.5
2016,3,8,17,0,42.0,83.0,1.0,7.0,92.0,125.6,104.93
2016,3,8,17,15,28.0,61.5,0.95,6.5,67.0,90.24,73.48
2016,3,8,17,30,14.0,40.0,0.9,6.0,42.0,54.55,41.34
2016,3,8,17,45,7.0,20.0,0.85,6.0,21.0,23.8,11.8
2016,3,8,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,6,45,175.0,16.0,1.05,6.5,33.5,12.92,0.45
2016,3,9,7,0,350.0,32.0,1.1,7.0,67.0,26.27,17.41
2016,3,9,7,15,452.5,41.0,1.05,7.0,114.5,33.17,24.44
2016,3,9,7,30,555.0,50.0,1.0,7.0,162.0,40.04,31.09
2016,3,9,7,45,277.5,63.0,1.0,7.5,119.0,46.46,37.05
2016,3,9,8,0,0.0,76.0,1.0,8.0,76.0,61.83,50.97
2016,3,9,8,15,0.0,90.5,0.95,8.5,90.5,73.19,60.99
2016,3,9,8,30,0.0,105.0,0.9,9.0,105.0,84.9,67.94
2016,3,9,8,45,18.0,147.0,0.85,9.5,155.5,119.5,96.02
2016,3,9,9,0,36.0,189.0,0.8,10.0,206.0,155.04,124.24
2016,3,9,9,15,23.5,189.0,0.8,10.0,200.5,158.49,127.28
2016,3,9,9,30,11.0,189.0,0.8,10.0,195.0,157.63,126.73
2016,3,9,9,45,436.0,143.0,0.8,10.5,410.0,294.48,230.51
2016,3,9,10,0,861.0,97.0,0.8,11.0,625.0,479.34,371.59
2016,3,9,10,15,580.5,202.0,0.75,11.0,565.5,479.77,374.58
2016,3,9,10,30,300.0,307.0,0.7,11.0,506.0,444.58,348.45
2016,3,9,10,45,274.5,324.5,0.7,11.5,512.0,467.1,365.48
2016,3,9,11,0,249.0,342.0,0.7,12.0,518.0,477.6,372.57
2016,3,9,11,15,291.0,341.5,0.7,12.0,552.0,535.49,415.89
2016,3,9,11,30,333.0,341.0,0.7,12.0,586.0,587.05,453.62
2016,3,9,11,45,307.0,352.0,0.7,12.5,580.0,597.51,459.39
2016,3,9,12,0,281.0,363.0,0.7,13.0,574.0,605.11,463.4
2016,3,9,12,15,219.0,370.0,0.7,13.0,535.0,558.26,428.9
2016,3,9,12,30,157.0,377.0,0.7,13.0,496.0,521.56,401.46
2016,3,9,12,45,120.5,365.5,0.75,13.5,456.0,485.02,374.28
2016,3,9,13,0,84.0,354.0,0.8,14.0,416.0,426.15,330.34
2016,3,9,13,15,168.5,350.0,0.75,14.0,471.0,530.81,410.15
2016,3,9,13,30,253.0,346.0,0.7,14.0,526.0,618.1,473.89
2016,3,9,13,45,335.0,314.5,0.7,14.0,545.5,694.25,529.1
2016,3,9,14,0,417.0,283.0,0.7,14.0,565.0,748.14,568.63
2016,3,9,14,15,275.0,290.0,0.7,14.0,472.5,617.6,474.36
2016,3,9,14,30,133.0,297.0,0.7,14.0,380.0,464.16,361.57
2016,3,9,14,45,156.0,279.0,0.7,14.0,370.5,469.77,369.03
2016,3,9,15,0,179.0,261.0,0.7,14.0,361.0,474.06,374.05
2016,3,9,15,15,109.0,229.5,0.65,13.5,289.5,347.54,277.8
2016,3,9,15,30,39.0,198.0,0.6,13.0,218.0,243.92,196.14
2016,3,9,15,45,56.5,184.5,0.6,13.0,209.5,248.0,201.45
2016,3,9,16,0,74.0,171.0,0.6,13.0,201.0,251.39,205.48
2016,3,9,16,15,66.5,150.0,0.55,12.5,174.5,221.47,181.93
2016,3,9,16,30,59.0,129.0,0.5,12.0,148.0,191.69,158.14
2016,3,9,16,45,51.0,107.0,0.5,11.5,121.5,160.15,132.31
2016,3,9,17,0,43.0,85.0,0.5,11.0,95.0,128.63,105.71
2016,3,9,17,15,28.0,63.5,0.5,10.5,69.5,92.68,74.39
2016,3,9,17,30,13.0,42.0,0.5,10.0,44.0,56.6,42.46
2016,3,9,17,45,6.5,24.0,0.5,10.0,25.0,26.25,13.94
2016,3,9,18,0,0.0,6.0,0.5,10.0,6.0,5.12,0.0
2016,3,9,18,15,0.0,3.0,0.5,9.5,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,45,191.5,16.5,1.1,8.5,36.5,13.31,2.24
2016,3,10,7,0,383.0,33.0,1.1,9.0,73.0,27.13,18.14
2016,3,10,7,15,483.5,41.5,1.1,9.5,122.0,33.62,24.63
2016,3,10,7,30,584.0,50.0,1.1,10.0,171.0,40.11,30.78
2016,3,10,7,45,646.0,55.5,1.1,10.5,223.5,47.84,37.85
2016,3,10,8,0,708.0,61.0,1.1,11.0,276.0,51.99,41.51
2016,3,10,8,15,746.5,65.5,1.1,11.0,328.0,55.1,44.2
2016,3,10,8,30,785.0,70.0,1.1,11.0,380.0,104.11,58.23
2016,3,10,8,45,774.0,78.0,1.15,11.5,415.5,164.24,98.94
2016,3,10,9,0,763.0,86.0,1.2,12.0,451.0,222.65,148.15
2016,3,10,9,15,612.5,145.0,1.2,12.5,455.0,281.13,205.15
2016,3,10,9,30,462.0,204.0,1.2,13.0,459.0,320.12,243.99
2016,3,10,9,45,677.0,147.0,1.25,13.5,550.0,394.77,302.05
2016,3,10,10,0,892.0,90.0,1.3,14.0,641.0,488.43,375.82
2016,3,10,10,15,705.0,165.0,1.3,14.0,614.0,515.37,400.16
2016,3,10,10,30,518.0,240.0,1.3,14.0,587.0,516.6,402.76
2016,3,10,10,45,444.0,278.5,1.3,14.0,583.5,538.73,419.85
2016,3,10,11,0,370.0,317.0,1.3,14.0,580.0,545.09,424.23
2016,3,10,11,15,368.5,326.0,1.25,14.0,593.5,576.73,447.48
2016,3,10,11,30,367.0,335.0,1.2,14.0,607.0,607.32,469.29
2016,3,10,11,45,372.0,335.0,1.2,14.5,613.0,633.3,487.22
2016,3,10,12,0,377.0,335.0,1.2,15.0,619.0,658.25,504.22
2016,3,10,12,15,652.5,219.0,1.15,15.0,711.5,825.9,626.57
2016,3,10,12,30,928.0,103.0,1.1,15.0,804.0,965.85,718.0
2016,3,10,12,45,638.0,223.0,1.1,15.0,703.0,865.05,648.98
2016,3,10,13,0,348.0,343.0,1.1,15.0,602.0,706.82,535.46
2016,3,10,13,15,314.0,343.0,1.05,14.5,573.0,685.88,522.82
2016,3,10,13,30,280.0,343.0,1.0,14.0,544.0,662.33,506.68
2016,3,10,13,45,370.0,305.0,0.95,14.0,561.5,718.47,549.36
2016,3,10,14,0,460.0,267.0,0.9,14.0,579.0,794.41,603.51
2016,3,10,14,15,408.5,269.5,0.85,14.0,537.5,728.8,557.06
2016,3,10,14,30,357.0,272.0,0.8,14.0,496.0,682.91,525.03
2016,3,10,14,45,207.5,258.5,0.75,14.0,387.0,495.86,388.43
2016,3,10,15,0,58.0,245.0,0.7,14.0,278.0,311.55,246.77
2016,3,10,15,15,145.5,230.5,0.65,13.5,304.5,404.78,323.99
2016,3,10,15,30,233.0,216.0,0.6,13.0,331.0,473.05,378.89
2016,3,10,15,45,121.0,180.0,0.6,13.0,239.5,321.24,259.93
2016,3,10,16,0,9.0,144.0,0.6,13.0,148.0,141.57,113.44
2016,3,10,16,15,4.5,126.5,0.6,12.5,128.5,121.42,97.78
2016,3,10,16,30,0.0,109.0,0.6,12.0,109.0,101.54,81.37
2016,3,10,16,45,0.0,89.5,0.6,11.5,89.5,83.11,66.03
2016,3,10,17,0,0.0,70.0,0.6,11.0,70.0,64.41,50.07
2016,3,10,17,15,0.0,51.0,0.65,10.5,51.0,45.9,33.94
2016,3,10,17,30,0.0,32.0,0.7,10.0,32.0,26.7,17.04
2016,3,10,17,45,0.0,18.5,0.75,10.0,18.5,15.26,5.97
2016,3,10,18,0,0.0,5.0,0.8,10.0,5.0,4.27,0.0
2016,3,10,18,15,0.0,2.5,0.85,10.0,2.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,1.95,8.0,3.0,2.46,0.0
2016,3,11,7,0,0.0,6.0,2.0,8.0,6.0,4.92,0.0
2016,3,11,7,15,0.0,10.0,2.05,8.0,10.0,8.21,1.8
2016,3,11,7,30,0.0,14.0,2.1,8.0,14.0,11.51,4.91
2016,3,11,7,45,0.0,18.5,2.2,8.0,18.5,15.23,8.36
2016,3,11,8,0,0.0,23.0,2.3,8.0,23.0,18.95,11.78
2016,3,11,8,15,0.0,27.5,2.35,8.0,27.5,22.68,15.16
2016,3,11,8,30,0.0,32.0,2.4,8.0,32.0,26.42,17.5
2016,3,11,8,45,0.0,35.0,2.5,8.5,35.0,28.92,19.56
2016,3,11,9,0,0.0,38.0,2.6,9.0,38.0,31.43,21.6
2016,3,11,9,15,0.0,64.0,2.6,9.0,64.0,53.08,40.13
2016,3,11,9,30,0.0,90.0,2.6,9.0,90.0,74.83,58.54
2016,3,11,9,45,3.0,138.0,2.65,9.5,140.0,115.32,92.3
2016,3,11,10,0,6.0,186.0,2.7,10.0,190.0,156.59,126.14
2016,3,11,10,15,15.5,224.0,2.75,10.0,234.5,194.04,156.66
2016,3,11,10,30,25.0,262.0,2.8,10.0,279.0,233.37,188.47
2016,3,11,10,45,15.0,219.5,2.9,10.0,230.0,193.66,155.91
2016,3,11,11,0,5.0,177.0,3.0,10.0,181.0,152.09,121.66
2016,3,11,11,15,63.0,273.5,2.85,10.0,320.5,287.65,232.93
2016,3,11,11,30,121.0,370.0,2.7,10.0,460.0,440.44,353.3
2016,3,11,11,45,66.5,303.5,2.6,10.0,353.0,329.57,264.97
2016,3,11,12,0,12.0,237.0,2.5,10.0,246.0,213.89,171.42
2016,3,11,12,15,11.5,229.5,2.45,10.0,238.5,207.87,166.84
2016,3,11,12,30,11.0,222.0,2.4,10.0,231.0,201.68,161.85
2016,3,11,12,45,73.0,298.0,2.35,10.0,353.0,350.38,282.83
2016,3,11,13,0,135.0,374.0,2.3,10.0,475.0,515.43,410.93
2016,3,11,13,15,67.5,229.5,2.35,10.0,280.0,282.4,228.47
2016,3,11,13,30,0.0,85.0,2.4,10.0,85.0,70.83,53.99
2016,3,11,13,45,5.0,148.0,2.5,10.0,151.5,131.43,105.01
2016,3,11,14,0,10.0,211.0,2.6,10.0,218.0,196.42,158.71
2016,3,11,14,15,36.5,247.0,2.55,9.5,270.5,280.85,228.79
2016,3,11,14,30,63.0,283.0,2.5,9.0,323.0,353.1,288.13
2016,3,11,14,45,31.5,154.0,2.45,9.0,174.0,178.15,145.79
2016,3,11,15,0,0.0,25.0,2.4,9.0,25.0,20.68,12.14
2016,3,11,15,15,0.0,66.5,2.35,8.5,66.5,55.17,41.98
2016,3,11,15,30,0.0,108.0,2.3,8.0,108.0,92.05,73.8
2016,3,11,15,45,5.0,127.5,2.3,8.0,129.5,117.25,95.77
2016,3,11,16,0,10.0,147.0,2.3,8.0,151.0,145.5,120.3
2016,3,11,16,15,5.5,129.5,2.25,7.5,131.5,125.38,103.45
2016,3,11,16,30,1.0,112.0,2.2,7.0,112.0,105.53,86.64
2016,3,11,16,45,0.5,91.5,2.2,7.0,91.5,85.53,69.4
2016,3,11,17,0,0.0,71.0,2.2,7.0,71.0,65.25,51.63
2016,3,11,17,15,0.0,52.0,2.2,6.5,52.0,46.79,35.28
2016,3,11,17,30,0.0,33.0,2.2,6.0,33.0,27.68,18.2
2016,3,11,17,45,0.0,19.0,2.2,6.0,19.0,15.68,6.68
2016,3,11,18,0,0.0,5.0,2.2,6.0,5.0,4.27,0.0
2016,3,11,18,15,0.0,2.5,2.2,6.0,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,6,45,26.5,22.0,0.95,5.5,25.0,17.82,7.67
2016,3,12,7,0,53.0,44.0,1.0,6.0,50.0,34.24,24.96
2016,3,12,7,15,85.5,66.5,1.05,6.0,82.5,50.54,40.46
2016,3,12,7,30,118.0,89.0,1.1,6.0,115.0,66.46,55.41
2016,3,12,7,45,144.0,111.0,1.2,6.5,151.0,81.68,69.29
2016,3,12,8,0,170.0,133.0,1.3,7.0,187.0,96.53,82.5
2016,3,12,8,15,194.0,151.0,1.35,7.0,222.5,108.71,93.22
2016,3,12,8,30,218.0,169.0,1.4,7.0,258.0,135.1,103.88
2016,3,12,8,45,229.0,190.5,1.45,7.5,293.5,171.69,131.06
2016,3,12,9,0,240.0,212.0,1.5,8.0,329.0,210.22,162.35
2016,3,12,9,15,204.0,236.5,1.55,8.0,342.0,240.19,189.52
2016,3,12,9,30,168.0,261.0,1.6,8.0,355.0,265.1,212.04
2016,3,12,9,45,262.5,265.5,1.65,8.5,424.5,323.9,258.55
2016,3,12,10,0,357.0,270.0,1.7,9.0,494.0,392.38,312.98
2016,3,12,10,15,339.0,290.0,1.7,9.0,511.0,426.92,341.31
2016,3,12,10,30,321.0,310.0,1.7,9.0,528.0,459.32,367.28
2016,3,12,10,45,310.0,325.0,1.75,9.0,542.0,489.6,391.2
2016,3,12,11,0,299.0,340.0,1.8,9.0,556.0,518.38,413.48
2016,3,12,11,15,153.5,270.5,1.8,9.0,381.5,360.33,290.53
2016,3,12,11,30,8.0,201.0,1.8,9.0,207.0,176.53,141.21
2016,3,12,11,45,100.0,292.5,1.85,9.5,368.5,359.16,289.85
2016,3,12,12,0,192.0,384.0,1.9,10.0,530.0,535.36,424.99
2016,3,12,12,15,277.0,367.0,1.9,10.0,579.0,621.73,490.23
2016,3,12,12,30,362.0,350.0,1.9,10.0,628.0,697.12,547.13
2016,3,12,12,45,314.0,358.5,1.95,10.0,597.5,676.88,531.21
2016,3,12,13,0,266.0,367.0,2.0,10.0,567.0,653.11,513.4
2016,3,12,13,15,180.0,358.0,2.0,10.0,492.5,549.62,435.46
2016,3,12,13,30,94.0,349.0,2.0,10.0,418.0,440.58,351.4
2016,3,12,13,45,73.5,326.5,2.0,10.0,379.5,399.88,320.53
2016,3,12,14,0,53.0,304.0,2.0,10.0,341.0,358.09,287.98
2016,3,12,14,15,182.0,295.0,1.95,10.0,412.5,505.24,407.27
2016,3,12,14,30,311.0,286.0,1.9,10.0,484.0,652.07,520.67
2016,3,12,14,45,198.5,272.5,1.9,10.0,396.0,502.74,405.56
2016,3,12,15,0,86.0,259.0,1.9,10.0,308.0,355.48,289.25
2016,3,12,15,15,66.0,232.5,1.85,10.0,269.0,307.12,251.53
2016,3,12,15,30,46.0,206.0,1.8,10.0,230.0,258.88,212.73
2016,3,12,15,45,24.0,172.5,1.75,10.0,185.0,183.34,150.63
2016,3,12,16,0,2.0,139.0,1.7,10.0,140.0,128.9,104.77
2016,3,12,16,15,1.0,121.0,1.65,9.5,121.5,111.37,90.49
2016,3,12,16,30,0.0,103.0,1.6,9.0,103.0,93.83,75.87
2016,3,12,16,45,0.0,84.5,1.6,9.0,84.5,76.46,61.03
2016,3,12,17,0,0.0,66.0,1.6,9.0,66.0,58.88,45.74
2016,3,12,17,15,0.0,49.0,1.55,8.5,49.0,42.77,31.56
2016,3,12,17,30,0.0,32.0,1.5,8.0,32.0,26.45,17.05
2016,3,12,17,45,0.0,18.5,1.5,8.0,18.5,15.26,6.46
2016,3,12,18,0,0.0,5.0,1.5,8.0,5.0,4.27,0.0
2016,3,12,18,15,0.0,2.5,1.5,8.0,2.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,1.35,9.0,0.5,0.41,0.0
2016,3,13,7,0,0.0,1.0,1.4,9.0,1.0,0.82,0.0
2016,3,13,7,15,0.0,2.0,1.4,9.0,2.0,1.64,0.0
2016,3,13,7,30,0.0,3.0,1.4,9.0,3.0,2.46,0.0
2016,3,13,7,45,0.0,4.0,1.45,9.5,4.0,3.28,0.0
2016,3,13,8,0,0.0,5.0,1.5,10.0,5.0,4.11,0.0
2016,3,13,8,15,0.0,6.0,1.5,10.0,6.0,4.94,0.0
2016,3,13,8,30,0.0,7.0,1.5,10.0,7.0,5.76,0.0
2016,3,13,8,45,0.0,27.0,1.55,10.0,27.0,22.3,13.71
2016,3,13,9,0,0.0,47.0,1.6,10.0,47.0,38.91,27.95
2016,3,13,9,15,0.0,65.5,1.6,10.0,65.5,54.34,41.02
2016,3,13,9,30,0.0,84.0,1.6,10.0,84.0,69.82,54.01
2016,3,13,9,45,7.5,153.0,1.6,10.5,158.0,129.27,103.35
2016,3,13,10,0,15.0,222.0,1.6,11.0,232.0,189.98,152.5
2016,3,13,10,15,9.0,196.5,1.6,11.0,203.0,167.92,134.19
2016,3,13,10,30,3.0,171.0,1.6,11.0,174.0,144.41,114.83
2016,3,13,10,45,3.0,165.0,1.65,11.0,167.5,139.95,111.1
2016,3,13,11,0,3.0,159.0,1.7,11.0,161.0,135.36,107.25
2016,3,13,11,15,4.5,172.5,1.7,11.0,176.0,148.47,117.91
2016,3,13,11,30,6.0,186.0,1.7,11.0,191.0,161.9,128.77
2016,3,13,11,45,3.0,146.5,1.7,11.0,149.0,125.82,99.18
2016,3,13,12,0,0.0,107.0,1.7,11.0,107.0,89.55,69.26
2016,3,13,12,15,2.5,141.0,1.7,11.0,143.5,121.19,95.48
2016,3,13,12,30,5.0,175.0,1.7,11.0,180.0,153.73,122.11
2016,3,13,12,45,9.5,210.5,1.75,11.0,218.5,190.56,152.1
2016,3,13,13,0,14.0,246.0,1.8,11.0,257.0,228.82,182.97
2016,3,13,13,15,7.0,156.0,1.75,11.0,161.5,139.92,110.93
2016,3,13,13,30,0.0,66.0,1.7,11.0,66.0,54.94,40.61
2016,3,13,13,45,3.0,129.0,1.65,11.0,131.0,112.22,88.57
2016,3,13,14,0,6.0,192.0,1.6,11.0,196.0,173.81,139.19
2016,3,13,14,15,3.0,130.0,1.55,10.5,132.0,113.49,89.83
2016,3,13,14,30,0.0,68.0,1.5,10.0,68.0,56.51,42.41
2016,3,13,14,45,0.0,39.5,1.5,10.0,39.5,32.74,22.37
2016,3,13,15,0,0.0,11.0,1.5,10.0,11.0,9.09,2.17
2016,3,13,15,15,0.0,32.5,1.45,10.0,32.5,26.89,17.53
2016,3,13,15,30,0.0,54.0,1.4,10.0,54.0,44.74,32.93
2016,3,13,15,45,0.0,30.0,1.4,10.0,30.0,24.79,15.83
2016,3,13,16,0,0.0,6.0,1.4,10.0,6.0,4.94,0.0
2016,3,13,16,15,0.0,5.0,1.35,10.0,5.0,4.11,0.0
2016,3,13,16,30,0.0,4.0,1.3,10.0,4.0,3.29,0.0
2016,3,13,16,45,0.0,3.5,1.3,10.0,3.5,2.87,0.0
2016,3,13,17,0,0.0,3.0,1.3,10.0,3.0,2.46,0.0
2016,3,13,17,15,0.0,2.0,1.25,9.5,2.0,1.64,0.0
2016,3,13,17,30,0.0,1.0,1.2,9.0,1.0,0.82,0.0
2016,3,13,17,45,0.0,0.5,1.2,9.0,0.5,0.41,0.0
2016,3,13,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,1.2,6.0,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,1.2,6.0,9.0,7.68,0.0
2016,3,14,6,45,36.5,28.0,1.25,6.5,32.5,22.29,12.52
2016,3,14,7,0,73.0,47.0,1.3,7.0,56.0,36.6,27.15
2016,3,14,7,15,98.0,69.0,1.3,7.0,87.5,52.54,42.22
2016,3,14,7,30,123.0,91.0,1.3,7.0,119.0,68.1,56.73
2016,3,14,7,45,134.0,114.5,1.35,7.5,152.0,84.05,71.17
2016,3,14,8,0,145.0,138.0,1.4,8.0,185.0,99.54,84.86
2016,3,14,8,15,161.0,157.5,1.4,8.0,218.0,112.37,96.07
2016,3,14,8,30,177.0,177.0,1.4,8.0,251.0,140.92,109.53
2016,3,14,8,45,311.5,178.0,1.45,8.5,326.0,175.22,129.66
2016,3,14,9,0,446.0,179.0,1.5,9.0,401.0,228.42,168.03
2016,3,14,9,15,434.5,201.0,1.5,9.0,433.0,276.74,210.64
