Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,9,30,423.0,223.0,1.5,9.0,465.0,323.76,251.98
2016,3,14,9,45,447.5,231.5,1.5,9.5,502.5,373.01,293.15
2016,3,14,10,0,472.0,240.0,1.5,10.0,540.0,424.73,335.41
2016,3,14,10,15,369.5,283.0,1.5,10.0,525.5,437.13,347.02
2016,3,14,10,30,267.0,326.0,1.5,10.0,511.0,442.42,351.6
2016,3,14,10,45,293.0,333.0,1.5,10.0,542.5,486.11,385.82
2016,3,14,11,0,319.0,340.0,1.5,10.0,574.0,531.87,420.85
2016,3,14,11,15,293.0,354.5,1.5,10.0,573.0,548.71,433.0
2016,3,14,11,30,267.0,369.0,1.5,10.0,572.0,562.66,442.91
2016,3,14,11,45,409.0,327.0,1.5,10.0,641.5,655.7,514.74
2016,3,14,12,0,551.0,285.0,1.5,10.0,711.0,771.65,600.2
2016,3,14,12,15,508.5,298.0,1.5,10.0,691.5,772.3,598.86
2016,3,14,12,30,466.0,311.0,1.5,10.0,672.0,768.24,595.4
2016,3,14,12,45,489.0,300.0,1.55,10.5,675.0,797.95,616.89
2016,3,14,13,0,512.0,289.0,1.6,11.0,678.0,826.07,636.8
2016,3,14,13,15,322.0,326.0,1.6,11.0,569.0,674.22,525.22
2016,3,14,13,30,132.0,363.0,1.6,11.0,460.0,514.14,404.0
2016,3,14,13,45,273.5,328.0,1.6,11.0,520.5,645.83,507.57
2016,3,14,14,0,415.0,293.0,1.6,11.0,581.0,756.39,590.86
2016,3,14,14,15,211.0,244.5,1.6,10.5,391.0,497.63,397.74
2016,3,14,14,30,7.0,196.0,1.6,10.0,201.0,180.57,144.58
2016,3,14,14,45,398.0,160.0,1.65,10.0,391.5,615.11,500.59
2016,3,14,15,0,789.0,124.0,1.7,10.0,582.0,971.43,756.19
2016,3,14,15,15,590.0,160.0,1.7,9.5,488.5,806.56,639.15
2016,3,14,15,30,391.0,196.0,1.7,9.0,395.0,618.22,501.98
2016,3,14,15,45,542.5,150.0,1.75,9.0,397.0,719.3,584.44
2016,3,14,16,0,694.0,104.0,1.8,9.0,399.0,796.86,643.08
2016,3,14,16,15,652.0,97.5,1.7,8.5,347.5,730.41,595.22
2016,3,14,16,30,610.0,91.0,1.6,8.0,296.0,663.92,547.43
2016,3,14,16,45,555.0,82.0,1.55,8.0,244.5,584.59,487.31
2016,3,14,17,0,500.0,73.0,1.5,8.0,193.0,507.34,426.35
2016,3,14,17,15,408.0,61.5,1.45,7.5,143.5,401.32,338.73
2016,3,14,17,30,316.0,50.0,1.4,7.0,94.0,308.27,257.65
2016,3,14,17,45,158.0,34.0,1.4,6.5,56.0,177.46,139.1
2016,3,14,18,0,0.0,18.0,1.4,6.0,18.0,17.85,0.0
2016,3,14,18,15,0.0,9.0,1.4,5.5,9.0,7.68,0.0
2016,3,14,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,6,15,43.0,6.5,1.0,3.5,8.0,0.0,0.0
2016,3,15,6,30,86.0,13.0,1.0,4.0,16.0,11.1,0.0
2016,3,15,6,45,239.0,27.0,1.05,4.5,54.5,22.08,12.96
2016,3,15,7,0,392.0,41.0,1.1,5.0,93.0,33.45,24.64
2016,3,15,7,15,483.0,50.5,1.1,5.5,143.5,40.52,31.58
2016,3,15,7,30,574.0,60.0,1.1,6.0,194.0,47.52,38.2
2016,3,15,7,45,637.5,65.0,1.15,6.5,247.5,50.68,41.08
2016,3,15,8,0,701.0,70.0,1.2,7.0,301.0,53.92,43.89
2016,3,15,8,15,738.5,74.5,1.2,7.5,353.0,61.61,50.65
2016,3,15,8,30,776.0,79.0,1.2,8.0,405.0,116.16,67.44
2016,3,15,8,45,807.0,81.0,1.2,9.0,455.0,176.64,108.27
2016,3,15,9,0,838.0,83.0,1.2,10.0,505.0,240.72,161.04
2016,3,15,9,15,856.5,86.0,1.2,10.0,549.5,305.58,218.82
2016,3,15,9,30,875.0,89.0,1.2,10.0,594.0,374.25,279.93
2016,3,15,9,45,890.5,90.0,1.25,10.5,633.0,437.84,335.56
2016,3,15,10,0,906.0,91.0,1.3,11.0,672.0,501.72,389.64
2016,3,15,10,15,915.5,92.5,1.25,11.5,704.0,562.97,439.18
2016,3,15,10,30,925.0,94.0,1.2,12.0,736.0,623.28,485.9
2016,3,15,10,45,932.5,94.5,1.15,12.5,761.0,680.2,528.22
2016,3,15,11,0,940.0,95.0,1.1,13.0,786.0,735.4,567.63
2016,3,15,11,15,944.0,96.0,1.1,13.0,803.0,786.58,603.88
2016,3,15,11,30,948.0,97.0,1.1,13.0,820.0,835.24,636.18
2016,3,15,11,45,950.5,97.0,1.1,13.0,828.5,878.95,664.77
2016,3,15,12,0,953.0,97.0,1.1,13.0,837.0,919.56,691.09
2016,3,15,12,15,953.0,97.0,1.1,13.0,837.5,954.7,713.63
2016,3,15,12,30,953.0,97.0,1.1,13.0,838.0,986.24,733.81
2016,3,15,12,45,954.5,95.0,1.15,13.0,830.5,1013.31,752.08
2016,3,15,13,0,956.0,93.0,1.2,13.0,823.0,1036.52,768.01
2016,3,15,13,15,952.0,92.0,1.2,13.0,807.0,1051.48,777.83
2016,3,15,13,30,948.0,91.0,1.2,13.0,791.0,1062.26,785.24
2016,3,15,13,45,943.0,89.5,1.2,13.0,767.0,1067.25,789.18
2016,3,15,14,0,938.0,88.0,1.2,13.0,743.0,1068.03,790.69
2016,3,15,14,15,929.0,86.5,1.2,13.0,712.0,1060.55,787.16
2016,3,15,14,30,920.0,85.0,1.2,13.0,681.0,1048.99,781.29
2016,3,15,14,45,908.5,83.0,1.25,13.0,643.0,1030.32,771.99
2016,3,15,15,0,897.0,81.0,1.3,13.0,605.0,1007.88,760.32
2016,3,15,15,15,880.5,78.5,1.3,12.5,561.0,976.33,743.08
2016,3,15,15,30,864.0,76.0,1.3,12.0,517.0,941.63,723.63
2016,3,15,15,45,841.5,73.0,1.3,12.0,469.0,907.98,703.36
2016,3,15,16,0,819.0,70.0,1.3,12.0,421.0,861.32,673.69
2016,3,15,16,15,786.0,66.0,1.25,11.5,369.0,802.1,635.02
2016,3,15,16,30,753.0,62.0,1.2,11.0,317.0,741.97,594.54
2016,3,15,16,45,705.0,56.5,1.2,10.5,264.0,667.38,542.1
2016,3,15,17,0,657.0,51.0,1.2,10.0,211.0,594.04,487.9
2016,3,15,17,15,577.0,44.0,1.2,9.0,159.5,497.79,413.07
2016,3,15,17,30,497.0,37.0,1.2,8.0,108.0,414.3,342.83
2016,3,15,17,45,353.5,26.0,1.3,7.5,66.0,287.87,228.1
2016,3,15,18,0,210.0,15.0,1.4,7.0,24.0,157.44,0.0
2016,3,15,18,15,105.0,7.5,1.4,6.5,12.0,59.94,0.0
2016,3,15,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,15,78.5,7.0,1.05,4.5,10.0,5.97,0.0
2016,3,16,6,30,157.0,14.0,0.9,5.0,20.0,11.95,0.0
2016,3,16,6,45,314.0,26.0,0.8,6.0,61.5,21.27,12.53
2016,3,16,7,0,471.0,38.0,0.7,7.0,103.0,31.05,22.38
2016,3,16,7,15,557.5,46.0,0.7,7.5,155.0,37.09,28.27
2016,3,16,7,30,644.0,54.0,0.7,8.0,207.0,43.1,33.9
2016,3,16,7,45,697.0,59.0,0.7,8.5,261.0,50.57,40.68
2016,3,16,8,0,750.0,64.0,0.7,9.0,315.0,54.23,43.84
2016,3,16,8,15,785.0,68.0,0.75,9.5,368.0,56.89,46.01
2016,3,16,8,30,820.0,72.0,0.8,10.0,421.0,114.97,63.93
2016,3,16,8,45,845.0,75.0,0.85,10.5,470.5,178.28,107.08
2016,3,16,9,0,870.0,78.0,0.9,11.0,520.0,248.55,165.18
2016,3,16,9,15,887.5,80.5,0.85,11.5,565.0,313.97,222.57
2016,3,16,9,30,905.0,83.0,0.8,12.0,610.0,380.52,280.75
2016,3,16,9,45,917.5,85.0,0.8,12.5,649.5,445.49,336.47
2016,3,16,10,0,930.0,87.0,0.8,13.0,689.0,510.39,390.05
2016,3,16,10,15,939.5,88.5,0.8,13.5,721.0,572.94,439.72
2016,3,16,10,30,949.0,90.0,0.8,14.0,753.0,634.5,486.59
2016,3,16,10,45,955.0,91.5,0.85,14.5,778.0,692.59,529.74
2016,3,16,11,0,961.0,93.0,0.9,15.0,803.0,748.79,570.14
2016,3,16,11,15,965.0,93.5,0.9,15.0,820.0,800.41,605.8
2016,3,16,11,30,969.0,94.0,0.9,15.0,837.0,849.42,637.66
2016,3,16,11,45,971.0,94.5,0.9,15.5,845.5,893.99,664.97
2016,3,16,12,0,973.0,95.0,0.9,16.0,854.0,935.38,689.87
2016,3,16,12,15,973.0,95.0,0.9,16.0,854.5,971.11,712.2
2016,3,16,12,30,973.0,95.0,0.9,16.0,855.0,1003.16,732.17
2016,3,16,12,45,975.5,92.0,0.9,16.0,847.5,1030.51,749.18
2016,3,16,13,0,978.0,89.0,0.9,16.0,840.0,1053.92,763.82
2016,3,16,13,15,974.0,88.5,0.9,16.0,823.5,1069.71,773.85
2016,3,16,13,30,970.0,88.0,0.9,16.0,807.0,1081.24,781.49
2016,3,16,13,45,963.5,86.5,0.9,16.0,782.5,1084.79,784.41
2016,3,16,14,0,957.0,85.0,0.9,16.0,758.0,1084.02,784.96
2016,3,16,14,15,948.0,84.0,0.9,16.0,726.0,1077.04,781.89
2016,3,16,14,30,939.0,83.0,0.9,16.0,694.0,1065.91,776.5
2016,3,16,14,45,926.5,81.0,0.9,16.0,655.5,1045.97,765.76
2016,3,16,15,0,914.0,79.0,0.9,16.0,617.0,1022.21,752.8
2016,3,16,15,15,897.0,76.5,0.85,15.5,572.0,989.78,734.63
2016,3,16,15,30,880.0,74.0,0.8,15.0,527.0,954.14,714.34
2016,3,16,15,45,856.5,71.5,0.8,15.0,478.0,909.51,687.61
2016,3,16,16,0,833.0,69.0,0.8,15.0,429.0,872.33,665.52
2016,3,16,16,15,800.0,65.0,0.8,14.0,376.5,812.61,629.62
2016,3,16,16,30,767.0,61.0,0.8,13.0,324.0,751.96,591.79
2016,3,16,16,45,717.5,56.0,0.8,12.5,270.0,676.26,540.01
2016,3,16,17,0,668.0,51.0,0.8,12.0,216.0,601.89,486.51
2016,3,16,17,15,588.5,44.0,0.8,11.0,163.5,505.54,413.43
2016,3,16,17,30,509.0,37.0,0.8,10.0,111.0,421.59,344.51
2016,3,16,17,45,365.5,26.5,0.8,9.5,68.0,295.16,232.5
2016,3,16,18,0,222.0,16.0,0.8,9.0,25.0,166.16,6.0
2016,3,16,18,15,111.0,8.0,0.8,9.0,12.5,63.29,0.0
2016,3,16,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,6,15,112.0,7.5,1.25,6.5,12.0,6.4,0.0
2016,3,17,6,30,224.0,15.0,1.2,7.0,24.0,12.29,0.0
2016,3,17,6,45,373.0,25.5,1.2,8.0,67.5,20.91,12.31
2016,3,17,7,0,522.0,36.0,1.2,9.0,111.0,32.09,23.15
2016,3,17,7,15,603.0,43.0,1.1,9.5,163.5,37.88,28.75
2016,3,17,7,30,684.0,50.0,1.0,10.0,216.0,43.65,34.12
2016,3,17,7,45,733.0,55.0,0.95,10.5,271.0,47.47,37.53
2016,3,17,8,0,782.0,60.0,0.9,11.0,326.0,51.26,40.8
2016,3,17,8,15,815.0,63.5,0.8,11.5,379.0,53.68,42.75
2016,3,17,8,30,848.0,67.0,0.7,12.0,432.0,114.38,61.52
2016,3,17,8,45,870.5,70.0,0.65,13.0,482.0,184.13,109.54
2016,3,17,9,0,893.0,73.0,0.6,14.0,532.0,250.65,163.64
2016,3,17,9,15,909.5,75.5,0.55,14.5,577.0,317.15,221.11
2016,3,17,9,30,926.0,78.0,0.5,15.0,622.0,384.63,279.04
2016,3,17,9,45,937.5,80.0,0.45,15.5,661.0,450.39,333.98
2016,3,17,10,0,949.0,82.0,0.4,16.0,700.0,515.92,386.39
2016,3,17,10,15,957.5,83.0,0.35,16.5,732.0,578.48,434.25
2016,3,17,10,30,966.0,84.0,0.3,17.0,764.0,639.87,479.03
2016,3,17,10,45,971.0,85.5,0.25,17.5,788.5,698.1,519.58
2016,3,17,11,0,976.0,87.0,0.2,18.0,813.0,754.28,557.05
2016,3,17,11,15,979.5,87.5,0.2,18.0,830.0,806.1,591.03
2016,3,17,11,30,983.0,88.0,0.2,18.0,847.0,855.21,621.53
2016,3,17,11,45,984.5,88.5,0.25,18.5,855.0,899.79,648.48
2016,3,17,12,0,986.0,89.0,0.3,19.0,863.0,941.09,673.2
2016,3,17,12,15,986.0,89.0,0.35,19.0,863.0,977.09,695.84
2016,3,17,12,30,986.0,89.0,0.4,19.0,863.0,1009.36,716.28
2016,3,17,12,45,983.5,88.5,0.45,19.0,854.5,1034.86,732.72
2016,3,17,13,0,981.0,88.0,0.5,19.0,846.0,1056.26,746.9
2016,3,17,13,15,976.5,87.5,0.5,19.0,829.5,1071.51,756.29
2016,3,17,13,30,972.0,87.0,0.5,19.0,813.0,1082.47,763.35
2016,3,17,13,45,965.5,86.0,0.55,19.0,788.0,1086.53,767.78
2016,3,17,14,0,959.0,85.0,0.6,19.0,763.0,1086.27,769.92
2016,3,17,14,15,950.0,83.5,0.6,18.5,731.0,1078.6,767.96
2016,3,17,14,30,941.0,82.0,0.6,18.0,699.0,1066.75,763.71
2016,3,17,14,45,928.0,80.5,0.6,18.0,660.0,1046.81,753.24
2016,3,17,15,0,915.0,79.0,0.6,18.0,621.0,1023.08,740.61
2016,3,17,15,15,898.5,76.5,0.55,18.0,576.0,991.04,721.65
2016,3,17,15,30,882.0,74.0,0.5,18.0,531.0,955.77,700.7
2016,3,17,15,45,858.0,71.5,0.5,18.0,481.5,910.54,674.3
2016,3,17,16,0,834.0,69.0,0.5,18.0,432.0,872.78,652.46
2016,3,17,16,15,801.0,65.5,0.5,17.0,379.5,813.65,617.93
2016,3,17,16,30,768.0,62.0,0.5,16.0,327.0,753.56,581.52
2016,3,17,16,45,719.0,57.0,0.55,15.5,273.0,678.17,532.02
2016,3,17,17,0,670.0,52.0,0.6,15.0,219.0,604.05,480.6
2016,3,17,17,15,591.5,45.0,0.65,14.0,166.5,508.3,409.95
2016,3,17,17,30,513.0,38.0,0.7,13.0,114.0,424.87,343.06
2016,3,17,17,45,371.0,27.5,0.8,12.5,70.5,299.12,234.36
2016,3,17,18,0,229.0,17.0,0.9,12.0,27.0,172.04,33.41
2016,3,17,18,15,114.5,8.5,0.85,11.5,13.5,65.34,0.0
2016,3,17,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,6,15,108.0,8.5,0.95,6.5,13.0,7.26,0.0
2016,3,18,6,30,216.0,17.0,0.9,7.0,26.0,13.97,0.0
2016,3,18,6,45,359.0,28.0,0.85,7.5,69.5,22.93,14.3
2016,3,18,7,0,502.0,39.0,0.8,8.0,113.0,31.81,23.08
2016,3,18,7,15,582.0,46.0,0.8,8.5,165.5,37.04,28.16
2016,3,18,7,30,662.0,53.0,0.8,9.0,218.0,45.97,36.39
2016,3,18,7,45,468.0,93.0,0.8,9.5,222.5,68.31,56.51
2016,3,18,8,0,274.0,133.0,0.8,10.0,227.0,95.2,80.26
2016,3,18,8,15,160.0,154.5,0.75,10.0,211.5,111.26,94.12
2016,3,18,8,30,46.0,176.0,0.7,10.0,196.0,135.11,107.87
2016,3,18,8,45,92.5,205.5,0.7,10.5,251.5,168.84,132.56
2016,3,18,9,0,139.0,235.0,0.7,11.0,307.0,208.05,161.98
2016,3,18,9,15,176.0,255.0,0.7,11.5,354.0,247.34,192.38
2016,3,18,9,30,213.0,275.0,0.7,12.0,401.0,291.63,226.98
2016,3,18,9,45,255.0,287.5,0.7,12.5,448.0,338.97,263.76
2016,3,18,10,0,297.0,300.0,0.7,13.0,495.0,390.45,303.34
2016,3,18,10,15,422.0,274.5,0.7,13.0,565.5,462.92,358.86
2016,3,18,10,30,547.0,249.0,0.7,13.0,636.0,544.53,420.56
2016,3,18,10,45,750.5,172.0,0.7,13.5,722.5,644.4,494.5
2016,3,18,11,0,954.0,95.0,0.7,14.0,809.0,748.06,569.35
2016,3,18,11,15,958.0,96.0,0.7,14.0,826.0,799.75,604.16
2016,3,18,11,30,962.0,97.0,0.7,14.0,843.0,848.87,635.91
2016,3,18,11,45,964.0,97.0,0.7,14.5,851.5,892.57,662.49
2016,3,18,12,0,966.0,97.0,0.7,15.0,860.0,933.09,686.7
2016,3,18,12,15,966.0,97.5,0.7,15.0,860.5,968.98,709.03
2016,3,18,12,30,966.0,98.0,0.7,15.0,861.0,1001.25,729.01
2016,3,18,12,45,949.0,105.0,0.75,15.0,849.0,1020.63,742.05
2016,3,18,13,0,932.0,112.0,0.8,15.0,837.0,1035.48,752.6
2016,3,18,13,15,928.0,111.5,0.8,15.0,820.5,1050.67,762.42
2016,3,18,13,30,924.0,111.0,0.8,15.0,804.0,1061.78,769.83
2016,3,18,13,45,915.5,110.5,0.8,15.0,779.0,1064.25,772.07
2016,3,18,14,0,907.0,110.0,0.8,15.0,754.0,1062.59,772.05
2016,3,18,14,15,897.0,108.0,0.8,14.5,722.0,1053.62,769.12
2016,3,18,14,30,887.0,106.0,0.8,14.0,690.0,1053.17,771.85
2016,3,18,14,45,873.5,103.5,0.85,14.0,651.5,1032.0,761.21
2016,3,18,15,0,860.0,101.0,0.9,14.0,613.0,1007.1,748.47
2016,3,18,15,15,841.5,98.0,0.95,13.5,568.5,973.15,731.12
2016,3,18,15,30,823.0,95.0,1.0,13.0,524.0,936.09,711.47
2016,3,18,15,45,799.0,90.5,1.05,12.5,475.5,889.22,684.69
2016,3,18,16,0,775.0,86.0,1.1,12.0,427.0,840.14,655.68
2016,3,18,16,15,739.5,81.5,1.1,11.5,374.5,784.99,620.65
2016,3,18,16,30,704.0,77.0,1.1,11.0,322.0,723.78,580.0
2016,3,18,16,45,653.0,70.5,1.1,10.5,269.0,647.45,526.31
2016,3,18,17,0,602.0,64.0,1.1,10.0,216.0,572.84,471.31
2016,3,18,17,15,519.0,55.0,1.05,9.5,164.5,474.65,394.02
2016,3,18,17,30,436.0,46.0,1.0,9.0,113.0,382.54,316.28
2016,3,18,17,45,301.0,33.0,1.0,8.5,70.5,261.82,209.94
2016,3,18,18,0,166.0,20.0,1.0,8.0,28.0,139.29,44.5
2016,3,18,18,15,83.0,10.0,0.95,7.5,14.0,50.55,0.0
2016,3,18,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.0,0.45,6.5,9.0,7.68,0.0
2016,3,19,6,30,0.0,18.0,0.4,7.0,18.0,14.77,1.12
2016,3,19,6,45,54.0,37.0,0.35,7.5,45.0,29.14,19.93
2016,3,19,7,0,108.0,56.0,0.3,8.0,72.0,43.44,33.64
2016,3,19,7,15,129.0,78.0,0.3,8.5,105.0,59.25,48.32
2016,3,19,7,30,150.0,100.0,0.3,9.0,138.0,74.68,62.3
2016,3,19,7,45,165.0,121.5,0.35,9.5,172.0,89.36,75.26
2016,3,19,8,0,180.0,143.0,0.4,10.0,206.0,103.64,87.56
2016,3,19,8,15,234.0,161.0,0.4,10.5,256.0,112.07,94.46
2016,3,19,8,30,288.0,179.0,0.4,11.0,306.0,149.74,110.52
2016,3,19,8,45,316.5,196.5,0.45,11.5,350.0,190.81,139.61
2016,3,19,9,0,345.0,214.0,0.5,12.0,394.0,235.84,174.83
2016,3,19,9,15,605.5,150.5,0.5,12.0,499.0,290.02,211.57
2016,3,19,9,30,866.0,87.0,0.5,12.0,604.0,374.46,276.14
2016,3,19,9,45,876.0,90.0,0.5,12.5,641.5,436.87,329.01
2016,3,19,10,0,886.0,93.0,0.5,13.0,679.0,498.99,379.81
2016,3,19,10,15,895.5,94.5,0.5,13.0,710.0,558.98,427.75
2016,3,19,10,30,905.0,96.0,0.5,13.0,741.0,618.05,473.24
2016,3,19,10,45,912.5,96.5,0.5,13.5,765.5,673.76,513.84
2016,3,19,11,0,920.0,97.0,0.5,14.0,790.0,727.79,551.8
2016,3,19,11,15,924.0,98.0,0.5,14.0,806.5,777.82,586.16
2016,3,19,11,30,928.0,99.0,0.5,14.0,823.0,825.37,616.84
2016,3,19,11,45,696.5,211.0,0.55,14.5,757.5,798.96,596.35
2016,3,19,12,0,465.0,323.0,0.6,15.0,692.0,735.04,548.56
2016,3,19,12,15,415.5,344.5,0.6,15.0,674.5,720.95,539.27
2016,3,19,12,30,366.0,366.0,0.6,15.0,657.0,716.13,535.15
2016,3,19,12,45,436.0,334.5,0.6,15.0,677.5,781.78,581.58
2016,3,19,13,0,506.0,303.0,0.6,15.0,698.0,834.54,618.12
2016,3,19,13,15,721.5,196.0,0.6,15.0,746.5,958.45,702.7
2016,3,19,13,30,937.0,89.0,0.6,15.0,795.0,1050.32,759.2
2016,3,19,13,45,930.5,88.0,0.65,15.0,771.0,1053.89,761.96
2016,3,19,14,0,924.0,87.0,0.7,15.0,747.0,1053.29,763.8
2016,3,19,14,15,916.0,86.0,0.7,14.5,716.5,1047.06,762.56
2016,3,19,14,30,908.0,85.0,0.7,14.0,686.0,1036.81,759.03
2016,3,19,14,45,895.5,83.5,0.7,14.0,648.5,1017.5,748.56
2016,3,19,15,0,883.0,82.0,0.7,14.0,611.0,994.53,735.95
2016,3,19,15,15,867.0,79.5,0.7,13.5,567.5,963.38,719.44
2016,3,19,15,30,851.0,77.0,0.7,13.0,524.0,929.13,700.82
2016,3,19,15,45,828.5,74.5,0.75,13.0,476.0,896.16,682.57
2016,3,19,16,0,806.0,72.0,0.8,13.0,428.0,850.27,655.06
2016,3,19,16,15,774.0,68.0,0.85,12.5,377.0,792.13,619.46
2016,3,19,16,30,742.0,64.0,0.9,12.0,326.0,733.07,581.84
2016,3,19,16,45,693.0,59.5,0.95,11.5,273.0,659.23,531.41
2016,3,19,17,0,644.0,55.0,1.0,11.0,220.0,586.67,479.2
2016,3,19,17,15,568.0,48.0,0.95,10.5,168.5,499.97,411.85
2016,3,19,17,30,492.0,41.0,0.9,10.0,117.0,413.37,339.65
2016,3,19,17,45,246.0,36.0,0.9,9.5,74.0,229.35,183.51
2016,3,19,18,0,0.0,31.0,0.9,9.0,31.0,40.4,12.63
2016,3,19,18,15,0.0,15.5,0.9,8.5,15.5,13.23,0.0
2016,3,19,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,6,15,25.5,9.5,0.75,7.5,11.0,8.11,0.0
2016,3,20,6,30,51.0,19.0,0.7,8.0,22.0,15.11,3.24
2016,3,20,6,45,102.0,38.0,0.7,9.0,51.5,29.46,20.2
2016,3,20,7,0,153.0,57.0,0.7,10.0,81.0,43.46,33.4
2016,3,20,7,15,177.0,78.0,0.7,10.5,116.0,58.29,47.08
2016,3,20,7,30,201.0,99.0,0.7,11.0,151.0,72.64,60.01
2016,3,20,7,45,214.5,120.5,0.75,11.5,187.0,86.72,72.39
2016,3,20,8,0,228.0,142.0,0.8,12.0,223.0,100.28,84.02
2016,3,20,8,15,255.0,162.0,0.8,12.0,265.5,113.46,95.25
2016,3,20,8,30,282.0,182.0,0.8,12.0,308.0,151.67,111.99
2016,3,20,8,45,291.0,203.5,0.85,12.5,345.5,192.23,141.72
2016,3,20,9,0,300.0,225.0,0.9,13.0,383.0,234.42,175.48
2016,3,20,9,15,294.0,247.0,0.9,13.0,412.5,274.34,209.07
2016,3,20,9,30,288.0,269.0,0.9,13.0,442.0,313.82,242.07
2016,3,20,9,45,330.5,278.0,0.95,13.5,488.5,362.35,280.39
2016,3,20,10,0,373.0,287.0,1.0,14.0,535.0,415.61,321.91
2016,3,20,10,15,638.5,192.5,1.0,14.0,641.0,511.67,395.81
2016,3,20,10,30,904.0,98.0,1.0,14.0,747.0,620.33,478.77
2016,3,20,10,45,908.5,100.5,1.05,14.0,771.0,675.91,520.75
2016,3,20,11,0,913.0,103.0,1.1,14.0,795.0,729.57,560.73
2016,3,20,11,15,917.0,104.0,1.1,14.0,811.0,779.31,595.91
2016,3,20,11,30,921.0,105.0,1.1,14.0,827.0,826.59,627.23
2016,3,20,11,45,536.5,255.0,1.15,14.0,676.5,705.16,538.87
2016,3,20,12,0,152.0,405.0,1.2,14.0,526.0,519.42,398.82
2016,3,20,12,15,132.5,402.0,1.2,14.0,507.5,510.42,393.52
2016,3,20,12,30,113.0,399.0,1.2,14.0,489.0,482.33,372.83
2016,3,20,12,45,77.5,370.0,1.2,14.0,431.5,425.97,330.69
2016,3,20,13,0,42.0,341.0,1.2,14.0,374.0,366.79,285.81
2016,3,20,13,15,56.0,348.0,1.2,14.0,391.5,392.47,306.32
2016,3,20,13,30,70.0,355.0,1.2,14.0,409.0,418.91,326.78
2016,3,20,13,45,68.5,342.5,1.2,14.0,393.5,408.46,319.2
2016,3,20,14,0,67.0,330.0,1.2,14.0,378.0,397.54,311.55
2016,3,20,14,15,43.5,288.0,1.2,13.5,319.0,330.14,260.63
2016,3,20,14,30,20.0,246.0,1.2,13.0,260.0,242.6,192.81
2016,3,20,14,45,19.5,233.0,1.2,13.0,246.0,230.8,184.29
2016,3,20,15,0,19.0,220.0,1.2,13.0,232.0,218.96,175.35
2016,3,20,15,15,17.5,205.0,1.15,12.5,215.5,204.02,164.09
2016,3,20,15,30,16.0,190.0,1.1,12.0,199.0,189.1,152.75
2016,3,20,15,45,159.0,185.0,1.1,12.0,256.5,357.25,293.63
2016,3,20,16,0,302.0,180.0,1.1,12.0,314.0,500.71,408.31
2016,3,20,16,15,291.0,159.5,1.05,11.5,276.5,459.15,376.64
2016,3,20,16,30,280.0,139.0,1.0,11.0,239.0,416.98,345.39
2016,3,20,16,45,265.0,117.5,0.95,11.0,200.0,369.78,308.47
2016,3,20,17,0,250.0,96.0,0.9,11.0,161.0,322.53,270.3
2016,3,20,17,15,219.5,76.0,0.9,10.5,123.5,266.56,223.68
2016,3,20,17,30,189.0,56.0,0.9,10.0,86.0,212.34,176.59
2016,3,20,17,45,126.5,38.0,0.9,10.0,54.5,143.83,114.8
2016,3,20,18,0,64.0,20.0,0.9,10.0,23.0,71.89,32.8
2016,3,20,18,15,32.0,10.0,0.9,10.0,11.5,24.65,0.0
2016,3,20,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,6,15,16.0,10.5,0.9,7.5,11.5,8.96,0.0
2016,3,21,6,30,32.0,21.0,0.9,8.0,23.0,17.02,5.88
2016,3,21,6,45,78.0,41.5,0.9,8.5,52.5,32.52,23.06
2016,3,21,7,0,124.0,62.0,0.9,9.0,82.0,46.78,36.56
2016,3,21,7,15,150.5,84.0,0.95,9.0,117.5,62.13,50.84
2016,3,21,7,30,177.0,106.0,1.0,9.0,153.0,76.98,64.4
2016,3,21,7,45,199.5,125.5,1.05,9.5,189.0,89.73,75.65
2016,3,21,8,0,222.0,145.0,1.1,10.0,225.0,102.05,86.24
2016,3,21,8,15,330.0,151.0,1.15,10.0,289.5,108.5,91.64
2016,3,21,8,30,438.0,157.0,1.2,10.0,354.0,145.48,101.87
2016,3,21,8,45,399.0,186.0,1.25,10.0,381.0,194.88,140.66
2016,3,21,9,0,360.0,215.0,1.3,10.0,408.0,240.67,180.53
2016,3,21,9,15,373.0,232.5,1.3,10.0,446.0,286.18,219.03
2016,3,21,9,30,386.0,250.0,1.3,10.0,484.0,333.39,258.93
2016,3,21,9,45,372.5,271.5,1.35,10.5,509.0,374.57,293.51
2016,3,21,10,0,359.0,293.0,1.4,11.0,534.0,414.16,325.76
2016,3,21,10,15,435.5,279.5,1.45,11.0,585.0,474.87,373.95
2016,3,21,10,30,512.0,266.0,1.5,11.0,636.0,539.82,424.87
2016,3,21,10,45,272.5,290.5,1.55,11.0,488.0,436.2,345.9
2016,3,21,11,0,33.0,315.0,1.6,11.0,340.0,297.12,235.57
2016,3,21,11,15,18.0,236.0,1.6,11.0,250.0,212.79,169.29
2016,3,21,11,30,3.0,157.0,1.6,11.0,160.0,134.43,105.89
2016,3,21,11,45,5.0,169.5,1.65,11.5,174.0,147.24,116.32
2016,3,21,12,0,7.0,182.0,1.7,12.0,188.0,160.36,126.74
2016,3,21,12,15,7.0,182.0,1.7,12.0,188.0,160.97,127.2
2016,3,21,12,30,7.0,182.0,1.7,12.0,188.0,161.54,127.69
2016,3,21,12,45,9.0,206.5,1.7,12.0,214.5,185.96,147.47
2016,3,21,13,0,11.0,231.0,1.7,12.0,241.0,211.07,167.63
2016,3,21,13,15,10.5,227.0,1.7,12.0,236.0,207.83,165.08
2016,3,21,13,30,10.0,223.0,1.7,12.0,231.0,204.53,162.6
2016,3,21,13,45,5.0,146.0,1.7,12.0,150.0,129.33,101.86
2016,3,21,14,0,0.0,69.0,1.7,12.0,69.0,57.44,42.56
2016,3,21,14,15,0.0,105.0,1.65,11.5,105.0,87.96,68.25
2016,3,21,14,30,0.0,141.0,1.6,11.0,141.0,120.47,95.44
2016,3,21,14,45,0.0,142.0,1.6,11.0,142.0,121.79,96.67
2016,3,21,15,0,0.0,143.0,1.6,11.0,143.0,123.27,98.15
2016,3,21,15,15,0.0,82.5,1.6,10.5,82.5,68.57,52.76
2016,3,21,15,30,0.0,22.0,1.6,10.0,22.0,18.18,10.02
2016,3,21,15,45,2.0,85.0,1.6,10.0,86.0,72.48,56.79
2016,3,21,16,0,4.0,148.0,1.6,10.0,150.0,137.87,112.38
2016,3,21,16,15,2.0,111.0,1.5,9.5,112.0,99.33,80.08
2016,3,21,16,30,0.0,74.0,1.4,9.0,74.0,61.86,48.24
2016,3,21,16,45,0.0,62.0,1.35,9.0,62.0,51.37,39.29
2016,3,21,17,0,0.0,50.0,1.3,9.0,50.0,41.37,30.61
2016,3,21,17,15,148.5,56.0,1.3,8.5,80.0,185.04,158.07
2016,3,21,17,30,297.0,62.0,1.3,8.0,110.0,306.65,258.06
2016,3,21,17,45,206.0,43.0,1.3,8.0,70.5,214.0,173.97
2016,3,21,18,0,115.0,24.0,1.3,8.0,31.0,118.93,65.35
2016,3,21,18,15,57.5,12.0,1.3,7.5,15.5,39.13,0.0
2016,3,21,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,6,15,122.0,12.0,1.1,5.5,20.0,10.24,0.0
2016,3,22,6,30,244.0,24.0,1.1,6.0,40.0,19.82,9.09
2016,3,22,6,45,379.0,35.0,1.15,6.5,86.0,28.59,19.88
2016,3,22,7,0,514.0,46.0,1.2,7.0,132.0,37.3,28.33
2016,3,22,7,15,589.5,53.0,1.2,7.0,185.5,42.32,33.23
2016,3,22,7,30,665.0,60.0,1.2,7.0,239.0,47.33,37.94
2016,3,22,7,45,434.0,104.5,1.3,7.5,231.0,75.52,63.44
2016,3,22,8,0,203.0,149.0,1.4,8.0,223.0,107.83,92.1
2016,3,22,8,15,250.0,167.0,1.4,8.0,271.5,117.42,100.25
2016,3,22,8,30,297.0,185.0,1.4,8.0,320.0,155.82,116.5
2016,3,22,8,45,347.0,197.0,1.45,8.5,371.5,197.16,145.69
2016,3,22,9,0,397.0,209.0,1.5,9.0,423.0,244.92,183.33
2016,3,22,9,15,201.0,196.0,1.5,9.0,305.0,211.41,165.11
2016,3,22,9,30,5.0,183.0,1.5,9.0,187.0,151.28,121.7
2016,3,22,9,45,234.5,221.0,1.55,9.5,380.0,279.18,222.63
2016,3,22,10,0,464.0,259.0,1.6,10.0,573.0,439.46,347.35
2016,3,22,10,15,445.0,280.5,1.6,10.0,592.5,480.94,380.28
2016,3,22,10,30,426.0,302.0,1.6,10.0,612.0,519.87,410.95
2016,3,22,10,45,240.0,324.0,1.65,10.5,500.0,444.74,352.68
2016,3,22,11,0,54.0,346.0,1.7,11.0,388.0,338.84,268.45
2016,3,22,11,15,249.0,337.5,1.7,11.0,534.5,500.35,396.56
2016,3,22,11,30,444.0,329.0,1.7,11.0,681.0,672.27,525.78
2016,3,22,11,45,315.0,369.0,1.7,11.0,620.5,618.92,483.14
2016,3,22,12,0,186.0,409.0,1.7,11.0,560.0,551.76,431.26
2016,3,22,12,15,196.5,408.5,1.7,11.0,567.5,573.18,448.07
2016,3,22,12,30,207.0,408.0,1.7,11.0,575.0,594.38,463.99
2016,3,22,12,45,285.5,387.5,1.75,11.0,615.5,677.19,526.67
2016,3,22,13,0,364.0,367.0,1.8,11.0,656.0,744.81,577.31
2016,3,22,13,15,223.5,366.5,1.85,11.0,543.0,597.47,467.96
2016,3,22,13,30,83.0,366.0,1.9,11.0,430.0,442.98,349.95
2016,3,22,13,45,45.0,280.0,1.95,11.0,314.5,315.64,252.24
2016,3,22,14,0,7.0,194.0,2.0,11.0,199.0,175.81,140.15
2016,3,22,14,15,223.5,231.0,2.0,10.5,381.5,491.87,404.61
2016,3,22,14,30,440.0,268.0,2.0,10.0,564.0,778.51,615.5
2016,3,22,14,45,476.5,238.5,2.05,10.0,543.0,782.54,618.71
2016,3,22,15,0,513.0,209.0,2.1,10.0,522.0,782.46,621.98
2016,3,22,15,15,444.0,211.0,2.1,9.5,468.0,710.67,570.62
2016,3,22,15,30,375.0,213.0,2.1,9.0,414.0,619.0,503.97
2016,3,22,15,45,405.0,185.5,2.1,9.0,384.5,628.18,514.0
2016,3,22,16,0,435.0,158.0,2.1,9.0,355.0,613.13,505.22
2016,3,22,16,15,217.5,95.5,2.0,8.5,194.0,310.51,263.62
2016,3,22,16,30,0.0,33.0,1.9,8.0,33.0,27.24,18.16
2016,3,22,16,45,0.0,27.5,1.85,8.0,27.5,22.67,14.33
2016,3,22,17,0,0.0,22.0,1.8,8.0,22.0,18.12,10.33
2016,3,22,17,15,267.5,32.0,1.7,7.5,76.0,258.48,223.99
2016,3,22,17,30,535.0,42.0,1.6,7.0,130.0,440.85,371.41
2016,3,22,17,45,404.0,32.0,1.55,6.5,84.5,321.32,263.99
2016,3,22,18,0,273.0,22.0,1.5,6.0,39.0,206.26,127.51
2016,3,22,18,15,136.5,11.0,1.45,6.0,19.5,77.79,0.0
2016,3,22,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,6,15,59.0,12.5,1.0,4.5,16.5,10.67,0.0
2016,3,23,6,30,118.0,25.0,1.0,5.0,33.0,19.29,9.58
2016,3,23,6,45,176.0,43.5,1.0,5.5,68.0,33.08,24.09
2016,3,23,7,0,234.0,62.0,1.0,6.0,103.0,46.45,36.83
2016,3,23,7,15,267.5,81.0,1.0,6.5,143.0,61.03,50.41
2016,3,23,7,30,301.0,100.0,1.0,7.0,183.0,74.2,62.39
2016,3,23,7,45,327.0,116.5,1.0,7.5,223.5,85.3,72.21
2016,3,23,8,0,353.0,133.0,1.0,8.0,264.0,92.49,78.3
2016,3,23,8,15,341.0,157.5,1.0,8.5,299.0,113.93,96.9
2016,3,23,8,30,329.0,182.0,1.0,9.0,334.0,157.16,115.66
2016,3,23,8,45,279.5,212.0,1.05,9.5,350.5,197.45,148.07
2016,3,23,9,0,230.0,242.0,1.1,10.0,367.0,233.82,179.92
2016,3,23,9,15,457.0,198.5,1.05,10.5,472.0,285.51,215.18
2016,3,23,9,30,684.0,155.0,1.0,11.0,577.0,366.88,277.26
2016,3,23,9,45,639.0,185.0,0.95,11.5,598.0,420.47,323.02
2016,3,23,10,0,594.0,215.0,0.9,12.0,619.0,465.36,359.97
2016,3,23,10,15,545.0,245.0,0.85,12.0,628.5,505.01,391.67
2016,3,23,10,30,496.0,275.0,0.8,12.0,638.0,538.67,417.34
2016,3,23,10,45,734.5,184.0,0.8,12.5,740.5,648.24,499.52
2016,3,23,11,0,973.0,93.0,0.8,13.0,843.0,764.03,583.45
2016,3,23,11,15,755.5,197.5,0.8,13.0,787.5,759.61,576.39
2016,3,23,11,30,538.0,302.0,0.8,13.0,732.0,721.51,546.73
2016,3,23,11,45,761.0,198.0,0.8,13.5,812.0,840.95,632.91
2016,3,23,12,0,984.0,94.0,0.8,14.0,892.0,948.89,701.46
2016,3,23,12,15,781.0,195.5,0.8,14.0,828.5,921.98,682.28
2016,3,23,12,30,578.0,297.0,0.8,14.0,765.0,858.23,637.32
2016,3,23,12,45,773.0,198.5,0.85,14.0,817.5,971.82,717.24
2016,3,23,13,0,968.0,100.0,0.9,14.0,870.0,1059.17,772.5
2016,3,23,13,15,758.0,190.5,0.95,14.0,786.5,988.88,728.06
2016,3,23,13,30,548.0,281.0,1.0,14.0,703.0,880.19,656.66
2016,3,23,13,45,531.5,274.0,1.05,14.0,673.0,865.7,650.03
2016,3,23,14,0,515.0,267.0,1.1,14.0,643.0,848.13,640.0
2016,3,23,14,15,567.0,236.0,1.1,13.5,633.5,871.37,661.12
2016,3,23,14,30,619.0,205.0,1.1,13.0,624.0,898.44,681.52
2016,3,23,14,45,676.5,170.5,1.1,13.0,604.5,916.95,695.03
2016,3,23,15,0,734.0,136.0,1.1,13.0,585.0,928.29,704.02
2016,3,23,15,15,793.5,112.5,1.1,12.5,567.0,941.15,715.65
2016,3,23,15,30,853.0,89.0,1.1,12.0,549.0,955.13,728.25
2016,3,23,15,45,828.0,86.0,1.1,12.0,499.0,908.21,698.6
2016,3,23,16,0,803.0,83.0,1.1,12.0,449.0,859.07,667.76
2016,3,23,16,15,769.5,79.0,1.1,11.5,396.0,799.39,629.93
2016,3,23,16,30,736.0,75.0,1.1,11.0,343.0,738.79,590.22
2016,3,23,16,45,687.5,69.0,1.1,10.5,289.0,669.29,542.22
2016,3,23,17,0,639.0,63.0,1.1,10.0,235.0,595.86,488.9
2016,3,23,17,15,562.5,55.0,1.1,9.0,182.0,502.08,417.38
2016,3,23,17,30,486.0,47.0,1.1,8.0,129.0,413.79,344.44
2016,3,23,17,45,355.0,35.5,1.15,7.5,83.5,294.8,241.33
2016,3,23,18,0,224.0,24.0,1.2,7.0,38.0,181.8,118.26
2016,3,23,18,15,112.0,12.0,1.2,6.5,19.0,66.22,0.0
2016,3,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,6,15,119.5,13.0,1.05,5.5,22.0,11.1,0.0
2016,3,24,6,30,239.0,26.0,1.1,6.0,44.0,21.33,11.77
2016,3,24,6,45,357.0,38.0,1.15,7.0,89.5,30.84,22.01
2016,3,24,7,0,475.0,50.0,1.2,8.0,135.0,40.18,30.91
2016,3,24,7,15,547.5,58.0,1.2,8.5,187.0,45.82,36.25
2016,3,24,7,30,620.0,66.0,1.2,9.0,239.0,51.39,41.31
2016,3,24,7,45,663.0,72.5,1.25,9.5,291.5,55.46,44.85
2016,3,24,8,0,706.0,79.0,1.3,10.0,344.0,59.42,48.19
2016,3,24,8,15,708.0,86.0,1.25,10.5,383.5,69.92,57.29
2016,3,24,8,30,710.0,93.0,1.2,11.0,423.0,126.31,74.47
2016,3,24,8,45,758.5,96.5,1.2,11.5,482.5,192.03,121.46
2016,3,24,9,0,807.0,100.0,1.2,12.0,542.0,258.43,175.76
2016,3,24,9,15,825.0,103.5,1.15,12.0,586.5,321.79,231.56
2016,3,24,9,30,843.0,107.0,1.1,12.0,631.0,386.54,288.32
2016,3,24,9,45,840.0,117.5,1.1,12.5,666.0,449.77,342.36
2016,3,24,10,0,837.0,128.0,1.1,13.0,701.0,511.44,393.04
2016,3,24,10,15,848.0,130.0,1.1,13.0,732.0,571.3,441.14
2016,3,24,10,30,859.0,132.0,1.1,13.0,763.0,630.56,487.15
2016,3,24,10,45,870.5,131.0,1.15,13.5,788.5,686.53,528.91
2016,3,24,11,0,882.0,130.0,1.2,14.0,814.0,741.27,568.54
2016,3,24,11,15,887.0,131.0,1.2,14.0,830.5,785.17,600.19
2016,3,24,11,30,892.0,132.0,1.2,14.0,847.0,832.07,631.63
2016,3,24,11,45,898.5,130.0,1.2,14.5,856.0,874.92,658.48
2016,3,24,12,0,905.0,128.0,1.2,15.0,865.0,915.08,683.21
2016,3,24,12,15,905.5,128.5,1.2,15.0,865.5,949.4,705.18
2016,3,24,12,30,906.0,129.0,1.2,15.0,866.0,980.34,724.94
2016,3,24,12,45,920.5,119.5,1.25,15.0,862.0,1010.92,745.38
