Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,13,0,935.0,110.0,1.3,15.0,858.0,1037.98,763.61
2016,3,24,13,15,931.5,109.0,1.3,14.5,841.5,1052.64,774.58
2016,3,24,13,30,928.0,108.0,1.3,14.0,825.0,1063.21,783.28
2016,3,24,13,45,924.0,106.0,1.35,14.0,801.0,1068.05,788.07
2016,3,24,14,0,920.0,104.0,1.4,14.0,777.0,1068.73,790.45
2016,3,24,14,15,910.5,102.0,1.4,14.0,745.0,1059.68,785.88
2016,3,24,14,30,901.0,100.0,1.4,14.0,713.0,1046.59,778.99
2016,3,24,14,45,890.5,97.0,1.45,14.0,674.5,1027.42,769.2
2016,3,24,15,0,880.0,94.0,1.5,14.0,636.0,1004.49,757.03
2016,3,24,15,15,862.5,91.5,1.5,13.5,591.5,983.07,746.47
2016,3,24,15,30,845.0,89.0,1.5,13.0,547.0,946.82,725.85
2016,3,24,15,45,809.0,89.5,1.5,13.0,496.0,894.09,692.46
2016,3,24,16,0,773.0,90.0,1.5,13.0,445.0,839.57,657.34
2016,3,24,16,15,739.0,85.5,1.5,12.5,392.5,785.49,622.85
2016,3,24,16,30,705.0,81.0,1.5,12.0,340.0,725.32,582.73
2016,3,24,16,45,653.0,75.0,1.5,11.5,286.0,648.66,528.66
2016,3,24,17,0,601.0,69.0,1.5,11.0,232.0,573.81,473.53
2016,3,24,17,15,527.0,60.0,1.45,10.5,180.0,482.15,401.44
2016,3,24,17,30,453.0,51.0,1.4,10.0,128.0,395.7,328.87
2016,3,24,17,45,342.0,37.5,1.4,9.5,84.0,288.37,235.5
2016,3,24,18,0,231.0,24.0,1.4,9.0,40.0,186.71,126.39
2016,3,24,18,15,115.5,12.0,1.35,8.5,20.0,67.81,0.0
2016,3,24,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,6,15,137.0,14.5,1.1,5.5,25.5,12.38,0.0
2016,3,25,6,30,274.0,29.0,1.1,6.0,51.0,23.97,14.43
2016,3,25,6,45,387.5,40.5,1.1,6.5,97.5,32.99,24.07
2016,3,25,7,0,501.0,52.0,1.1,7.0,144.0,41.86,32.61
2016,3,25,7,15,572.0,60.0,1.1,7.5,197.0,47.46,37.92
2016,3,25,7,30,643.0,68.0,1.1,8.0,250.0,53.0,42.95
2016,3,25,7,45,684.5,74.5,1.15,8.5,303.5,57.03,46.45
2016,3,25,8,0,726.0,81.0,1.2,9.0,357.0,60.96,49.75
2016,3,25,8,15,758.0,85.0,1.2,9.5,409.0,77.05,54.37
2016,3,25,8,30,790.0,89.0,1.2,10.0,461.0,136.59,79.99
2016,3,25,8,45,818.0,90.5,1.3,10.5,510.5,197.54,123.77
2016,3,25,9,0,846.0,92.0,1.4,11.0,560.0,261.64,177.73
2016,3,25,9,15,862.5,94.5,1.4,11.0,603.5,326.12,235.26
2016,3,25,9,30,879.0,97.0,1.4,11.0,647.0,394.23,295.54
2016,3,25,9,45,893.0,98.0,1.4,11.5,685.5,457.36,350.06
2016,3,25,10,0,907.0,99.0,1.4,12.0,724.0,520.56,402.72
2016,3,25,10,15,915.5,101.0,1.35,12.0,755.0,581.49,452.17
2016,3,25,10,30,924.0,103.0,1.3,12.0,786.0,641.34,498.92
2016,3,25,10,45,929.5,104.0,1.3,12.5,810.0,697.03,540.45
2016,3,25,11,0,935.0,105.0,1.3,13.0,834.0,750.78,579.17
2016,3,25,11,15,939.0,105.5,1.25,13.0,850.0,800.79,613.81
2016,3,25,11,30,943.0,106.0,1.2,13.0,866.0,848.24,644.62
2016,3,25,11,45,945.5,106.0,1.2,13.5,874.0,891.21,671.47
2016,3,25,12,0,948.0,106.0,1.2,14.0,882.0,931.09,695.96
2016,3,25,12,15,948.0,106.0,1.2,14.0,881.5,965.46,717.94
2016,3,25,12,30,948.0,106.0,1.2,14.0,881.0,996.24,737.56
2016,3,25,12,45,953.0,101.5,1.2,14.5,874.0,1023.31,753.43
2016,3,25,13,0,958.0,97.0,1.2,15.0,867.0,1046.58,766.87
2016,3,25,13,15,954.0,96.0,1.2,14.5,850.0,1060.83,777.56
2016,3,25,13,30,950.0,95.0,1.2,14.0,833.0,1070.87,785.89
2016,3,25,13,45,946.5,93.0,1.25,14.0,808.5,1076.07,790.95
2016,3,25,14,0,943.0,91.0,1.3,14.0,784.0,1077.03,793.56
2016,3,25,14,15,934.5,89.5,1.3,14.0,752.0,1069.28,789.85
2016,3,25,14,30,926.0,88.0,1.3,14.0,720.0,1057.41,783.79
2016,3,25,14,45,915.5,85.5,1.35,14.0,681.5,1038.32,774.2
2016,3,25,15,0,905.0,83.0,1.4,14.0,643.0,1015.41,762.22
2016,3,25,15,15,889.5,80.5,1.45,13.5,598.5,983.97,745.95
2016,3,25,15,30,874.0,78.0,1.5,13.0,554.0,949.31,727.35
2016,3,25,15,45,851.0,75.5,1.55,13.0,505.0,904.72,700.28
2016,3,25,16,0,828.0,73.0,1.6,13.0,456.0,867.55,677.93
2016,3,25,16,15,798.0,69.5,1.6,12.5,403.5,810.85,641.68
2016,3,25,16,30,768.0,66.0,1.6,12.0,351.0,753.05,603.64
2016,3,25,16,45,715.5,62.5,1.6,11.5,296.0,676.57,550.11
2016,3,25,17,0,663.0,59.0,1.6,11.0,241.0,606.87,499.38
2016,3,25,17,15,591.5,52.0,1.55,10.0,188.0,517.04,430.45
2016,3,25,17,30,520.0,45.0,1.5,9.0,135.0,432.27,360.3
2016,3,25,17,45,384.0,35.0,1.5,8.5,89.0,310.54,255.03
2016,3,25,18,0,248.0,25.0,1.5,8.0,43.0,198.03,139.56
2016,3,25,18,15,124.0,12.5,1.45,7.5,21.5,72.31,0.0
2016,3,25,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,26,6,15,184.0,12.5,0.9,6.5,28.5,10.67,0.0
2016,3,26,6,30,368.0,25.0,0.9,7.0,57.0,20.55,11.84
2016,3,26,6,45,478.0,33.5,0.9,7.5,105.0,29.7,21.11
2016,3,26,7,0,588.0,42.0,0.9,8.0,153.0,36.98,28.11
2016,3,26,7,15,650.5,47.5,0.95,8.5,206.0,41.34,32.22
2016,3,26,7,30,713.0,53.0,1.0,9.0,259.0,45.7,36.16
2016,3,26,7,45,754.0,57.0,1.1,9.5,313.0,48.63,38.67
2016,3,26,8,0,795.0,61.0,1.2,10.0,367.0,51.55,41.09
2016,3,26,8,15,822.5,64.0,1.15,10.5,419.0,70.35,46.94
2016,3,26,8,30,850.0,67.0,1.1,11.0,471.0,132.25,73.41
2016,3,26,8,45,869.0,69.5,1.1,11.5,519.0,195.58,119.32
2016,3,26,9,0,888.0,72.0,1.1,12.0,567.0,260.71,174.44
2016,3,26,9,15,902.5,74.0,1.1,12.5,610.5,325.67,231.97
2016,3,26,9,30,917.0,76.0,1.1,13.0,654.0,391.32,289.65
2016,3,26,9,45,926.0,78.5,1.1,13.5,691.5,455.54,344.69
2016,3,26,10,0,935.0,81.0,1.1,14.0,729.0,519.24,397.22
2016,3,26,10,15,943.0,82.5,1.1,14.0,760.5,580.71,446.8
2016,3,26,10,30,951.0,84.0,1.1,14.0,792.0,640.98,493.68
2016,3,26,10,45,953.0,86.5,1.1,14.5,815.0,696.86,534.82
2016,3,26,11,0,955.0,89.0,1.1,15.0,838.0,750.43,572.84
2016,3,26,11,15,958.0,89.5,1.05,15.0,853.5,800.29,606.24
2016,3,26,11,30,961.0,90.0,1.0,15.0,869.0,847.44,636.3
2016,3,26,11,45,962.5,90.5,1.0,15.0,876.5,890.45,663.97
2016,3,26,12,0,964.0,91.0,1.0,15.0,884.0,930.24,689.32
2016,3,26,12,15,963.5,91.0,1.0,15.0,883.0,964.35,710.84
2016,3,26,12,30,963.0,91.0,1.0,15.0,882.0,994.77,729.98
2016,3,26,12,45,957.5,92.5,1.05,15.0,872.0,1018.23,745.74
2016,3,26,13,0,952.0,94.0,1.1,15.0,862.0,1037.61,759.1
2016,3,26,13,15,947.5,93.0,1.1,15.0,845.0,1051.11,767.91
2016,3,26,13,30,943.0,92.0,1.1,15.0,828.0,1060.41,774.3
2016,3,26,13,45,932.5,93.0,1.1,15.0,802.0,1061.73,775.86
2016,3,26,14,0,922.0,94.0,1.1,15.0,776.0,1058.88,775.09
2016,3,26,14,15,913.0,92.5,1.1,15.0,743.5,1050.57,771.09
2016,3,26,14,30,904.0,91.0,1.1,15.0,711.0,1038.24,764.77
2016,3,26,14,45,884.5,92.0,1.1,15.0,671.0,1014.45,751.27
2016,3,26,15,0,865.0,93.0,1.1,15.0,631.0,987.26,735.74
2016,3,26,15,15,847.5,90.5,1.1,14.5,587.0,965.87,725.4
2016,3,26,15,30,830.0,88.0,1.1,14.0,543.0,929.82,705.17
2016,3,26,15,45,798.5,87.0,1.1,14.0,493.0,879.76,674.05
2016,3,26,16,0,767.0,86.0,1.1,14.0,443.0,827.88,641.26
2016,3,26,16,15,639.0,97.5,1.1,13.5,371.5,711.71,562.87
2016,3,26,16,30,511.0,109.0,1.1,13.0,300.0,586.83,474.78
2016,3,26,16,45,550.0,89.0,1.1,12.5,266.0,581.59,474.18
2016,3,26,17,0,589.0,69.0,1.1,12.0,232.0,563.1,461.44
2016,3,26,17,15,515.5,60.5,1.1,11.5,181.0,473.07,391.16
2016,3,26,17,30,442.0,52.0,1.1,11.0,130.0,388.24,321.03
2016,3,26,17,45,321.0,39.5,1.15,10.5,86.0,276.54,225.45
2016,3,26,18,0,200.0,27.0,1.2,10.0,42.0,173.13,123.88
2016,3,26,18,15,100.0,13.5,1.15,9.5,21.0,61.1,0.0
2016,3,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,6,15,150.0,15.0,1.0,7.0,28.5,12.2,0.0
2016,3,27,6,30,300.0,30.0,1.0,7.0,57.0,24.64,15.59
2016,3,27,6,45,414.0,40.0,1.05,7.5,104.5,32.38,23.57
2016,3,27,7,0,528.0,50.0,1.1,8.0,152.0,40.07,30.93
2016,3,27,7,15,595.5,57.0,1.05,8.5,205.5,44.98,35.54
2016,3,27,7,30,663.0,64.0,1.0,9.0,259.0,49.85,39.92
2016,3,27,7,45,712.0,68.0,0.95,9.5,314.0,56.91,46.14
2016,3,27,8,0,761.0,72.0,0.9,10.0,369.0,59.55,48.25
2016,3,27,8,15,791.5,75.5,0.9,10.0,421.5,72.86,48.51
2016,3,27,8,30,822.0,79.0,0.9,10.0,474.0,134.04,75.93
2016,3,27,8,45,841.0,83.5,0.9,10.5,522.5,197.94,122.76
2016,3,27,9,0,860.0,88.0,0.9,11.0,571.0,263.83,178.45
2016,3,27,9,15,876.0,90.5,0.9,11.0,615.0,332.61,239.02
2016,3,27,9,30,892.0,93.0,0.9,11.0,659.0,397.82,296.49
2016,3,27,9,45,902.5,95.5,0.95,11.5,697.0,461.38,351.03
2016,3,27,10,0,913.0,98.0,1.0,12.0,735.0,524.61,403.38
2016,3,27,10,15,922.0,99.5,1.05,12.0,766.5,585.58,452.94
2016,3,27,10,30,931.0,101.0,1.1,12.0,798.0,645.49,500.08
2016,3,27,10,45,935.5,103.0,1.2,12.5,822.0,701.63,542.59
2016,3,27,11,0,940.0,105.0,1.3,13.0,846.0,755.74,582.41
2016,3,27,11,15,944.0,106.0,1.35,13.0,862.5,806.3,618.47
2016,3,27,11,30,948.0,107.0,1.4,13.0,879.0,854.29,651.04
2016,3,27,11,45,949.0,108.0,1.45,13.0,886.5,897.06,679.83
2016,3,27,12,0,950.0,109.0,1.5,13.0,894.0,936.63,706.39
2016,3,27,12,15,950.5,109.0,1.5,13.0,894.0,971.4,728.95
2016,3,27,12,30,951.0,109.0,1.5,13.0,894.0,1002.59,749.14
2016,3,27,12,45,957.0,104.5,1.55,13.0,887.5,1030.63,768.1
2016,3,27,13,0,963.0,100.0,1.6,13.0,881.0,1054.88,784.72
2016,3,27,13,15,960.0,99.5,1.6,12.5,864.5,1070.64,796.62
2016,3,27,13,30,957.0,99.0,1.6,12.0,848.0,1082.22,806.11
2016,3,27,13,45,950.0,98.5,1.65,12.0,823.5,1085.54,809.88
2016,3,27,14,0,943.0,98.0,1.7,12.0,799.0,1084.62,811.18
2016,3,27,14,15,935.5,96.5,1.7,11.5,767.0,1077.85,809.54
2016,3,27,14,30,928.0,95.0,1.7,11.0,735.0,1066.96,805.44
2016,3,27,14,45,913.5,95.0,1.75,11.0,696.0,1046.79,794.73
2016,3,27,15,0,899.0,95.0,1.8,11.0,657.0,1022.97,781.7
2016,3,27,15,15,883.0,92.0,1.8,10.5,612.0,1001.88,771.22
2016,3,27,15,30,867.0,89.0,1.8,10.0,567.0,965.85,750.45
2016,3,27,15,45,757.0,99.5,1.85,10.0,490.0,855.26,676.3
2016,3,27,16,0,647.0,110.0,1.9,10.0,413.0,753.74,606.61
2016,3,27,16,15,570.5,111.5,1.85,9.5,356.0,667.72,546.03
2016,3,27,16,30,494.0,113.0,1.8,9.0,299.0,576.85,479.3
2016,3,27,16,45,439.0,105.5,1.8,9.0,252.5,505.56,424.13
2016,3,27,17,0,384.0,98.0,1.8,9.0,206.0,437.42,369.24
2016,3,27,17,15,337.5,81.0,1.7,8.5,161.5,367.05,311.08
2016,3,27,17,30,291.0,64.0,1.6,8.0,117.0,300.17,253.35
2016,3,27,17,45,202.5,46.5,1.55,7.5,77.5,211.32,174.7
2016,3,27,18,0,114.0,29.0,1.5,7.0,38.0,116.63,85.08
2016,3,27,18,15,57.0,14.5,1.5,6.5,19.0,40.56,0.0
2016,3,27,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,6,15,184.0,15.5,2.15,4.5,33.0,12.6,0.0
2016,3,28,6,30,368.0,31.0,2.2,5.0,66.0,25.59,16.75
2016,3,28,6,45,487.0,39.0,2.3,5.5,117.0,31.74,23.21
2016,3,28,7,0,606.0,47.0,2.4,6.0,168.0,41.35,32.35
2016,3,28,7,15,670.0,53.0,2.4,6.0,223.5,46.01,36.82
2016,3,28,7,30,734.0,59.0,2.4,6.0,279.0,50.66,41.11
2016,3,28,7,45,778.0,63.0,2.45,6.5,335.0,53.48,43.51
2016,3,28,8,0,822.0,67.0,2.5,7.0,391.0,56.3,45.84
2016,3,28,8,15,849.0,70.0,2.5,7.0,444.5,71.51,46.28
2016,3,28,8,30,876.0,73.0,2.5,7.0,498.0,141.79,81.13
2016,3,28,8,45,896.0,75.5,2.5,7.5,547.5,207.12,129.98
2016,3,28,9,0,916.0,78.0,2.5,8.0,597.0,274.33,188.35
2016,3,28,9,15,930.0,80.0,2.45,8.0,641.5,341.01,249.44
2016,3,28,9,30,944.0,82.0,2.4,8.0,686.0,408.26,310.86
2016,3,28,9,45,954.0,84.0,2.4,8.0,724.5,474.13,369.96
2016,3,28,10,0,964.0,86.0,2.4,8.0,763.0,539.52,426.8
2016,3,28,10,15,792.5,166.0,2.4,8.0,738.0,575.4,458.39
2016,3,28,10,30,621.0,246.0,2.4,8.0,713.0,591.42,472.01
2016,3,28,10,45,605.0,264.0,2.45,8.5,730.5,634.0,504.93
2016,3,28,11,0,589.0,282.0,2.5,9.0,748.0,675.89,536.09
2016,3,28,11,15,340.0,342.0,2.5,9.0,612.5,570.77,454.28
2016,3,28,11,30,91.0,402.0,2.5,9.0,477.0,430.67,342.78
2016,3,28,11,45,318.0,363.0,2.5,9.0,627.0,614.52,488.96
2016,3,28,12,0,545.0,324.0,2.5,9.0,777.0,804.84,631.88
2016,3,28,12,15,384.5,372.5,2.5,9.0,692.0,719.39,565.25
2016,3,28,12,30,224.0,421.0,2.5,9.0,607.0,620.74,489.41
2016,3,28,12,45,386.5,366.5,2.5,9.0,683.0,749.46,589.65
2016,3,28,13,0,549.0,312.0,2.5,9.0,759.0,883.93,689.25
2016,3,28,13,15,748.5,210.5,2.45,9.0,807.0,999.7,772.78
2016,3,28,13,30,948.0,109.0,2.4,9.0,855.0,1084.01,828.87
2016,3,28,13,45,686.0,210.5,2.4,9.0,741.5,961.06,744.96
2016,3,28,14,0,424.0,312.0,2.4,9.0,628.0,800.25,627.53
2016,3,28,14,15,275.5,323.5,2.35,9.0,525.5,646.8,514.09
2016,3,28,14,30,127.0,335.0,2.3,9.0,423.0,490.4,393.29
2016,3,28,14,45,510.0,216.0,2.3,9.0,540.5,787.94,630.11
2016,3,28,15,0,893.0,97.0,2.3,9.0,658.0,1018.75,794.14
2016,3,28,15,15,875.5,94.5,2.25,8.5,612.5,996.93,779.24
2016,3,28,15,30,858.0,92.0,2.2,8.0,567.0,960.18,756.87
2016,3,28,15,45,474.0,148.0,2.2,8.0,406.5,644.26,527.58
2016,3,28,16,0,90.0,204.0,2.2,8.0,246.0,295.13,245.15
2016,3,28,16,15,161.0,179.0,2.1,7.5,244.0,346.1,291.95
2016,3,28,16,30,232.0,154.0,2.0,7.0,242.0,390.0,330.73
2016,3,28,16,45,213.0,133.5,1.95,7.0,205.5,343.31,292.42
2016,3,28,17,0,194.0,113.0,1.9,7.0,169.0,297.32,254.17
2016,3,28,17,15,354.0,81.5,1.8,6.5,156.5,378.49,324.12
2016,3,28,17,30,514.0,50.0,1.7,6.0,144.0,431.87,366.09
2016,3,28,17,45,397.0,39.0,1.6,5.5,97.0,320.83,267.72
2016,3,28,18,0,280.0,28.0,1.5,5.0,50.0,221.32,168.69
2016,3,28,18,15,140.0,14.0,1.45,5.0,25.0,81.0,0.0
2016,3,28,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,29,6,15,167.0,16.5,0.8,4.5,33.5,13.36,0.36
2016,3,29,6,30,334.0,33.0,0.8,5.0,67.0,27.11,18.32
2016,3,29,6,45,447.5,42.5,0.85,5.5,117.0,34.4,25.74
2016,3,29,7,0,561.0,52.0,0.9,6.0,167.0,41.67,32.72
2016,3,29,7,15,625.5,58.5,0.85,6.5,221.0,46.16,36.94
2016,3,29,7,30,690.0,65.0,0.8,7.0,275.0,50.63,40.96
2016,3,29,7,45,743.5,67.5,0.8,7.5,331.5,56.62,46.22
2016,3,29,8,0,797.0,70.0,0.8,8.0,388.0,58.22,47.41
2016,3,29,8,15,825.0,73.5,0.75,8.5,441.0,74.72,48.08
2016,3,29,8,30,853.0,77.0,0.7,9.0,494.0,137.86,77.54
2016,3,29,8,45,877.5,78.0,0.65,9.5,544.5,207.35,129.04
2016,3,29,9,0,902.0,79.0,0.6,10.0,595.0,273.22,184.52
2016,3,29,9,15,917.0,81.0,0.55,10.0,639.5,339.27,242.89
2016,3,29,9,30,932.0,83.0,0.5,10.0,684.0,406.02,301.22
2016,3,29,9,45,944.0,84.5,0.5,10.5,722.5,471.51,356.59
2016,3,29,10,0,956.0,86.0,0.5,11.0,761.0,536.76,409.55
2016,3,29,10,15,964.0,87.0,0.5,11.0,793.0,598.9,458.85
2016,3,29,10,30,972.0,88.0,0.5,11.0,825.0,659.74,505.36
2016,3,29,10,45,977.5,89.0,0.5,11.5,849.0,717.42,546.97
2016,3,29,11,0,983.0,90.0,0.5,12.0,873.0,773.03,585.61
2016,3,29,11,15,986.5,91.0,0.5,12.0,889.0,824.83,619.99
2016,3,29,11,30,990.0,92.0,0.5,12.0,905.0,873.89,651.32
2016,3,29,11,45,991.0,92.5,0.55,12.0,912.5,917.45,679.74
2016,3,29,12,0,992.0,93.0,0.6,12.0,920.0,957.65,705.93
2016,3,29,12,15,771.5,208.5,0.6,12.0,851.5,927.12,685.51
2016,3,29,12,30,551.0,324.0,0.6,12.0,783.0,858.78,636.73
2016,3,29,12,45,768.0,208.5,0.65,12.0,840.5,977.17,720.84
2016,3,29,13,0,985.0,93.0,0.7,12.0,898.0,1068.8,778.46
2016,3,29,13,15,569.5,246.0,0.7,12.0,709.0,857.21,639.36
2016,3,29,13,30,154.0,399.0,0.7,12.0,520.0,567.2,431.57
2016,3,29,13,45,77.0,217.5,0.75,12.0,278.0,299.8,236.77
2016,3,29,14,0,0.0,36.0,0.8,12.0,36.0,29.93,19.38
2016,3,29,14,15,471.0,62.0,0.8,11.5,390.0,561.74,451.86
2016,3,29,14,30,942.0,88.0,0.8,11.0,744.0,1071.87,798.83
2016,3,29,14,45,814.5,124.0,0.85,11.0,669.5,992.11,741.5
2016,3,29,15,0,687.0,160.0,0.9,11.0,595.0,905.68,688.26
2016,3,29,15,15,783.5,121.5,0.9,10.5,584.0,937.84,714.24
2016,3,29,15,30,880.0,83.0,0.9,10.0,573.0,958.45,730.91
2016,3,29,15,45,856.5,80.5,0.9,10.0,523.0,923.25,709.18
2016,3,29,16,0,833.0,78.0,0.9,10.0,473.0,875.12,679.17
2016,3,29,16,15,802.5,74.0,0.9,9.5,419.5,817.02,642.86
2016,3,29,16,30,772.0,70.0,0.9,9.0,366.0,757.85,604.67
2016,3,29,16,45,729.0,65.0,0.95,9.0,311.0,686.84,555.84
2016,3,29,17,0,686.0,60.0,1.0,9.0,256.0,616.65,505.41
2016,3,29,17,15,618.0,53.0,1.0,8.0,202.5,533.26,443.08
2016,3,29,17,30,550.0,46.0,1.0,7.0,149.0,449.67,375.3
2016,3,29,17,45,436.5,36.5,1.05,6.5,101.0,340.98,282.14
2016,3,29,18,0,323.0,27.0,1.1,6.0,53.0,244.21,187.61
2016,3,29,18,15,161.5,13.5,1.1,5.5,26.5,90.96,0.0
2016,3,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,30,6,15,173.0,17.0,0.65,4.5,35.0,13.72,2.39
2016,3,30,6,30,346.0,34.0,0.6,5.0,70.0,27.89,19.18
2016,3,30,6,45,445.0,44.0,0.6,5.5,119.0,35.53,26.84
2016,3,30,7,0,544.0,54.0,0.6,6.0,168.0,43.08,34.06
2016,3,30,7,15,608.0,61.0,0.6,6.5,222.0,47.88,38.54
2016,3,30,7,30,672.0,68.0,0.6,7.0,276.0,52.62,42.78
2016,3,30,7,45,716.0,72.5,0.65,7.5,330.5,60.23,49.49
2016,3,30,8,0,760.0,77.0,0.7,8.0,385.0,63.08,51.77
2016,3,30,8,15,789.0,81.0,0.7,8.0,437.5,80.5,52.68
2016,3,30,8,30,818.0,85.0,0.7,8.0,490.0,141.84,82.31
2016,3,30,8,45,840.5,88.0,0.7,8.5,539.0,204.89,129.14
2016,3,30,9,0,863.0,91.0,0.7,9.0,588.0,270.34,184.7
2016,3,30,9,15,878.5,93.0,0.75,9.5,631.5,338.75,244.85
2016,3,30,9,30,894.0,95.0,0.8,10.0,675.0,403.44,301.58
2016,3,30,9,45,906.5,96.5,0.85,10.5,713.5,466.99,355.98
2016,3,30,10,0,919.0,98.0,0.9,11.0,752.0,530.4,408.36
2016,3,30,10,15,927.5,99.5,0.9,11.0,783.0,591.24,457.3
2016,3,30,10,30,936.0,101.0,0.9,11.0,814.0,650.94,503.63
2016,3,30,10,45,942.0,102.0,0.95,11.5,837.5,707.18,545.51
2016,3,30,11,0,948.0,103.0,1.0,12.0,861.0,761.48,584.72
2016,3,30,11,15,951.5,103.5,1.0,12.0,877.0,811.28,619.1
2016,3,30,11,30,955.0,104.0,1.0,12.0,893.0,858.45,650.07
2016,3,30,11,45,956.0,104.5,1.05,12.0,900.0,900.69,678.26
2016,3,30,12,0,957.0,105.0,1.1,12.0,907.0,939.7,704.24
2016,3,30,12,15,957.0,105.0,1.1,12.0,906.0,973.92,726.11
2016,3,30,12,30,957.0,105.0,1.1,12.0,905.0,1004.51,745.61
2016,3,30,12,45,956.5,103.5,1.1,12.0,896.5,1029.3,761.4
2016,3,30,13,0,956.0,102.0,1.1,12.0,888.0,1050.14,774.78
2016,3,30,13,15,952.0,101.0,1.1,12.0,870.5,1064.01,783.87
2016,3,30,13,30,948.0,100.0,1.1,12.0,853.0,1073.69,790.53
2016,3,30,13,45,942.0,99.0,1.15,12.0,827.5,1077.14,794.54
2016,3,30,14,0,936.0,98.0,1.2,12.0,802.0,1076.38,796.12
2016,3,30,14,15,927.0,96.5,1.2,12.0,769.5,1067.83,791.91
2016,3,30,14,30,918.0,95.0,1.2,12.0,737.0,1055.2,785.34
2016,3,30,14,45,905.5,93.0,1.25,12.0,697.5,1034.52,774.72
2016,3,30,15,0,893.0,91.0,1.3,12.0,658.0,1010.13,761.76
2016,3,30,15,15,876.5,88.5,1.3,11.5,613.0,977.72,743.93
2016,3,30,15,30,860.0,86.0,1.3,11.0,568.0,952.89,731.16
2016,3,30,15,45,838.0,83.0,1.35,11.0,518.5,908.29,704.1
2016,3,30,16,0,816.0,80.0,1.4,11.0,469.0,861.36,675.09
2016,3,30,16,15,785.0,76.0,1.4,10.5,416.0,803.35,637.98
2016,3,30,16,30,754.0,72.0,1.4,10.0,363.0,744.34,599.07
2016,3,30,16,45,709.5,67.0,1.45,9.5,309.0,672.83,549.74
2016,3,30,17,0,665.0,62.0,1.5,9.0,255.0,607.45,502.8
2016,3,30,17,15,597.0,55.0,1.45,8.5,201.5,520.14,435.22
2016,3,30,17,30,529.0,48.0,1.4,8.0,148.0,437.53,366.43
2016,3,30,17,45,413.5,38.0,1.35,7.5,101.0,328.12,271.99
2016,3,30,18,0,298.0,28.0,1.3,7.0,54.0,230.82,178.97
2016,3,30,18,15,149.0,14.0,1.25,6.5,27.0,85.04,0.0
2016,3,30,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,31,6,15,174.5,18.0,0.6,6.0,37.5,14.5,4.13
2016,3,31,6,30,349.0,36.0,0.6,6.0,75.0,29.53,20.67
2016,3,31,6,45,443.5,46.5,0.6,6.5,123.5,37.51,28.57
2016,3,31,7,0,538.0,57.0,0.6,7.0,172.0,45.37,36.03
2016,3,31,7,15,283.0,88.0,0.6,7.0,150.0,63.89,53.06
2016,3,31,7,30,28.0,119.0,0.6,7.0,128.0,89.44,76.1
2016,3,31,7,45,34.0,140.0,0.6,7.5,153.0,104.0,88.71
2016,3,31,8,0,40.0,161.0,0.6,8.0,178.0,118.26,100.81
2016,3,31,8,15,50.5,185.5,0.6,8.5,209.5,136.46,110.23
2016,3,31,8,30,61.0,210.0,0.6,9.0,241.0,161.22,128.36
2016,3,31,8,45,199.0,227.5,0.6,9.5,340.5,201.12,153.73
2016,3,31,9,0,337.0,245.0,0.6,10.0,440.0,260.73,196.23
2016,3,31,9,15,620.5,168.5,0.6,10.0,561.0,316.39,233.99
2016,3,31,9,30,904.0,92.0,0.6,10.0,682.0,405.64,302.36
2016,3,31,9,45,919.0,92.0,0.65,10.5,721.0,469.48,356.49
2016,3,31,10,0,934.0,92.0,0.7,11.0,760.0,533.4,408.97
2016,3,31,10,15,942.0,93.5,0.7,11.5,791.0,594.67,457.06
2016,3,31,10,30,950.0,95.0,0.7,12.0,822.0,654.69,502.27
2016,3,31,10,45,957.5,94.5,0.75,12.5,846.5,711.09,543.86
2016,3,31,11,0,965.0,94.0,0.8,13.0,871.0,765.61,582.85
2016,3,31,11,15,968.5,95.0,0.8,13.0,886.5,816.44,617.11
2016,3,31,11,30,972.0,96.0,0.8,13.0,902.0,864.6,648.27
2016,3,31,11,45,974.5,95.5,0.85,13.0,909.5,907.57,676.6
2016,3,31,12,0,977.0,95.0,0.9,13.0,917.0,947.31,702.75
2016,3,31,12,15,977.0,95.0,0.95,13.0,916.0,981.92,725.53
2016,3,31,12,30,977.0,95.0,1.0,13.0,915.0,1012.83,745.99
2016,3,31,12,45,978.0,92.5,1.05,13.0,906.5,1038.21,763.01
2016,3,31,13,0,979.0,90.0,1.1,13.0,898.0,1059.58,777.66
2016,3,31,13,15,975.5,89.0,1.15,13.0,880.5,1074.02,788.11
2016,3,31,13,30,972.0,88.0,1.2,13.0,863.0,1084.19,796.1
2016,3,31,13,45,966.0,87.5,1.25,13.0,837.5,1088.11,800.37
2016,3,31,14,0,960.0,87.0,1.3,13.0,812.0,1087.75,802.17
2016,3,31,14,15,952.0,85.5,1.35,12.5,779.5,1079.94,800.9
2016,3,31,14,30,944.0,84.0,1.4,12.0,747.0,1067.95,797.16
2016,3,31,14,45,932.5,82.5,1.45,12.0,707.5,1048.39,787.15
2016,3,31,15,0,921.0,81.0,1.5,12.0,668.0,1025.02,774.75
2016,3,31,15,15,906.5,79.0,1.5,11.5,623.5,994.47,758.13
2016,3,31,15,30,892.0,77.0,1.5,11.0,579.0,960.65,739.24
2016,3,31,15,45,870.5,74.5,1.55,11.0,529.5,916.66,712.53
2016,3,31,16,0,849.0,72.0,1.6,11.0,480.0,870.34,683.77
2016,3,31,16,15,820.5,68.5,1.55,10.5,427.0,823.6,654.05
2016,3,31,16,30,792.0,65.0,1.5,10.0,374.0,766.15,615.75
2016,3,31,16,45,749.0,61.0,1.5,9.5,319.0,695.76,567.08
2016,3,31,17,0,706.0,57.0,1.5,9.0,264.0,626.18,516.95
2016,3,31,17,15,642.5,51.0,1.4,8.5,210.0,541.07,451.31
2016,3,31,17,30,579.0,45.0,1.3,8.0,156.0,465.33,388.51
2016,3,31,17,45,468.5,36.5,1.25,7.5,107.5,358.46,296.6
2016,3,31,18,0,358.0,28.0,1.2,7.0,59.0,262.91,205.54
2016,3,31,18,15,179.0,14.0,1.15,6.5,29.5,121.68,0.0
2016,3,31,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,6,15,197.0,17.5,0.9,6.0,40.5,14.04,4.69
2016,4,1,6,30,394.0,35.0,0.9,6.0,81.0,28.67,19.99
2016,4,1,6,45,489.0,44.0,0.9,6.5,131.0,35.51,26.77
2016,4,1,7,0,584.0,53.0,0.9,7.0,181.0,42.28,33.22
2016,4,1,7,15,642.0,59.0,0.9,7.0,235.0,46.37,37.07
2016,4,1,7,30,700.0,65.0,0.9,7.0,289.0,54.9,44.83
2016,4,1,7,45,742.5,69.0,0.9,7.5,343.5,57.49,46.95
2016,4,1,8,0,785.0,73.0,0.9,8.0,398.0,60.08,49.02
2016,4,1,8,15,812.0,76.5,0.9,8.5,450.0,80.19,50.37
2016,4,1,8,30,839.0,80.0,0.9,9.0,502.0,142.4,81.14
2016,4,1,8,45,860.0,82.0,0.9,9.5,551.0,211.21,133.12
2016,4,1,9,0,881.0,84.0,0.9,10.0,600.0,275.92,188.27
2016,4,1,9,15,895.0,86.5,0.9,10.0,643.5,340.68,246.04
2016,4,1,9,30,909.0,89.0,0.9,10.0,687.0,406.04,303.85
2016,4,1,9,45,920.5,90.5,0.9,10.5,724.5,469.84,358.34
2016,4,1,10,0,932.0,92.0,0.9,11.0,762.0,533.36,410.51
2016,4,1,10,15,940.0,93.0,0.85,11.0,793.0,594.0,458.84
2016,4,1,10,30,948.0,94.0,0.8,11.0,824.0,653.38,504.29
2016,4,1,10,45,953.5,94.5,0.8,11.5,847.5,709.19,545.11
2016,4,1,11,0,959.0,95.0,0.8,12.0,871.0,762.96,583.04
2016,4,1,11,15,962.5,96.0,0.75,12.0,886.5,813.44,616.42
2016,4,1,11,30,966.0,97.0,0.7,12.0,902.0,861.25,646.53
2016,4,1,11,45,967.5,97.0,0.7,12.5,909.0,903.56,672.27
2016,4,1,12,0,969.0,97.0,0.7,13.0,916.0,942.62,695.62
2016,4,1,12,15,969.0,97.0,0.7,13.0,915.0,976.9,717.01
2016,4,1,12,30,969.0,97.0,0.7,13.0,914.0,1007.52,736.04
2016,4,1,12,45,969.0,95.5,0.7,13.5,905.0,1032.75,750.32
2016,4,1,13,0,969.0,94.0,0.7,14.0,896.0,1054.01,762.19
2016,4,1,13,15,965.0,93.0,0.7,14.0,878.5,1067.77,770.93
2016,4,1,13,30,961.0,92.0,0.7,14.0,861.0,1077.29,777.3
2016,4,1,13,45,955.5,91.0,0.7,14.0,836.0,1081.04,780.33
2016,4,1,14,0,950.0,90.0,0.7,14.0,811.0,1080.54,781.0
2016,4,1,14,15,941.5,88.5,0.7,13.5,778.5,1072.2,778.48
2016,4,1,14,30,933.0,87.0,0.7,13.0,746.0,1059.73,773.65
2016,4,1,14,45,922.0,85.0,0.75,13.0,706.5,1040.14,764.31
2016,4,1,15,0,911.0,83.0,0.8,13.0,667.0,1016.76,752.64
2016,4,1,15,15,896.0,81.0,0.8,12.5,622.5,985.87,736.35
2016,4,1,15,30,881.0,79.0,0.8,12.0,578.0,951.76,717.9
2016,4,1,15,45,860.5,76.0,0.85,12.0,528.5,908.33,692.68
2016,4,1,16,0,840.0,73.0,0.9,12.0,479.0,872.03,671.92
2016,4,1,16,15,811.5,69.5,0.95,11.5,426.5,816.06,637.98
2016,4,1,16,30,783.0,66.0,1.0,11.0,374.0,758.91,602.17
2016,4,1,16,45,741.5,62.0,1.05,10.5,319.5,690.06,556.17
2016,4,1,17,0,700.0,58.0,1.1,10.0,265.0,621.92,508.47
2016,4,1,17,15,637.5,52.0,1.1,9.5,211.5,537.81,445.2
2016,4,1,17,30,575.0,46.0,1.1,9.0,158.0,463.03,384.37
2016,4,1,17,45,467.5,37.0,1.15,8.5,109.5,357.58,294.84
2016,4,1,18,0,360.0,28.0,1.2,8.0,61.0,263.19,206.63
2016,4,1,18,15,180.0,14.0,1.2,7.5,30.5,122.57,0.0
2016,4,1,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,191.5,18.5,0.6,5.0,41.5,14.8,5.96
2016,4,2,6,30,383.0,37.0,0.6,5.0,83.0,30.24,21.61
2016,4,2,6,45,464.0,48.0,0.6,5.5,132.0,38.61,29.78
2016,4,2,7,0,545.0,59.0,0.6,6.0,181.0,46.77,37.51
2016,4,2,7,15,290.5,92.0,0.55,6.5,159.0,66.55,55.59
2016,4,2,7,30,36.0,125.0,0.5,7.0,137.0,93.52,79.72
2016,4,2,7,45,41.5,146.0,0.5,8.0,162.0,108.0,92.0
2016,4,2,8,0,47.0,167.0,0.5,9.0,187.0,122.19,103.75
2016,4,2,8,15,83.5,196.5,0.4,9.5,237.0,144.62,115.7
2016,4,2,8,30,120.0,226.0,0.3,10.0,287.0,173.12,134.68
2016,4,2,8,45,465.5,169.5,0.25,11.0,439.0,200.17,139.71
2016,4,2,9,0,811.0,113.0,0.2,12.0,591.0,279.04,190.36
2016,4,2,9,15,827.5,116.0,0.15,12.5,634.5,341.71,243.58
2016,4,2,9,30,844.0,119.0,0.1,13.0,678.0,405.52,296.98
2016,4,2,9,45,851.0,124.0,0.1,13.5,714.0,467.85,347.93
2016,4,2,10,0,858.0,129.0,0.1,14.0,750.0,529.64,396.43
2016,4,2,10,15,867.0,131.0,0.15,14.5,780.5,589.14,441.73
2016,4,2,10,30,876.0,133.0,0.2,15.0,811.0,647.73,484.76
2016,4,2,10,45,883.0,134.0,0.3,15.5,834.5,702.96,524.74
2016,4,2,11,0,890.0,135.0,0.4,16.0,858.0,751.0,559.04
2016,4,2,11,15,893.5,136.0,0.45,16.0,873.0,798.8,592.59
2016,4,2,11,30,897.0,137.0,0.5,16.0,888.0,844.15,622.31
2016,4,2,11,45,902.0,135.0,0.55,16.5,896.0,885.38,647.9
2016,4,2,12,0,907.0,133.0,0.6,17.0,904.0,923.78,671.5
2016,4,2,12,15,906.5,133.0,0.6,17.0,902.0,956.11,691.37
2016,4,2,12,30,906.0,133.0,0.6,17.0,900.0,984.97,709.08
2016,4,2,12,45,917.0,124.5,0.65,17.0,894.0,1012.79,727.33
2016,4,2,13,0,928.0,116.0,0.7,17.0,888.0,1036.99,743.43
2016,4,2,13,15,923.5,115.0,0.75,16.5,870.0,1049.89,754.12
2016,4,2,13,30,919.0,114.0,0.8,16.0,852.0,1058.69,762.66
2016,4,2,13,45,907.0,115.5,0.85,16.0,825.5,1058.51,764.43
2016,4,2,14,0,895.0,117.0,0.9,16.0,799.0,1054.26,763.95
2016,4,2,14,15,885.5,115.0,0.9,16.0,766.5,1044.73,759.23
2016,4,2,14,30,876.0,113.0,0.9,16.0,734.0,1044.02,760.31
2016,4,2,14,45,854.0,114.5,0.9,16.0,693.0,1018.09,745.47
2016,4,2,15,0,832.0,116.0,0.9,16.0,652.0,988.69,728.79
2016,4,2,15,15,814.0,113.0,0.9,15.5,607.5,954.83,710.52
2016,4,2,15,30,796.0,110.0,0.9,15.0,563.0,917.97,690.11
2016,4,2,15,45,757.0,103.0,0.9,14.5,504.0,854.29,651.28
2016,4,2,16,0,718.0,96.0,0.9,14.0,445.0,794.88,614.66
2016,4,2,16,15,605.5,107.5,0.85,13.5,379.5,688.5,542.62
2016,4,2,16,30,493.0,119.0,0.8,13.0,314.0,578.11,464.79
2016,4,2,16,45,537.5,99.0,0.8,12.5,283.5,577.12,467.78
2016,4,2,17,0,582.0,79.0,0.8,12.0,253.0,563.44,459.12
2016,4,2,17,15,514.0,70.0,0.75,11.5,201.0,477.13,391.97
2016,4,2,17,30,446.0,61.0,0.7,11.0,149.0,395.37,325.65
2016,4,2,17,45,332.5,48.5,0.7,10.5,102.5,286.63,234.47
2016,4,2,18,0,219.0,36.0,0.7,10.0,56.0,194.25,151.48
2016,4,2,18,15,109.5,18.0,0.7,9.5,28.0,91.6,1.78
2016,4,2,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,3,5,45,33.0,5.5,0.65,4.5,6.5,0.0,0.0
2016,4,3,6,0,66.0,11.0,0.6,5.0,13.0,9.39,0.0
2016,4,3,6,15,211.5,26.0,0.6,5.5,49.5,21.29,11.67
2016,4,3,6,30,357.0,41.0,0.6,6.0,86.0,33.5,24.52
2016,4,3,6,45,449.0,51.5,0.6,6.5,136.0,41.34,32.19
2016,4,3,7,0,541.0,62.0,0.6,7.0,186.0,49.05,39.46
2016,4,3,7,15,273.0,88.0,0.6,7.5,151.0,63.51,52.61
2016,4,3,7,30,5.0,114.0,0.6,8.0,116.0,89.22,75.58
2016,4,3,7,45,10.0,133.0,0.6,8.5,137.5,103.56,87.91
2016,4,3,8,0,15.0,152.0,0.6,9.0,159.0,117.79,99.91
2016,4,3,8,15,85.0,190.5,0.55,9.5,234.0,141.63,113.22
2016,4,3,8,30,155.0,229.0,0.5,10.0,309.0,178.84,138.11
2016,4,3,8,45,189.5,250.5,0.5,10.5,357.0,215.14,164.46
2016,4,3,9,0,224.0,272.0,0.5,11.0,405.0,256.3,195.86
2016,4,3,9,15,142.5,283.5,0.5,11.5,370.5,260.74,202.53
2016,4,3,9,30,61.0,295.0,0.5,12.0,336.0,255.3,200.27
2016,4,3,9,45,97.5,325.0,0.55,12.5,394.5,301.62,235.64
2016,4,3,10,0,134.0,355.0,0.6,13.0,453.0,354.55,275.48
2016,4,3,10,15,521.5,236.5,0.6,13.0,639.0,489.05,377.53
2016,4,3,10,30,909.0,118.0,0.6,13.0,825.0,652.38,498.32
2016,4,3,10,45,911.5,121.5,0.6,13.5,848.0,707.02,536.08
2016,4,3,11,0,914.0,125.0,0.6,14.0,871.0,759.51,572.33
2016,4,3,11,15,918.0,125.5,0.6,14.0,886.5,808.11,605.64
2016,4,3,11,30,922.0,126.0,0.6,14.0,902.0,854.22,635.16
2016,4,3,11,45,919.0,129.5,0.65,14.5,908.0,894.58,660.38
2016,4,3,12,0,916.0,133.0,0.7,15.0,914.0,931.61,683.32
2016,4,3,12,15,711.0,240.0,0.7,15.0,846.0,902.46,663.12
2016,4,3,12,30,506.0,347.0,0.7,15.0,778.0,837.41,616.19
2016,4,3,12,45,707.5,240.0,0.75,15.0,835.0,949.35,696.81
2016,4,3,13,0,909.0,133.0,0.8,15.0,892.0,1035.43,751.22
2016,4,3,13,15,904.5,132.0,0.85,14.5,874.5,1048.22,760.93
2016,4,3,13,30,900.0,131.0,0.9,14.0,857.0,1057.0,769.49
2016,4,3,13,45,894.0,129.0,0.95,14.0,831.5,1059.19,772.72
2016,4,3,14,0,888.0,127.0,1.0,14.0,806.0,1070.9,782.21
2016,4,3,14,15,878.5,125.0,1.0,13.5,773.5,1061.34,778.65
2016,4,3,14,30,869.0,123.0,1.0,13.0,741.0,1047.78,772.99
2016,4,3,14,45,863.0,116.5,1.05,13.0,703.0,1028.66,763.57
2016,4,3,15,0,857.0,110.0,1.1,13.0,665.0,1005.63,751.7
2016,4,3,15,15,840.0,107.0,1.1,12.5,620.0,972.28,733.43
2016,4,3,15,30,823.0,104.0,1.1,12.0,575.0,935.84,713.01
2016,4,3,15,45,811.5,96.5,1.15,12.0,527.5,896.38,689.85
2016,4,3,16,0,800.0,89.0,1.2,12.0,480.0,854.05,664.26
2016,4,3,16,15,770.0,84.5,1.2,11.5,427.5,796.68,627.91
2016,4,3,16,30,740.0,80.0,1.2,11.0,375.0,738.27,589.83
2016,4,3,16,45,702.0,73.5,1.3,10.5,321.0,675.76,548.3
