Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,17,0,664.0,67.0,1.4,10.0,267.0,609.01,501.33
2016,4,3,17,15,600.0,60.0,1.3,9.0,214.0,524.63,437.1
2016,4,3,17,30,536.0,53.0,1.2,8.0,161.0,444.47,371.52
2016,4,3,17,45,426.5,43.0,1.2,7.5,112.5,338.51,281.12
2016,4,3,18,0,317.0,33.0,1.2,7.0,64.0,243.43,194.12
2016,4,3,18,15,158.5,16.5,1.15,6.5,32.0,116.22,21.87
2016,4,3,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.5,1.15,7.0,7.5,0.0,0.0
2016,4,4,6,0,0.0,15.0,1.2,7.0,15.0,12.8,0.0
2016,4,4,6,15,199.0,27.0,1.2,7.5,53.5,20.97,11.72
2016,4,4,6,30,398.0,39.0,1.2,8.0,92.0,31.77,22.8
2016,4,4,6,45,490.5,48.5,1.25,8.5,143.0,38.91,29.72
2016,4,4,7,0,583.0,58.0,1.3,9.0,194.0,45.96,36.31
2016,4,4,7,15,642.5,64.0,1.25,9.5,249.0,49.91,39.89
2016,4,4,7,30,702.0,70.0,1.2,10.0,304.0,53.85,43.3
2016,4,4,7,45,744.5,74.5,1.2,10.5,360.0,61.54,49.97
2016,4,4,8,0,787.0,79.0,1.2,11.0,416.0,64.36,52.19
2016,4,4,8,15,815.5,82.5,1.2,11.0,469.5,88.29,54.45
2016,4,4,8,30,844.0,86.0,1.2,11.0,523.0,150.92,86.74
2016,4,4,8,45,866.0,88.5,1.2,11.5,573.0,215.1,135.16
2016,4,4,9,0,888.0,91.0,1.2,12.0,623.0,286.28,195.47
2016,4,4,9,15,903.0,93.5,1.2,12.0,667.5,351.76,253.54
2016,4,4,9,30,918.0,96.0,1.2,12.0,712.0,417.93,311.7
2016,4,4,9,45,712.5,182.5,1.25,12.5,676.0,455.95,348.71
2016,4,4,10,0,507.0,269.0,1.3,13.0,640.0,471.61,364.64
2016,4,4,10,15,731.5,186.0,1.3,13.0,745.5,563.19,435.89
2016,4,4,10,30,956.0,103.0,1.3,13.0,851.0,668.1,515.92
2016,4,4,10,45,961.0,104.5,1.35,13.5,874.5,724.79,557.53
2016,4,4,11,0,966.0,106.0,1.4,14.0,898.0,779.39,596.82
2016,4,4,11,15,969.5,106.5,1.4,14.0,913.5,829.63,631.45
2016,4,4,11,30,973.0,107.0,1.4,14.0,929.0,877.17,662.75
2016,4,4,11,45,974.0,107.5,1.4,14.0,936.0,919.73,690.4
2016,4,4,12,0,975.0,108.0,1.4,14.0,943.0,958.99,715.69
2016,4,4,12,15,975.0,108.0,1.4,14.0,942.0,993.39,737.68
2016,4,4,12,30,975.0,108.0,1.4,14.0,941.0,1024.1,757.25
2016,4,4,12,45,976.0,106.0,1.4,14.0,932.0,1049.89,773.68
2016,4,4,13,0,977.0,104.0,1.4,14.0,923.0,1071.7,787.67
2016,4,4,13,15,973.0,103.5,1.4,14.0,905.5,1086.07,797.07
2016,4,4,13,30,969.0,103.0,1.4,14.0,888.0,1096.19,804.01
2016,4,4,13,45,963.5,101.5,1.4,14.0,862.0,1099.41,806.81
2016,4,4,14,0,958.0,100.0,1.4,14.0,836.0,1098.33,807.15
2016,4,4,14,15,949.0,98.5,1.4,14.0,802.5,1089.43,802.75
2016,4,4,14,30,940.0,97.0,1.4,14.0,769.0,1076.38,795.97
2016,4,4,14,45,926.0,96.0,1.45,14.0,728.5,1054.88,784.84
2016,4,4,15,0,912.0,95.0,1.5,14.0,688.0,1029.65,771.39
2016,4,4,15,15,895.5,92.5,1.55,13.5,642.0,996.71,754.17
2016,4,4,15,30,879.0,90.0,1.6,13.0,596.0,971.27,741.85
2016,4,4,15,45,853.0,88.0,1.65,12.5,544.5,923.54,713.97
2016,4,4,16,0,827.0,86.0,1.7,12.0,493.0,873.63,684.11
2016,4,4,16,15,796.5,82.0,1.7,11.5,439.0,815.57,647.01
2016,4,4,16,30,766.0,78.0,1.7,11.0,385.0,756.44,608.06
2016,4,4,16,45,716.0,74.0,1.7,10.5,329.0,686.33,559.47
2016,4,4,17,0,666.0,70.0,1.7,10.0,273.0,613.23,506.58
2016,4,4,17,15,598.5,63.0,1.6,9.5,218.5,526.28,439.19
2016,4,4,17,30,531.0,56.0,1.5,9.0,164.0,443.77,370.97
2016,4,4,17,45,415.0,45.5,1.4,8.5,114.5,333.57,276.83
2016,4,4,18,0,299.0,35.0,1.3,8.0,65.0,234.82,187.56
2016,4,4,18,15,149.5,17.5,1.2,7.5,32.5,113.58,34.66
2016,4,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,5,5,45,88.5,7.0,0.9,5.5,9.5,0.0,0.0
2016,4,5,6,0,177.0,14.0,0.9,6.0,19.0,11.95,0.0
2016,4,5,6,15,334.5,25.0,0.85,6.5,61.0,20.49,11.73
2016,4,5,6,30,492.0,36.0,0.8,7.0,103.0,29.47,20.93
2016,4,5,6,45,571.5,44.0,0.8,7.5,155.0,35.56,26.86
2016,4,5,7,0,651.0,52.0,0.8,8.0,207.0,45.23,35.84
2016,4,5,7,15,704.0,57.0,0.7,8.5,262.5,48.94,39.19
2016,4,5,7,30,757.0,62.0,0.6,9.0,318.0,52.64,42.4
2016,4,5,7,45,791.5,66.5,0.55,10.0,373.0,55.72,44.85
2016,4,5,8,0,826.0,71.0,0.5,11.0,428.0,58.72,47.17
2016,4,5,8,15,851.0,74.0,0.5,11.5,481.0,84.54,49.76
2016,4,5,8,30,876.0,77.0,0.5,12.0,534.0,155.05,88.05
2016,4,5,8,45,895.5,79.0,0.55,12.5,583.5,219.69,136.44
2016,4,5,9,0,915.0,81.0,0.6,13.0,633.0,286.08,192.52
2016,4,5,9,15,928.5,83.0,0.6,13.5,676.5,352.16,250.0
2016,4,5,9,30,942.0,85.0,0.6,14.0,720.0,418.7,307.0
2016,4,5,9,45,951.5,87.0,0.65,14.5,758.0,483.73,361.41
2016,4,5,10,0,961.0,89.0,0.7,15.0,796.0,548.19,413.35
2016,4,5,10,15,968.0,90.0,0.7,15.5,826.5,609.57,460.58
2016,4,5,10,30,975.0,91.0,0.7,16.0,857.0,669.51,504.82
2016,4,5,10,45,979.5,92.0,0.75,16.5,880.0,726.13,545.7
2016,4,5,11,0,984.0,93.0,0.8,17.0,903.0,780.55,583.77
2016,4,5,11,15,987.0,93.5,0.8,17.0,918.0,830.94,616.83
2016,4,5,11,30,990.0,94.0,0.8,17.0,933.0,878.53,647.01
2016,4,5,11,45,991.0,94.0,0.85,17.5,940.0,920.96,673.2
2016,4,5,12,0,992.0,94.0,0.9,18.0,947.0,960.01,697.07
2016,4,5,12,15,991.5,94.0,0.9,18.0,945.5,994.18,718.07
2016,4,5,12,30,991.0,94.0,0.9,18.0,944.0,1024.56,736.68
2016,4,5,12,45,988.5,94.0,0.95,18.0,934.0,1049.11,752.8
2016,4,5,13,0,986.0,94.0,1.0,18.0,924.0,1069.57,766.57
2016,4,5,13,15,982.5,93.0,1.0,18.0,906.0,1083.76,775.56
2016,4,5,13,30,979.0,92.0,1.0,18.0,888.0,1093.67,782.14
2016,4,5,13,45,973.5,91.0,1.0,18.5,862.0,1097.24,783.58
2016,4,5,14,0,968.0,90.0,1.0,19.0,836.0,1096.49,782.63
2016,4,5,14,15,960.0,88.5,0.95,19.0,803.0,1088.35,777.72
2016,4,5,14,30,952.0,87.0,0.9,19.0,770.0,1076.01,770.5
2016,4,5,14,45,941.0,85.5,0.9,19.0,730.5,1056.6,760.25
2016,4,5,15,0,930.0,84.0,0.9,19.0,691.0,1033.33,747.79
2016,4,5,15,15,915.0,81.5,0.9,18.5,645.5,1001.29,731.23
2016,4,5,15,30,900.0,79.0,0.9,18.0,600.0,965.96,712.51
2016,4,5,15,45,879.5,76.5,0.9,17.5,549.5,922.52,688.24
2016,4,5,16,0,859.0,74.0,0.9,17.0,499.0,876.68,661.98
2016,4,5,16,15,831.5,71.0,0.85,16.5,445.5,830.94,634.34
2016,4,5,16,30,804.0,68.0,0.8,16.0,392.0,774.49,598.58
2016,4,5,16,45,764.0,63.5,0.8,15.5,336.5,705.37,553.48
2016,4,5,17,0,724.0,59.0,0.8,15.0,281.0,636.85,506.89
2016,4,5,17,15,663.0,53.0,0.8,14.0,226.5,552.93,447.04
2016,4,5,17,30,602.0,47.0,0.8,13.0,172.0,472.59,384.98
2016,4,5,17,45,499.5,38.5,0.8,12.0,122.0,374.79,304.42
2016,4,5,18,0,397.0,30.0,0.8,11.0,72.0,282.2,222.59
2016,4,5,18,15,198.5,15.0,0.75,10.5,36.0,134.34,53.59
2016,4,5,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,6,5,45,77.5,7.5,0.95,9.5,10.5,6.4,0.0
2016,4,6,6,0,155.0,15.0,1.0,10.0,21.0,12.23,0.0
2016,4,6,6,15,308.0,27.0,1.0,10.5,62.5,22.06,13.05
2016,4,6,6,30,461.0,39.0,1.0,11.0,104.0,31.78,22.65
2016,4,6,6,45,545.5,47.5,1.0,12.0,156.5,38.17,28.7
2016,4,6,7,0,630.0,56.0,1.0,13.0,209.0,44.48,34.43
2016,4,6,7,15,684.0,61.5,0.95,13.5,264.5,52.43,41.49
2016,4,6,7,30,738.0,67.0,0.9,14.0,320.0,56.38,44.83
2016,4,6,7,45,772.5,71.5,0.9,15.0,374.5,59.28,47.05
2016,4,6,8,0,807.0,76.0,0.9,16.0,429.0,62.13,49.16
2016,4,6,8,15,832.5,79.5,0.9,16.5,482.0,89.0,52.15
2016,4,6,8,30,858.0,83.0,0.9,17.0,535.0,152.35,84.81
2016,4,6,8,45,875.0,86.5,0.9,17.5,583.5,222.87,137.63
2016,4,6,9,0,892.0,90.0,0.9,18.0,632.0,288.6,192.35
2016,4,6,9,15,905.5,92.5,0.85,18.5,675.5,353.73,248.04
2016,4,6,9,30,919.0,95.0,0.8,19.0,719.0,419.35,303.17
2016,4,6,9,45,926.5,98.0,0.75,19.5,755.5,483.04,355.06
2016,4,6,10,0,934.0,101.0,0.7,20.0,792.0,545.97,404.11
2016,4,6,10,15,940.5,102.5,0.65,20.5,822.0,606.08,448.92
2016,4,6,10,30,947.0,104.0,0.6,21.0,852.0,664.77,490.7
2016,4,6,10,45,948.5,107.0,0.6,21.5,874.0,719.85,528.85
2016,4,6,11,0,950.0,110.0,0.6,22.0,896.0,772.56,564.03
2016,4,6,11,15,952.5,110.5,0.55,22.5,910.5,821.19,593.66
2016,4,6,11,30,955.0,111.0,0.5,23.0,925.0,867.07,619.77
2016,4,6,11,45,954.0,112.5,0.45,23.5,930.5,908.05,642.28
2016,4,6,12,0,953.0,114.0,0.4,24.0,936.0,945.69,662.36
2016,4,6,12,15,952.0,114.0,0.4,24.0,934.0,978.39,681.59
2016,4,6,12,30,951.0,114.0,0.4,24.0,932.0,1007.42,698.61
2016,4,6,12,45,941.0,117.5,0.4,24.0,920.0,1027.62,710.42
2016,4,6,13,0,931.0,121.0,0.4,24.0,908.0,1043.65,719.97
2016,4,6,13,15,926.0,120.0,0.4,24.0,889.5,1055.86,727.43
2016,4,6,13,30,921.0,119.0,0.4,24.0,871.0,1063.97,732.67
2016,4,6,13,45,687.5,215.0,0.4,24.0,766.5,962.42,672.57
2016,4,6,14,0,454.0,311.0,0.4,24.0,662.0,824.31,584.32
2016,4,6,14,15,389.5,319.5,0.4,24.0,612.5,752.03,539.93
2016,4,6,14,30,325.0,328.0,0.4,24.0,563.0,698.49,505.31
2016,4,6,14,45,370.5,297.5,0.4,24.0,551.5,710.67,516.68
2016,4,6,15,0,416.0,267.0,0.4,24.0,540.0,719.4,525.02
2016,4,6,15,15,480.0,225.0,0.4,24.0,519.5,750.6,548.42
2016,4,6,15,30,544.0,183.0,0.4,24.0,499.0,755.34,554.7
2016,4,6,15,45,480.0,182.5,0.4,24.5,444.0,683.0,505.94
2016,4,6,16,0,416.0,182.0,0.4,25.0,389.0,611.92,457.91
2016,4,6,16,15,421.0,159.5,0.45,24.0,349.5,577.5,439.08
2016,4,6,16,30,426.0,137.0,0.5,23.0,310.0,540.65,417.23
2016,4,6,16,45,389.0,124.5,0.6,22.0,265.5,480.42,376.73
2016,4,6,17,0,352.0,112.0,0.7,21.0,221.0,421.94,335.57
2016,4,6,17,15,315.5,93.5,0.8,20.0,177.5,358.78,288.58
2016,4,6,17,30,279.0,75.0,0.9,19.0,134.0,298.11,240.87
2016,4,6,17,45,219.0,56.5,1.0,18.0,94.5,226.42,181.54
2016,4,6,18,0,159.0,38.0,1.1,17.0,55.0,160.66,124.23
2016,4,6,18,15,79.5,19.0,1.05,16.5,27.5,69.97,29.88
2016,4,6,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,9.0,0.75,9.5,9.0,7.68,0.0
2016,4,7,6,0,0.0,18.0,0.8,10.0,18.0,14.63,0.0
2016,4,7,6,15,112.5,35.0,0.8,10.0,51.5,27.22,17.71
2016,4,7,6,30,225.0,52.0,0.8,10.0,85.0,39.38,29.59
2016,4,7,6,45,277.0,70.5,0.8,10.5,127.5,52.55,41.84
2016,4,7,7,0,329.0,89.0,0.8,11.0,170.0,65.28,53.42
2016,4,7,7,15,381.0,99.5,0.85,11.0,215.0,72.03,59.46
2016,4,7,7,30,433.0,110.0,0.9,11.0,260.0,78.58,65.17
2016,4,7,7,45,381.0,140.5,0.95,11.5,288.5,96.91,81.03
2016,4,7,8,0,329.0,171.0,1.0,12.0,317.0,118.6,99.49
2016,4,7,8,15,345.0,191.0,1.0,12.0,360.0,143.41,107.93
2016,4,7,8,30,361.0,211.0,1.0,12.0,403.0,186.71,135.01
2016,4,7,8,45,321.5,241.5,1.0,12.5,424.0,229.67,169.59
2016,4,7,9,0,282.0,272.0,1.0,13.0,445.0,268.29,202.5
2016,4,7,9,15,304.0,288.5,0.95,13.0,486.5,311.45,237.24
2016,4,7,9,30,326.0,305.0,0.9,13.0,528.0,357.42,274.01
2016,4,7,9,45,597.0,213.0,0.9,13.5,647.0,432.14,329.58
2016,4,7,10,0,868.0,121.0,0.9,14.0,766.0,530.88,404.56
2016,4,7,10,15,686.0,214.0,0.9,14.0,736.5,562.54,429.92
2016,4,7,10,30,504.0,307.0,0.9,14.0,707.0,571.91,437.05
2016,4,7,10,45,497.0,321.0,0.9,14.0,724.5,612.9,467.4
2016,4,7,11,0,490.0,335.0,0.9,14.0,742.0,652.22,495.47
2016,4,7,11,15,691.5,233.5,0.85,14.0,819.0,747.35,565.23
2016,4,7,11,30,893.0,132.0,0.8,14.0,896.0,837.22,627.8
2016,4,7,11,45,891.5,134.0,0.8,14.0,901.5,875.98,651.97
2016,4,7,12,0,890.0,136.0,0.8,14.0,907.0,911.59,674.61
2016,4,7,12,15,647.5,258.5,0.8,14.0,819.0,861.28,639.12
2016,4,7,12,30,405.0,381.0,0.8,14.0,731.0,760.66,566.85
2016,4,7,12,45,391.0,383.5,0.85,14.0,718.5,766.24,572.73
2016,4,7,13,0,377.0,386.0,0.9,14.0,706.0,769.41,575.61
2016,4,7,13,15,403.0,365.5,0.9,14.0,701.5,786.04,588.32
2016,4,7,13,30,429.0,345.0,0.9,14.0,697.0,818.42,611.11
2016,4,7,13,45,375.5,354.5,0.9,14.0,655.5,765.07,574.44
2016,4,7,14,0,322.0,364.0,0.9,14.0,614.0,727.21,548.56
2016,4,7,14,15,333.0,344.5,0.9,14.0,594.0,721.44,546.57
2016,4,7,14,30,344.0,325.0,0.9,14.0,574.0,713.5,542.78
2016,4,7,14,45,279.5,318.0,0.9,14.0,513.5,641.82,492.28
2016,4,7,15,0,215.0,311.0,0.9,14.0,453.0,548.96,426.27
2016,4,7,15,15,148.5,285.5,0.9,13.5,380.5,455.15,358.16
2016,4,7,15,30,82.0,260.0,0.9,13.0,308.0,342.9,273.31
2016,4,7,15,45,87.5,239.0,0.9,13.0,286.5,325.9,262.07
2016,4,7,16,0,93.0,218.0,0.9,13.0,265.0,308.19,249.45
2016,4,7,16,15,64.0,188.0,0.85,12.5,218.5,248.67,202.47
2016,4,7,16,30,35.0,158.0,0.8,12.0,172.0,190.61,155.63
2016,4,7,16,45,28.0,137.0,0.8,12.0,147.5,162.96,133.33
2016,4,7,17,0,21.0,116.0,0.8,12.0,123.0,124.35,101.25
2016,4,7,17,15,12.5,94.5,0.75,11.5,98.5,97.43,78.52
2016,4,7,17,30,4.0,73.0,0.7,11.0,74.0,70.97,55.66
2016,4,7,17,45,2.0,52.0,0.7,11.0,52.5,49.28,36.59
2016,4,7,18,0,0.0,31.0,0.7,11.0,31.0,26.85,16.77
2016,4,7,18,15,0.0,15.5,0.65,10.5,15.5,12.78,1.79
2016,4,7,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,0.6,8.5,5.5,4.69,0.0
2016,4,8,6,0,0.0,11.0,0.5,9.0,11.0,9.05,0.0
2016,4,8,6,15,0.0,30.5,0.5,9.0,30.5,24.84,15.96
2016,4,8,6,30,0.0,50.0,0.5,9.0,50.0,39.97,30.34
2016,4,8,6,45,10.5,71.0,0.5,9.5,74.0,56.04,45.21
2016,4,8,7,0,21.0,92.0,0.5,10.0,98.0,70.38,58.22
2016,4,8,7,15,31.0,114.0,0.5,10.0,124.0,85.97,72.14
2016,4,8,7,30,41.0,136.0,0.5,10.0,150.0,101.26,85.49
2016,4,8,7,45,70.5,163.5,0.5,10.5,193.0,119.63,101.11
2016,4,8,8,0,100.0,191.0,0.5,11.0,236.0,137.55,116.01
2016,4,8,8,15,55.5,187.0,0.45,11.0,212.5,139.97,111.15
2016,4,8,8,30,11.0,183.0,0.4,11.0,189.0,145.21,115.76
2016,4,8,8,45,62.5,234.0,0.4,11.5,272.5,187.79,147.28
2016,4,8,9,0,114.0,285.0,0.4,12.0,356.0,243.1,188.6
2016,4,8,9,15,101.0,302.5,0.4,12.0,368.5,264.05,205.45
2016,4,8,9,30,88.0,320.0,0.4,12.0,381.0,283.45,221.0
2016,4,8,9,45,74.5,330.0,0.4,12.0,383.5,295.58,230.6
2016,4,8,10,0,61.0,340.0,0.4,12.0,386.0,305.9,238.54
2016,4,8,10,15,92.5,368.5,0.4,12.0,441.0,353.8,274.85
2016,4,8,10,30,124.0,397.0,0.4,12.0,496.0,409.61,316.32
2016,4,8,10,45,136.5,410.5,0.45,12.0,522.5,442.27,340.4
2016,4,8,11,0,149.0,424.0,0.5,12.0,549.0,476.19,365.46
2016,4,8,11,15,84.5,367.0,0.5,12.0,438.5,382.96,295.94
2016,4,8,11,30,20.0,310.0,0.5,12.0,328.0,279.22,217.08
2016,4,8,11,45,13.5,243.5,0.5,12.0,256.0,217.92,170.38
2016,4,8,12,0,7.0,177.0,0.5,12.0,184.0,155.72,121.58
2016,4,8,12,15,7.5,176.5,0.5,12.0,183.5,156.28,122.35
2016,4,8,12,30,8.0,176.0,0.5,12.0,183.0,156.82,122.83
2016,4,8,12,45,11.0,212.0,0.55,12.0,221.5,191.93,150.89
2016,4,8,13,0,14.0,248.0,0.6,12.0,260.0,227.99,179.27
2016,4,8,13,15,13.0,243.5,0.6,12.0,254.5,223.86,175.93
2016,4,8,13,30,12.0,239.0,0.6,12.0,249.0,219.62,172.77
2016,4,8,13,45,11.5,232.0,0.65,12.0,241.5,213.48,168.25
2016,4,8,14,0,11.0,225.0,0.7,12.0,234.0,207.26,163.68
2016,4,8,14,15,10.0,216.5,0.7,12.0,224.0,199.06,157.44
2016,4,8,14,30,9.0,208.0,0.7,12.0,214.0,190.81,151.17
2016,4,8,14,45,4.5,112.0,0.7,12.0,115.0,98.63,76.76
2016,4,8,15,0,0.0,16.0,0.7,12.0,16.0,13.25,5.59
2016,4,8,15,15,0.0,15.0,0.65,12.0,15.0,12.42,4.94
2016,4,8,15,30,0.0,14.0,0.6,12.0,14.0,11.58,4.26
2016,4,8,15,45,0.0,34.5,0.6,12.0,34.5,28.55,18.82
2016,4,8,16,0,0.0,55.0,0.6,12.0,55.0,45.57,33.4
2016,4,8,16,15,19.0,108.0,0.55,11.5,116.0,117.36,95.08
2016,4,8,16,30,38.0,161.0,0.5,11.0,177.0,196.27,161.22
2016,4,8,16,45,31.0,140.0,0.5,11.0,152.0,168.58,138.22
2016,4,8,17,0,24.0,119.0,0.5,11.0,127.0,141.25,115.68
2016,4,8,17,15,15.0,97.0,0.45,10.5,101.5,101.76,82.43
2016,4,8,17,30,6.0,75.0,0.4,10.0,76.0,74.32,58.78
2016,4,8,17,45,3.0,53.5,0.4,10.0,54.0,51.39,38.61
2016,4,8,18,0,0.0,32.0,0.4,10.0,32.0,27.83,17.76
2016,4,8,18,15,0.0,16.0,0.4,9.5,16.0,13.2,2.7
2016,4,8,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,0.4,9.0,1.5,1.23,0.0
2016,4,9,6,30,0.0,3.0,0.4,9.0,3.0,2.46,0.0
2016,4,9,6,45,0.0,5.0,0.4,9.5,5.0,4.1,0.0
2016,4,9,7,0,0.0,7.0,0.4,10.0,7.0,5.75,0.0
2016,4,9,7,15,0.0,8.5,0.4,10.0,8.5,6.99,0.76
2016,4,9,7,30,0.0,10.0,0.4,10.0,10.0,8.23,1.89
2016,4,9,7,45,0.0,15.0,0.45,10.5,15.0,12.36,5.61
2016,4,9,8,0,0.0,20.0,0.5,11.0,20.0,16.5,9.3
2016,4,9,8,15,0.0,51.5,0.5,11.0,51.5,42.65,31.1
2016,4,9,8,30,0.0,83.0,0.5,11.0,83.0,68.96,53.24
2016,4,9,8,45,0.0,117.0,0.5,11.5,117.5,96.23,75.66
2016,4,9,9,0,0.0,151.0,0.5,12.0,152.0,123.22,97.38
2016,4,9,9,15,9.0,198.0,0.5,12.0,204.5,163.17,129.14
2016,4,9,9,30,18.0,245.0,0.5,12.0,257.0,204.68,161.65
2016,4,9,9,45,33.0,287.0,0.5,12.0,311.0,245.31,192.98
2016,4,9,10,0,48.0,329.0,0.5,12.0,365.0,290.95,227.85
2016,4,9,10,15,100.5,365.5,0.5,12.0,445.0,355.65,276.89
2016,4,9,10,30,153.0,402.0,0.5,12.0,525.0,430.79,332.8
2016,4,9,10,45,142.0,413.0,0.5,12.0,529.5,447.65,344.49
2016,4,9,11,0,131.0,424.0,0.5,12.0,534.0,463.25,355.6
2016,4,9,11,15,77.0,374.0,0.5,12.0,439.5,383.32,296.04
2016,4,9,11,30,23.0,324.0,0.5,12.0,345.0,293.66,228.1
2016,4,9,11,45,19.5,301.0,0.5,12.5,318.5,272.99,212.51
2016,4,9,12,0,16.0,278.0,0.5,13.0,292.0,251.58,195.79
2016,4,9,12,15,14.5,262.0,0.5,12.5,275.0,237.53,185.46
2016,4,9,12,30,13.0,246.0,0.5,12.0,258.0,223.12,174.72
2016,4,9,12,45,42.5,328.0,0.5,12.0,365.0,343.52,268.12
2016,4,9,13,0,72.0,410.0,0.5,12.0,472.0,458.65,353.06
2016,4,9,13,15,58.5,386.5,0.5,12.0,436.5,426.31,328.18
2016,4,9,13,30,45.0,363.0,0.5,12.0,401.0,392.73,303.66
2016,4,9,13,45,28.0,292.5,0.5,12.0,316.0,305.72,238.58
2016,4,9,14,0,11.0,222.0,0.5,12.0,231.0,204.36,160.51
2016,4,9,14,15,11.0,223.5,0.5,12.0,232.0,206.55,163.07
2016,4,9,14,30,11.0,225.0,0.5,12.0,233.0,208.88,165.2
2016,4,9,14,45,17.5,238.5,0.55,12.0,250.5,229.66,182.31
2016,4,9,15,0,24.0,252.0,0.6,12.0,268.0,251.19,199.92
2016,4,9,15,15,16.0,219.5,0.6,11.5,230.0,212.27,169.54
2016,4,9,15,30,8.0,187.0,0.6,11.0,192.0,173.58,139.08
2016,4,9,15,45,4.0,159.0,0.6,11.0,161.5,143.45,114.93
2016,4,9,16,0,0.0,131.0,0.6,11.0,131.0,113.6,90.57
2016,4,9,16,15,0.0,108.0,0.6,11.0,108.0,92.4,73.24
2016,4,9,16,30,0.0,85.0,0.6,11.0,85.0,71.33,55.72
2016,4,9,16,45,0.0,73.0,0.6,11.0,73.0,60.72,46.89
2016,4,9,17,0,0.0,61.0,0.6,11.0,61.0,50.53,38.26
2016,4,9,17,15,0.0,49.0,0.55,10.5,49.0,40.53,29.73
2016,4,9,17,30,0.0,37.0,0.5,10.0,37.0,30.56,21.04
2016,4,9,17,45,0.0,26.5,0.5,9.5,26.5,21.85,13.3
2016,4,9,18,0,0.0,16.0,0.5,9.0,16.0,13.16,5.52
2016,4,9,18,15,0.0,8.0,0.5,9.0,8.0,6.57,0.0
2016,4,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,6.5,0.7,8.0,6.5,5.55,0.0
2016,4,10,6,0,0.0,13.0,0.7,8.0,13.0,10.71,1.02
2016,4,10,6,15,0.0,30.0,0.7,8.0,30.0,24.65,16.11
2016,4,10,6,30,0.0,47.0,0.7,8.0,47.0,38.07,28.86
2016,4,10,6,45,0.5,68.0,0.75,8.5,68.0,54.2,43.78
2016,4,10,7,0,1.0,89.0,0.8,9.0,89.0,70.15,58.26
2016,4,10,7,15,7.5,109.0,0.8,9.0,111.5,85.33,71.85
2016,4,10,7,30,14.0,129.0,0.8,9.0,134.0,100.39,85.07
2016,4,10,7,45,7.0,82.0,0.8,9.0,84.5,67.78,55.69
2016,4,10,8,0,0.0,35.0,0.8,9.0,35.0,28.93,20.62
2016,4,10,8,15,0.0,42.5,0.8,9.0,42.5,35.17,24.86
2016,4,10,8,30,0.0,50.0,0.8,9.0,50.0,41.43,30.13
2016,4,10,8,45,0.0,58.5,0.85,9.5,58.5,48.54,36.0
2016,4,10,9,0,0.0,67.0,0.9,10.0,67.0,55.66,41.83
2016,4,10,9,15,0.0,60.0,0.9,10.0,60.0,49.85,36.79
2016,4,10,9,30,0.0,53.0,0.9,10.0,53.0,44.05,31.8
2016,4,10,9,45,0.0,58.0,0.95,10.0,58.0,48.25,35.27
2016,4,10,10,0,0.0,63.0,1.0,10.0,63.0,52.46,38.73
2016,4,10,10,15,0.0,65.5,1.0,10.0,65.5,54.59,40.43
2016,4,10,10,30,0.0,68.0,1.0,10.0,68.0,56.71,42.15
2016,4,10,10,45,0.0,84.5,1.05,10.5,84.5,70.58,53.53
2016,4,10,11,0,0.0,101.0,1.1,11.0,101.0,84.43,64.79
2016,4,10,11,15,0.0,105.0,1.1,11.0,105.0,87.86,67.53
2016,4,10,11,30,0.0,109.0,1.1,11.0,109.0,91.31,70.31
2016,4,10,11,45,0.0,116.0,1.15,11.0,116.0,97.31,75.21
2016,4,10,12,0,0.0,123.0,1.2,11.0,123.0,103.36,80.14
2016,4,10,12,15,0.0,104.5,1.2,11.0,104.5,87.68,67.27
2016,4,10,12,30,0.0,86.0,1.2,11.0,86.0,71.98,54.38
2016,4,10,12,45,0.0,100.5,1.3,11.0,100.5,84.31,64.6
2016,4,10,13,0,0.0,115.0,1.4,11.0,115.0,96.75,74.85
2016,4,10,13,15,0.0,108.5,1.4,10.5,108.5,91.16,70.42
2016,4,10,13,30,0.0,102.0,1.4,10.0,102.0,85.54,65.99
2016,4,10,13,45,0.0,96.0,1.45,10.0,96.0,80.33,61.76
2016,4,10,14,0,0.0,90.0,1.5,10.0,90.0,75.12,57.52
2016,4,10,14,15,0.0,95.5,1.5,10.0,95.5,79.76,61.5
2016,4,10,14,30,0.0,101.0,1.5,10.0,101.0,84.47,65.54
2016,4,10,14,45,0.0,91.0,1.5,10.0,91.0,75.82,58.45
2016,4,10,15,0,0.0,81.0,1.5,10.0,81.0,67.4,51.54
2016,4,10,15,15,0.0,61.0,1.45,9.5,61.0,50.66,37.62
2016,4,10,15,30,0.0,41.0,1.4,9.0,41.0,33.98,23.58
2016,4,10,15,45,0.0,54.5,1.4,9.0,54.5,45.18,33.3
2016,4,10,16,0,0.0,68.0,1.4,9.0,68.0,56.41,43.05
2016,4,10,16,15,0.0,63.0,1.3,9.0,63.0,52.22,39.61
2016,4,10,16,30,0.0,58.0,1.2,9.0,58.0,48.03,36.16
2016,4,10,16,45,0.0,49.5,1.15,9.0,49.5,40.94,30.14
2016,4,10,17,0,0.0,41.0,1.1,9.0,41.0,33.87,24.06
2016,4,10,17,15,0.0,33.0,1.0,8.5,33.0,27.22,18.32
2016,4,10,17,30,0.0,25.0,0.9,8.0,25.0,20.6,12.48
2016,4,10,17,45,0.0,18.0,0.85,8.0,18.0,14.81,7.27
2016,4,10,18,0,0.0,11.0,0.8,8.0,11.0,9.03,2.05
2016,4,10,18,15,0.0,5.5,0.75,7.5,5.5,4.51,0.0
2016,4,10,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,11,5,45,54.5,12.0,0.65,6.5,15.5,10.24,0.0
2016,4,11,6,0,109.0,24.0,0.6,7.0,31.0,18.55,7.31
2016,4,11,6,15,219.5,40.5,0.55,7.5,71.5,31.07,21.93
2016,4,11,6,30,330.0,57.0,0.5,8.0,112.0,43.38,33.7
2016,4,11,6,45,165.0,65.0,0.5,8.5,92.5,49.47,39.54
2016,4,11,7,0,0.0,73.0,0.5,9.0,73.0,59.04,48.26
2016,4,11,7,15,0.0,91.0,0.5,9.0,91.0,72.96,60.76
2016,4,11,7,30,0.0,109.0,0.5,9.0,109.0,86.76,72.89
2016,4,11,7,45,0.0,125.0,0.5,9.5,125.0,99.04,83.33
2016,4,11,8,0,0.0,141.0,0.5,10.0,141.0,111.21,93.49
2016,4,11,8,15,0.0,139.5,0.5,10.0,139.5,111.52,89.23
2016,4,11,8,30,0.0,138.0,0.5,10.0,138.0,111.66,89.03
2016,4,11,8,45,13.0,189.0,0.55,10.5,197.0,153.01,122.02
2016,4,11,9,0,26.0,240.0,0.6,11.0,256.0,196.33,155.86
2016,4,11,9,15,23.5,248.5,0.6,11.0,264.0,205.93,163.19
2016,4,11,9,30,21.0,257.0,0.6,11.0,272.0,215.05,170.26
2016,4,11,9,45,25.0,279.5,0.6,11.5,298.0,237.46,187.33
2016,4,11,10,0,29.0,302.0,0.6,12.0,324.0,260.45,204.59
2016,4,11,10,15,21.0,275.0,0.6,12.0,291.5,238.16,186.98
2016,4,11,10,30,13.0,248.0,0.6,12.0,259.0,213.75,167.82
2016,4,11,10,45,122.0,336.5,0.65,12.5,440.0,370.49,289.68
2016,4,11,11,0,231.0,425.0,0.7,13.0,621.0,533.63,409.1
2016,4,11,11,15,265.5,425.5,0.7,13.0,653.5,585.41,445.05
2016,4,11,11,30,300.0,426.0,0.7,13.0,686.0,632.89,478.76
2016,4,11,11,45,185.0,424.0,0.75,13.0,585.5,544.46,414.36
2016,4,11,12,0,70.0,422.0,0.8,13.0,485.0,442.72,339.24
2016,4,11,12,15,174.5,429.0,0.8,13.0,583.0,564.89,431.48
2016,4,11,12,30,279.0,436.0,0.8,13.0,681.0,695.26,523.99
2016,4,11,12,45,288.0,421.5,0.8,13.0,672.0,703.55,528.87
2016,4,11,13,0,297.0,407.0,0.8,13.0,663.0,710.21,534.22
2016,4,11,13,15,169.5,384.0,0.8,13.0,529.5,552.12,421.22
2016,4,11,13,30,42.0,361.0,0.8,13.0,396.0,386.77,298.51
2016,4,11,13,45,156.0,371.5,0.8,13.0,495.5,537.67,414.91
2016,4,11,14,0,270.0,382.0,0.8,13.0,595.0,690.65,524.89
2016,4,11,14,15,566.0,249.0,0.8,13.0,672.0,871.96,656.06
2016,4,11,14,30,862.0,116.0,0.8,13.0,749.0,1012.58,748.05
2016,4,11,14,45,852.5,112.5,0.8,13.0,711.0,1005.69,742.85
2016,4,11,15,0,843.0,109.0,0.8,13.0,673.0,982.46,729.65
2016,4,11,15,15,494.5,192.0,0.8,12.5,517.5,722.96,556.82
2016,4,11,15,30,146.0,275.0,0.8,12.0,362.0,438.52,346.09
2016,4,11,15,45,73.0,196.0,0.8,12.0,239.5,259.87,209.81
2016,4,11,16,0,0.0,117.0,0.8,12.0,117.0,100.0,78.65
2016,4,11,16,15,0.0,104.5,0.75,11.5,104.5,88.92,70.2
2016,4,11,16,30,0.0,92.0,0.7,11.0,92.0,77.86,61.25
2016,4,11,16,45,0.0,79.5,0.7,11.0,79.5,66.8,52.06
2016,4,11,17,0,0.0,67.0,0.7,11.0,67.0,55.74,42.73
2016,4,11,17,15,257.0,63.0,0.65,10.5,120.5,274.25,232.71
2016,4,11,17,30,514.0,59.0,0.6,10.0,174.0,429.77,356.73
2016,4,11,17,45,426.0,48.5,0.55,9.5,126.5,337.96,277.84
2016,4,11,18,0,338.0,38.0,0.5,9.0,79.0,254.65,204.97
2016,4,11,18,15,195.5,23.5,0.55,8.5,44.5,146.58,99.24
2016,4,11,18,30,53.0,9.0,0.6,8.0,10.0,29.87,0.0
2016,4,11,18,45,26.5,4.5,0.65,8.0,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,5,45,72.0,12.5,1.0,6.5,17.5,10.67,0.0
2016,4,12,6,0,144.0,25.0,1.0,7.0,35.0,19.37,8.85
2016,4,12,6,15,255.0,40.0,1.05,7.0,76.0,30.79,21.8
2016,4,12,6,30,366.0,55.0,1.1,7.0,117.0,42.06,32.65
2016,4,12,6,45,447.0,65.0,1.15,7.5,167.5,51.23,41.28
2016,4,12,7,0,528.0,75.0,1.2,8.0,218.0,58.07,47.55
2016,4,12,7,15,265.0,99.0,1.2,8.0,171.0,73.39,61.38
2016,4,12,7,30,2.0,123.0,1.2,8.0,124.0,96.53,81.96
2016,4,12,7,45,1.0,100.5,1.2,8.5,101.0,81.63,68.19
2016,4,12,8,0,0.0,78.0,1.2,9.0,78.0,64.74,52.76
2016,4,12,8,15,0.0,79.0,1.2,9.0,79.0,65.6,50.89
2016,4,12,8,30,0.0,80.0,1.2,9.0,80.0,66.46,51.43
2016,4,12,8,45,0.0,87.5,1.2,9.5,87.5,72.77,56.49
2016,4,12,9,0,0.0,95.0,1.2,10.0,95.0,79.04,61.46
2016,4,12,9,15,0.0,98.5,1.2,10.0,98.5,81.95,63.71
2016,4,12,9,30,0.0,102.0,1.2,10.0,102.0,84.87,65.99
2016,4,12,9,45,8.5,183.5,1.2,10.5,190.0,154.65,123.03
2016,4,12,10,0,17.0,265.0,1.2,11.0,278.0,225.42,179.18
2016,4,12,10,15,22.5,293.5,1.2,10.5,311.5,253.9,201.58
2016,4,12,10,30,28.0,322.0,1.2,10.0,345.0,286.21,227.07
2016,4,12,10,45,30.0,335.5,1.25,10.0,360.5,303.79,240.57
2016,4,12,11,0,32.0,349.0,1.3,10.0,376.0,321.82,254.47
2016,4,12,11,15,19.5,263.0,1.35,10.0,279.5,236.12,187.28
2016,4,12,11,30,7.0,177.0,1.4,10.0,183.0,154.47,122.03
2016,4,12,11,45,10.5,216.5,1.45,10.0,225.5,191.92,152.54
2016,4,12,12,0,14.0,256.0,1.5,10.0,268.0,230.32,183.14
2016,4,12,12,15,9.0,204.5,1.5,10.0,212.5,181.9,144.24
2016,4,12,12,30,4.0,153.0,1.5,10.0,157.0,133.08,104.77
2016,4,12,12,45,20.5,260.0,1.55,10.0,278.0,256.32,204.5
2016,4,12,13,0,37.0,367.0,1.6,10.0,399.0,379.73,300.48
2016,4,12,13,15,24.5,302.5,1.55,10.0,323.5,306.36,242.98
2016,4,12,13,30,12.0,238.0,1.5,10.0,248.0,218.34,173.72
2016,4,12,13,45,11.5,231.5,1.5,10.5,241.0,212.64,169.38
2016,4,12,14,0,11.0,225.0,1.5,11.0,234.0,206.86,164.68
2016,4,12,14,15,8.0,198.5,1.5,11.0,205.0,179.9,143.19
2016,4,12,14,30,5.0,172.0,1.5,11.0,176.0,152.93,121.54
2016,4,12,14,45,3.0,164.5,1.55,11.0,167.0,144.42,114.84
2016,4,12,15,0,1.0,157.0,1.6,11.0,158.0,135.94,108.09
2016,4,12,15,15,0.5,147.0,1.6,10.5,147.5,126.67,100.92
2016,4,12,15,30,0.0,137.0,1.6,10.0,137.0,117.42,93.71
2016,4,12,15,45,33.5,177.5,1.65,10.0,194.5,202.51,166.0
2016,4,12,16,0,67.0,218.0,1.7,10.0,252.0,281.62,231.86
2016,4,12,16,15,134.0,197.5,1.7,9.5,257.0,334.45,277.7
2016,4,12,16,30,201.0,177.0,1.7,9.0,262.0,363.79,304.51
2016,4,12,16,45,178.5,157.0,1.7,9.0,225.5,318.05,267.46
2016,4,12,17,0,156.0,137.0,1.7,9.0,189.0,273.63,231.04
2016,4,12,17,15,136.5,114.0,1.6,8.5,153.0,228.68,193.58
2016,4,12,17,30,117.0,91.0,1.5,8.0,117.0,184.88,155.97
2016,4,12,17,45,87.0,68.5,1.4,8.0,85.0,136.78,113.26
2016,4,12,18,0,57.0,46.0,1.3,8.0,53.0,90.61,71.66
2016,4,12,18,15,28.5,26.5,1.25,7.5,30.0,49.83,31.78
2016,4,12,18,30,0.0,7.0,1.2,7.0,7.0,5.97,0.0
2016,4,12,18,45,0.0,3.5,1.2,7.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,5,45,58.5,14.5,0.9,6.5,18.5,12.38,0.0
2016,4,13,6,0,117.0,29.0,0.9,7.0,37.0,22.66,12.14
2016,4,13,6,15,229.0,45.5,0.9,7.0,79.0,34.78,25.44
2016,4,13,6,30,341.0,62.0,0.9,7.0,121.0,47.02,37.2
2016,4,13,6,45,441.0,70.0,0.95,7.5,174.0,55.23,44.94
2016,4,13,7,0,541.0,78.0,1.0,8.0,227.0,60.44,49.7
2016,4,13,7,15,594.0,85.0,0.95,8.5,280.5,64.46,53.18
2016,4,13,7,30,647.0,92.0,0.9,9.0,334.0,68.42,56.47
2016,4,13,7,45,696.0,94.5,0.9,9.5,389.5,69.0,56.67
2016,4,13,8,0,745.0,97.0,0.9,10.0,445.0,69.71,56.98
2016,4,13,8,15,771.5,101.0,0.9,10.0,496.5,109.21,67.97
2016,4,13,8,30,798.0,105.0,0.9,10.0,548.0,169.03,102.25
2016,4,13,8,45,817.5,108.5,0.9,10.5,596.0,230.35,149.8
2016,4,13,9,0,837.0,112.0,0.9,11.0,644.0,293.66,203.82
2016,4,13,9,15,851.5,114.5,0.85,11.0,686.0,356.33,258.9
2016,4,13,9,30,866.0,117.0,0.8,11.0,728.0,419.77,313.78
2016,4,13,9,45,887.5,113.5,0.8,11.5,767.5,483.34,366.69
2016,4,13,10,0,909.0,110.0,0.8,12.0,807.0,545.22,416.5
2016,4,13,10,15,916.5,111.5,0.8,12.0,836.5,603.93,462.94
2016,4,13,10,30,924.0,113.0,0.8,12.0,866.0,661.37,506.82
2016,4,13,10,45,926.5,115.5,0.8,12.5,887.5,714.86,545.45
2016,4,13,11,0,929.0,118.0,0.8,13.0,909.0,766.13,581.19
2016,4,13,11,15,932.0,119.0,0.8,13.0,923.0,814.03,613.94
2016,4,13,11,30,935.0,120.0,0.8,13.0,937.0,859.32,643.25
2016,4,13,11,45,936.5,119.5,0.85,13.5,943.5,899.19,668.38
2016,4,13,12,0,938.0,119.0,0.9,14.0,950.0,935.91,691.32
2016,4,13,12,15,937.5,119.0,0.9,14.0,948.0,968.0,711.5
2016,4,13,12,30,937.0,119.0,0.9,14.0,946.0,996.54,729.41
2016,4,13,12,45,936.5,118.0,0.95,14.0,936.0,1020.41,745.44
2016,4,13,13,0,936.0,117.0,1.0,14.0,926.0,1040.45,759.22
2016,4,13,13,15,932.0,116.0,1.0,13.5,908.0,1053.11,768.86
2016,4,13,13,30,928.0,115.0,1.0,13.0,890.0,1061.69,776.2
2016,4,13,13,45,916.5,116.5,1.05,13.0,863.0,1061.27,777.74
2016,4,13,14,0,905.0,118.0,1.1,13.0,836.0,1056.78,776.97
2016,4,13,14,15,896.5,116.0,1.1,13.0,803.5,1047.59,772.36
2016,4,13,14,30,888.0,114.0,1.1,13.0,771.0,1034.47,765.44
2016,4,13,14,45,871.5,114.0,1.15,13.0,731.0,1024.18,761.53
2016,4,13,15,0,855.0,114.0,1.2,13.0,691.0,997.82,747.18
2016,4,13,15,15,656.5,167.5,1.2,12.5,593.0,859.81,658.23
2016,4,13,15,30,458.0,221.0,1.2,12.0,495.0,709.62,554.61
2016,4,13,15,45,257.0,218.0,1.2,12.0,369.5,491.51,393.44
2016,4,13,16,0,56.0,215.0,1.2,12.0,244.0,267.62,216.33
2016,4,13,16,15,385.5,154.0,1.2,11.5,320.5,534.13,436.69
2016,4,13,16,30,715.0,93.0,1.2,11.0,397.0,727.18,583.82
2016,4,13,16,45,674.5,87.0,1.2,10.5,343.0,659.57,534.5
2016,4,13,17,0,634.0,81.0,1.2,10.0,289.0,592.88,487.15
2016,4,13,17,15,574.0,73.0,1.15,9.5,236.0,511.84,424.72
2016,4,13,17,30,514.0,65.0,1.1,9.0,183.0,434.59,362.29
2016,4,13,17,45,412.5,54.5,1.05,8.5,133.5,334.79,278.41
2016,4,13,18,0,311.0,44.0,1.0,8.0,84.0,243.9,198.83
2016,4,13,18,15,178.0,27.5,1.0,7.5,48.5,142.27,102.09
2016,4,13,18,30,45.0,11.0,1.0,7.0,13.0,28.1,0.0
2016,4,13,18,45,22.5,5.5,1.0,6.5,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
