Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,14,5,45,107.0,14.0,1.15,6.5,22.0,11.95,0.0
2016,4,14,6,0,214.0,28.0,1.2,7.0,44.0,21.78,12.02
2016,4,14,6,15,340.5,40.5,1.25,7.0,90.0,32.99,23.91
2016,4,14,6,30,467.0,53.0,1.3,7.0,136.0,42.72,33.33
2016,4,14,6,45,541.0,62.0,1.4,7.0,189.5,49.05,39.41
2016,4,14,7,0,615.0,71.0,1.5,7.0,243.0,55.28,45.18
2016,4,14,7,15,507.0,99.5,1.5,7.5,261.0,72.58,60.75
2016,4,14,7,30,399.0,128.0,1.5,8.0,279.0,89.43,75.58
2016,4,14,7,45,588.0,112.0,1.55,8.5,370.5,80.18,66.87
2016,4,14,8,0,777.0,96.0,1.6,9.0,462.0,75.84,62.63
2016,4,14,8,15,709.5,118.5,1.6,9.0,481.0,112.62,72.28
2016,4,14,8,30,642.0,141.0,1.6,9.0,500.0,171.44,111.47
2016,4,14,8,45,747.0,128.0,1.65,9.5,579.5,227.4,151.61
2016,4,14,9,0,852.0,115.0,1.7,10.0,659.0,300.4,210.65
2016,4,14,9,15,865.5,117.5,1.7,10.0,701.5,363.67,267.29
2016,4,14,9,30,879.0,120.0,1.7,10.0,744.0,427.57,323.88
2016,4,14,9,45,899.0,117.0,1.7,10.5,782.5,491.54,378.35
2016,4,14,10,0,919.0,114.0,1.7,11.0,821.0,553.76,429.7
2016,4,14,10,15,925.5,115.5,1.7,11.0,850.0,612.46,477.43
2016,4,14,10,30,932.0,117.0,1.7,11.0,879.0,669.74,522.52
2016,4,14,10,45,930.0,121.5,1.75,11.5,899.0,722.34,562.09
2016,4,14,11,0,928.0,126.0,1.8,12.0,919.0,772.29,598.56
2016,4,14,11,15,622.0,276.0,1.8,12.0,811.5,730.0,563.61
2016,4,14,11,30,316.0,426.0,1.8,12.0,704.0,644.1,496.42
2016,4,14,11,45,315.0,426.5,1.8,12.0,705.0,664.27,511.97
2016,4,14,12,0,314.0,427.0,1.8,12.0,706.0,683.04,525.49
2016,4,14,12,15,295.0,434.0,1.85,12.0,696.0,690.34,530.63
2016,4,14,12,30,276.0,441.0,1.9,12.0,686.0,695.34,534.21
2016,4,14,12,45,231.0,442.5,2.0,12.0,646.0,651.47,502.83
2016,4,14,13,0,186.0,444.0,2.1,12.0,606.0,619.77,479.89
2016,4,14,13,15,277.0,413.5,2.1,12.0,649.0,705.82,545.36
2016,4,14,13,30,368.0,383.0,2.1,12.0,692.0,774.23,596.57
2016,4,14,13,45,327.0,382.5,2.15,12.0,651.0,740.31,571.98
2016,4,14,14,0,286.0,382.0,2.2,12.0,610.0,704.3,546.55
2016,4,14,14,15,584.5,252.0,2.2,11.5,693.5,891.08,690.26
2016,4,14,14,30,883.0,122.0,2.2,11.0,777.0,1050.06,801.16
2016,4,14,14,45,540.0,222.0,2.2,11.0,616.5,810.73,633.96
2016,4,14,15,0,197.0,322.0,2.2,11.0,456.0,538.07,427.88
2016,4,14,15,15,504.5,219.0,2.2,10.5,530.5,759.99,605.58
2016,4,14,15,30,812.0,116.0,2.2,10.0,605.0,926.94,728.19
2016,4,14,15,45,798.0,109.0,2.2,10.0,557.0,885.93,699.55
2016,4,14,16,0,784.0,102.0,2.2,10.0,509.0,842.3,670.99
2016,4,14,16,15,651.5,114.5,2.15,9.5,429.0,723.67,587.24
2016,4,14,16,30,519.0,127.0,2.1,9.0,349.0,597.07,494.0
2016,4,14,16,45,475.5,119.5,2.1,9.0,302.0,534.23,446.37
2016,4,14,17,0,432.0,112.0,2.1,9.0,255.0,473.44,398.34
2016,4,14,17,15,392.5,96.0,2.0,8.5,208.5,407.77,345.33
2016,4,14,17,30,353.0,80.0,1.9,8.0,162.0,344.75,292.44
2016,4,14,17,45,287.5,63.5,1.85,8.0,119.0,269.08,226.31
2016,4,14,18,0,222.0,47.0,1.8,8.0,76.0,199.98,163.93
2016,4,14,18,15,111.0,29.5,1.75,7.5,44.0,102.78,74.18
2016,4,14,18,30,0.0,12.0,1.7,7.0,12.0,10.24,0.0
2016,4,14,18,45,0.0,6.0,1.7,6.5,6.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,45,136.0,14.0,1.2,4.5,25.0,11.95,0.0
2016,4,15,6,0,272.0,28.0,1.2,5.0,50.0,23.09,13.67
2016,4,15,6,15,392.5,39.0,1.2,5.5,96.5,31.75,23.03
2016,4,15,6,30,513.0,50.0,1.2,6.0,143.0,40.3,31.3
2016,4,15,6,45,587.5,57.0,1.3,6.5,197.5,45.2,35.99
2016,4,15,7,0,662.0,64.0,1.4,7.0,252.0,50.09,40.45
2016,4,15,7,15,709.0,69.5,1.45,7.5,308.0,53.55,43.46
2016,4,15,7,30,756.0,75.0,1.5,8.0,364.0,62.06,50.93
2016,4,15,7,45,785.5,80.0,1.55,8.5,418.5,65.08,53.35
2016,4,15,8,0,815.0,85.0,1.6,9.0,473.0,67.99,55.64
2016,4,15,8,15,838.5,89.0,1.6,9.0,525.5,105.61,62.55
2016,4,15,8,30,862.0,93.0,1.6,9.0,578.0,169.25,100.02
2016,4,15,8,45,876.5,97.0,1.6,9.5,626.0,233.93,151.3
2016,4,15,9,0,891.0,101.0,1.6,10.0,674.0,304.74,212.61
2016,4,15,9,15,904.0,103.5,1.55,10.5,717.0,369.15,269.78
2016,4,15,9,30,917.0,106.0,1.5,11.0,760.0,433.93,326.33
2016,4,15,9,45,930.0,106.5,1.45,11.5,797.5,497.25,379.95
2016,4,15,10,0,943.0,107.0,1.4,12.0,835.0,560.34,431.29
2016,4,15,10,15,949.5,108.0,1.35,12.0,865.0,619.77,478.69
2016,4,15,10,30,956.0,109.0,1.3,12.0,895.0,677.71,523.21
2016,4,15,10,45,962.0,109.5,1.3,12.5,917.5,733.16,563.85
2016,4,15,11,0,968.0,110.0,1.3,13.0,940.0,786.59,601.66
2016,4,15,11,15,970.5,110.5,1.35,13.0,954.0,835.12,635.59
2016,4,15,11,30,973.0,111.0,1.4,13.0,968.0,880.87,666.36
2016,4,15,11,45,976.5,109.5,1.45,13.0,975.0,922.6,694.26
2016,4,15,12,0,980.0,108.0,1.5,13.0,982.0,961.17,719.96
2016,4,15,12,15,979.0,108.0,1.5,13.0,979.0,993.79,740.93
2016,4,15,12,30,978.0,108.0,1.5,13.0,976.0,1022.66,759.47
2016,4,15,12,45,979.0,105.5,1.55,13.5,966.5,1047.06,774.57
2016,4,15,13,0,980.0,103.0,1.6,14.0,957.0,1067.48,787.19
2016,4,15,13,15,976.0,102.0,1.65,14.0,938.0,1080.43,796.63
2016,4,15,13,30,972.0,101.0,1.7,14.0,919.0,1089.14,803.59
2016,4,15,13,45,968.5,98.5,1.75,14.0,893.0,1092.45,807.31
2016,4,15,14,0,965.0,96.0,1.8,14.0,867.0,1091.45,808.49
2016,4,15,14,15,956.5,94.5,1.8,14.0,833.0,1082.27,803.79
2016,4,15,14,30,948.0,93.0,1.8,14.0,799.0,1068.94,796.66
2016,4,15,14,45,937.0,91.0,1.8,14.0,758.5,1048.54,785.08
2016,4,15,15,0,926.0,89.0,1.8,14.0,718.0,1024.33,771.15
2016,4,15,15,15,911.0,86.5,1.75,13.5,672.0,992.07,752.58
2016,4,15,15,30,896.0,84.0,1.7,13.0,626.0,956.57,731.8
2016,4,15,15,45,875.0,81.5,1.65,13.0,575.0,912.62,703.76
2016,4,15,16,0,854.0,79.0,1.6,13.0,524.0,875.56,680.31
2016,4,15,16,15,827.5,76.0,1.55,12.5,471.0,821.44,645.67
2016,4,15,16,30,801.0,73.0,1.5,12.0,418.0,766.01,609.43
2016,4,15,16,45,763.5,68.5,1.45,12.0,362.5,699.26,562.75
2016,4,15,17,0,726.0,64.0,1.4,12.0,307.0,632.94,515.03
2016,4,15,17,15,672.5,58.0,1.3,11.5,252.5,554.77,456.65
2016,4,15,17,30,619.0,52.0,1.2,11.0,198.0,483.93,399.64
2016,4,15,17,45,535.5,44.0,1.2,10.5,147.0,393.0,324.13
2016,4,15,18,0,452.0,36.0,1.2,10.0,96.0,309.89,251.34
2016,4,15,18,15,301.0,24.5,1.2,9.5,56.5,199.85,148.29
2016,4,15,18,30,150.0,13.0,1.2,9.0,17.0,73.06,0.0
2016,4,15,18,45,75.0,6.5,1.2,8.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,16,5,45,154.5,14.0,0.7,5.5,27.0,11.95,0.0
2016,4,16,6,0,309.0,28.0,0.6,6.0,54.0,23.07,13.95
2016,4,16,6,15,421.0,38.5,0.5,6.5,101.0,31.32,22.66
2016,4,16,6,30,533.0,49.0,0.4,7.0,148.0,39.46,30.51
2016,4,16,6,45,601.5,56.0,0.35,8.0,202.0,44.4,35.12
2016,4,16,7,0,670.0,63.0,0.3,9.0,256.0,49.29,39.47
2016,4,16,7,15,714.5,68.5,0.25,9.5,311.5,57.49,46.72
2016,4,16,7,30,759.0,74.0,0.2,10.0,367.0,61.2,49.78
2016,4,16,7,45,790.0,78.0,0.15,11.0,421.5,63.51,51.44
2016,4,16,8,0,821.0,82.0,0.1,12.0,476.0,65.77,53.01
2016,4,16,8,15,843.5,85.5,0.15,12.5,528.0,104.24,59.79
2016,4,16,8,30,866.0,89.0,0.2,13.0,580.0,167.6,96.17
2016,4,16,8,45,882.5,91.5,0.3,14.0,627.5,237.6,149.95
2016,4,16,9,0,899.0,94.0,0.4,15.0,675.0,302.31,204.11
2016,4,16,9,15,911.5,96.5,0.4,15.0,718.0,366.84,259.73
2016,4,16,9,30,924.0,99.0,0.4,15.0,761.0,431.69,314.73
2016,4,16,9,45,935.5,99.5,0.45,15.5,798.0,494.55,366.37
2016,4,16,10,0,947.0,100.0,0.5,16.0,835.0,556.99,415.82
2016,4,16,10,15,954.0,101.5,0.5,16.5,865.0,617.11,461.17
2016,4,16,10,30,961.0,103.0,0.5,17.0,895.0,675.82,503.66
2016,4,16,10,45,963.5,105.0,0.55,17.5,916.5,730.33,542.38
2016,4,16,11,0,966.0,107.0,0.6,18.0,938.0,782.51,578.33
2016,4,16,11,15,968.5,107.5,0.6,18.0,952.0,830.8,609.85
2016,4,16,11,30,971.0,108.0,0.6,18.0,966.0,876.3,638.3
2016,4,16,11,45,974.0,107.0,0.65,18.0,972.5,917.85,664.94
2016,4,16,12,0,977.0,106.0,0.7,18.0,979.0,956.23,689.5
2016,4,16,12,15,976.0,105.5,0.7,18.0,976.5,988.13,708.9
2016,4,16,12,30,975.0,105.0,0.7,18.0,974.0,1016.29,726.01
2016,4,16,12,45,976.0,102.5,0.75,18.5,964.0,1040.48,740.48
2016,4,16,13,0,977.0,100.0,0.8,19.0,954.0,1060.69,752.61
2016,4,16,13,15,973.0,99.5,0.8,19.0,935.5,1073.98,760.93
2016,4,16,13,30,969.0,99.0,0.8,19.0,917.0,1083.06,766.93
2016,4,16,13,45,962.5,98.5,0.85,19.0,890.5,1085.4,770.24
2016,4,16,14,0,956.0,98.0,0.9,19.0,864.0,1083.51,771.22
2016,4,16,14,15,948.0,96.5,0.9,18.5,830.5,1074.82,768.53
2016,4,16,14,30,940.0,95.0,0.9,18.0,797.0,1062.03,763.55
2016,4,16,14,45,928.5,93.0,0.9,18.0,757.0,1041.2,752.29
2016,4,16,15,0,917.0,91.0,0.9,18.0,717.0,1016.62,738.85
2016,4,16,15,15,902.5,89.0,0.9,17.5,671.5,985.6,722.71
2016,4,16,15,30,888.0,87.0,0.9,17.0,626.0,951.38,704.44
2016,4,16,15,45,870.0,83.5,0.9,17.0,576.5,909.19,679.45
2016,4,16,16,0,852.0,80.0,0.9,17.0,527.0,873.72,658.7
2016,4,16,16,15,826.5,76.5,0.9,16.5,473.5,819.9,626.24
2016,4,16,16,30,801.0,73.0,0.9,16.0,420.0,764.72,592.14
2016,4,16,16,45,766.5,68.5,0.9,15.5,365.5,700.35,550.31
2016,4,16,17,0,732.0,64.0,0.9,15.0,311.0,636.15,507.01
2016,4,16,17,15,679.5,58.5,0.85,14.0,256.5,559.05,452.1
2016,4,16,17,30,627.0,53.0,0.8,13.0,202.0,489.17,398.14
2016,4,16,17,45,541.0,45.0,0.8,12.0,150.5,396.46,323.33
2016,4,16,18,0,455.0,37.0,0.8,11.0,99.0,311.78,251.04
2016,4,16,18,15,311.5,25.0,0.85,10.5,59.0,204.66,152.74
2016,4,16,18,30,168.0,13.0,0.9,10.0,19.0,80.27,0.0
2016,4,16,18,45,84.0,6.5,0.95,10.0,9.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,17,5,45,156.0,14.0,0.9,9.5,28.0,11.35,0.0
2016,4,17,6,0,312.0,28.0,0.8,10.0,56.0,22.96,13.83
2016,4,17,6,15,419.5,38.5,0.75,10.5,103.0,31.21,22.19
2016,4,17,6,30,527.0,49.0,0.7,11.0,150.0,39.32,29.87
2016,4,17,6,45,588.5,57.0,0.65,11.5,202.5,45.0,35.13
2016,4,17,7,0,650.0,65.0,0.6,12.0,255.0,50.56,40.09
2016,4,17,7,15,695.0,70.5,0.6,12.5,310.0,53.96,42.97
2016,4,17,7,30,740.0,76.0,0.6,13.0,365.0,62.46,50.27
2016,4,17,7,45,768.5,81.5,0.6,14.0,418.5,65.79,52.79
2016,4,17,8,0,797.0,87.0,0.6,15.0,472.0,68.99,55.15
2016,4,17,8,15,820.5,90.5,0.6,15.5,523.5,107.48,62.0
2016,4,17,8,30,844.0,94.0,0.6,16.0,575.0,169.47,97.68
2016,4,17,8,45,859.0,97.5,0.6,16.5,622.5,232.57,146.08
2016,4,17,9,0,874.0,101.0,0.6,17.0,670.0,301.94,203.82
2016,4,17,9,15,887.5,103.5,0.6,17.5,712.0,365.25,257.65
2016,4,17,9,30,901.0,106.0,0.6,18.0,754.0,429.02,310.88
2016,4,17,9,45,914.0,106.0,0.6,18.5,791.0,490.79,360.94
2016,4,17,10,0,927.0,106.0,0.6,19.0,828.0,552.34,408.89
2016,4,17,10,15,934.0,107.5,0.6,19.5,857.5,611.33,453.08
2016,4,17,10,30,941.0,109.0,0.6,20.0,887.0,668.94,494.52
2016,4,17,10,45,947.5,109.0,0.6,20.5,909.5,723.31,532.22
2016,4,17,11,0,954.0,109.0,0.6,21.0,932.0,775.73,567.29
2016,4,17,11,15,957.0,109.5,0.6,21.0,946.0,823.77,598.44
2016,4,17,11,30,960.0,110.0,0.6,21.0,960.0,869.12,626.54
2016,4,17,11,45,962.5,109.0,0.6,21.5,966.5,909.76,650.14
2016,4,17,12,0,965.0,108.0,0.6,22.0,973.0,947.24,671.51
2016,4,17,12,15,964.5,108.0,0.6,22.0,971.0,979.64,690.89
2016,4,17,12,30,964.0,108.0,0.6,22.0,969.0,1008.39,708.05
2016,4,17,12,45,964.0,106.5,0.65,22.0,959.0,1032.35,723.5
2016,4,17,13,0,964.0,105.0,0.7,22.0,949.0,1052.38,736.76
2016,4,17,13,15,960.5,104.0,0.7,22.0,930.5,1065.46,744.83
2016,4,17,13,30,957.0,103.0,0.7,22.0,912.0,1074.38,750.64
2016,4,17,13,45,953.0,101.0,0.75,22.0,886.5,1077.53,754.41
2016,4,17,14,0,949.0,99.0,0.8,22.0,861.0,1076.46,755.89
2016,4,17,14,15,941.5,97.5,0.8,21.5,828.0,1068.25,753.53
2016,4,17,14,30,934.0,96.0,0.8,21.0,795.0,1055.96,748.92
2016,4,17,14,45,925.5,93.0,0.85,21.0,756.5,1036.99,740.08
2016,4,17,15,0,917.0,90.0,0.9,21.0,718.0,1014.19,728.94
2016,4,17,15,15,903.5,87.5,0.85,20.5,673.0,983.49,712.14
2016,4,17,15,30,890.0,85.0,0.8,20.0,628.0,949.55,693.3
2016,4,17,15,45,873.5,81.5,0.8,20.0,579.0,908.64,669.52
2016,4,17,16,0,857.0,78.0,0.8,20.0,530.0,865.16,643.81
2016,4,17,16,15,832.5,75.0,0.75,19.0,477.0,821.8,619.24
2016,4,17,16,30,808.0,72.0,0.7,18.0,424.0,767.88,586.78
2016,4,17,16,45,774.5,67.5,0.7,17.5,369.5,704.05,546.08
2016,4,17,17,0,741.0,63.0,0.7,17.0,315.0,640.32,503.89
2016,4,17,17,15,690.5,57.5,0.7,16.0,260.5,564.29,451.23
2016,4,17,17,30,640.0,52.0,0.7,15.0,206.0,490.86,395.89
2016,4,17,17,45,558.5,44.0,0.75,14.0,154.0,404.32,326.99
2016,4,17,18,0,477.0,36.0,0.8,13.0,102.0,321.24,256.89
2016,4,17,18,15,335.5,25.0,0.8,12.5,61.5,215.09,160.85
2016,4,17,18,30,194.0,14.0,0.8,12.0,21.0,91.58,0.0
2016,4,17,18,45,97.0,7.0,0.85,12.0,10.5,5.97,0.0
2016,4,17,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,45,171.0,14.5,0.45,11.5,30.5,11.74,0.0
2016,4,18,6,0,342.0,29.0,0.5,12.0,61.0,23.83,14.64
2016,4,18,6,15,448.0,39.0,0.45,12.5,109.0,31.66,22.46
2016,4,18,6,30,554.0,49.0,0.4,13.0,157.0,39.38,29.72
2016,4,18,6,45,621.5,55.5,0.35,13.5,211.5,43.97,33.95
2016,4,18,7,0,689.0,62.0,0.3,14.0,266.0,52.84,41.81
2016,4,18,7,15,731.5,67.0,0.3,14.0,321.5,56.26,44.74
2016,4,18,7,30,774.0,72.0,0.3,14.0,377.0,59.62,47.55
2016,4,18,7,45,803.0,76.5,0.3,14.5,431.5,62.37,49.67
2016,4,18,8,0,832.0,81.0,0.3,15.0,486.0,65.02,51.67
2016,4,18,8,15,854.0,84.0,0.35,15.5,538.0,105.51,59.03
2016,4,18,8,30,876.0,87.0,0.4,16.0,590.0,175.79,101.16
2016,4,18,8,45,891.5,90.0,0.45,17.0,637.5,239.78,149.82
2016,4,18,9,0,907.0,93.0,0.5,18.0,685.0,304.99,203.93
2016,4,18,9,15,918.5,95.0,0.5,18.5,727.0,369.12,258.35
2016,4,18,9,30,930.0,97.0,0.5,19.0,769.0,433.42,311.83
2016,4,18,9,45,942.0,97.0,0.55,19.5,806.0,496.22,362.79
2016,4,18,10,0,954.0,97.0,0.6,20.0,843.0,558.64,411.61
2016,4,18,10,15,960.0,98.0,0.6,20.0,872.0,617.93,456.73
2016,4,18,10,30,966.0,99.0,0.6,20.0,901.0,675.66,499.13
2016,4,18,10,45,970.0,99.5,0.6,20.5,922.5,729.84,536.66
2016,4,18,11,0,974.0,100.0,0.6,21.0,944.0,781.77,571.36
2016,4,18,11,15,976.5,101.0,0.6,21.0,958.0,830.55,602.65
2016,4,18,11,30,979.0,102.0,0.6,21.0,972.0,876.54,631.08
2016,4,18,11,45,979.0,102.0,0.6,21.5,977.5,916.54,654.19
2016,4,18,12,0,979.0,102.0,0.6,22.0,983.0,953.16,674.98
2016,4,18,12,15,978.0,102.0,0.6,22.0,980.5,985.36,694.21
2016,4,18,12,30,977.0,102.0,0.6,22.0,978.0,1013.83,711.16
2016,4,18,12,45,971.5,103.5,0.6,22.0,966.0,1035.69,724.16
2016,4,18,13,0,966.0,105.0,0.6,22.0,954.0,1053.46,734.88
2016,4,18,13,15,961.5,104.5,0.6,22.0,935.0,1066.04,742.63
2016,4,18,13,30,957.0,104.0,0.6,22.0,916.0,1074.44,748.1
2016,4,18,13,45,947.5,105.0,0.65,22.0,889.0,1075.25,750.51
2016,4,18,14,0,938.0,106.0,0.7,22.0,862.0,1071.9,750.69
2016,4,18,14,15,929.5,104.5,0.7,22.0,828.5,1062.77,746.37
2016,4,18,14,30,921.0,103.0,0.7,22.0,795.0,1049.61,739.85
2016,4,18,14,45,902.5,104.0,0.75,22.0,753.5,1025.48,727.93
2016,4,18,15,0,884.0,105.0,0.8,22.0,712.0,997.94,714.0
2016,4,18,15,15,869.0,102.5,0.8,22.0,667.0,977.71,703.55
2016,4,18,15,30,854.0,100.0,0.8,22.0,622.0,942.81,683.73
2016,4,18,15,45,826.0,99.0,0.8,22.0,571.0,894.92,655.56
2016,4,18,16,0,798.0,98.0,0.8,22.0,520.0,845.08,625.81
2016,4,18,16,15,597.5,126.5,0.8,21.0,425.0,686.69,523.43
2016,4,18,16,30,397.0,155.0,0.8,20.0,330.0,526.31,411.11
2016,4,18,16,45,363.5,142.0,0.8,19.5,286.5,469.91,372.27
2016,4,18,17,0,330.0,129.0,0.8,19.0,243.0,399.78,320.78
2016,4,18,17,15,303.5,109.5,0.8,17.5,200.0,345.12,280.34
2016,4,18,17,30,277.0,90.0,0.8,16.0,157.0,292.01,238.93
2016,4,18,17,45,231.5,70.5,0.8,14.5,117.0,229.7,187.71
2016,4,18,18,0,186.0,51.0,0.8,13.0,77.0,171.39,137.72
2016,4,18,18,15,93.0,33.5,0.75,12.5,46.5,98.23,72.52
2016,4,18,18,30,0.0,16.0,0.7,12.0,16.0,13.89,0.0
2016,4,18,18,45,0.0,8.0,0.65,11.5,8.0,6.83,0.0
2016,4,18,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,45,148.0,16.0,0.7,11.0,30.5,12.95,0.0
2016,4,19,6,0,296.0,32.0,0.7,11.0,61.0,26.23,16.92
2016,4,19,6,15,400.0,43.0,0.6,11.5,108.0,34.74,25.34
2016,4,19,6,30,504.0,54.0,0.5,12.0,155.0,43.11,33.2
2016,4,19,6,45,580.5,60.0,0.45,13.0,209.0,47.13,36.84
2016,4,19,7,0,657.0,66.0,0.4,14.0,263.0,51.19,40.33
2016,4,19,7,15,700.5,71.0,0.35,14.0,318.0,54.21,42.91
2016,4,19,7,30,744.0,76.0,0.3,14.0,373.0,62.3,49.9
2016,4,19,7,45,777.5,79.5,0.3,14.5,427.5,64.2,51.25
2016,4,19,8,0,811.0,83.0,0.3,15.0,482.0,66.07,52.57
2016,4,19,8,15,833.0,86.5,0.3,15.5,533.0,106.94,60.36
2016,4,19,8,30,855.0,90.0,0.3,16.0,584.0,169.39,96.7
2016,4,19,8,45,868.5,94.0,0.3,17.0,630.5,239.09,149.98
2016,4,19,9,0,882.0,98.0,0.3,18.0,677.0,303.04,202.7
2016,4,19,9,15,894.5,100.5,0.35,18.5,719.0,366.3,256.19
2016,4,19,9,30,907.0,103.0,0.4,19.0,761.0,429.89,309.04
2016,4,19,9,45,906.5,110.0,0.45,19.5,795.0,491.38,358.84
2016,4,19,10,0,906.0,117.0,0.5,20.0,829.0,551.25,405.54
2016,4,19,10,15,913.0,118.5,0.55,20.0,858.0,609.02,449.84
2016,4,19,10,30,920.0,120.0,0.6,20.0,887.0,665.46,491.81
2016,4,19,10,45,919.5,124.0,0.65,20.5,907.0,717.48,528.49
2016,4,19,11,0,919.0,128.0,0.7,21.0,927.0,767.03,562.4
2016,4,19,11,15,921.5,129.0,0.75,21.0,940.5,813.63,594.27
2016,4,19,11,30,924.0,130.0,0.8,21.0,954.0,857.63,622.67
2016,4,19,11,45,920.0,133.5,0.85,21.0,958.5,895.65,647.09
2016,4,19,12,0,916.0,137.0,0.9,21.0,963.0,930.31,669.36
2016,4,19,12,15,668.5,264.5,0.9,20.5,866.5,878.81,635.49
2016,4,19,12,30,421.0,392.0,0.9,20.0,770.0,790.75,574.15
2016,4,19,12,45,454.5,382.0,0.9,20.0,786.0,830.68,602.52
2016,4,19,13,0,488.0,372.0,0.9,20.0,802.0,869.4,628.29
2016,4,19,13,15,691.5,254.5,0.9,19.5,850.5,972.79,701.31
2016,4,19,13,30,895.0,137.0,0.9,19.0,899.0,1045.43,747.45
2016,4,19,13,45,624.0,255.5,0.95,19.0,779.5,927.31,672.76
2016,4,19,14,0,353.0,374.0,1.0,19.0,660.0,758.86,558.5
2016,4,19,14,15,220.0,365.5,1.0,18.5,542.0,598.99,450.12
2016,4,19,14,30,87.0,357.0,1.0,18.0,424.0,438.51,334.55
2016,4,19,14,45,97.0,341.0,1.0,17.5,411.5,434.03,334.32
2016,4,19,15,0,107.0,325.0,1.0,17.0,399.0,428.82,332.36
2016,4,19,15,15,125.0,305.0,0.95,16.5,386.0,445.97,346.9
2016,4,19,15,30,143.0,285.0,0.9,16.0,373.0,441.12,345.22
2016,4,19,15,45,300.0,236.0,0.85,16.0,401.5,546.68,428.57
2016,4,19,16,0,457.0,187.0,0.8,16.0,430.0,641.29,500.33
2016,4,19,16,15,297.0,188.0,0.75,15.5,339.5,474.05,375.97
2016,4,19,16,30,137.0,189.0,0.7,15.0,249.0,320.92,258.03
2016,4,19,16,45,394.5,136.0,0.65,14.5,278.5,486.02,393.14
2016,4,19,17,0,652.0,83.0,0.6,14.0,308.0,601.54,482.46
2016,4,19,17,15,597.0,75.0,0.6,13.5,254.5,523.61,422.86
2016,4,19,17,30,542.0,67.0,0.6,13.0,201.0,449.02,365.3
2016,4,19,17,45,474.0,55.5,0.6,12.5,151.5,367.05,298.84
2016,4,19,18,0,406.0,44.0,0.6,12.0,102.0,291.27,234.1
2016,4,19,18,15,271.0,30.0,0.6,11.5,62.0,189.05,143.75
2016,4,19,18,30,136.0,16.0,0.6,11.0,22.0,89.15,0.0
2016,4,19,18,45,68.0,8.0,0.65,10.5,11.0,30.79,0.0
2016,4,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,20,5,45,168.0,16.5,0.7,8.5,33.5,13.34,0.72
2016,4,20,6,0,336.0,33.0,0.7,9.0,67.0,27.12,18.0
2016,4,20,6,15,438.0,43.0,0.6,9.5,115.0,34.8,25.66
2016,4,20,6,30,540.0,53.0,0.5,10.0,163.0,42.39,32.85
2016,4,20,6,45,614.5,58.0,0.45,10.5,218.0,45.71,35.96
2016,4,20,7,0,689.0,63.0,0.4,11.0,273.0,53.49,42.9
2016,4,20,7,15,730.5,68.0,0.4,11.5,328.0,56.88,45.73
2016,4,20,7,30,772.0,73.0,0.4,12.0,383.0,60.21,48.43
2016,4,20,7,45,803.5,76.0,0.4,13.0,438.0,61.84,49.47
2016,4,20,8,0,835.0,79.0,0.4,14.0,493.0,63.45,50.49
2016,4,20,8,15,855.5,82.0,0.4,14.5,544.0,105.84,58.72
2016,4,20,8,30,876.0,85.0,0.4,15.0,595.0,176.02,101.52
2016,4,20,8,45,890.0,88.0,0.45,15.5,641.5,239.51,150.55
2016,4,20,9,0,904.0,91.0,0.5,16.0,688.0,304.02,204.93
2016,4,20,9,15,915.5,93.0,0.5,16.0,730.0,367.74,259.92
2016,4,20,9,30,927.0,95.0,0.5,16.0,772.0,431.62,314.15
2016,4,20,9,45,936.0,96.5,0.55,16.5,807.5,493.9,365.3
2016,4,20,10,0,945.0,98.0,0.6,17.0,843.0,555.51,414.06
2016,4,20,10,15,951.0,99.5,0.6,17.0,872.0,614.52,459.46
2016,4,20,10,30,957.0,101.0,0.6,17.0,901.0,672.0,502.14
2016,4,20,10,45,954.0,106.0,0.65,17.5,920.5,724.81,539.79
2016,4,20,11,0,951.0,111.0,0.7,18.0,940.0,774.84,574.37
2016,4,20,11,15,953.0,112.0,0.7,18.0,954.0,822.16,605.66
2016,4,20,11,30,955.0,113.0,0.7,18.0,968.0,866.72,633.74
2016,4,20,11,45,951.0,116.5,0.75,18.0,972.0,905.65,658.87
2016,4,20,12,0,947.0,120.0,0.8,18.0,976.0,941.11,681.77
2016,4,20,12,15,946.0,119.5,0.8,18.0,973.0,971.97,700.76
2016,4,20,12,30,945.0,119.0,0.8,18.0,970.0,999.22,717.49
2016,4,20,12,45,944.5,117.0,0.85,18.0,959.5,1021.76,732.42
2016,4,20,13,0,944.0,115.0,0.9,18.0,949.0,1040.41,745.12
2016,4,20,13,15,939.5,114.5,0.9,18.0,930.5,1052.69,752.96
2016,4,20,13,30,935.0,114.0,0.9,18.0,912.0,1060.88,758.5
2016,4,20,13,45,928.0,113.0,0.9,18.0,885.5,1061.96,759.86
2016,4,20,14,0,921.0,112.0,0.9,18.0,859.0,1058.94,758.95
2016,4,20,14,15,912.5,110.5,0.9,17.5,825.5,1049.84,755.91
2016,4,20,14,30,904.0,109.0,0.9,17.0,792.0,1036.8,750.62
2016,4,20,14,45,890.0,107.5,0.95,17.0,752.0,1014.5,739.3
2016,4,20,15,0,876.0,106.0,1.0,17.0,712.0,988.68,725.82
2016,4,20,15,15,860.5,103.5,0.95,16.5,667.0,968.08,715.09
2016,4,20,15,30,845.0,101.0,0.9,16.0,622.0,932.9,694.78
2016,4,20,15,45,824.0,98.0,0.9,16.0,572.5,889.27,668.54
2016,4,20,16,0,803.0,95.0,0.9,16.0,523.0,843.4,640.51
2016,4,20,16,15,593.5,127.5,0.85,15.5,427.0,682.2,531.58
2016,4,20,16,30,384.0,160.0,0.8,15.0,331.0,519.51,413.3
2016,4,20,16,45,529.0,118.0,0.8,14.5,320.5,567.39,455.45
2016,4,20,17,0,674.0,76.0,0.8,14.0,310.0,607.88,488.26
2016,4,20,17,15,620.0,69.0,0.75,13.0,256.5,531.06,430.89
2016,4,20,17,30,566.0,62.0,0.7,12.0,203.0,457.49,374.14
2016,4,20,17,45,485.0,53.0,0.65,11.5,153.0,369.84,302.52
2016,4,20,18,0,404.0,44.0,0.6,11.0,103.0,289.55,233.8
2016,4,20,18,15,273.5,30.5,0.6,10.5,63.5,190.14,145.99
2016,4,20,18,30,143.0,17.0,0.6,10.0,24.0,93.55,10.67
2016,4,20,18,45,71.5,8.5,0.6,9.5,12.0,32.35,0.0
2016,4,20,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,21,5,45,66.0,19.5,0.35,9.5,26.5,15.5,3.35
2016,4,21,6,0,132.0,39.0,0.3,10.0,53.0,30.24,20.8
2016,4,21,6,15,186.5,58.0,0.25,10.5,90.0,44.28,34.09
2016,4,21,6,30,241.0,77.0,0.2,11.0,127.0,58.01,46.76
2016,4,21,6,45,276.0,96.5,0.2,11.5,169.5,71.59,58.96
2016,4,21,7,0,311.0,116.0,0.2,12.0,212.0,84.77,70.45
2016,4,21,7,15,348.0,129.0,0.25,12.0,255.5,90.22,75.04
2016,4,21,7,30,385.0,142.0,0.3,12.0,299.0,97.58,81.23
2016,4,21,7,45,352.0,171.5,0.35,12.5,329.5,119.11,99.42
2016,4,21,8,0,319.0,201.0,0.4,13.0,360.0,135.27,112.62
2016,4,21,8,15,263.5,233.0,0.45,13.0,373.5,169.62,127.54
2016,4,21,8,30,208.0,265.0,0.5,13.0,387.0,212.01,159.42
2016,4,21,8,45,154.5,286.5,0.55,13.5,381.5,235.5,179.3
2016,4,21,9,0,101.0,308.0,0.6,14.0,376.0,256.94,198.06
2016,4,21,9,15,104.0,329.5,0.65,14.0,403.0,284.56,219.71
2016,4,21,9,30,107.0,351.0,0.7,14.0,430.0,312.84,241.71
2016,4,21,9,45,156.0,372.0,0.75,14.0,492.5,360.02,277.4
2016,4,21,10,0,205.0,393.0,0.8,14.0,555.0,415.86,319.45
2016,4,21,10,15,166.5,407.5,0.8,14.0,542.0,424.29,325.76
2016,4,21,10,30,128.0,422.0,0.8,14.0,529.0,428.48,328.74
2016,4,21,10,45,141.0,435.0,0.85,14.5,556.0,461.24,352.64
2016,4,21,11,0,154.0,448.0,0.9,15.0,583.0,495.25,376.93
2016,4,21,11,15,172.5,455.5,0.9,15.0,609.0,529.8,401.87
2016,4,21,11,30,191.0,463.0,0.9,15.0,635.0,565.52,427.42
2016,4,21,11,45,200.0,458.5,0.9,15.0,639.5,583.54,440.22
2016,4,21,12,0,209.0,454.0,0.9,15.0,644.0,601.09,452.85
2016,4,21,12,15,232.5,455.5,0.9,15.0,666.5,636.71,478.28
2016,4,21,12,30,256.0,457.0,0.9,15.0,689.0,687.18,513.3
2016,4,21,12,45,273.0,440.0,0.95,15.0,684.5,700.26,523.24
2016,4,21,13,0,290.0,423.0,1.0,15.0,680.0,711.97,532.77
2016,4,21,13,15,211.5,428.0,1.0,15.0,614.0,632.29,476.21
2016,4,21,13,30,133.0,433.0,1.0,15.0,548.0,566.86,429.05
2016,4,21,13,45,72.0,330.5,1.05,15.5,393.0,384.86,296.73
2016,4,21,14,0,11.0,228.0,1.1,16.0,238.0,208.8,161.87
2016,4,21,14,15,88.5,301.0,1.1,15.5,369.0,376.22,294.69
2016,4,21,14,30,166.0,374.0,1.1,15.0,500.0,555.71,428.49
2016,4,21,14,45,95.0,318.0,1.15,15.0,389.5,405.36,315.97
2016,4,21,15,0,24.0,262.0,1.2,15.0,279.0,258.15,202.88
2016,4,21,15,15,162.5,266.5,1.2,14.5,368.5,436.75,346.78
2016,4,21,15,30,301.0,271.0,1.2,14.0,458.0,591.03,464.86
2016,4,21,15,45,313.0,245.0,1.2,14.0,426.0,567.08,447.77
2016,4,21,16,0,325.0,219.0,1.2,14.0,394.0,540.78,430.5
2016,4,21,16,15,166.5,185.0,1.15,13.5,274.5,340.73,276.34
2016,4,21,16,30,8.0,151.0,1.1,13.0,155.0,142.04,113.79
2016,4,21,16,45,359.5,108.5,1.1,13.0,235.5,424.6,351.96
2016,4,21,17,0,711.0,66.0,1.1,13.0,316.0,617.44,501.59
2016,4,21,17,15,660.0,60.5,1.0,12.5,262.0,542.74,443.19
2016,4,21,17,30,609.0,55.0,0.9,12.0,208.0,474.87,389.32
2016,4,21,17,45,531.0,47.5,0.85,11.5,158.0,388.89,318.8
2016,4,21,18,0,453.0,40.0,0.8,11.0,108.0,309.99,250.91
2016,4,21,18,15,226.5,33.0,0.8,10.5,67.0,168.11,129.66
2016,4,21,18,30,0.0,26.0,0.8,10.0,26.0,27.84,2.82
2016,4,21,18,45,0.0,13.0,0.8,9.5,13.0,11.1,0.0
2016,4,21,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.5,1.4,8.5,1.5,1.23,0.0
2016,4,22,6,0,0.0,3.0,1.5,9.0,3.0,2.46,0.0
2016,4,22,6,15,0.0,5.0,1.5,9.0,5.0,4.1,0.0
2016,4,22,6,30,0.0,7.0,1.5,9.0,7.0,5.75,0.0
2016,4,22,6,45,0.0,9.0,1.55,9.5,9.0,7.4,1.12
2016,4,22,7,0,0.0,11.0,1.6,10.0,11.0,9.05,2.62
2016,4,22,7,15,0.0,13.5,1.6,10.0,13.5,11.12,4.49
2016,4,22,7,30,0.0,16.0,1.6,10.0,16.0,13.19,6.34
2016,4,22,7,45,0.0,18.0,1.65,10.0,18.0,14.85,7.81
2016,4,22,8,0,0.0,20.0,1.7,10.0,20.0,16.52,9.26
2016,4,22,8,15,18.5,128.0,1.7,10.0,139.0,101.38,80.27
2016,4,22,8,30,37.0,236.0,1.7,10.0,258.0,179.09,143.16
2016,4,22,8,45,18.5,143.5,1.7,10.5,154.5,117.74,92.65
2016,4,22,9,0,0.0,51.0,1.7,11.0,51.0,42.36,30.24
2016,4,22,9,15,1.5,104.5,1.7,11.0,106.0,87.33,67.82
2016,4,22,9,30,3.0,158.0,1.7,11.0,161.0,131.2,103.76
2016,4,22,9,45,1.5,143.0,1.75,11.0,144.5,119.04,93.55
2016,4,22,10,0,0.0,128.0,1.8,11.0,128.0,106.4,83.05
2016,4,22,10,15,1.5,136.0,1.85,11.0,137.5,113.99,89.19
2016,4,22,10,30,3.0,144.0,1.9,11.0,147.0,121.8,95.49
2016,4,22,10,45,145.5,288.0,1.95,11.5,416.0,343.1,273.66
2016,4,22,11,0,288.0,432.0,2.0,12.0,685.0,580.94,452.75
2016,4,22,11,15,203.5,445.0,2.05,12.0,625.5,543.58,422.57
2016,4,22,11,30,119.0,458.0,2.1,12.0,566.0,503.72,391.68
2016,4,22,11,45,69.0,387.5,2.15,12.0,451.0,399.59,313.17
2016,4,22,12,0,19.0,317.0,2.2,12.0,336.0,287.33,226.1
2016,4,22,12,15,168.5,379.5,2.25,11.5,533.0,507.3,399.94
2016,4,22,12,30,318.0,442.0,2.3,11.0,730.0,729.34,565.04
2016,4,22,12,45,181.0,417.5,2.35,11.0,581.5,574.45,448.44
2016,4,22,13,0,44.0,393.0,2.4,11.0,433.0,408.65,321.17
2016,4,22,13,15,31.0,343.0,2.4,10.5,371.0,350.1,277.47
2016,4,22,13,30,18.0,293.0,2.4,10.0,309.0,273.89,218.35
2016,4,22,13,45,31.0,324.0,2.4,10.0,350.5,336.8,268.86
2016,4,22,14,0,44.0,355.0,2.4,10.0,392.0,384.81,306.72
2016,4,22,14,15,34.0,320.5,2.3,10.0,348.5,341.52,272.84
2016,4,22,14,30,24.0,286.0,2.2,10.0,305.0,278.49,223.4
2016,4,22,14,45,444.5,198.0,2.15,10.0,508.5,681.36,547.38
2016,4,22,15,0,865.0,110.0,2.1,10.0,712.0,991.49,767.93
2016,4,22,15,15,648.5,174.5,2.1,10.0,610.0,849.29,666.95
2016,4,22,15,30,432.0,239.0,2.1,10.0,508.0,695.43,554.37
2016,4,22,15,45,216.0,189.5,2.1,10.0,324.0,413.94,339.11
2016,4,22,16,0,0.0,140.0,2.1,10.0,140.0,121.09,96.78
2016,4,22,16,15,158.5,157.0,2.1,9.5,228.0,300.85,252.53
2016,4,22,16,30,317.0,174.0,2.1,9.0,316.0,462.49,386.43
2016,4,22,16,45,300.5,155.5,2.1,9.0,277.0,417.48,350.17
2016,4,22,17,0,284.0,137.0,2.1,9.0,238.0,372.79,314.6
2016,4,22,17,15,266.5,115.5,1.95,8.5,198.0,324.15,275.02
2016,4,22,17,30,249.0,94.0,1.8,8.0,158.0,276.19,234.68
2016,4,22,17,45,340.5,69.5,1.7,8.0,134.5,300.45,253.44
2016,4,22,18,0,432.0,45.0,1.6,8.0,111.0,303.79,251.18
2016,4,22,18,15,293.0,33.0,1.5,7.5,69.5,200.53,158.22
2016,4,22,18,30,154.0,21.0,1.4,7.0,28.0,102.01,35.42
2016,4,22,18,45,77.0,10.5,1.35,7.0,14.0,35.78,0.0
2016,4,22,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,45,162.5,19.0,1.05,6.5,37.5,15.28,5.3
2016,4,23,6,0,325.0,38.0,1.1,7.0,75.0,31.15,22.03
2016,4,23,6,15,424.0,48.0,1.15,7.0,123.0,38.66,29.52
2016,4,23,6,30,523.0,58.0,1.2,7.0,171.0,46.07,36.64
2016,4,23,6,45,582.5,65.5,1.3,7.5,223.5,51.08,41.27
2016,4,23,7,0,642.0,73.0,1.4,8.0,276.0,55.99,45.62
2016,4,23,7,15,455.5,118.0,1.35,8.5,275.0,83.77,70.45
2016,4,23,7,30,269.0,163.0,1.3,9.0,274.0,113.28,96.25
2016,4,23,7,45,261.5,188.5,1.3,9.5,308.0,127.79,108.38
2016,4,23,8,0,254.0,214.0,1.3,10.0,342.0,141.55,119.7
2016,4,23,8,15,192.5,242.0,1.3,10.0,345.0,177.54,137.92
2016,4,23,8,30,131.0,270.0,1.3,10.0,348.0,205.59,160.13
2016,4,23,8,45,148.5,293.5,1.3,10.5,388.5,238.87,185.32
2016,4,23,9,0,166.0,317.0,1.3,11.0,429.0,274.84,213.28
2016,4,23,9,15,531.5,211.5,1.25,11.0,599.0,327.93,246.41
2016,4,23,9,30,897.0,106.0,1.2,11.0,769.0,429.8,322.84
2016,4,23,9,45,466.5,218.5,1.2,11.5,564.5,380.07,294.15
2016,4,23,10,0,36.0,331.0,1.2,12.0,360.0,285.15,223.71
2016,4,23,10,15,172.0,367.5,1.2,12.0,512.5,396.18,310.0
2016,4,23,10,30,308.0,404.0,1.2,12.0,665.0,524.67,406.22
2016,4,23,10,45,393.5,386.0,1.25,12.5,727.5,589.78,453.84
2016,4,23,11,0,479.0,368.0,1.3,13.0,790.0,665.91,509.08
2016,4,23,11,15,397.0,403.5,1.3,13.0,757.0,659.03,502.68
2016,4,23,11,30,315.0,439.0,1.3,13.0,724.0,649.66,494.74
2016,4,23,11,45,348.5,426.0,1.3,13.0,743.0,686.18,521.72
2016,4,23,12,0,382.0,413.0,1.3,13.0,762.0,723.15,548.33
2016,4,23,12,15,397.5,397.5,1.3,13.0,759.5,741.67,561.73
2016,4,23,12,30,413.0,382.0,1.3,13.0,757.0,771.21,582.63
2016,4,23,12,45,298.0,419.5,1.3,13.5,688.5,702.37,531.19
2016,4,23,13,0,183.0,457.0,1.3,14.0,620.0,623.81,472.96
2016,4,23,13,15,213.0,443.5,1.3,14.0,629.5,648.06,492.28
2016,4,23,13,30,243.0,430.0,1.3,14.0,639.0,671.62,510.11
2016,4,23,13,45,291.0,404.5,1.35,14.0,647.5,719.28,545.57
2016,4,23,14,0,339.0,379.0,1.4,14.0,656.0,746.28,566.66
2016,4,23,14,15,617.5,243.5,1.45,13.5,724.0,911.97,690.3
2016,4,23,14,30,896.0,108.0,1.5,13.0,792.0,1023.91,766.75
2016,4,23,14,45,880.0,108.0,1.6,13.0,751.5,1001.31,753.43
2016,4,23,15,0,864.0,108.0,1.7,13.0,711.0,975.33,739.53
2016,4,23,15,15,553.5,195.5,1.7,12.5,573.0,771.1,601.22
2016,4,23,15,30,243.0,283.0,1.7,12.0,435.0,529.02,420.76
2016,4,23,15,45,166.5,260.0,1.75,12.0,360.0,430.59,346.99
2016,4,23,16,0,90.0,237.0,1.8,12.0,285.0,317.75,258.17
2016,4,23,16,15,85.5,214.5,1.8,11.5,257.0,289.23,237.11
2016,4,23,16,30,81.0,192.0,1.8,11.0,229.0,260.62,215.16
2016,4,23,16,45,365.5,136.5,1.8,11.0,270.5,460.67,383.66
2016,4,23,17,0,650.0,81.0,1.8,11.0,312.0,593.15,490.75
2016,4,23,17,15,596.0,74.5,1.75,10.5,259.5,518.2,431.03
2016,4,23,17,30,542.0,68.0,1.7,10.0,207.0,446.44,373.12
2016,4,23,17,45,453.5,59.0,1.65,9.5,157.0,355.84,297.17
2016,4,23,18,0,365.0,50.0,1.6,9.0,107.0,273.17,225.08
2016,4,23,18,15,242.5,35.5,1.55,8.5,67.5,177.42,139.87
2016,4,23,18,30,120.0,21.0,1.5,8.0,28.0,88.36,36.88
2016,4,23,18,45,60.0,10.5,1.45,8.0,14.0,29.78,0.0
2016,4,23,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
