Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,5,45,92.5,24.0,1.7,7.5,35.0,18.97,8.65
2016,4,24,6,0,185.0,48.0,1.8,8.0,70.0,36.84,27.02
2016,4,24,6,15,276.5,64.0,1.8,8.0,115.5,48.21,38.02
2016,4,24,6,30,368.0,80.0,1.8,8.0,161.0,59.64,48.8
2016,4,24,6,45,348.5,102.0,1.85,8.0,195.0,74.14,62.1
2016,4,24,7,0,329.0,124.0,1.9,8.0,229.0,90.04,76.39
2016,4,24,7,15,390.5,129.0,1.85,8.0,276.0,90.32,76.41
2016,4,24,7,30,452.0,134.0,1.8,8.0,323.0,92.78,78.34
2016,4,24,7,45,384.5,170.0,1.8,8.5,345.0,113.2,96.02
2016,4,24,8,0,317.0,206.0,1.8,9.0,367.0,137.92,117.11
2016,4,24,8,15,278.5,236.5,1.8,9.0,388.5,173.34,132.48
2016,4,24,8,30,240.0,267.0,1.8,9.0,410.0,218.0,166.37
2016,4,24,8,45,204.0,293.0,1.8,9.5,421.5,249.36,192.45
2016,4,24,9,0,168.0,319.0,1.8,10.0,433.0,276.67,215.99
2016,4,24,9,15,353.5,290.0,1.75,10.5,547.0,329.47,253.35
2016,4,24,9,30,539.0,261.0,1.7,11.0,661.0,405.1,310.86
2016,4,24,9,45,728.5,188.5,1.7,11.5,755.5,472.07,363.41
2016,4,24,10,0,918.0,116.0,1.7,12.0,850.0,556.95,430.19
2016,4,24,10,15,924.5,117.0,1.65,12.0,879.0,614.18,475.99
2016,4,24,10,30,931.0,118.0,1.6,12.0,908.0,669.97,519.28
2016,4,24,10,45,520.0,280.5,1.6,12.5,724.0,590.31,457.8
2016,4,24,11,0,109.0,443.0,1.6,13.0,540.0,453.07,350.27
2016,4,24,11,15,72.0,413.0,1.65,13.0,477.5,409.7,318.41
2016,4,24,11,30,35.0,383.0,1.7,13.0,415.0,361.53,281.59
2016,4,24,11,45,29.0,362.5,1.8,13.5,389.5,343.34,267.59
2016,4,24,12,0,23.0,342.0,1.9,14.0,364.0,312.52,243.7
2016,4,24,12,15,25.0,350.0,1.95,13.5,373.5,336.8,263.06
2016,4,24,12,30,27.0,358.0,2.0,13.0,383.0,349.91,273.68
2016,4,24,12,45,58.5,399.5,2.15,13.0,452.5,423.51,330.92
2016,4,24,13,0,90.0,441.0,2.3,13.0,522.0,500.03,389.23
2016,4,24,13,15,268.0,401.0,2.35,13.0,633.5,676.32,523.95
2016,4,24,13,30,446.0,361.0,2.4,13.0,745.0,836.83,641.77
2016,4,24,13,45,423.0,357.5,2.45,13.0,713.5,818.21,627.95
2016,4,24,14,0,400.0,354.0,2.5,13.0,682.0,780.05,602.33
2016,4,24,14,15,424.5,328.5,2.55,12.5,664.5,799.09,619.23
2016,4,24,14,30,449.0,303.0,2.6,12.0,647.0,798.16,622.0
2016,4,24,14,45,441.0,290.0,2.65,11.5,613.5,774.81,607.98
2016,4,24,15,0,433.0,277.0,2.7,11.0,580.0,749.22,592.38
2016,4,24,15,15,432.0,259.0,2.7,10.5,545.5,723.03,576.15
2016,4,24,15,30,431.0,241.0,2.7,10.0,511.0,694.57,558.05
2016,4,24,15,45,550.5,196.5,2.75,10.0,513.5,744.2,600.24
2016,4,24,16,0,670.0,152.0,2.8,10.0,516.0,791.58,638.59
2016,4,24,16,15,638.5,144.5,2.75,9.5,464.0,733.82,598.03
2016,4,24,16,30,607.0,137.0,2.7,9.0,412.0,675.51,556.6
2016,4,24,16,45,572.5,126.5,2.7,8.5,360.0,606.42,505.58
2016,4,24,17,0,538.0,116.0,2.7,8.0,308.0,544.83,458.6
2016,4,24,17,15,479.5,104.5,2.65,7.5,255.5,467.33,396.51
2016,4,24,17,30,421.0,93.0,2.6,7.0,203.0,394.12,335.67
2016,4,24,17,45,355.0,77.0,2.6,7.0,155.0,316.24,268.21
2016,4,24,18,0,289.0,61.0,2.6,7.0,107.0,244.77,204.14
2016,4,24,18,15,182.0,42.5,2.55,6.5,67.5,158.41,126.29
2016,4,24,18,30,75.0,24.0,2.5,6.0,28.0,67.46,31.6
2016,4,24,18,45,37.5,12.0,2.5,6.0,14.0,23.21,0.0
2016,4,24,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,25,5,15,45.0,5.5,1.5,3.5,6.5,0.0,0.0
2016,4,25,5,30,90.0,11.0,1.5,4.0,13.0,9.39,0.0
2016,4,25,5,45,260.0,22.5,1.55,4.5,50.0,18.39,8.92
2016,4,25,6,0,430.0,34.0,1.6,5.0,87.0,27.82,19.38
2016,4,25,6,15,522.0,42.0,1.65,5.5,137.5,33.93,25.45
2016,4,25,6,30,614.0,50.0,1.7,6.0,188.0,43.56,34.51
2016,4,25,6,45,676.0,55.0,1.75,6.5,243.5,47.32,37.99
2016,4,25,7,0,738.0,60.0,1.8,7.0,299.0,51.11,41.34
2016,4,25,7,15,775.0,64.0,1.8,7.0,354.5,53.84,43.7
2016,4,25,7,30,812.0,68.0,1.8,7.0,410.0,56.54,45.98
2016,4,25,7,45,838.5,71.5,1.85,7.5,464.0,58.67,47.63
2016,4,25,8,0,865.0,75.0,1.9,8.0,518.0,68.83,56.43
2016,4,25,8,15,885.0,77.5,1.9,8.0,570.0,116.09,66.5
2016,4,25,8,30,905.0,80.0,1.9,8.0,622.0,179.68,106.24
2016,4,25,8,45,919.0,82.5,1.9,8.5,669.0,244.11,158.57
2016,4,25,9,0,933.0,85.0,1.9,9.0,716.0,309.5,216.36
2016,4,25,9,15,944.5,87.0,1.9,9.0,758.5,374.43,275.27
2016,4,25,9,30,956.0,89.0,1.9,9.0,801.0,439.48,333.52
2016,4,25,9,45,963.5,91.0,1.95,9.5,837.0,502.62,388.24
2016,4,25,10,0,971.0,93.0,2.0,10.0,873.0,564.86,440.33
2016,4,25,10,15,977.0,94.5,2.0,10.0,902.0,624.71,489.36
2016,4,25,10,30,983.0,96.0,2.0,10.0,931.0,682.96,535.56
2016,4,25,10,45,987.0,97.0,2.05,10.5,952.5,737.64,577.05
2016,4,25,11,0,991.0,98.0,2.1,11.0,974.0,790.05,615.64
2016,4,25,11,15,993.0,98.5,2.1,11.0,987.5,838.01,649.29
2016,4,25,11,30,995.0,99.0,2.1,11.0,1001.0,883.09,679.89
2016,4,25,11,45,994.5,99.5,2.15,11.5,1006.0,923.03,705.94
2016,4,25,12,0,994.0,100.0,2.2,12.0,1011.0,959.54,729.49
2016,4,25,12,15,993.0,100.0,2.2,12.0,1008.0,991.57,750.7
2016,4,25,12,30,992.0,100.0,2.2,12.0,1005.0,1019.84,769.4
2016,4,25,12,45,981.0,105.0,2.2,12.0,991.5,1039.76,782.6
2016,4,25,13,0,970.0,110.0,2.2,12.0,978.0,1055.44,793.16
2016,4,25,13,15,966.0,109.0,2.2,12.0,959.0,1067.71,801.63
2016,4,25,13,30,962.0,108.0,2.2,12.0,940.0,1075.81,807.53
2016,4,25,13,45,956.5,106.5,2.2,12.0,913.5,1077.71,809.54
2016,4,25,14,0,951.0,105.0,2.2,12.0,887.0,1075.41,809.03
2016,4,25,14,15,942.5,103.5,2.15,12.0,853.0,1065.97,803.33
2016,4,25,14,30,934.0,102.0,2.1,12.0,819.0,1052.49,795.2
2016,4,25,14,45,923.5,100.0,2.1,12.0,779.5,1032.59,783.61
2016,4,25,15,0,913.0,98.0,2.1,12.0,740.0,1008.96,769.67
2016,4,25,15,15,898.5,95.5,2.1,11.5,694.5,977.43,751.79
2016,4,25,15,30,884.0,93.0,2.1,11.0,649.0,942.73,731.65
2016,4,25,15,45,865.5,90.0,2.1,11.0,599.0,910.55,711.76
2016,4,25,16,0,847.0,87.0,2.1,11.0,549.0,865.79,682.77
2016,4,25,16,15,821.5,83.5,2.05,10.5,496.0,812.39,647.93
2016,4,25,16,30,796.0,80.0,2.0,10.0,443.0,757.65,611.41
2016,4,25,16,45,761.0,75.5,2.0,10.0,388.0,693.51,566.17
2016,4,25,17,0,726.0,71.0,2.0,10.0,333.0,629.59,519.8
2016,4,25,17,15,675.5,65.5,1.95,9.5,278.5,558.65,465.72
2016,4,25,17,30,625.0,60.0,1.9,9.0,224.0,486.96,407.96
2016,4,25,17,45,544.0,52.5,1.85,8.5,172.0,398.75,333.99
2016,4,25,18,0,463.0,45.0,1.8,8.0,120.0,317.71,262.94
2016,4,25,18,15,333.0,33.5,1.7,7.5,77.0,217.86,173.8
2016,4,25,18,30,203.0,22.0,1.6,7.0,34.0,125.38,68.75
2016,4,25,18,45,101.5,11.0,1.55,6.5,17.0,44.37,0.0
2016,4,25,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,0.85,5.0,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,0.8,5.0,10.0,8.54,0.0
2016,4,26,5,45,70.5,27.5,0.8,5.5,36.5,21.53,11.87
2016,4,26,6,0,141.0,45.0,0.8,6.0,63.0,34.73,25.57
2016,4,26,6,15,181.5,65.0,0.8,6.5,99.5,49.25,39.32
2016,4,26,6,30,222.0,85.0,0.8,7.0,136.0,63.38,52.46
2016,4,26,6,45,257.5,101.5,0.85,7.5,175.0,74.83,62.83
2016,4,26,7,0,293.0,118.0,0.9,8.0,214.0,85.94,72.63
2016,4,26,7,15,347.5,132.5,0.9,8.5,265.5,91.95,77.63
2016,4,26,7,30,402.0,147.0,0.9,9.0,317.0,100.38,84.68
2016,4,26,7,45,583.5,124.5,0.9,9.5,407.0,86.71,72.1
2016,4,26,8,0,765.0,102.0,0.9,10.0,497.0,78.47,64.45
2016,4,26,8,15,787.0,106.0,0.85,10.0,546.5,122.88,74.25
2016,4,26,8,30,809.0,110.0,0.8,10.0,596.0,182.45,111.38
2016,4,26,8,45,821.5,115.0,0.8,10.5,641.0,243.42,159.95
2016,4,26,9,0,834.0,120.0,0.8,11.0,686.0,305.44,213.21
2016,4,26,9,15,847.0,122.5,0.8,11.0,727.0,366.48,266.78
2016,4,26,9,30,860.0,125.0,0.8,11.0,768.0,428.06,319.98
2016,4,26,9,45,861.0,131.5,0.8,11.5,800.5,487.84,369.76
2016,4,26,10,0,862.0,138.0,0.8,12.0,833.0,546.33,416.58
2016,4,26,10,15,869.0,140.0,0.8,12.0,861.0,602.94,461.02
2016,4,26,10,30,876.0,142.0,0.8,12.0,889.0,655.23,500.96
2016,4,26,10,45,677.0,258.5,0.85,12.5,844.5,674.48,512.85
2016,4,26,11,0,478.0,375.0,0.9,13.0,800.0,669.08,506.18
2016,4,26,11,15,678.5,264.0,0.95,13.0,876.5,756.06,572.01
2016,4,26,11,30,879.0,153.0,1.0,13.0,953.0,837.51,631.57
2016,4,26,11,45,873.5,158.0,1.05,13.0,956.5,884.06,662.18
2016,4,26,12,0,868.0,163.0,1.1,13.0,960.0,918.24,684.9
2016,4,26,12,15,651.5,280.5,1.15,13.0,878.5,871.92,651.98
2016,4,26,12,30,435.0,398.0,1.2,13.0,797.0,803.34,601.65
2016,4,26,12,45,437.0,391.5,1.3,13.0,788.0,816.78,613.44
2016,4,26,13,0,439.0,385.0,1.4,13.0,779.0,827.81,622.62
2016,4,26,13,15,646.5,270.0,1.4,13.0,837.5,935.95,701.88
2016,4,26,13,30,854.0,155.0,1.4,13.0,896.0,1029.29,763.75
2016,4,26,13,45,853.5,149.5,1.45,13.0,871.5,1032.01,765.89
2016,4,26,14,0,853.0,144.0,1.5,13.0,847.0,1030.74,766.85
2016,4,26,14,15,843.5,142.0,1.55,12.5,814.5,1020.28,763.39
2016,4,26,14,30,834.0,140.0,1.6,12.0,782.0,1006.04,757.62
2016,4,26,14,45,824.5,136.0,1.65,12.0,744.0,985.98,746.68
2016,4,26,15,0,815.0,132.0,1.7,12.0,706.0,962.41,733.43
2016,4,26,15,15,798.5,128.5,1.7,11.5,662.5,929.38,714.37
2016,4,26,15,30,782.0,125.0,1.7,11.0,619.0,893.49,693.22
2016,4,26,15,45,767.0,119.0,1.75,11.0,572.0,859.25,672.33
2016,4,26,16,0,752.0,113.0,1.8,11.0,525.0,816.88,645.32
2016,4,26,16,15,724.0,108.0,1.8,10.5,473.5,762.72,609.95
2016,4,26,16,30,696.0,103.0,1.8,10.0,422.0,707.71,573.14
2016,4,26,16,45,613.5,100.0,1.8,10.0,356.0,613.0,503.99
2016,4,26,17,0,531.0,97.0,1.8,10.0,290.0,522.67,434.46
2016,4,26,17,15,533.0,84.5,1.75,9.5,252.0,484.17,405.2
2016,4,26,17,30,535.0,72.0,1.7,9.0,214.0,443.81,372.39
2016,4,26,17,45,458.5,62.0,1.65,8.5,164.5,359.64,301.49
2016,4,26,18,0,382.0,52.0,1.6,8.0,115.0,282.23,233.79
2016,4,26,18,15,264.0,38.0,1.55,7.5,74.0,188.3,150.41
2016,4,26,18,30,146.0,24.0,1.5,7.0,33.0,103.84,60.54
2016,4,26,18,45,73.0,12.0,1.45,7.0,16.5,35.32,0.0
2016,4,26,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,27,5,15,32.5,6.5,0.8,6.5,7.5,0.0,0.0
2016,4,27,5,30,65.0,13.0,0.8,7.0,15.0,11.1,0.0
2016,4,27,5,45,211.0,26.5,0.85,7.5,50.5,21.63,12.2
2016,4,27,6,0,357.0,40.0,0.9,8.0,86.0,32.54,23.47
2016,4,27,6,15,447.5,49.0,0.9,8.0,134.0,39.18,30.02
2016,4,27,6,30,538.0,58.0,0.9,8.0,182.0,45.75,36.27
2016,4,27,6,45,269.0,63.5,0.9,8.0,125.5,46.39,36.93
2016,4,27,7,0,0.0,69.0,0.9,8.0,69.0,57.02,46.55
2016,4,27,7,15,6.0,109.0,0.9,8.0,112.0,87.12,73.51
2016,4,27,7,30,12.0,149.0,0.9,8.0,155.0,115.84,98.7
2016,4,27,7,45,110.0,188.0,0.95,8.5,245.0,131.47,111.78
2016,4,27,8,0,208.0,227.0,1.0,9.0,335.0,154.93,131.49
2016,4,27,8,15,114.5,224.0,1.05,9.5,284.5,163.26,128.29
2016,4,27,8,30,21.0,221.0,1.1,10.0,234.0,174.96,139.84
2016,4,27,8,45,62.5,270.0,1.2,10.5,312.0,213.46,168.52
2016,4,27,9,0,104.0,319.0,1.3,11.0,390.0,265.3,207.9
2016,4,27,9,15,57.0,266.5,1.4,11.0,306.0,225.89,178.31
2016,4,27,9,30,10.0,214.0,1.5,11.0,222.0,177.99,141.14
2016,4,27,9,45,42.0,297.0,1.6,11.0,331.0,255.65,202.89
2016,4,27,10,0,74.0,380.0,1.7,11.0,440.0,340.71,268.99
2016,4,27,10,15,43.5,310.5,1.8,11.0,346.0,278.52,220.41
2016,4,27,10,30,13.0,241.0,1.9,11.0,252.0,207.59,164.34
2016,4,27,10,45,10.5,212.0,2.0,11.0,221.5,183.51,145.21
2016,4,27,11,0,8.0,183.0,2.1,11.0,191.0,158.65,125.18
2016,4,27,11,15,6.0,166.5,2.15,10.5,172.5,144.05,113.54
2016,4,27,11,30,4.0,150.0,2.2,10.0,154.0,129.09,101.51
2016,4,27,11,45,15.0,255.0,2.25,10.0,269.5,228.17,181.8
2016,4,27,12,0,26.0,360.0,2.3,10.0,385.0,342.15,271.36
2016,4,27,12,15,474.0,250.0,2.35,10.0,685.0,681.49,540.32
2016,4,27,12,30,922.0,140.0,2.4,10.0,985.0,991.1,761.19
2016,4,27,12,45,690.5,264.0,2.45,10.0,893.0,938.02,721.12
2016,4,27,13,0,459.0,388.0,2.5,10.0,801.0,848.89,653.85
2016,4,27,13,15,671.0,271.0,2.5,10.0,861.0,959.75,738.85
2016,4,27,13,30,883.0,154.0,2.5,10.0,921.0,1055.73,804.89
2016,4,27,13,45,456.0,241.0,2.5,10.0,636.5,730.36,573.89
2016,4,27,14,0,29.0,328.0,2.5,10.0,352.0,339.82,269.51
2016,4,27,14,15,222.5,324.0,2.5,9.5,497.0,571.4,457.02
2016,4,27,14,30,416.0,320.0,2.5,9.0,642.0,779.42,615.32
2016,4,27,14,45,425.0,299.5,2.55,9.0,614.0,765.66,605.58
2016,4,27,15,0,434.0,279.0,2.6,9.0,586.0,749.14,595.81
2016,4,27,15,15,481.0,243.0,2.55,9.0,564.0,749.6,599.12
2016,4,27,15,30,528.0,207.0,2.5,9.0,542.0,744.81,598.5
2016,4,27,15,45,285.0,214.5,2.5,9.0,394.0,501.33,410.54
2016,4,27,16,0,42.0,222.0,2.5,9.0,246.0,256.19,210.02
2016,4,27,16,15,38.0,202.0,2.45,8.5,221.5,232.39,192.19
2016,4,27,16,30,34.0,182.0,2.4,8.0,197.0,208.69,173.42
2016,4,27,16,45,163.5,159.0,2.4,8.0,220.0,297.67,252.02
2016,4,27,17,0,293.0,136.0,2.4,8.0,243.0,373.74,317.55
2016,4,27,17,15,251.0,121.5,2.3,7.5,202.5,317.16,270.16
2016,4,27,17,30,209.0,107.0,2.2,7.0,162.0,264.16,225.1
2016,4,27,17,45,170.5,85.5,2.15,7.0,124.0,207.84,175.8
2016,4,27,18,0,132.0,64.0,2.1,7.0,86.0,154.87,128.35
2016,4,27,18,15,80.0,43.5,2.05,7.0,55.5,91.81,71.89
2016,4,27,18,30,28.0,23.0,2.0,7.0,25.0,39.97,21.58
2016,4,27,18,45,14.0,11.5,1.95,7.0,12.5,14.61,0.0
2016,4,27,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,5,15,36.5,7.0,1.5,5.0,8.5,5.97,0.0
2016,4,28,5,30,73.0,14.0,1.5,5.0,17.0,11.95,0.0
2016,4,28,5,45,214.5,28.0,1.55,5.5,53.5,21.77,12.7
2016,4,28,6,0,356.0,42.0,1.6,6.0,90.0,34.17,25.17
2016,4,28,6,15,445.5,51.5,1.6,6.5,138.5,41.16,32.01
2016,4,28,6,30,535.0,61.0,1.6,7.0,187.0,48.06,38.52
2016,4,28,6,45,593.0,68.0,1.6,7.5,239.5,52.61,42.66
2016,4,28,7,0,651.0,75.0,1.6,8.0,292.0,57.09,46.58
2016,4,28,7,15,691.5,80.0,1.55,8.5,346.0,59.82,48.81
2016,4,28,7,30,732.0,85.0,1.5,9.0,400.0,62.5,50.93
2016,4,28,7,45,766.0,87.5,1.45,9.5,454.0,69.15,56.56
2016,4,28,8,0,800.0,90.0,1.4,10.0,508.0,70.08,57.05
2016,4,28,8,15,821.5,93.0,1.35,10.5,558.0,116.73,67.52
2016,4,28,8,30,843.0,96.0,1.3,11.0,608.0,177.45,105.52
2016,4,28,8,45,862.0,97.5,1.3,11.5,655.0,245.18,159.64
2016,4,28,9,0,881.0,99.0,1.3,12.0,702.0,307.54,213.45
2016,4,28,9,15,893.0,101.0,1.25,12.0,743.0,369.35,268.23
2016,4,28,9,30,905.0,103.0,1.2,12.0,784.0,431.39,322.32
2016,4,28,9,45,923.5,99.5,1.2,12.5,822.0,491.95,373.24
2016,4,28,10,0,942.0,96.0,1.2,13.0,860.0,552.74,422.52
2016,4,28,10,15,948.5,97.0,1.2,13.5,888.5,610.57,467.77
2016,4,28,10,30,955.0,98.0,1.2,14.0,917.0,666.92,510.21
2016,4,28,10,45,957.5,100.0,1.2,14.5,938.0,719.78,548.6
2016,4,28,11,0,960.0,102.0,1.2,15.0,959.0,770.32,584.09
2016,4,28,11,15,963.0,102.5,1.2,15.0,972.5,817.41,616.14
2016,4,28,11,30,966.0,103.0,1.2,15.0,986.0,861.81,645.11
2016,4,28,11,45,965.0,104.5,1.25,15.0,991.0,900.93,671.07
2016,4,28,12,0,964.0,106.0,1.3,15.0,996.0,936.75,694.8
2016,4,28,12,15,963.5,106.0,1.3,15.0,993.5,968.16,714.84
2016,4,28,12,30,963.0,106.0,1.3,15.0,991.0,995.99,732.55
2016,4,28,12,45,963.5,104.5,1.35,15.0,981.0,1019.56,748.45
2016,4,28,13,0,964.0,103.0,1.4,15.0,971.0,1039.29,762.02
2016,4,28,13,15,960.5,102.0,1.45,15.0,953.0,1051.66,771.06
2016,4,28,13,30,957.0,101.0,1.5,15.0,935.0,1059.92,777.71
2016,4,28,13,45,952.0,100.0,1.55,15.0,909.0,1062.56,780.97
2016,4,28,14,0,947.0,99.0,1.6,15.0,883.0,1061.06,781.8
2016,4,28,14,15,940.0,97.5,1.6,14.5,850.5,1052.93,779.18
2016,4,28,14,30,933.0,96.0,1.6,14.0,818.0,1040.8,774.17
2016,4,28,14,45,922.0,95.0,1.6,14.0,779.0,1021.4,763.14
2016,4,28,15,0,911.0,94.0,1.6,14.0,740.0,998.36,749.87
2016,4,28,15,15,897.5,92.0,1.6,13.5,695.5,968.34,733.36
2016,4,28,15,30,884.0,90.0,1.6,13.0,651.0,935.16,714.65
2016,4,28,15,45,863.0,88.5,1.65,13.0,601.0,892.91,688.89
2016,4,28,16,0,842.0,87.0,1.7,13.0,551.0,857.41,667.5
2016,4,28,16,15,817.5,83.5,1.7,12.5,499.0,805.15,634.39
2016,4,28,16,30,793.0,80.0,1.7,12.0,447.0,751.51,599.62
2016,4,28,16,45,754.5,77.0,1.7,11.5,392.0,686.81,555.61
2016,4,28,17,0,716.0,74.0,1.7,11.0,337.0,622.57,510.49
2016,4,28,17,15,667.0,68.5,1.65,10.0,283.0,553.43,458.88
2016,4,28,17,30,618.0,63.0,1.6,9.0,229.0,483.27,403.59
2016,4,28,17,45,533.5,56.0,1.6,8.5,177.0,394.27,329.71
2016,4,28,18,0,449.0,49.0,1.6,8.0,125.0,312.66,258.89
2016,4,28,18,15,326.0,37.0,1.55,7.5,82.0,216.53,173.8
2016,4,28,18,30,203.0,25.0,1.5,7.0,39.0,129.82,84.42
2016,4,28,18,45,101.5,12.5,1.45,7.0,19.5,45.32,0.0
2016,4,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.0,0.95,6.0,8.0,6.83,0.0
2016,4,29,5,30,0.0,16.0,0.9,6.0,16.0,13.06,0.0
2016,4,29,5,45,117.5,35.5,0.9,6.5,51.5,27.46,17.73
2016,4,29,6,0,235.0,55.0,0.9,7.0,87.0,41.75,31.93
2016,4,29,6,15,324.0,69.0,0.9,7.0,134.5,51.88,41.73
2016,4,29,6,30,413.0,83.0,0.9,7.0,182.0,61.83,51.08
2016,4,29,6,45,484.5,91.5,0.9,7.0,235.0,67.59,56.39
2016,4,29,7,0,556.0,100.0,0.9,7.0,288.0,75.4,63.36
2016,4,29,7,15,600.0,107.5,0.9,7.0,341.0,79.12,66.52
2016,4,29,7,30,644.0,115.0,0.9,7.0,394.0,82.73,69.5
2016,4,29,7,45,681.5,119.0,0.95,7.5,447.0,83.61,69.88
2016,4,29,8,0,719.0,123.0,1.0,8.0,500.0,84.51,70.28
2016,4,29,8,15,742.5,127.5,1.0,8.0,549.5,129.33,80.97
2016,4,29,8,30,766.0,132.0,1.0,8.0,599.0,187.37,118.06
2016,4,29,8,45,783.0,135.5,1.0,8.5,644.0,246.14,165.15
2016,4,29,9,0,800.0,139.0,1.0,9.0,689.0,311.67,221.27
2016,4,29,9,15,813.0,142.0,1.0,9.0,729.5,370.92,273.56
2016,4,29,9,30,826.0,145.0,1.0,9.0,770.0,430.78,325.65
2016,4,29,9,45,853.0,137.5,1.0,9.5,808.0,488.84,374.28
2016,4,29,10,0,880.0,130.0,1.0,10.0,846.0,548.35,422.44
2016,4,29,10,15,886.5,131.5,1.0,10.0,873.5,603.57,466.56
2016,4,29,10,30,893.0,133.0,1.0,10.0,901.0,657.44,508.26
2016,4,29,10,45,901.0,132.0,1.0,10.5,922.5,708.74,545.87
2016,4,29,11,0,909.0,131.0,1.0,11.0,944.0,758.33,581.06
2016,4,29,11,15,911.5,131.5,1.05,11.5,957.0,803.13,612.39
2016,4,29,11,30,914.0,132.0,1.1,12.0,970.0,845.36,639.83
2016,4,29,11,45,914.5,133.0,1.15,12.5,975.0,883.65,664.37
2016,4,29,12,0,915.0,134.0,1.2,13.0,980.0,918.92,686.76
2016,4,29,12,15,915.0,133.5,1.2,13.0,977.5,949.24,706.26
2016,4,29,12,30,915.0,133.0,1.2,13.0,975.0,976.18,723.57
2016,4,29,12,45,916.0,130.5,1.3,13.0,965.5,998.67,739.81
2016,4,29,13,0,917.0,128.0,1.4,13.0,956.0,1017.49,753.81
2016,4,29,13,15,913.5,127.0,1.4,13.0,938.5,1029.59,761.9
2016,4,29,13,30,910.0,126.0,1.4,13.0,921.0,1037.75,767.67
2016,4,29,13,45,903.5,125.5,1.45,13.0,895.5,1039.49,770.38
2016,4,29,14,0,897.0,125.0,1.5,13.0,870.0,1037.29,770.75
2016,4,29,14,15,889.0,123.0,1.5,12.5,837.5,1028.15,767.36
2016,4,29,14,30,881.0,121.0,1.5,12.0,805.0,1015.17,761.67
2016,4,29,14,45,870.0,119.0,1.55,12.0,766.0,995.55,751.13
2016,4,29,15,0,859.0,117.0,1.6,12.0,727.0,984.2,746.2
2016,4,29,15,15,844.0,114.0,1.6,11.5,683.0,952.38,728.06
2016,4,29,15,30,829.0,111.0,1.6,11.0,639.0,917.53,707.92
2016,4,29,15,45,803.5,109.5,1.65,11.0,589.0,872.16,679.59
2016,4,29,16,0,778.0,108.0,1.7,11.0,539.0,824.82,649.45
2016,4,29,16,15,751.0,104.0,1.7,10.5,487.5,776.75,618.8
2016,4,29,16,30,724.0,100.0,1.7,10.0,436.0,722.96,583.17
2016,4,29,16,45,682.0,95.5,1.7,10.0,382.0,656.56,536.07
2016,4,29,17,0,640.0,91.0,1.7,10.0,328.0,591.18,487.59
2016,4,29,17,15,588.0,84.0,1.7,9.5,275.0,517.76,431.18
2016,4,29,17,30,536.0,77.0,1.7,9.0,222.0,447.26,374.7
2016,4,29,17,45,452.5,67.5,1.7,8.5,171.5,359.72,301.65
2016,4,29,18,0,369.0,58.0,1.7,8.0,121.0,278.23,230.98
2016,4,29,18,15,253.5,43.5,1.7,7.5,80.0,188.63,151.71
2016,4,29,18,30,138.0,29.0,1.7,7.0,39.0,108.53,72.53
2016,4,29,18,45,69.0,14.5,1.7,7.0,19.5,35.86,0.0
2016,4,29,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,5,15,77.5,8.0,1.4,6.5,11.0,6.83,0.0
2016,4,30,5,30,155.0,16.0,1.4,7.0,22.0,13.08,0.0
2016,4,30,5,45,290.0,28.0,1.45,7.5,61.0,22.88,13.95
2016,4,30,6,0,425.0,40.0,1.5,8.0,100.0,32.52,23.57
2016,4,30,6,15,510.5,48.5,1.45,8.5,150.5,38.84,29.7
2016,4,30,6,30,596.0,57.0,1.4,9.0,201.0,45.09,35.54
2016,4,30,6,45,648.5,63.5,1.35,9.5,255.0,49.44,39.46
2016,4,30,7,0,701.0,70.0,1.3,10.0,309.0,53.71,43.15
2016,4,30,7,15,738.5,75.0,1.3,10.5,364.0,61.71,50.1
2016,4,30,7,30,776.0,80.0,1.3,11.0,419.0,64.8,52.55
2016,4,30,7,45,803.5,83.5,1.3,11.5,472.5,66.56,53.79
2016,4,30,8,0,831.0,87.0,1.3,12.0,526.0,68.27,54.98
2016,4,30,8,15,850.5,90.5,1.3,12.5,576.5,117.83,66.57
2016,4,30,8,30,870.0,94.0,1.3,13.0,627.0,187.41,111.54
2016,4,30,8,45,884.5,96.5,1.3,13.5,673.5,249.52,160.91
2016,4,30,9,0,899.0,99.0,1.3,14.0,720.0,312.65,215.18
2016,4,30,9,15,910.0,101.0,1.3,14.0,760.5,375.06,270.22
2016,4,30,9,30,921.0,103.0,1.3,14.0,801.0,437.55,324.53
2016,4,30,9,45,935.0,101.5,1.3,14.5,837.5,498.44,375.45
2016,4,30,10,0,949.0,100.0,1.3,15.0,874.0,559.11,424.34
2016,4,30,10,15,954.5,101.5,1.3,15.0,902.0,617.04,470.23
2016,4,30,10,30,960.0,103.0,1.3,15.0,930.0,673.37,513.4
2016,4,30,10,45,963.0,104.0,1.35,15.5,950.5,725.82,551.94
2016,4,30,11,0,966.0,105.0,1.4,16.0,971.0,775.97,587.71
2016,4,30,11,15,968.0,105.5,1.4,16.0,984.0,822.44,619.51
2016,4,30,11,30,970.0,106.0,1.4,16.0,997.0,866.12,648.08
2016,4,30,11,45,970.5,106.0,1.4,16.0,1001.5,905.15,673.31
2016,4,30,12,0,971.0,106.0,1.4,16.0,1006.0,940.93,696.27
2016,4,30,12,15,970.0,106.0,1.4,16.0,1003.0,971.97,716.05
2016,4,30,12,30,969.0,106.0,1.4,16.0,1000.0,999.38,733.48
2016,4,30,12,45,967.5,105.0,1.4,16.5,989.0,1021.59,746.23
2016,4,30,13,0,966.0,104.0,1.4,17.0,978.0,1039.87,756.55
2016,4,30,13,15,962.0,103.0,1.4,17.0,959.0,1051.72,764.32
2016,4,30,13,30,958.0,102.0,1.4,17.0,940.0,1059.44,769.71
2016,4,30,13,45,952.5,100.5,1.4,17.0,913.5,1061.0,771.4
2016,4,30,14,0,947.0,99.0,1.4,17.0,887.0,1058.42,770.71
2016,4,30,14,15,939.0,97.5,1.4,17.0,854.0,1049.26,766.06
2016,4,30,14,30,931.0,96.0,1.4,17.0,821.0,1036.11,759.08
2016,4,30,14,45,921.5,94.0,1.45,17.0,781.5,1017.07,749.32
2016,4,30,15,0,912.0,92.0,1.5,17.0,742.0,994.32,737.22
2016,4,30,15,15,898.5,89.5,1.5,16.5,697.5,963.69,720.54
2016,4,30,15,30,885.0,87.0,1.5,16.0,653.0,929.89,701.69
2016,4,30,15,45,868.5,84.0,1.5,16.0,604.0,889.89,677.15
2016,4,30,16,0,852.0,81.0,1.5,16.0,555.0,847.4,650.68
2016,4,30,16,15,828.5,78.0,1.45,15.5,503.0,805.07,624.53
2016,4,30,16,30,805.0,75.0,1.4,15.0,451.0,752.6,590.65
2016,4,30,16,45,774.5,70.5,1.4,15.0,397.0,691.91,549.48
2016,4,30,17,0,744.0,66.0,1.4,15.0,343.0,631.12,507.08
2016,4,30,17,15,698.5,61.0,1.35,14.0,289.0,560.03,455.72
2016,4,30,17,30,653.0,56.0,1.3,13.0,235.0,491.09,402.72
2016,4,30,17,45,585.0,49.0,1.3,12.5,183.5,413.27,339.32
2016,4,30,18,0,517.0,42.0,1.3,12.0,132.0,338.15,275.18
2016,4,30,18,15,400.5,32.5,1.25,11.5,88.0,244.46,193.56
2016,4,30,18,30,284.0,23.0,1.2,11.0,44.0,161.26,110.04
2016,4,30,18,45,142.0,11.5,1.15,10.5,22.0,58.01,0.0
2016,4,30,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,1,5,15,92.5,8.0,0.9,8.0,12.0,6.83,0.0
2016,5,1,5,30,185.0,16.0,0.8,8.0,24.0,13.06,0.0
2016,5,1,5,45,322.5,27.0,0.7,8.5,64.0,22.03,13.33
2016,5,1,6,0,460.0,38.0,0.6,9.0,104.0,30.88,22.11
2016,5,1,6,15,541.0,45.0,0.6,9.5,154.0,36.09,27.16
2016,5,1,6,30,622.0,52.0,0.6,10.0,204.0,44.92,35.3
2016,5,1,6,45,673.0,57.5,0.6,11.0,258.0,49.0,38.85
2016,5,1,7,0,724.0,63.0,0.6,12.0,312.0,53.03,42.22
2016,5,1,7,15,759.0,67.0,0.6,12.5,366.0,55.64,44.31
2016,5,1,7,30,794.0,71.0,0.6,13.0,420.0,58.21,46.32
2016,5,1,7,45,819.5,74.0,0.6,14.0,473.0,59.86,47.39
2016,5,1,8,0,845.0,77.0,0.6,15.0,526.0,69.86,55.7
2016,5,1,8,15,863.5,80.0,0.65,15.5,576.0,119.84,66.78
2016,5,1,8,30,882.0,83.0,0.7,16.0,626.0,181.74,104.83
2016,5,1,8,45,896.0,85.5,0.75,16.5,672.0,244.19,153.83
2016,5,1,9,0,910.0,88.0,0.8,17.0,718.0,307.61,207.59
2016,5,1,9,15,920.5,89.5,0.8,17.0,758.5,369.86,261.58
2016,5,1,9,30,931.0,91.0,0.8,17.0,799.0,432.11,314.71
2016,5,1,9,45,936.0,94.0,0.85,17.5,833.0,492.87,364.84
2016,5,1,10,0,941.0,97.0,0.9,18.0,867.0,552.52,412.31
2016,5,1,10,15,947.0,98.5,0.95,18.0,895.0,610.13,457.41
2016,5,1,10,30,953.0,100.0,1.0,18.0,923.0,666.23,500.02
2016,5,1,10,45,955.0,101.5,1.05,18.5,943.5,717.96,537.35
2016,5,1,11,0,957.0,103.0,1.1,19.0,964.0,767.33,571.95
2016,5,1,11,15,959.5,104.0,1.1,19.0,977.0,814.08,603.32
2016,5,1,11,30,962.0,105.0,1.1,19.0,990.0,858.13,631.55
2016,5,1,11,45,960.5,106.5,1.15,19.0,994.5,896.47,656.56
2016,5,1,12,0,959.0,108.0,1.2,19.0,999.0,931.49,679.4
2016,5,1,12,15,958.5,108.0,1.2,19.0,996.5,962.57,698.88
2016,5,1,12,30,958.0,108.0,1.2,19.0,994.0,990.11,716.09
2016,5,1,12,45,954.0,108.5,1.2,19.0,982.5,1011.16,729.25
2016,5,1,13,0,950.0,109.0,1.2,19.0,971.0,1028.29,740.1
2016,5,1,13,15,946.5,108.5,1.2,18.5,953.0,1040.94,749.7
2016,5,1,13,30,943.0,108.0,1.2,18.0,935.0,1049.57,756.99
2016,5,1,13,45,935.0,108.5,1.2,18.0,908.5,1050.72,758.39
2016,5,1,14,0,927.0,109.0,1.2,18.0,882.0,1047.85,757.52
2016,5,1,14,15,919.0,107.5,1.15,18.0,849.0,1038.89,752.05
2016,5,1,14,30,911.0,106.0,1.1,18.0,816.0,1026.01,744.34
2016,5,1,14,45,897.5,105.5,1.1,18.0,776.5,1005.07,732.66
2016,5,1,15,0,884.0,105.0,1.1,18.0,737.0,980.66,718.92
2016,5,1,15,15,870.0,102.5,1.05,17.5,693.0,950.28,701.77
2016,5,1,15,30,856.0,100.0,1.0,17.0,649.0,927.03,689.28
2016,5,1,15,45,834.0,98.0,1.0,17.0,599.5,883.69,662.96
2016,5,1,16,0,812.0,96.0,1.0,17.0,550.0,838.18,635.06
2016,5,1,16,15,786.5,92.5,0.95,16.5,498.0,786.17,602.64
2016,5,1,16,30,761.0,89.0,0.9,16.0,446.0,732.92,568.69
2016,5,1,16,45,722.5,85.0,0.9,15.5,391.5,672.31,529.18
2016,5,1,17,0,684.0,81.0,0.9,15.0,337.0,608.73,485.89
2016,5,1,17,15,634.0,74.5,0.85,14.0,283.5,535.66,432.7
2016,5,1,17,30,584.0,68.0,0.8,13.0,230.0,465.39,379.18
2016,5,1,17,45,507.0,60.0,0.8,12.5,179.0,381.44,311.76
2016,5,1,18,0,430.0,52.0,0.8,12.0,128.0,304.16,246.79
2016,5,1,18,15,315.0,40.0,0.85,11.5,85.5,213.01,168.53
2016,5,1,18,30,200.0,28.0,0.9,11.0,43.0,132.22,91.69
2016,5,1,18,45,100.0,14.0,0.95,10.5,21.5,45.8,0.0
2016,5,1,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,5,15,51.5,9.5,0.6,7.5,12.0,8.11,0.0
2016,5,2,5,30,103.0,19.0,0.5,8.0,24.0,14.76,0.0
2016,5,2,5,45,226.5,33.5,0.4,8.5,61.5,25.91,16.84
2016,5,2,6,0,350.0,48.0,0.3,9.0,99.0,38.94,29.39
2016,5,2,6,15,432.5,58.0,0.25,9.0,147.5,46.13,36.36
2016,5,2,6,30,515.0,68.0,0.2,9.0,196.0,53.19,42.97
2016,5,2,6,45,567.5,76.0,0.2,9.5,247.5,58.25,47.47
2016,5,2,7,0,620.0,84.0,0.2,10.0,299.0,63.17,51.68
2016,5,2,7,15,659.5,90.0,0.2,10.5,352.0,66.31,54.19
2016,5,2,7,30,699.0,96.0,0.2,11.0,405.0,69.36,56.56
2016,5,2,7,45,727.5,100.5,0.2,11.5,457.0,71.11,57.75
2016,5,2,8,0,756.0,105.0,0.2,12.0,509.0,79.79,64.98
2016,5,2,8,15,777.5,109.0,0.2,12.5,558.0,126.8,75.65
2016,5,2,8,30,799.0,113.0,0.2,13.0,607.0,185.27,111.9
2016,5,2,8,45,815.5,115.5,0.25,14.0,652.0,244.05,157.52
2016,5,2,9,0,832.0,118.0,0.3,15.0,697.0,304.31,207.73
2016,5,2,9,15,844.5,120.5,0.3,15.5,737.0,364.49,258.66
2016,5,2,9,30,857.0,123.0,0.3,16.0,777.0,425.13,308.91
2016,5,2,9,45,877.0,119.0,0.35,16.5,814.0,486.02,358.01
2016,5,2,10,0,897.0,115.0,0.4,17.0,851.0,544.59,403.9
2016,5,2,10,15,903.5,116.5,0.45,17.5,878.5,600.23,446.15
2016,5,2,10,30,910.0,118.0,0.5,18.0,906.0,654.49,485.95
2016,5,2,10,45,913.0,120.0,0.55,18.5,926.5,705.28,522.07
2016,5,2,11,0,916.0,122.0,0.6,19.0,947.0,753.93,555.69
2016,5,2,11,15,918.5,122.5,0.65,19.0,959.5,798.63,586.59
2016,5,2,11,30,921.0,123.0,0.7,19.0,972.0,840.75,614.04
2016,5,2,11,45,918.5,125.5,0.75,19.0,976.0,877.76,638.05
2016,5,2,12,0,916.0,128.0,0.8,19.0,980.0,911.58,659.99
2016,5,2,12,15,915.0,128.0,0.8,19.0,977.0,941.19,678.32
2016,5,2,12,30,914.0,128.0,0.8,19.0,974.0,967.39,694.5
2016,5,2,12,45,907.0,130.0,0.85,19.0,962.0,986.31,707.21
2016,5,2,13,0,900.0,132.0,0.9,19.0,950.0,1001.43,717.76
2016,5,2,13,15,895.5,131.0,0.95,19.0,931.5,1012.25,725.8
2016,5,2,13,30,891.0,130.0,1.0,19.0,913.0,1019.21,731.62
2016,5,2,13,45,881.0,130.5,1.05,19.0,886.0,1018.34,732.74
2016,5,2,14,0,871.0,131.0,1.1,19.0,859.0,1013.63,731.68
2016,5,2,14,15,862.0,129.0,1.1,18.5,826.5,1003.59,727.85
2016,5,2,14,30,853.0,127.0,1.1,18.0,794.0,1002.59,729.94
2016,5,2,14,45,837.5,126.5,1.1,18.0,754.5,980.27,717.09
2016,5,2,15,0,822.0,126.0,1.1,18.0,715.0,954.61,702.4
2016,5,2,15,15,806.0,123.0,1.05,17.5,671.5,922.6,684.01
2016,5,2,15,30,790.0,120.0,1.0,17.0,628.0,887.73,663.68
2016,5,2,15,45,764.5,118.0,1.0,16.5,579.5,842.84,637.23
2016,5,2,16,0,739.0,116.0,1.0,16.0,531.0,801.54,612.84
2016,5,2,16,15,712.0,111.5,0.95,15.5,480.5,749.53,579.75
2016,5,2,16,30,685.0,107.0,0.9,15.0,430.0,696.66,545.42
2016,5,2,16,45,642.5,102.5,0.85,14.5,377.0,631.54,501.21
2016,5,2,17,0,600.0,98.0,0.8,14.0,324.0,567.53,455.27
2016,5,2,17,15,549.5,89.5,0.75,13.0,272.5,495.44,402.22
2016,5,2,17,30,499.0,81.0,0.7,12.0,221.0,426.29,349.09
2016,5,2,17,45,422.0,71.0,0.7,11.5,172.0,340.47,279.82
2016,5,2,18,0,345.0,61.0,0.7,11.0,123.0,267.43,218.13
2016,5,2,18,15,245.0,45.5,0.65,10.5,82.5,185.21,147.06
2016,5,2,18,30,145.0,30.0,0.6,10.0,42.0,113.52,79.99
2016,5,2,18,45,72.5,15.0,0.55,9.5,21.0,37.28,0.0
2016,5,2,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.5,0.5,7.0,3.5,2.99,0.0
2016,5,3,5,30,0.0,7.0,0.5,7.0,7.0,5.75,0.0
2016,5,3,5,45,0.0,18.0,0.5,7.5,18.0,14.83,7.35
2016,5,3,6,0,0.0,29.0,0.5,8.0,29.0,23.94,16.03
2016,5,3,6,15,0.0,43.0,0.45,8.0,43.0,35.56,26.93
2016,5,3,6,30,0.0,57.0,0.4,8.0,57.0,46.99,37.51
2016,5,3,6,45,0.0,72.0,0.4,8.5,72.0,58.88,48.23
2016,5,3,7,0,0.0,87.0,0.4,9.0,87.0,70.69,58.62
2016,5,3,7,15,56.5,138.0,0.35,9.5,163.0,104.23,88.05
2016,5,3,7,30,113.0,189.0,0.3,10.0,239.0,131.43,111.09
2016,5,3,7,45,230.5,201.0,0.25,10.5,319.5,134.1,112.57
2016,5,3,8,0,348.0,213.0,0.2,11.0,400.0,141.84,118.48
2016,5,3,8,15,452.5,202.0,0.2,11.5,468.5,159.35,112.39
2016,5,3,8,30,557.0,191.0,0.2,12.0,537.0,200.96,135.1
2016,5,3,8,45,346.0,261.5,0.25,13.0,481.5,251.85,183.4
2016,5,3,9,0,135.0,332.0,0.3,14.0,426.0,276.25,210.32
2016,5,3,9,15,219.0,343.5,0.35,14.5,506.5,326.23,246.39
2016,5,3,9,30,303.0,355.0,0.4,15.0,587.0,382.43,287.65
2016,5,3,9,45,253.5,382.0,0.45,15.5,582.0,405.24,305.87
2016,5,3,10,0,204.0,409.0,0.5,16.0,577.0,424.24,320.46
2016,5,3,10,15,139.0,411.5,0.5,16.0,528.0,408.71,309.48
2016,5,3,10,30,74.0,414.0,0.5,16.0,479.0,384.23,291.42
2016,5,3,10,45,197.5,427.0,0.55,16.5,604.5,487.15,367.36
2016,5,3,11,0,321.0,440.0,0.6,17.0,730.0,604.22,449.96
2016,5,3,11,15,382.0,423.5,0.6,16.5,773.5,658.4,488.2
2016,5,3,11,30,443.0,407.0,0.6,16.0,817.0,720.98,532.35
2016,5,3,11,45,438.0,410.0,0.65,16.0,817.5,745.0,548.65
2016,5,3,12,0,433.0,413.0,0.7,16.0,818.0,766.99,563.97
2016,5,3,12,15,648.0,285.0,0.7,16.0,888.0,865.71,634.83
2016,5,3,12,30,863.0,157.0,0.7,16.0,958.0,945.53,687.53
2016,5,3,12,45,860.5,156.0,0.75,16.0,947.5,979.09,708.83
2016,5,3,13,0,858.0,155.0,0.8,16.0,937.0,995.64,720.17
2016,5,3,13,15,642.0,265.0,0.85,16.0,844.0,918.97,671.24
2016,5,3,13,30,426.0,375.0,0.9,16.0,751.0,821.36,604.02
2016,5,3,13,45,433.5,360.0,0.95,16.0,732.5,821.93,607.57
2016,5,3,14,0,441.0,345.0,1.0,16.0,714.0,819.85,608.14
2016,5,3,14,15,459.5,323.0,1.0,15.5,695.0,819.05,610.48
2016,5,3,14,30,478.0,301.0,1.0,15.0,676.0,815.22,610.87
2016,5,3,14,45,474.0,285.0,1.0,15.0,641.5,792.46,596.92
2016,5,3,15,0,470.0,269.0,1.0,15.0,607.0,767.2,581.45
2016,5,3,15,15,613.0,201.5,0.95,14.5,614.5,830.55,630.55
2016,5,3,15,30,756.0,134.0,0.9,14.0,622.0,876.58,663.13
2016,5,3,15,45,606.5,167.0,0.9,13.5,539.5,760.2,585.91
2016,5,3,16,0,457.0,200.0,0.9,13.0,457.0,641.32,502.65
2016,5,3,16,15,471.0,175.5,0.85,12.5,419.0,611.28,484.66
2016,5,3,16,30,485.0,151.0,0.8,12.0,381.0,578.02,462.8
2016,5,3,16,45,524.0,129.0,0.8,12.0,351.0,563.19,454.03
2016,5,3,17,0,563.0,107.0,0.8,12.0,321.0,549.93,445.45
2016,5,3,17,15,512.5,98.0,0.75,11.5,270.0,473.25,387.09
2016,5,3,17,30,462.0,89.0,0.7,11.0,219.0,406.98,335.05
2016,5,3,17,45,399.0,76.0,0.7,11.0,171.5,332.85,274.22
2016,5,3,18,0,336.0,63.0,0.7,11.0,124.0,264.61,215.95
2016,5,3,18,15,239.0,47.0,0.65,10.5,83.5,183.76,146.11
2016,5,3,18,30,142.0,31.0,0.6,10.0,43.0,114.05,81.57
2016,5,3,18,45,71.0,15.5,0.55,9.5,21.5,37.15,0.0
2016,5,3,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
