Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,0.7,8.0,7.5,6.4,0.0
2016,5,4,5,30,0.0,15.0,0.7,8.0,15.0,12.37,1.12
2016,5,4,5,45,19.5,35.5,0.7,8.0,38.5,28.44,19.28
2016,5,4,6,0,39.0,56.0,0.7,8.0,62.0,43.8,33.91
2016,5,4,6,15,59.5,78.5,0.65,8.0,92.0,60.2,49.23
2016,5,4,6,30,80.0,101.0,0.6,8.0,122.0,74.71,62.57
2016,5,4,6,45,101.0,122.0,0.6,8.5,154.0,89.05,75.32
2016,5,4,7,0,122.0,143.0,0.6,9.0,186.0,103.06,87.43
2016,5,4,7,15,163.0,165.5,0.55,9.0,233.0,117.79,100.08
2016,5,4,7,30,204.0,188.0,0.5,9.0,280.0,132.15,112.19
2016,5,4,7,45,213.0,212.0,0.45,9.5,318.0,146.48,123.83
2016,5,4,8,0,222.0,236.0,0.4,10.0,356.0,160.28,134.82
2016,5,4,8,15,262.5,253.5,0.35,10.0,408.0,183.52,138.72
2016,5,4,8,30,303.0,271.0,0.3,10.0,460.0,223.31,165.0
2016,5,4,8,45,244.5,302.5,0.3,10.5,462.0,263.83,198.63
2016,5,4,9,0,186.0,334.0,0.3,11.0,464.0,290.68,221.92
2016,5,4,9,15,186.5,355.0,0.35,11.0,492.0,323.19,247.9
2016,5,4,9,30,187.0,376.0,0.4,11.0,520.0,356.0,273.85
2016,5,4,9,45,228.5,388.0,0.45,11.5,571.5,400.84,307.53
2016,5,4,10,0,270.0,400.0,0.5,12.0,623.0,448.54,343.04
2016,5,4,10,15,269.0,415.0,0.5,12.5,643.0,482.15,367.4
2016,5,4,10,30,268.0,430.0,0.5,13.0,663.0,515.51,391.09
2016,5,4,10,45,315.5,423.5,0.55,13.5,704.0,563.17,425.57
2016,5,4,11,0,363.0,417.0,0.6,14.0,745.0,614.12,461.78
2016,5,4,11,15,369.0,420.0,0.65,14.0,757.5,645.06,483.85
2016,5,4,11,30,375.0,423.0,0.7,14.0,770.0,675.38,505.49
2016,5,4,11,45,339.0,442.5,0.75,14.5,757.5,684.91,510.81
2016,5,4,12,0,303.0,462.0,0.8,15.0,745.0,691.22,513.98
2016,5,4,12,15,332.5,446.5,0.85,15.0,757.0,720.51,535.59
2016,5,4,12,30,362.0,431.0,0.9,15.0,769.0,749.28,556.54
2016,5,4,12,45,395.5,414.0,0.95,15.5,779.0,779.45,577.46
2016,5,4,13,0,429.0,397.0,1.0,16.0,789.0,821.39,605.79
2016,5,4,13,15,377.5,411.5,1.05,16.0,751.0,784.81,581.02
2016,5,4,13,30,326.0,426.0,1.1,16.0,713.0,758.33,563.4
2016,5,4,13,45,380.5,387.0,1.15,16.0,713.0,779.73,581.41
2016,5,4,14,0,435.0,348.0,1.2,16.0,713.0,815.77,608.41
2016,5,4,14,15,453.5,326.0,1.2,15.5,694.5,815.03,610.31
2016,5,4,14,30,472.0,304.0,1.2,15.0,676.0,811.27,610.74
2016,5,4,14,45,420.0,307.5,1.25,15.0,626.0,761.65,577.43
2016,5,4,15,0,368.0,311.0,1.3,15.0,576.0,694.22,531.86
2016,5,4,15,15,278.0,306.5,1.3,14.5,500.0,600.75,465.94
2016,5,4,15,30,188.0,302.0,1.3,14.0,424.0,490.76,385.87
2016,5,4,15,45,176.0,278.5,1.3,13.5,386.0,452.18,359.39
2016,5,4,16,0,164.0,255.0,1.3,13.0,348.0,413.33,331.58
2016,5,4,16,15,83.0,201.0,1.25,12.5,248.0,265.65,215.62
2016,5,4,16,30,2.0,147.0,1.2,12.0,148.0,130.87,104.75
2016,5,4,16,45,1.0,129.0,1.15,12.0,129.5,113.89,91.28
2016,5,4,17,0,0.0,111.0,1.1,12.0,111.0,96.97,77.36
2016,5,4,17,15,0.0,93.5,1.0,11.5,93.5,81.26,64.4
2016,5,4,17,30,0.0,76.0,0.9,11.0,76.0,65.48,51.13
2016,5,4,17,45,0.0,59.5,0.85,10.5,59.5,50.65,38.38
2016,5,4,18,0,0.0,43.0,0.8,10.0,43.0,35.71,25.3
2016,5,4,18,15,0.0,29.0,0.75,9.5,29.0,23.95,14.83
2016,5,4,18,30,0.0,15.0,0.7,9.0,15.0,12.35,4.24
2016,5,4,18,45,0.0,7.5,0.65,9.0,7.5,6.4,0.0
2016,5,4,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,3.0,0.6,7.5,3.0,2.56,0.0
2016,5,5,5,30,0.0,6.0,0.6,8.0,6.0,4.92,0.0
2016,5,5,5,45,0.0,13.5,0.6,8.5,13.5,11.1,4.12
2016,5,5,6,0,0.0,21.0,0.6,9.0,21.0,17.29,10.0
2016,5,5,6,15,0.0,31.0,0.6,9.0,31.0,25.57,17.74
2016,5,5,6,30,0.0,41.0,0.6,9.0,41.0,33.87,25.42
2016,5,5,6,45,0.0,52.0,0.6,9.5,52.0,43.02,33.68
2016,5,5,7,0,0.0,63.0,0.6,10.0,63.0,52.19,41.79
2016,5,5,7,15,0.0,84.0,0.6,10.0,84.0,69.15,56.82
2016,5,5,7,30,0.0,105.0,0.6,10.0,105.0,85.37,70.94
2016,5,5,7,45,19.5,160.0,0.65,10.5,170.5,125.38,105.45
2016,5,5,8,0,39.0,215.0,0.7,11.0,236.0,153.78,129.14
2016,5,5,8,15,30.0,222.0,0.7,11.0,239.0,164.03,130.31
2016,5,5,8,30,21.0,229.0,0.7,11.0,242.0,181.07,143.7
2016,5,5,8,45,34.5,264.5,0.7,11.5,288.0,204.73,161.3
2016,5,5,9,0,48.0,300.0,0.7,12.0,334.0,238.47,186.87
2016,5,5,9,15,31.0,273.5,0.7,12.0,296.0,222.22,174.39
2016,5,5,9,30,14.0,247.0,0.7,12.0,258.0,204.98,161.14
2016,5,5,9,45,10.5,213.0,0.7,12.5,221.5,178.96,140.24
2016,5,5,10,0,7.0,179.0,0.7,13.0,185.0,151.32,118.0
2016,5,5,10,15,8.5,188.5,0.7,13.0,196.0,160.74,125.51
2016,5,5,10,30,10.0,198.0,0.7,13.0,207.0,170.39,133.05
2016,5,5,10,45,18.0,274.0,0.75,13.5,290.5,239.29,186.7
2016,5,5,11,0,26.0,350.0,0.8,14.0,374.0,313.84,242.97
2016,5,5,11,15,99.0,415.0,0.8,14.0,507.0,428.15,328.95
2016,5,5,11,30,172.0,480.0,0.8,14.0,640.0,557.74,422.46
2016,5,5,11,45,93.5,376.5,0.8,14.0,463.5,415.77,318.11
2016,5,5,12,0,15.0,273.0,0.8,14.0,287.0,244.56,188.92
2016,5,5,12,15,7.5,191.5,0.8,14.0,198.5,168.72,130.7
2016,5,5,12,30,0.0,110.0,0.8,14.0,110.0,92.53,70.02
2016,5,5,12,45,4.0,142.0,0.8,14.0,146.0,123.68,95.46
2016,5,5,13,0,8.0,174.0,0.8,14.0,182.0,155.35,120.82
2016,5,5,13,15,27.0,283.5,0.8,14.0,308.0,285.07,222.45
2016,5,5,13,30,46.0,393.0,0.8,14.0,434.0,413.44,318.38
2016,5,5,13,45,148.0,404.0,0.85,14.0,529.5,547.99,418.92
2016,5,5,14,0,250.0,415.0,0.9,14.0,625.0,683.93,516.57
2016,5,5,14,15,263.5,395.0,0.9,13.5,609.0,680.42,514.88
2016,5,5,14,30,277.0,375.0,0.9,13.0,593.0,674.99,513.59
2016,5,5,14,45,139.5,262.5,0.9,13.0,372.5,402.24,315.3
2016,5,5,15,0,2.0,150.0,0.9,13.0,152.0,129.6,100.81
2016,5,5,15,15,1.0,123.0,0.9,13.0,124.0,104.68,81.5
2016,5,5,15,30,0.0,96.0,0.9,13.0,96.0,80.02,61.4
2016,5,5,15,45,0.0,75.5,0.95,13.0,75.5,62.75,47.26
2016,5,5,16,0,0.0,55.0,1.0,13.0,55.0,45.61,33.04
2016,5,5,16,15,0.0,66.5,1.0,12.5,66.5,55.17,41.35
2016,5,5,16,30,0.0,78.0,1.0,12.0,78.0,64.75,49.72
2016,5,5,16,45,0.0,95.0,1.0,12.0,95.0,80.25,63.05
2016,5,5,17,0,0.0,112.0,1.0,12.0,112.0,97.84,78.15
2016,5,5,17,15,0.0,94.5,0.95,11.5,94.5,82.14,65.14
2016,5,5,17,30,0.0,77.0,0.9,11.0,77.0,66.38,51.9
2016,5,5,17,45,0.0,61.0,0.85,10.5,61.0,52.07,39.61
2016,5,5,18,0,0.0,45.0,0.8,10.0,45.0,37.65,26.99
2016,5,5,18,15,0.0,30.5,0.75,9.5,30.5,25.2,15.93
2016,5,5,18,30,0.0,16.0,0.7,9.0,16.0,13.18,5.0
2016,5,5,18,45,0.0,8.0,0.7,9.0,8.0,6.58,0.0
2016,5,5,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.5,0.65,7.0,2.5,2.13,0.0
2016,5,6,5,30,0.0,5.0,0.6,7.0,5.0,4.1,0.0
2016,5,6,5,45,0.0,11.0,0.6,7.5,11.0,9.04,2.36
2016,5,6,6,0,0.0,17.0,0.6,8.0,17.0,13.98,7.07
2016,5,6,6,15,0.0,25.0,0.6,8.0,25.0,20.6,13.28
2016,5,6,6,30,0.0,33.0,0.6,8.0,33.0,27.22,19.44
2016,5,6,6,45,0.0,41.5,0.6,8.5,41.5,34.28,25.85
2016,5,6,7,0,0.0,50.0,0.6,9.0,50.0,41.36,32.15
2016,5,6,7,15,73.5,122.0,0.6,9.0,155.5,90.72,76.32
2016,5,6,7,30,147.0,194.0,0.6,9.0,261.0,134.81,114.63
2016,5,6,7,45,73.5,155.0,0.6,9.5,188.5,117.58,98.83
2016,5,6,8,0,0.0,116.0,0.6,10.0,116.0,94.56,78.3
2016,5,6,8,15,38.0,197.5,0.6,10.0,221.5,149.64,118.93
2016,5,6,8,30,76.0,279.0,0.6,10.0,327.0,211.65,166.33
2016,5,6,8,45,124.5,308.0,0.6,10.5,393.0,243.41,188.43
2016,5,6,9,0,173.0,337.0,0.6,11.0,459.0,289.02,222.19
2016,5,6,9,15,106.5,331.0,0.6,11.0,407.5,286.14,222.43
2016,5,6,9,30,40.0,325.0,0.6,11.0,356.0,268.02,210.04
2016,5,6,9,45,34.5,326.5,0.65,11.0,354.0,273.39,214.48
2016,5,6,10,0,29.0,328.0,0.7,11.0,352.0,277.73,217.86
2016,5,6,10,15,21.5,292.0,0.7,11.0,310.0,251.24,197.22
2016,5,6,10,30,14.0,256.0,0.7,11.0,268.0,220.12,172.93
2016,5,6,10,45,13.0,243.0,0.75,11.5,255.0,210.48,165.2
2016,5,6,11,0,12.0,230.0,0.8,12.0,242.0,200.42,157.03
2016,5,6,11,15,10.5,208.0,0.8,12.0,218.5,182.09,142.55
2016,5,6,11,30,9.0,186.0,0.8,12.0,195.0,163.3,127.67
2016,5,6,11,45,7.5,171.0,0.85,12.0,178.5,150.07,117.18
2016,5,6,12,0,6.0,156.0,0.9,12.0,162.0,136.57,106.39
2016,5,6,12,15,10.5,210.0,0.9,12.0,220.0,187.27,147.01
2016,5,6,12,30,15.0,264.0,0.9,12.0,278.0,239.12,187.63
2016,5,6,12,45,7.5,158.0,0.95,12.0,165.0,140.71,109.63
2016,5,6,13,0,0.0,52.0,1.0,12.0,52.0,43.49,30.51
2016,5,6,13,15,5.0,128.0,1.0,11.5,133.0,112.85,87.95
2016,5,6,13,30,10.0,204.0,1.0,11.0,214.0,184.26,145.78
2016,5,6,13,45,5.0,165.0,1.0,11.0,170.0,145.2,114.12
2016,5,6,14,0,0.0,126.0,1.0,11.0,126.0,106.27,82.53
2016,5,6,14,15,0.0,114.5,0.95,11.0,114.5,96.27,74.55
2016,5,6,14,30,0.0,103.0,0.9,11.0,103.0,86.28,66.47
2016,5,6,14,45,0.0,68.0,0.9,11.0,68.0,56.64,42.01
2016,5,6,15,0,0.0,33.0,0.9,11.0,33.0,27.41,17.58
2016,5,6,15,15,0.0,55.0,0.9,10.5,55.0,45.71,33.18
2016,5,6,15,30,0.0,77.0,0.9,10.0,77.0,64.04,48.82
2016,5,6,15,45,0.0,100.5,0.9,10.0,100.5,83.99,65.74
2016,5,6,16,0,0.0,124.0,0.9,10.0,124.0,105.33,83.82
2016,5,6,16,15,0.0,78.5,0.85,10.0,78.5,65.19,50.2
2016,5,6,16,30,0.0,33.0,0.8,10.0,33.0,27.28,17.96
2016,5,6,16,45,0.0,23.0,0.8,10.0,23.0,18.98,10.88
2016,5,6,17,0,0.0,13.0,0.8,10.0,13.0,10.71,3.71
2016,5,6,17,15,0.0,11.0,0.7,9.5,11.0,9.05,2.3
2016,5,6,17,30,0.0,9.0,0.6,9.0,9.0,7.4,0.87
2016,5,6,17,45,166.0,38.0,0.55,9.0,69.5,150.37,126.72
2016,5,6,18,0,332.0,67.0,0.5,9.0,130.0,265.45,219.21
2016,5,6,18,15,235.5,51.0,0.45,8.5,89.0,185.37,148.68
2016,5,6,18,30,139.0,35.0,0.4,8.0,48.0,107.41,79.35
2016,5,6,18,45,69.5,17.5,0.4,8.0,24.0,47.74,0.0
2016,5,6,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,6.5,0.6,7.0,6.5,5.55,0.0
2016,5,7,5,30,0.0,13.0,0.6,7.0,13.0,10.7,1.97
2016,5,7,5,45,0.0,28.5,0.6,7.5,28.5,23.56,15.27
2016,5,7,6,0,0.0,44.0,0.6,8.0,44.0,35.93,26.96
2016,5,7,6,15,0.0,63.0,0.6,8.0,63.0,50.7,40.71
2016,5,7,6,30,0.0,82.0,0.6,8.0,82.0,65.31,54.12
2016,5,7,6,45,3.0,102.0,0.6,8.5,103.0,80.51,67.66
2016,5,7,7,0,6.0,122.0,0.6,9.0,124.0,95.59,80.78
2016,5,7,7,15,8.0,138.5,0.6,9.0,142.0,108.19,91.61
2016,5,7,7,30,10.0,155.0,0.6,9.0,160.0,120.7,102.21
2016,5,7,7,45,138.5,194.0,0.65,9.5,269.5,135.69,114.63
2016,5,7,8,0,267.0,233.0,0.7,10.0,379.0,151.45,127.53
2016,5,7,8,15,242.0,261.0,0.7,10.0,402.0,194.17,148.35
2016,5,7,8,30,217.0,289.0,0.7,10.0,425.0,229.38,174.2
2016,5,7,8,45,127.0,289.0,0.7,10.5,370.5,232.36,179.66
2016,5,7,9,0,37.0,289.0,0.7,11.0,316.0,228.27,179.69
2016,5,7,9,15,40.0,309.5,0.7,11.5,340.0,250.07,196.33
2016,5,7,9,30,43.0,330.0,0.7,12.0,364.0,272.61,213.24
2016,5,7,9,45,38.5,336.0,0.7,12.5,367.5,282.0,219.96
2016,5,7,10,0,34.0,342.0,0.7,13.0,371.0,290.68,226.07
2016,5,7,10,15,22.5,276.5,0.7,13.0,296.0,238.82,186.1
2016,5,7,10,30,11.0,211.0,0.7,13.0,221.0,181.59,141.52
2016,5,7,10,45,12.5,232.5,0.7,13.5,244.0,201.47,157.04
2016,5,7,11,0,14.0,254.0,0.7,14.0,267.0,221.73,172.35
2016,5,7,11,15,16.5,288.0,0.7,14.0,304.0,253.61,196.77
2016,5,7,11,30,19.0,322.0,0.7,14.0,341.0,286.2,221.41
2016,5,7,11,45,22.5,344.0,0.7,14.0,366.0,310.05,239.26
2016,5,7,12,0,26.0,366.0,0.7,14.0,391.0,345.13,265.44
2016,5,7,12,15,18.5,288.5,0.7,14.0,306.5,262.33,202.77
2016,5,7,12,30,11.0,211.0,0.7,14.0,222.0,189.25,146.74
2016,5,7,12,45,11.5,220.0,0.75,14.5,231.5,198.21,153.93
2016,5,7,13,0,12.0,229.0,0.8,15.0,241.0,207.22,160.77
2016,5,7,13,15,10.5,208.5,0.8,15.0,218.5,188.26,146.04
2016,5,7,13,30,9.0,188.0,0.8,15.0,196.0,169.11,131.19
2016,5,7,13,45,9.5,199.0,0.85,15.0,207.5,179.64,139.75
2016,5,7,14,0,10.0,210.0,0.9,15.0,219.0,190.3,148.32
2016,5,7,14,15,9.5,206.0,0.9,14.5,214.0,186.57,145.82
2016,5,7,14,30,9.0,202.0,0.9,14.0,209.0,182.81,143.37
2016,5,7,14,45,6.0,179.5,0.9,14.0,184.5,159.77,125.2
2016,5,7,15,0,3.0,157.0,0.9,14.0,160.0,136.79,106.97
2016,5,7,15,15,1.5,152.5,0.85,13.5,154.5,131.55,103.18
2016,5,7,15,30,0.0,148.0,0.8,13.0,149.0,126.41,99.39
2016,5,7,15,45,0.0,136.0,0.8,13.0,136.5,115.85,91.07
2016,5,7,16,0,0.0,124.0,0.8,13.0,124.0,105.3,82.71
2016,5,7,16,15,0.0,97.0,0.75,12.5,97.0,81.16,63.08
2016,5,7,16,30,0.0,70.0,0.7,12.0,70.0,58.06,44.0
2016,5,7,16,45,0.0,80.5,0.7,12.0,80.5,66.89,51.71
2016,5,7,17,0,0.0,91.0,0.7,12.0,91.0,77.19,60.65
2016,5,7,17,15,0.0,77.0,0.65,11.5,77.0,64.85,50.39
2016,5,7,17,30,0.0,63.0,0.6,11.0,63.0,52.5,39.98
2016,5,7,17,45,211.0,60.0,0.6,11.0,100.5,204.78,171.25
2016,5,7,18,0,422.0,57.0,0.6,11.0,138.0,302.04,247.21
2016,5,7,18,15,321.0,45.0,0.6,10.5,95.5,215.63,172.03
2016,5,7,18,30,220.0,33.0,0.6,10.0,53.0,144.77,107.95
2016,5,7,18,45,110.0,16.5,0.6,9.5,26.5,65.35,0.0
2016,5,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,5,15,77.0,12.5,0.6,7.5,17.5,10.67,0.0
2016,5,8,5,30,154.0,25.0,0.5,8.0,35.0,19.39,8.72
2016,5,8,5,45,267.5,37.5,0.45,8.5,74.5,28.98,20.04
2016,5,8,6,0,381.0,50.0,0.4,9.0,114.0,40.16,30.68
2016,5,8,6,15,455.0,59.5,0.4,9.5,161.5,46.9,37.06
2016,5,8,6,30,529.0,69.0,0.4,10.0,209.0,53.49,43.08
2016,5,8,6,45,264.5,83.0,0.4,10.5,153.0,59.29,48.17
2016,5,8,7,0,0.0,97.0,0.4,11.0,97.0,78.18,64.77
2016,5,8,7,15,8.0,130.0,0.4,11.0,133.5,102.5,85.92
2016,5,8,7,30,16.0,163.0,0.4,11.0,170.0,126.16,106.07
2016,5,8,7,45,25.5,189.0,0.4,11.5,202.0,144.81,121.37
2016,5,8,8,0,35.0,215.0,0.4,12.0,234.0,153.95,128.37
2016,5,8,8,15,38.0,236.5,0.4,12.0,259.0,173.4,136.72
2016,5,8,8,30,41.0,258.0,0.4,12.0,284.0,194.42,152.41
2016,5,8,8,45,175.5,288.0,0.45,12.5,411.0,241.3,183.0
2016,5,8,9,0,310.0,318.0,0.5,13.0,538.0,306.59,229.03
2016,5,8,9,15,578.0,221.0,0.5,13.0,659.0,347.75,255.56
2016,5,8,9,30,846.0,124.0,0.5,13.0,780.0,420.23,310.02
2016,5,8,9,45,494.5,270.0,0.55,13.5,657.5,426.68,322.52
2016,5,8,10,0,143.0,416.0,0.6,14.0,535.0,397.51,303.45
2016,5,8,10,15,150.0,424.0,0.65,14.0,552.5,422.38,322.75
2016,5,8,10,30,157.0,432.0,0.7,14.0,570.0,447.71,341.75
2016,5,8,10,45,83.5,313.0,0.75,14.5,386.5,319.18,246.14
2016,5,8,11,0,10.0,194.0,0.8,15.0,203.0,169.02,130.24
2016,5,8,11,15,24.0,298.0,0.85,15.0,320.5,272.12,210.95
2016,5,8,11,30,38.0,402.0,0.9,15.0,438.0,376.74,289.12
2016,5,8,11,45,21.5,275.5,0.95,15.5,296.0,257.22,198.2
2016,5,8,12,0,5.0,149.0,1.0,16.0,154.0,129.74,99.06
2016,5,8,12,15,9.5,205.5,1.0,16.0,215.0,182.45,141.07
2016,5,8,12,30,14.0,262.0,1.0,16.0,276.0,236.33,182.78
2016,5,8,12,45,15.0,258.5,1.05,16.0,273.5,235.18,181.84
2016,5,8,13,0,16.0,255.0,1.1,16.0,271.0,233.94,181.12
2016,5,8,13,15,15.5,251.0,1.1,15.5,265.5,230.71,179.1
2016,5,8,13,30,15.0,247.0,1.1,15.0,260.0,227.37,177.01
2016,5,8,13,45,14.5,245.0,1.1,15.0,257.5,225.72,175.93
2016,5,8,14,0,14.0,243.0,1.1,15.0,255.0,224.03,174.82
2016,5,8,14,15,13.0,234.5,1.1,15.0,245.5,215.87,168.68
2016,5,8,14,30,12.0,226.0,1.1,15.0,236.0,207.63,162.51
2016,5,8,14,45,10.5,216.5,1.1,15.0,225.0,197.95,155.17
2016,5,8,15,0,9.0,207.0,1.1,15.0,214.0,188.25,147.81
2016,5,8,15,15,5.5,182.0,1.05,14.5,186.5,162.27,127.57
2016,5,8,15,30,2.0,157.0,1.0,14.0,159.0,136.43,107.21
2016,5,8,15,45,1.5,157.5,1.0,14.0,159.0,136.98,108.03
2016,5,8,16,0,1.0,158.0,1.0,14.0,159.0,137.78,109.01
2016,5,8,16,15,21.0,174.5,1.0,13.5,185.0,171.58,137.96
2016,5,8,16,30,41.0,191.0,1.0,13.0,211.0,219.98,178.48
2016,5,8,16,45,56.0,174.0,1.0,13.0,198.0,213.99,174.46
2016,5,8,17,0,71.0,157.0,1.0,13.0,185.0,206.67,169.43
2016,5,8,17,15,63.5,135.0,0.95,12.5,157.5,177.0,145.45
2016,5,8,17,30,56.0,113.0,0.9,12.0,130.0,147.72,121.3
2016,5,8,17,45,266.0,82.0,0.9,11.5,137.0,262.13,218.13
2016,5,8,18,0,476.0,51.0,0.9,11.0,144.0,322.57,264.32
2016,5,8,18,15,375.5,41.0,0.85,10.5,100.5,238.43,190.73
2016,5,8,18,30,275.0,31.0,0.8,10.0,57.0,165.28,124.24
2016,5,8,18,45,137.5,15.5,0.8,10.0,28.5,75.87,10.54
2016,5,8,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,5,15,96.5,12.5,0.8,7.0,19.5,10.67,0.0
2016,5,9,5,30,193.0,25.0,0.8,7.0,39.0,19.47,9.31
2016,5,9,5,45,309.5,37.0,0.8,7.5,80.0,30.08,21.13
2016,5,9,6,0,426.0,49.0,0.8,8.0,121.0,39.43,30.15
2016,5,9,6,15,213.0,48.5,0.8,8.0,84.5,36.07,27.42
2016,5,9,6,30,0.0,48.0,0.8,8.0,48.0,39.7,30.84
2016,5,9,6,45,0.0,59.5,0.85,8.5,59.5,49.28,39.47
2016,5,9,7,0,0.0,71.0,0.9,9.0,71.0,58.88,47.95
2016,5,9,7,15,3.5,112.0,0.9,9.0,113.5,89.91,75.52
2016,5,9,7,30,7.0,153.0,0.9,9.0,156.0,119.47,101.24
2016,5,9,7,45,3.5,152.0,0.9,9.5,153.5,119.9,100.96
2016,5,9,8,0,0.0,151.0,0.9,10.0,151.0,120.03,100.52
2016,5,9,8,15,1.5,157.5,0.9,10.0,158.5,126.12,100.75
2016,5,9,8,30,3.0,164.0,0.9,10.0,166.0,132.38,105.49
2016,5,9,8,45,15.0,218.5,0.95,10.5,229.0,176.29,140.26
2016,5,9,9,0,27.0,273.0,1.0,11.0,292.0,214.87,170.08
2016,5,9,9,15,33.0,299.5,1.0,11.5,324.5,240.79,189.78
2016,5,9,9,30,39.0,326.0,1.0,12.0,357.0,268.05,210.41
2016,5,9,9,45,34.0,328.5,1.0,12.5,356.5,274.28,214.7
2016,5,9,10,0,29.0,331.0,1.0,13.0,356.0,279.6,218.3
2016,5,9,10,15,241.0,350.0,1.0,13.0,562.0,415.23,322.25
2016,5,9,10,30,453.0,369.0,1.0,13.0,768.0,577.21,441.71
2016,5,9,10,45,700.0,237.0,1.05,13.5,869.0,663.1,505.62
2016,5,9,11,0,947.0,105.0,1.1,14.0,970.0,756.0,574.83
2016,5,9,11,15,949.5,105.5,1.1,14.0,983.0,801.24,605.68
2016,5,9,11,30,952.0,106.0,1.1,14.0,996.0,843.82,633.59
2016,5,9,11,45,953.5,106.0,1.15,14.5,1001.0,882.33,658.09
2016,5,9,12,0,955.0,106.0,1.2,15.0,1006.0,917.78,680.41
2016,5,9,12,15,954.5,105.5,1.2,15.0,1003.5,947.78,699.55
2016,5,9,12,30,954.0,105.0,1.2,15.0,1001.0,974.27,716.44
2016,5,9,12,45,951.5,105.5,1.2,15.5,990.0,996.23,729.1
2016,5,9,13,0,949.0,106.0,1.2,16.0,979.0,1014.39,739.38
2016,5,9,13,15,945.5,105.0,1.2,16.0,961.0,1026.23,747.14
2016,5,9,13,30,942.0,104.0,1.2,16.0,943.0,1034.07,752.58
2016,5,9,13,45,937.0,103.0,1.25,16.0,917.5,1036.41,755.67
2016,5,9,14,0,932.0,102.0,1.3,16.0,892.0,1034.75,756.42
2016,5,9,14,15,925.0,101.0,1.25,15.5,860.0,1027.14,753.14
2016,5,9,14,30,918.0,100.0,1.2,15.0,828.0,1015.66,747.57
2016,5,9,14,45,908.0,98.0,1.2,15.0,790.0,996.39,736.69
2016,5,9,15,0,898.0,96.0,1.2,15.0,752.0,973.54,723.63
2016,5,9,15,15,885.5,94.0,1.2,14.5,708.5,944.94,708.15
2016,5,9,15,30,873.0,92.0,1.2,14.0,665.0,913.23,690.54
2016,5,9,15,45,856.5,89.5,1.2,14.0,617.5,874.51,666.78
2016,5,9,16,0,840.0,87.0,1.2,14.0,570.0,841.99,647.08
2016,5,9,16,15,818.0,83.5,1.15,13.5,519.0,792.46,615.7
2016,5,9,16,30,796.0,80.0,1.1,13.0,468.0,741.45,582.82
2016,5,9,16,45,766.5,76.0,1.1,13.0,415.0,683.07,543.35
2016,5,9,17,0,737.0,72.0,1.1,13.0,362.0,624.51,502.7
2016,5,9,17,15,695.0,67.0,1.1,12.5,308.5,556.76,452.94
2016,5,9,17,30,653.0,62.0,1.1,12.0,255.0,493.95,404.54
2016,5,9,17,45,587.0,56.0,1.1,11.5,203.5,416.1,341.88
2016,5,9,18,0,521.0,50.0,1.1,11.0,152.0,343.64,280.79
2016,5,9,18,15,419.0,40.5,1.05,10.0,107.0,257.03,206.31
2016,5,9,18,30,317.0,31.0,1.0,9.0,62.0,181.46,137.79
2016,5,9,18,45,158.5,15.5,1.0,8.5,31.0,83.23,20.95
2016,5,9,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,5,15,87.5,13.5,0.5,7.0,20.0,11.52,0.0
2016,5,10,5,30,175.0,27.0,0.5,7.0,40.0,20.94,10.89
2016,5,10,5,45,295.5,39.5,0.5,7.5,82.0,32.14,23.05
2016,5,10,6,0,416.0,52.0,0.5,8.0,124.0,41.87,32.4
2016,5,10,6,15,491.0,61.0,0.5,8.0,174.0,48.2,38.49
2016,5,10,6,30,566.0,70.0,0.5,8.0,224.0,54.42,44.26
2016,5,10,6,45,285.5,97.0,0.5,8.5,175.0,68.97,57.29
2016,5,10,7,0,5.0,124.0,0.5,9.0,126.0,97.16,82.16
2016,5,10,7,15,2.5,127.0,0.45,9.0,128.0,100.49,84.71
2016,5,10,7,30,0.0,130.0,0.4,9.0,130.0,103.59,87.08
2016,5,10,7,45,6.0,158.5,0.4,9.5,162.0,124.46,104.75
2016,5,10,8,0,12.0,187.0,0.4,10.0,194.0,144.9,121.66
2016,5,10,8,15,13.5,201.5,0.4,10.5,210.0,157.93,125.8
2016,5,10,8,30,15.0,216.0,0.4,11.0,226.0,171.47,135.8
2016,5,10,8,45,74.0,278.0,0.4,12.0,330.5,221.19,171.8
2016,5,10,9,0,133.0,340.0,0.4,13.0,435.0,280.05,214.45
2016,5,10,9,15,207.0,353.5,0.4,13.5,510.5,327.87,248.75
2016,5,10,9,30,281.0,367.0,0.4,14.0,586.0,380.1,286.98
2016,5,10,9,45,582.0,249.5,0.4,15.0,728.0,448.53,335.22
2016,5,10,10,0,883.0,132.0,0.4,16.0,870.0,547.03,406.8
2016,5,10,10,15,889.5,133.5,0.4,16.5,897.5,601.39,447.12
2016,5,10,10,30,896.0,135.0,0.4,17.0,925.0,654.41,485.43
2016,5,10,10,45,902.5,134.5,0.45,17.5,945.5,704.32,520.98
2016,5,10,11,0,909.0,134.0,0.5,18.0,966.0,752.41,554.29
2016,5,10,11,15,911.5,135.0,0.55,18.0,978.5,796.73,585.29
2016,5,10,11,30,914.0,136.0,0.6,18.0,991.0,838.56,612.8
2016,5,10,11,45,916.0,135.5,0.7,18.5,996.5,876.06,636.88
2016,5,10,12,0,918.0,135.0,0.8,19.0,1002.0,910.68,659.03
2016,5,10,12,15,917.0,134.5,0.85,19.0,998.5,939.61,677.86
2016,5,10,12,30,916.0,134.0,0.9,19.0,995.0,965.17,694.66
2016,5,10,12,45,913.5,133.5,0.95,19.0,984.0,985.83,708.49
2016,5,10,13,0,911.0,133.0,1.0,19.0,973.0,1002.82,720.17
2016,5,10,13,15,907.0,132.0,1.05,19.0,954.5,1014.12,728.46
2016,5,10,13,30,903.0,131.0,1.1,19.0,936.0,1021.55,734.53
2016,5,10,13,45,895.5,130.0,1.15,19.0,910.0,1021.68,736.21
2016,5,10,14,0,888.0,129.0,1.2,19.0,884.0,1017.91,735.66
2016,5,10,14,15,879.5,127.5,1.2,18.5,851.5,1008.83,732.4
2016,5,10,14,30,871.0,126.0,1.2,18.0,819.0,996.03,726.94
2016,5,10,14,45,859.5,123.5,1.25,18.0,780.5,987.72,724.0
2016,5,10,15,0,848.0,121.0,1.3,18.0,742.0,963.54,710.82
2016,5,10,15,15,833.5,118.0,1.3,17.5,698.5,932.71,693.94
2016,5,10,15,30,819.0,115.0,1.3,17.0,655.0,898.92,674.99
2016,5,10,15,45,802.0,111.0,1.3,17.0,607.5,859.07,650.52
2016,5,10,16,0,785.0,107.0,1.3,17.0,560.0,816.91,624.21
2016,5,10,16,15,760.5,103.0,1.3,16.5,509.0,766.51,592.88
2016,5,10,16,30,736.0,99.0,1.3,16.0,458.0,719.08,562.98
2016,5,10,16,45,706.0,93.0,1.3,15.5,406.0,660.32,523.98
2016,5,10,17,0,676.0,87.0,1.3,15.0,354.0,601.63,483.03
2016,5,10,17,15,631.0,80.5,1.25,14.0,301.5,532.95,432.7
2016,5,10,17,30,586.0,74.0,1.2,13.0,249.0,466.56,381.96
2016,5,10,17,45,523.0,65.5,1.2,12.5,199.0,390.66,320.81
2016,5,10,18,0,460.0,57.0,1.2,12.0,149.0,319.92,261.26
2016,5,10,18,15,360.0,46.0,1.15,11.5,105.0,235.78,188.76
2016,5,10,18,30,260.0,35.0,1.1,11.0,61.0,161.29,122.16
2016,5,10,18,45,130.0,17.5,1.05,10.5,30.5,73.86,24.06
2016,5,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,5,15,118.5,13.0,0.7,7.5,22.0,11.1,0.0
2016,5,11,5,30,237.0,26.0,0.7,8.0,44.0,21.37,11.5
2016,5,11,5,45,352.5,36.5,0.7,8.5,86.5,29.64,20.76
2016,5,11,6,0,468.0,47.0,0.7,9.0,129.0,37.8,28.61
2016,5,11,6,15,539.0,54.5,0.65,9.0,179.0,43.13,33.74
2016,5,11,6,30,610.0,62.0,0.6,9.0,229.0,48.39,38.62
2016,5,11,6,45,367.5,106.5,0.6,9.5,213.5,76.2,63.56
2016,5,11,7,0,125.0,151.0,0.6,10.0,198.0,108.22,91.61
2016,5,11,7,15,134.0,175.0,0.55,10.5,232.0,123.24,104.13
2016,5,11,7,30,143.0,199.0,0.5,11.0,266.0,137.77,116.02
2016,5,11,7,45,154.5,223.5,0.45,11.5,303.5,152.08,127.5
2016,5,11,8,0,166.0,248.0,0.4,12.0,341.0,165.86,138.33
2016,5,11,8,15,116.5,263.5,0.4,12.5,331.5,186.72,144.42
2016,5,11,8,30,67.0,279.0,0.4,13.0,322.0,210.65,163.39
2016,5,11,8,45,210.5,294.0,0.4,13.5,442.0,251.71,188.65
2016,5,11,9,0,354.0,309.0,0.4,14.0,562.0,311.58,229.94
2016,5,11,9,15,624.0,210.5,0.4,14.5,686.0,353.73,256.85
2016,5,11,9,30,894.0,112.0,0.4,15.0,810.0,431.63,314.41
2016,5,11,9,45,898.5,116.0,0.45,15.5,843.0,490.05,362.11
2016,5,11,10,0,903.0,120.0,0.5,16.0,876.0,547.38,407.46
2016,5,11,10,15,909.0,121.5,0.55,16.0,903.5,602.3,450.31
2016,5,11,10,30,915.0,123.0,0.6,16.0,931.0,655.79,490.84
2016,5,11,10,45,919.5,124.0,0.65,16.5,951.0,706.26,527.19
2016,5,11,11,0,924.0,125.0,0.7,17.0,971.0,754.72,561.09
2016,5,11,11,15,926.5,125.5,0.75,17.0,983.5,799.09,592.46
2016,5,11,11,30,929.0,126.0,0.8,17.0,996.0,840.9,619.99
2016,5,11,11,45,932.5,124.0,0.85,17.5,1001.5,878.68,643.54
2016,5,11,12,0,936.0,122.0,0.9,18.0,1007.0,913.56,665.09
2016,5,11,12,15,935.0,121.5,0.95,18.0,1004.0,942.75,684.19
2016,5,11,12,30,934.0,121.0,1.0,18.0,1001.0,968.51,701.2
2016,5,11,12,45,936.5,117.5,1.05,18.5,991.0,991.14,714.99
2016,5,11,13,0,939.0,114.0,1.1,19.0,981.0,1010.1,726.52
2016,5,11,13,15,935.0,113.0,1.15,19.0,962.5,1021.43,734.79
2016,5,11,13,30,931.0,112.0,1.2,19.0,944.0,1028.8,740.8
2016,5,11,13,45,925.5,110.5,1.25,19.0,918.0,1030.21,743.27
2016,5,11,14,0,920.0,109.0,1.3,19.0,892.0,1027.64,743.42
2016,5,11,14,15,912.5,107.5,1.3,18.5,859.5,1019.17,740.55
2016,5,11,14,30,905.0,106.0,1.3,18.0,827.0,1006.86,735.41
2016,5,11,14,45,894.5,104.0,1.3,18.0,788.5,987.38,724.43
2016,5,11,15,0,884.0,102.0,1.3,18.0,750.0,964.39,711.31
2016,5,11,15,15,870.5,99.5,1.25,17.5,706.5,934.7,694.37
2016,5,11,15,30,857.0,97.0,1.2,17.0,663.0,901.98,675.41
2016,5,11,15,45,839.5,94.0,1.15,17.0,615.0,871.57,656.65
2016,5,11,16,0,822.0,91.0,1.1,17.0,567.0,829.12,629.61
2016,5,11,16,15,799.5,87.5,1.05,16.5,516.5,779.9,598.86
2016,5,11,16,30,777.0,84.0,1.0,16.0,466.0,729.26,566.55
2016,5,11,16,45,746.0,80.0,1.0,16.0,413.0,670.63,527.3
2016,5,11,17,0,715.0,76.0,1.0,16.0,360.0,611.96,486.84
2016,5,11,17,15,672.0,70.5,1.0,15.0,307.5,547.17,440.44
2016,5,11,17,30,629.0,65.0,1.0,14.0,255.0,481.54,391.23
2016,5,11,17,45,566.0,58.0,1.0,13.5,204.0,405.51,330.64
2016,5,11,18,0,503.0,51.0,1.0,13.0,153.0,334.64,271.5
2016,5,11,18,15,405.0,41.5,0.95,12.0,108.5,250.99,200.22
2016,5,11,18,30,307.0,32.0,0.9,11.0,64.0,177.87,135.07
2016,5,11,18,45,153.5,16.0,0.85,10.5,32.0,82.78,33.13
2016,5,11,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,12,5,15,95.0,14.0,0.9,7.0,21.5,11.95,0.0
2016,5,12,5,30,190.0,28.0,0.9,7.0,43.0,21.72,12.12
2016,5,12,5,45,292.5,41.0,0.95,7.5,83.5,31.64,22.66
2016,5,12,6,0,395.0,54.0,1.0,8.0,124.0,43.3,33.7
2016,5,12,6,15,467.0,63.5,1.0,8.0,173.0,49.94,40.06
2016,5,12,6,30,539.0,73.0,1.0,8.0,222.0,56.43,46.07
2016,5,12,6,45,279.5,104.0,1.05,8.5,182.0,76.8,64.33
2016,5,12,7,0,20.0,135.0,1.1,9.0,142.0,104.79,88.98
2016,5,12,7,15,157.0,160.5,1.1,9.5,232.5,115.35,97.76
2016,5,12,7,30,294.0,186.0,1.1,10.0,323.0,126.71,107.12
2016,5,12,7,45,529.5,146.0,1.1,10.5,428.0,98.13,81.56
2016,5,12,8,0,765.0,106.0,1.1,11.0,533.0,79.66,65.02
2016,5,12,8,15,409.0,189.0,1.05,11.5,419.5,148.08,104.91
2016,5,12,8,30,53.0,272.0,1.0,12.0,306.0,204.6,160.81
2016,5,12,8,45,137.5,305.0,0.95,12.5,402.0,243.82,187.32
2016,5,12,9,0,222.0,338.0,0.9,13.0,498.0,301.66,229.21
2016,5,12,9,15,543.0,230.0,0.85,13.5,648.0,341.78,252.57
2016,5,12,9,30,864.0,122.0,0.8,14.0,798.0,427.07,315.0
2016,5,12,9,45,872.5,124.0,0.75,14.5,831.5,484.08,361.51
2016,5,12,10,0,881.0,126.0,0.7,15.0,865.0,540.43,405.85
2016,5,12,10,15,887.5,127.5,0.7,15.5,892.5,594.43,447.14
2016,5,12,10,30,894.0,129.0,0.7,16.0,920.0,647.1,485.92
2016,5,12,10,45,897.0,131.0,0.7,16.5,939.5,696.35,520.93
2016,5,12,11,0,900.0,133.0,0.7,17.0,959.0,743.54,553.37
2016,5,12,11,15,903.0,133.5,0.75,17.0,971.5,787.27,584.41
2016,5,12,11,30,906.0,134.0,0.8,17.0,984.0,828.58,612.01
2016,5,12,11,45,906.0,134.5,0.85,17.5,989.0,864.84,634.68
2016,5,12,12,0,906.0,135.0,0.9,18.0,994.0,898.16,655.34
2016,5,12,12,15,906.0,135.0,0.9,18.0,991.0,927.96,674.02
2016,5,12,12,30,906.0,135.0,0.9,18.0,988.0,954.53,690.63
2016,5,12,12,45,896.0,139.5,0.95,18.5,975.5,972.49,701.49
2016,5,12,13,0,886.0,144.0,1.0,19.0,963.0,986.7,710.16
2016,5,12,13,15,882.0,143.0,1.0,19.0,945.0,997.82,717.41
2016,5,12,13,30,878.0,142.0,1.0,19.0,927.0,1005.17,722.46
2016,5,12,13,45,877.5,137.0,1.05,19.0,903.5,1008.3,726.03
2016,5,12,14,0,877.0,132.0,1.1,19.0,880.0,1007.51,727.32
2016,5,12,14,15,869.0,130.0,1.1,18.5,848.0,998.51,724.04
2016,5,12,14,30,861.0,128.0,1.1,18.0,816.0,985.82,718.62
2016,5,12,14,45,855.0,123.5,1.1,18.0,779.5,980.83,716.92
2016,5,12,15,0,849.0,119.0,1.1,18.0,743.0,959.77,704.92
2016,5,12,15,15,835.0,116.0,1.1,17.5,700.0,929.46,688.44
2016,5,12,15,30,821.0,113.0,1.1,17.0,657.0,896.18,669.96
2016,5,12,15,45,806.0,108.5,1.1,16.5,610.0,857.59,647.7
2016,5,12,16,0,791.0,104.0,1.1,16.0,563.0,816.58,623.47
2016,5,12,16,15,767.0,100.0,1.1,15.5,512.5,766.56,592.52
2016,5,12,16,30,743.0,96.0,1.1,15.0,462.0,719.03,562.66
2016,5,12,16,45,712.0,91.0,1.15,14.5,410.0,660.61,524.55
2016,5,12,17,0,681.0,86.0,1.2,14.0,358.0,602.32,484.39
2016,5,12,17,15,636.5,80.0,1.2,13.0,305.5,534.51,435.03
2016,5,12,17,30,592.0,74.0,1.2,12.0,253.0,468.93,385.11
2016,5,12,17,45,524.5,66.0,1.25,11.5,202.5,390.97,322.4
2016,5,12,18,0,457.0,58.0,1.3,11.0,152.0,318.6,261.52
2016,5,12,18,15,360.5,47.0,1.25,10.5,108.0,236.37,190.38
2016,5,12,18,30,264.0,36.0,1.2,10.0,64.0,163.04,124.91
2016,5,12,18,45,132.0,18.0,1.2,9.5,32.0,75.51,34.21
2016,5,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,5.5,0.95,7.0,5.5,4.69,0.0
2016,5,13,5,30,0.0,11.0,1.0,7.0,11.0,9.04,1.84
2016,5,13,5,45,0.0,21.0,1.05,7.0,21.0,17.3,9.91
2016,5,13,6,0,0.0,31.0,1.1,7.0,31.0,25.58,17.76
2016,5,13,6,15,0.0,43.0,1.1,7.5,43.0,35.55,27.03
2016,5,13,6,30,0.0,55.0,1.1,8.0,55.0,45.53,36.16
2016,5,13,6,45,0.0,68.0,1.15,8.5,68.0,56.21,45.73
2016,5,13,7,0,0.0,81.0,1.2,9.0,81.0,66.57,54.83
2016,5,13,7,15,0.0,100.5,1.15,9.0,100.5,81.67,68.13
2016,5,13,7,30,0.0,120.0,1.1,9.0,120.0,96.56,81.04
2016,5,13,7,45,0.0,127.5,1.1,9.5,127.5,102.67,85.91
2016,5,13,8,0,0.0,135.0,1.1,10.0,135.0,108.7,90.69
2016,5,13,8,15,4.0,164.5,1.05,10.5,167.0,131.46,104.9
2016,5,13,8,30,8.0,194.0,1.0,11.0,199.0,155.0,123.34
2016,5,13,8,45,20.0,240.0,1.0,11.5,254.0,192.76,152.63
2016,5,13,9,0,32.0,286.0,1.0,12.0,309.0,224.71,176.9
2016,5,13,9,15,20.5,246.0,0.95,12.0,261.5,203.77,160.36
2016,5,13,9,30,9.0,206.0,0.9,12.0,214.0,171.29,134.64
2016,5,13,9,45,10.5,220.0,0.9,12.5,229.5,184.35,144.74
2016,5,13,10,0,12.0,234.0,0.9,13.0,245.0,197.71,154.82
2016,5,13,10,15,14.5,262.0,0.95,13.5,275.0,223.13,174.31
2016,5,13,10,30,17.0,290.0,1.0,14.0,305.0,249.14,193.99
2016,5,13,10,45,15.5,276.5,1.05,14.5,291.0,239.3,185.87
2016,5,13,11,0,14.0,263.0,1.1,15.0,277.0,228.92,177.52
2016,5,13,11,15,19.0,308.5,1.1,15.0,327.0,272.22,210.88
2016,5,13,11,30,24.0,354.0,1.1,15.0,377.0,323.11,249.28
2016,5,13,11,45,182.5,402.5,1.15,15.0,576.0,507.84,389.53
2016,5,13,12,0,341.0,451.0,1.2,15.0,775.0,706.22,531.1
2016,5,13,12,15,647.5,280.0,1.2,15.0,892.0,849.78,634.79
2016,5,13,12,30,954.0,109.0,1.2,15.0,1009.0,973.08,716.84
2016,5,13,12,45,951.5,108.5,1.3,15.0,998.5,994.05,730.61
2016,5,13,13,0,949.0,108.0,1.4,15.0,988.0,1011.21,743.43
2016,5,13,13,15,946.0,107.5,1.4,14.5,970.0,1024.0,753.32
2016,5,13,13,30,943.0,107.0,1.4,14.0,952.0,1032.84,760.86
2016,5,13,13,45,938.5,105.5,1.45,14.0,926.5,1035.22,763.91
2016,5,13,14,0,934.0,104.0,1.5,14.0,901.0,1033.57,764.58
2016,5,13,14,15,927.0,102.5,1.5,13.5,869.5,1025.51,761.84
2016,5,13,14,30,920.0,101.0,1.5,13.0,838.0,1013.55,756.77
2016,5,13,14,45,912.0,98.5,1.55,13.0,800.0,995.76,747.4
2016,5,13,15,0,904.0,96.0,1.6,13.0,762.0,974.31,735.68
2016,5,13,15,15,891.5,94.0,1.6,12.5,718.5,945.74,719.79
2016,5,13,15,30,879.0,92.0,1.6,12.0,675.0,914.05,701.73
2016,5,13,15,45,866.0,88.0,1.6,12.0,628.5,876.73,678.37
2016,5,13,16,0,853.0,84.0,1.6,12.0,582.0,836.74,652.95
2016,5,13,16,15,832.5,81.0,1.55,11.5,531.0,797.23,628.15
2016,5,13,16,30,812.0,78.0,1.5,11.0,480.0,747.74,595.7
2016,5,13,16,45,788.5,73.0,1.5,11.0,428.0,692.31,557.68
2016,5,13,17,0,765.0,68.0,1.5,11.0,376.0,636.18,518.18
2016,5,13,17,15,725.5,63.5,1.5,10.5,322.5,569.82,468.87
2016,5,13,17,30,686.0,59.0,1.5,10.0,269.0,504.97,418.31
2016,5,13,17,45,633.0,53.0,1.5,10.0,218.0,432.84,358.86
2016,5,13,18,0,580.0,47.0,1.5,10.0,167.0,367.67,302.47
2016,5,13,18,15,486.5,39.0,1.45,9.5,120.0,283.83,229.28
2016,5,13,18,30,393.0,31.0,1.4,9.0,73.0,209.82,161.87
2016,5,13,18,45,196.5,15.5,1.35,8.5,36.5,96.99,49.57
2016,5,13,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,5,15,135.5,13.5,0.6,7.5,25.0,11.52,0.0
2016,5,14,5,30,271.0,27.0,0.6,8.0,50.0,22.15,12.85
2016,5,14,5,45,385.5,36.0,0.65,8.5,93.0,29.15,20.44
2016,5,14,6,0,500.0,45.0,0.7,9.0,136.0,36.13,27.16
2016,5,14,6,15,567.5,51.5,0.7,9.5,186.0,40.77,31.56
2016,5,14,6,30,635.0,58.0,0.7,10.0,236.0,45.38,35.73
2016,5,14,6,45,678.0,63.5,0.7,10.5,289.0,53.29,42.74
2016,5,14,7,0,721.0,69.0,0.7,11.0,342.0,57.08,45.92
2016,5,14,7,15,753.0,73.0,0.7,11.0,395.0,59.5,47.9
2016,5,14,7,30,785.0,77.0,0.7,11.0,448.0,61.86,49.8
