Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,7,45,809.5,80.0,0.7,11.5,499.5,63.32,50.79
2016,5,14,8,0,834.0,83.0,0.7,12.0,551.0,64.72,51.72
2016,5,14,8,15,563.5,183.0,0.7,12.5,511.5,155.4,105.34
2016,5,14,8,30,293.0,283.0,0.7,13.0,472.0,228.37,168.21
2016,5,14,8,45,262.5,311.0,0.7,13.5,489.0,264.92,197.26
2016,5,14,9,0,232.0,339.0,0.7,14.0,506.0,304.55,229.5
2016,5,14,9,15,214.5,361.5,0.7,14.5,522.5,334.61,253.54
2016,5,14,9,30,197.0,384.0,0.7,15.0,539.0,362.85,275.65
2016,5,14,9,45,348.5,358.0,0.75,15.5,646.5,425.49,321.37
2016,5,14,10,0,500.0,332.0,0.8,16.0,754.0,505.96,380.51
2016,5,14,10,15,354.5,390.0,0.8,16.0,694.0,505.03,380.68
2016,5,14,10,30,209.0,448.0,0.8,16.0,634.0,488.45,368.54
2016,5,14,10,45,578.5,277.0,0.85,16.5,806.5,611.71,461.63
2016,5,14,11,0,948.0,106.0,0.9,17.0,979.0,752.99,564.17
2016,5,14,11,15,696.5,263.5,0.95,17.0,910.0,752.89,559.36
2016,5,14,11,30,445.0,421.0,1.0,17.0,841.0,723.93,535.53
2016,5,14,11,45,697.5,265.5,1.05,17.0,927.0,822.42,609.3
2016,5,14,12,0,950.0,110.0,1.1,17.0,1013.0,911.33,670.17
2016,5,14,12,15,539.0,297.5,1.1,17.0,809.5,768.56,570.26
2016,5,14,12,30,128.0,485.0,1.1,17.0,606.0,566.95,422.49
2016,5,14,12,45,75.0,411.5,1.15,17.0,482.0,442.97,335.59
2016,5,14,13,0,22.0,338.0,1.2,17.0,358.0,313.17,239.61
2016,5,14,13,15,88.5,397.5,1.2,17.0,477.5,451.66,345.15
2016,5,14,13,30,155.0,457.0,1.2,17.0,597.0,597.0,449.65
2016,5,14,13,45,276.5,413.0,1.25,17.0,653.0,694.82,520.92
2016,5,14,14,0,398.0,369.0,1.3,17.0,709.0,774.04,578.77
2016,5,14,14,15,259.0,380.5,1.3,16.5,598.5,653.24,493.09
2016,5,14,14,30,120.0,392.0,1.3,16.0,488.0,513.38,392.3
2016,5,14,14,45,60.0,229.5,1.35,16.0,277.5,270.74,212.18
2016,5,14,15,0,0.0,67.0,1.4,16.0,67.0,55.78,40.31
2016,5,14,15,15,151.5,180.0,1.4,15.5,281.0,337.67,271.35
2016,5,14,15,30,303.0,293.0,1.4,15.0,495.0,596.97,467.59
2016,5,14,15,45,156.5,241.5,1.45,15.0,345.5,387.64,307.84
2016,5,14,16,0,10.0,190.0,1.5,15.0,196.0,175.59,138.88
2016,5,14,16,15,5.0,163.0,1.5,14.5,166.0,146.39,116.34
2016,5,14,16,30,0.0,136.0,1.5,14.0,136.0,117.56,93.11
2016,5,14,16,45,66.5,151.5,1.5,14.0,178.5,194.39,158.94
2016,5,14,17,0,133.0,167.0,1.5,14.0,221.0,272.42,223.89
2016,5,14,17,15,121.5,145.0,1.45,13.5,189.0,236.43,194.79
2016,5,14,17,30,110.0,123.0,1.4,13.0,157.0,201.05,165.98
2016,5,14,17,45,298.5,90.0,1.35,12.5,158.0,286.48,237.74
2016,5,14,18,0,487.0,57.0,1.3,12.0,159.0,331.85,271.98
2016,5,14,18,15,390.5,47.0,1.2,11.5,114.0,249.24,200.09
2016,5,14,18,30,294.0,37.0,1.1,11.0,69.0,176.73,135.66
2016,5,14,18,45,147.0,18.5,1.05,10.5,34.5,81.49,43.71
2016,5,14,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,5,15,96.0,16.0,1.05,8.0,24.0,12.46,0.0
2016,5,15,5,30,192.0,32.0,1.1,8.0,48.0,24.74,15.16
2016,5,15,5,45,306.0,44.0,1.2,8.5,90.5,33.89,24.66
2016,5,15,6,0,420.0,56.0,1.3,9.0,133.0,44.9,35.05
2016,5,15,6,15,491.0,64.5,1.3,9.5,182.5,50.69,40.51
2016,5,15,6,30,562.0,73.0,1.3,10.0,232.0,56.39,45.65
2016,5,15,6,45,614.5,78.5,1.35,10.5,284.5,59.49,48.29
2016,5,15,7,0,667.0,84.0,1.4,11.0,337.0,62.58,50.81
2016,5,15,7,15,701.5,89.0,1.3,11.5,389.5,65.04,52.71
2016,5,15,7,30,736.0,94.0,1.2,12.0,442.0,67.42,54.49
2016,5,15,7,45,766.0,96.0,1.15,12.5,494.0,74.02,59.96
2016,5,15,8,0,796.0,98.0,1.1,13.0,546.0,74.33,59.88
2016,5,15,8,15,815.0,101.0,1.05,13.0,594.5,124.84,72.02
2016,5,15,8,30,834.0,104.0,1.0,13.0,643.0,183.49,109.31
2016,5,15,8,45,852.5,105.0,1.0,13.5,688.5,242.57,156.07
2016,5,15,9,0,871.0,106.0,1.0,14.0,734.0,309.06,212.28
2016,5,15,9,15,881.5,108.0,1.0,14.5,773.0,368.3,263.66
2016,5,15,9,30,892.0,110.0,1.0,15.0,812.0,427.57,314.21
2016,5,15,9,45,912.0,105.0,1.0,15.5,848.5,485.51,362.17
2016,5,15,10,0,932.0,100.0,1.0,16.0,885.0,543.79,408.74
2016,5,15,10,15,937.5,101.0,1.0,16.0,912.5,599.01,452.23
2016,5,15,10,30,943.0,102.0,1.0,16.0,940.0,652.68,493.15
2016,5,15,10,45,946.5,103.0,1.05,16.5,960.0,703.3,530.18
2016,5,15,11,0,950.0,104.0,1.1,17.0,980.0,751.74,564.61
2016,5,15,11,15,952.5,104.5,1.15,17.0,993.0,796.68,596.35
2016,5,15,11,30,955.0,105.0,1.2,17.0,1006.0,838.98,624.54
2016,5,15,11,45,955.5,105.5,1.25,17.0,1010.5,876.87,649.65
2016,5,15,12,0,956.0,106.0,1.3,17.0,1015.0,911.67,672.68
2016,5,15,12,15,955.5,106.0,1.35,17.0,1012.5,941.91,692.72
2016,5,15,12,30,955.0,106.0,1.4,17.0,1010.0,968.7,710.59
2016,5,15,12,45,957.5,103.0,1.5,17.0,1000.5,991.84,726.95
2016,5,15,13,0,960.0,100.0,1.6,17.0,991.0,1011.25,741.03
2016,5,15,13,15,957.0,99.0,1.65,17.0,973.5,1023.54,749.93
2016,5,15,13,30,954.0,98.0,1.7,17.0,956.0,1031.82,756.48
2016,5,15,13,45,949.0,97.5,1.75,17.0,931.0,1034.65,759.7
2016,5,15,14,0,944.0,97.0,1.8,17.0,906.0,1033.47,760.54
2016,5,15,14,15,937.5,95.5,1.8,16.5,874.0,1025.78,758.05
2016,5,15,14,30,931.0,94.0,1.8,16.0,842.0,1014.17,753.2
2016,5,15,14,45,922.5,92.5,1.8,16.0,804.5,996.83,743.33
2016,5,15,15,0,914.0,91.0,1.8,16.0,767.0,975.84,731.18
2016,5,15,15,15,902.5,89.0,1.8,15.5,724.0,948.03,715.88
2016,5,15,15,30,891.0,87.0,1.8,15.0,681.0,917.03,698.38
2016,5,15,15,45,875.0,84.5,1.85,14.5,633.5,878.52,676.11
2016,5,15,16,0,859.0,82.0,1.9,14.0,586.0,837.53,651.74
2016,5,15,16,15,838.5,79.0,1.9,13.5,535.0,790.07,621.77
2016,5,15,16,30,818.0,76.0,1.9,13.0,484.0,748.22,595.27
2016,5,15,16,45,786.0,73.5,1.9,13.0,430.5,689.41,554.5
2016,5,15,17,0,754.0,71.0,1.9,13.0,377.0,630.54,512.78
2016,5,15,17,15,714.0,66.5,1.85,12.5,324.0,564.47,463.07
2016,5,15,17,30,674.0,62.0,1.8,12.0,271.0,499.94,412.53
2016,5,15,17,45,610.0,56.5,1.8,11.5,219.0,425.94,352.29
2016,5,15,18,0,546.0,51.0,1.8,11.0,167.0,354.4,291.57
2016,5,15,18,15,452.0,42.5,1.7,10.5,121.0,271.65,219.48
2016,5,15,18,30,358.0,34.0,1.6,10.0,75.0,198.7,153.74
2016,5,15,18,45,179.0,17.0,1.55,9.5,37.5,93.78,53.99
2016,5,15,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,5,15,107.0,15.5,1.15,8.0,25.0,12.09,0.0
2016,5,16,5,30,214.0,31.0,1.1,8.0,50.0,24.03,14.72
2016,5,16,5,45,317.0,43.0,1.1,8.5,92.0,34.81,25.52
2016,5,16,6,0,420.0,55.0,1.1,9.0,134.0,43.96,34.23
2016,5,16,6,15,490.0,63.5,1.05,9.5,183.0,49.79,39.71
2016,5,16,6,30,560.0,72.0,1.0,10.0,232.0,55.51,44.87
2016,5,16,6,45,608.0,78.5,0.95,10.5,284.0,59.37,48.18
2016,5,16,7,0,656.0,85.0,0.9,11.0,336.0,63.13,51.3
2016,5,16,7,15,690.5,90.0,0.85,11.5,388.0,65.55,53.15
2016,5,16,7,30,725.0,95.0,0.8,12.0,440.0,67.88,54.89
2016,5,16,7,45,754.5,98.0,0.75,12.5,491.5,75.24,61.01
2016,5,16,8,0,784.0,101.0,0.7,13.0,543.0,76.16,61.45
2016,5,16,8,15,803.0,104.0,0.7,13.5,591.0,125.93,73.1
2016,5,16,8,30,822.0,107.0,0.7,14.0,639.0,183.78,109.45
2016,5,16,8,45,840.5,108.0,0.7,14.5,684.0,242.06,155.15
2016,5,16,9,0,859.0,109.0,0.7,15.0,729.0,307.69,210.09
2016,5,16,9,15,869.5,110.5,0.7,15.5,768.0,365.81,260.01
2016,5,16,9,30,880.0,112.0,0.7,16.0,807.0,423.97,309.1
2016,5,16,9,45,900.0,107.5,0.75,16.5,843.5,481.56,356.51
2016,5,16,10,0,920.0,103.0,0.8,17.0,880.0,539.54,402.71
2016,5,16,10,15,925.5,104.0,0.85,17.0,906.5,594.08,445.72
2016,5,16,10,30,931.0,105.0,0.9,17.0,933.0,647.1,486.35
2016,5,16,10,45,934.5,106.0,0.95,17.5,953.0,697.1,522.75
2016,5,16,11,0,938.0,107.0,1.0,18.0,973.0,744.96,556.61
2016,5,16,11,15,940.5,107.5,1.05,18.0,985.5,789.36,587.98
2016,5,16,11,30,943.0,108.0,1.1,18.0,998.0,831.17,615.72
2016,5,16,11,45,943.5,108.5,1.15,18.5,1003.0,868.61,639.23
2016,5,16,12,0,944.0,109.0,1.2,19.0,1008.0,903.01,660.62
2016,5,16,12,15,944.0,109.0,1.2,19.0,1005.5,933.35,679.79
2016,5,16,12,30,944.0,109.0,1.2,19.0,1003.0,960.33,696.79
2016,5,16,12,45,942.5,108.0,1.3,19.0,993.0,981.47,711.79
2016,5,16,13,0,941.0,107.0,1.4,19.0,983.0,998.87,724.56
2016,5,16,13,15,938.0,106.5,1.4,19.0,965.0,1011.51,732.84
2016,5,16,13,30,935.0,106.0,1.4,19.0,947.0,1020.24,738.82
2016,5,16,13,45,933.0,103.0,1.45,19.0,923.0,1023.46,742.32
2016,5,16,14,0,931.0,100.0,1.5,19.0,899.0,1022.67,743.46
2016,5,16,14,15,924.0,99.0,1.5,18.5,867.5,1015.12,741.09
2016,5,16,14,30,917.0,98.0,1.5,18.0,836.0,1003.73,736.44
2016,5,16,14,45,910.0,95.5,1.55,18.0,799.0,986.96,727.83
2016,5,16,15,0,903.0,93.0,1.6,18.0,762.0,966.54,716.92
2016,5,16,15,15,891.0,91.0,1.6,17.5,719.5,938.53,701.65
2016,5,16,15,30,879.0,89.0,1.6,17.0,677.0,907.4,684.25
2016,5,16,15,45,861.0,87.5,1.6,17.0,629.5,868.67,660.28
2016,5,16,16,0,843.0,86.0,1.6,17.0,582.0,827.64,634.53
2016,5,16,16,15,822.5,83.0,1.55,16.5,531.5,788.62,610.48
2016,5,16,16,30,802.0,80.0,1.5,16.0,481.0,739.68,578.94
2016,5,16,16,45,768.0,77.5,1.45,15.5,427.5,680.02,538.99
2016,5,16,17,0,734.0,75.0,1.4,15.0,374.0,620.51,497.92
2016,5,16,17,15,693.5,70.0,1.3,14.5,321.5,554.44,448.62
2016,5,16,17,30,653.0,65.0,1.2,14.0,269.0,492.96,400.97
2016,5,16,17,45,591.5,59.0,1.2,13.5,218.0,418.18,341.38
2016,5,16,18,0,530.0,53.0,1.2,13.0,167.0,348.25,283.11
2016,5,16,18,15,436.5,44.0,1.15,12.0,121.0,266.05,213.15
2016,5,16,18,30,343.0,35.0,1.1,11.0,75.0,193.62,149.2
2016,5,16,18,45,196.0,22.5,1.1,10.5,43.0,106.32,64.26
2016,5,16,19,0,49.0,10.0,1.1,10.0,11.0,21.94,0.0
2016,5,16,19,15,24.5,5.0,1.1,9.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,17,5,15,145.5,14.5,0.65,7.5,27.5,11.73,0.0
2016,5,17,5,30,291.0,29.0,0.6,8.0,55.0,23.8,14.68
2016,5,17,5,45,400.0,38.0,0.6,9.0,99.0,30.76,21.92
2016,5,17,6,0,509.0,47.0,0.6,10.0,143.0,37.68,28.5
2016,5,17,6,15,575.5,53.5,0.55,10.5,194.0,42.28,32.82
2016,5,17,6,30,642.0,60.0,0.5,11.0,245.0,46.84,36.92
2016,5,17,6,45,690.5,64.5,0.5,11.5,299.0,54.09,43.29
2016,5,17,7,0,739.0,69.0,0.5,12.0,353.0,57.16,45.79
2016,5,17,7,15,771.0,73.0,0.5,13.0,406.5,59.61,47.59
2016,5,17,7,30,803.0,77.0,0.5,14.0,460.0,61.99,49.29
2016,5,17,7,45,829.5,79.0,0.55,15.0,512.5,62.81,49.61
2016,5,17,8,0,856.0,81.0,0.6,16.0,565.0,72.6,57.66
2016,5,17,8,15,873.0,83.5,0.65,16.5,614.5,125.23,69.47
2016,5,17,8,30,890.0,86.0,0.7,17.0,664.0,185.79,106.89
2016,5,17,8,45,904.5,87.5,0.75,18.0,709.5,246.7,154.11
2016,5,17,9,0,919.0,89.0,0.8,19.0,755.0,308.58,205.75
2016,5,17,9,15,929.0,91.0,0.8,19.5,795.0,370.11,258.1
2016,5,17,9,30,939.0,93.0,0.8,20.0,835.0,431.58,309.42
2016,5,17,9,45,946.0,94.5,0.8,20.5,869.0,491.03,357.66
2016,5,17,10,0,953.0,96.0,0.8,21.0,903.0,549.56,403.36
2016,5,17,10,15,958.5,97.0,0.8,21.0,930.0,605.7,446.43
2016,5,17,10,30,964.0,98.0,0.8,21.0,957.0,660.25,486.89
2016,5,17,10,45,967.5,99.0,0.85,21.5,977.5,711.7,523.54
2016,5,17,11,0,971.0,100.0,0.9,22.0,998.0,760.93,557.58
2016,5,17,11,15,973.0,100.5,0.9,22.0,1010.5,806.23,587.95
2016,5,17,11,30,975.0,101.0,0.9,22.0,1023.0,848.8,614.73
2016,5,17,11,45,975.0,101.5,0.95,22.5,1027.5,886.87,637.99
2016,5,17,12,0,975.0,102.0,1.0,23.0,1032.0,921.75,659.08
2016,5,17,12,15,974.5,102.0,1.05,23.0,1028.5,952.43,678.75
2016,5,17,12,30,974.0,102.0,1.1,23.0,1025.0,979.6,696.28
2016,5,17,12,45,972.5,100.5,1.15,23.0,1014.5,1000.78,710.19
2016,5,17,13,0,971.0,99.0,1.2,23.0,1004.0,1018.09,721.86
2016,5,17,13,15,967.5,98.5,1.2,23.0,985.5,1030.53,729.77
2016,5,17,13,30,964.0,98.0,1.2,23.0,967.0,1038.95,735.39
2016,5,17,13,45,958.0,97.5,1.25,23.0,941.0,1040.89,738.12
2016,5,17,14,0,952.0,97.0,1.3,23.0,915.0,1038.78,738.56
2016,5,17,14,15,945.0,95.5,1.3,22.5,883.0,1030.63,735.98
2016,5,17,14,30,938.0,94.0,1.3,22.0,851.0,1018.54,731.11
2016,5,17,14,45,928.0,92.5,1.35,22.0,812.5,999.76,721.6
2016,5,17,15,0,918.0,91.0,1.4,22.0,774.0,977.36,709.86
2016,5,17,15,15,906.0,89.0,1.4,21.5,730.5,949.09,694.92
2016,5,17,15,30,894.0,87.0,1.4,21.0,687.0,917.66,677.84
2016,5,17,15,45,878.5,84.5,1.4,21.0,639.0,879.62,654.97
2016,5,17,16,0,863.0,82.0,1.4,21.0,591.0,839.06,630.22
2016,5,17,16,15,842.5,79.0,1.4,20.5,540.0,791.59,601.57
2016,5,17,16,30,822.0,76.0,1.4,20.0,489.0,749.67,576.2
2016,5,17,16,45,794.5,72.5,1.4,19.5,436.0,692.98,539.63
2016,5,17,17,0,767.0,69.0,1.4,19.0,383.0,635.9,501.78
2016,5,17,17,15,728.5,64.5,1.3,18.0,330.0,570.41,454.84
2016,5,17,17,30,690.0,60.0,1.2,17.0,277.0,506.34,406.83
2016,5,17,17,45,632.0,54.5,1.15,16.5,225.0,432.13,348.29
2016,5,17,18,0,574.0,49.0,1.1,16.0,173.0,365.23,292.94
2016,5,17,18,15,485.0,41.0,1.0,15.0,126.5,283.98,224.49
2016,5,17,18,30,396.0,33.0,0.9,14.0,80.0,211.94,161.39
2016,5,17,18,45,245.0,21.5,0.85,13.0,46.0,122.0,75.67
2016,5,17,19,0,94.0,10.0,0.8,12.0,12.0,34.23,0.0
2016,5,17,19,15,47.0,5.0,0.75,11.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,5,15,130.0,15.5,0.8,8.5,27.5,12.55,0.0
2016,5,18,5,30,260.0,31.0,0.8,9.0,55.0,25.43,16.09
2016,5,18,5,45,365.5,41.5,0.8,10.0,98.5,33.57,24.33
2016,5,18,6,0,471.0,52.0,0.8,11.0,142.0,41.57,31.86
2016,5,18,6,15,537.5,59.5,0.75,11.5,191.5,46.75,36.68
2016,5,18,6,30,604.0,67.0,0.7,12.0,241.0,51.85,41.24
2016,5,18,6,45,652.0,72.0,0.65,12.5,294.0,54.81,43.73
2016,5,18,7,0,700.0,77.0,0.6,13.0,347.0,57.73,46.1
2016,5,18,7,15,732.5,81.5,0.6,13.5,399.5,65.54,52.71
2016,5,18,7,30,765.0,86.0,0.6,14.0,452.0,68.01,54.54
2016,5,18,7,45,789.5,89.5,0.6,15.0,503.5,69.55,55.44
2016,5,18,8,0,814.0,93.0,0.6,16.0,555.0,71.01,56.27
2016,5,18,8,15,832.0,95.5,0.6,16.5,603.5,121.73,67.95
2016,5,18,8,30,850.0,98.0,0.6,17.0,652.0,188.28,110.51
2016,5,18,8,45,865.0,100.0,0.6,18.0,696.5,247.32,155.91
2016,5,18,9,0,880.0,102.0,0.6,19.0,741.0,307.4,205.57
2016,5,18,9,15,890.5,104.0,0.6,19.5,780.0,366.87,255.8
2016,5,18,9,30,901.0,106.0,0.6,20.0,819.0,426.37,305.13
2016,5,18,9,45,912.0,105.5,0.65,21.0,853.0,483.98,351.22
2016,5,18,10,0,923.0,105.0,0.7,22.0,887.0,541.11,395.2
2016,5,18,10,15,928.5,106.5,0.75,22.0,914.0,596.09,437.58
2016,5,18,10,30,934.0,108.0,0.8,22.0,941.0,649.55,477.62
2016,5,18,10,45,936.5,109.5,0.85,22.5,960.5,699.36,513.05
2016,5,18,11,0,939.0,111.0,0.9,23.0,980.0,746.96,545.95
2016,5,18,11,15,941.0,111.5,0.9,23.0,992.5,790.97,575.88
2016,5,18,11,30,943.0,112.0,0.9,23.0,1005.0,832.36,601.96
2016,5,18,11,45,942.0,113.5,0.95,23.0,1009.0,869.42,625.82
2016,5,18,12,0,941.0,115.0,1.0,23.0,1013.0,903.39,647.68
2016,5,18,12,15,940.0,115.0,1.05,23.0,1010.0,932.82,666.66
2016,5,18,12,30,939.0,115.0,1.1,23.0,1007.0,958.86,683.57
2016,5,18,12,45,937.0,114.5,1.15,23.0,996.5,979.99,697.51
2016,5,18,13,0,935.0,114.0,1.2,23.0,986.0,997.42,709.29
2016,5,18,13,15,931.5,113.0,1.2,23.0,968.0,1009.14,716.8
2016,5,18,13,30,928.0,112.0,1.2,23.0,950.0,1016.96,722.07
2016,5,18,13,45,924.0,110.0,1.2,23.0,925.0,1019.36,724.18
2016,5,18,14,0,920.0,108.0,1.2,23.0,900.0,1017.8,724.03
2016,5,18,14,15,913.0,106.5,1.2,22.5,868.5,1009.93,721.55
2016,5,18,14,30,906.0,105.0,1.2,22.0,837.0,998.24,716.86
2016,5,18,14,45,899.0,102.0,1.25,22.0,800.0,981.23,708.43
2016,5,18,15,0,892.0,99.0,1.3,22.0,763.0,960.59,697.75
2016,5,18,15,15,880.0,96.5,1.3,21.5,720.0,932.4,682.75
2016,5,18,15,30,868.0,94.0,1.3,21.0,677.0,901.11,665.69
2016,5,18,15,45,852.0,91.5,1.3,20.5,630.0,863.44,644.22
2016,5,18,16,0,836.0,89.0,1.3,20.0,583.0,831.75,626.53
2016,5,18,16,15,815.0,85.5,1.25,19.5,533.0,783.76,596.71
2016,5,18,16,30,794.0,82.0,1.2,19.0,483.0,734.22,565.41
2016,5,18,16,45,762.0,79.0,1.15,18.5,430.0,675.91,527.13
2016,5,18,17,0,730.0,76.0,1.1,18.0,377.0,617.59,487.57
2016,5,18,17,15,690.0,71.0,1.05,17.0,324.5,554.84,442.73
2016,5,18,17,30,650.0,66.0,1.0,16.0,272.0,491.29,395.37
2016,5,18,17,45,593.0,59.5,0.95,15.0,221.0,418.7,338.71
2016,5,18,18,0,536.0,53.0,0.9,14.0,170.0,350.52,282.94
2016,5,18,18,15,446.5,44.5,0.8,13.0,124.5,270.49,215.33
2016,5,18,18,30,357.0,36.0,0.7,12.0,79.0,199.67,153.36
2016,5,18,18,45,219.0,23.5,0.65,11.5,46.0,115.97,74.28
2016,5,18,19,0,81.0,11.0,0.6,11.0,13.0,31.52,0.0
2016,5,18,19,15,40.5,5.5,0.6,10.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,19,5,15,117.5,17.5,1.35,7.0,28.5,13.63,0.0
2016,5,19,5,30,235.0,35.0,1.4,7.0,57.0,27.09,17.75
2016,5,19,5,45,344.0,46.5,1.45,7.5,101.0,37.79,28.37
2016,5,19,6,0,453.0,58.0,1.5,8.0,145.0,46.49,36.7
2016,5,19,6,15,521.5,66.0,1.6,8.0,195.0,51.86,41.84
2016,5,19,6,30,590.0,74.0,1.7,8.0,245.0,57.16,46.71
2016,5,19,6,45,637.5,79.5,1.8,8.5,297.5,60.24,49.33
2016,5,19,7,0,685.0,85.0,1.9,9.0,350.0,63.29,51.82
2016,5,19,7,15,717.5,90.0,1.9,9.5,402.5,65.73,53.71
2016,5,19,7,30,750.0,95.0,1.9,10.0,455.0,68.07,55.47
2016,5,19,7,45,778.5,96.5,1.9,10.5,506.5,74.35,60.7
2016,5,19,8,0,807.0,98.0,1.9,11.0,558.0,74.29,60.3
2016,5,19,8,15,826.0,101.5,1.8,11.0,606.5,125.23,72.76
2016,5,19,8,30,845.0,105.0,1.7,11.0,655.0,184.61,110.84
2016,5,19,8,45,863.5,105.0,1.6,11.5,700.5,250.08,163.18
2016,5,19,9,0,882.0,105.0,1.5,12.0,746.0,309.59,214.43
2016,5,19,9,15,671.5,206.5,1.5,12.5,710.0,362.1,266.99
2016,5,19,9,30,461.0,308.0,1.5,13.0,674.0,400.11,303.91
2016,5,19,9,45,689.5,212.5,1.55,13.5,785.5,462.38,351.58
2016,5,19,10,0,918.0,117.0,1.6,14.0,897.0,547.03,417.26
2016,5,19,10,15,926.0,118.5,1.6,14.0,926.0,603.17,462.12
2016,5,19,10,30,934.0,120.0,1.6,14.0,955.0,658.07,504.84
2016,5,19,10,45,945.5,117.5,1.6,14.0,978.5,710.58,544.65
2016,5,19,11,0,957.0,115.0,1.6,14.0,1002.0,761.59,582.33
2016,5,19,11,15,960.5,115.5,1.6,14.0,1016.0,807.47,615.35
2016,5,19,11,30,964.0,116.0,1.6,14.0,1030.0,850.81,644.24
2016,5,19,11,45,966.0,116.5,1.6,14.5,1036.0,890.23,668.99
2016,5,19,12,0,968.0,117.0,1.6,15.0,1042.0,926.67,691.49
2016,5,19,12,15,967.5,117.0,1.65,14.5,1039.0,957.35,713.33
2016,5,19,12,30,967.0,117.0,1.7,14.0,1036.0,984.58,733.04
2016,5,19,12,45,967.5,115.0,1.75,14.0,1026.0,1007.28,748.54
2016,5,19,13,0,968.0,113.0,1.8,14.0,1016.0,1026.21,761.7
2016,5,19,13,15,964.5,112.0,1.85,14.0,997.5,1038.4,770.63
2016,5,19,13,30,961.0,111.0,1.9,14.0,979.0,1046.55,777.14
2016,5,19,13,45,740.5,226.0,1.95,14.0,884.5,977.9,733.3
2016,5,19,14,0,520.0,341.0,2.0,14.0,790.0,876.82,662.12
2016,5,19,14,15,512.5,325.0,2.1,13.5,754.0,856.38,652.49
2016,5,19,14,30,505.0,309.0,2.2,13.0,718.0,833.12,639.87
2016,5,19,14,45,531.0,281.5,2.3,13.0,694.0,827.62,639.27
2016,5,19,15,0,557.0,254.0,2.4,13.0,670.0,818.34,635.86
2016,5,19,15,15,724.5,175.5,2.4,12.5,684.0,890.35,691.96
2016,5,19,15,30,892.0,97.0,2.4,12.0,698.0,925.18,718.61
2016,5,19,15,45,690.0,148.5,2.4,12.0,594.0,798.36,630.22
2016,5,19,16,0,488.0,200.0,2.4,12.0,490.0,654.25,524.25
2016,5,19,16,15,469.5,186.5,2.4,11.5,445.5,608.99,493.43
2016,5,19,16,30,451.0,173.0,2.4,11.0,401.0,563.12,460.6
2016,5,19,16,45,440.5,154.0,2.45,10.5,357.0,516.88,427.05
2016,5,19,17,0,430.0,135.0,2.5,10.0,313.0,469.85,391.8
2016,5,19,17,15,389.0,125.0,2.5,9.5,269.5,412.35,346.23
2016,5,19,17,30,348.0,115.0,2.5,9.0,226.0,357.52,301.47
2016,5,19,17,45,308.5,98.0,2.5,8.5,183.5,298.94,252.27
2016,5,19,18,0,269.0,81.0,2.5,8.0,141.0,233.34,195.71
2016,5,19,18,15,215.5,63.0,2.4,7.5,103.0,175.47,144.21
2016,5,19,18,30,162.0,45.0,2.3,7.0,65.0,123.03,96.7
2016,5,19,18,45,81.0,28.0,2.25,7.0,38.0,66.7,43.36
2016,5,19,19,0,0.0,11.0,2.2,7.0,11.0,9.39,0.0
2016,5,19,19,15,0.0,5.5,2.2,7.0,5.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,20,5,15,112.0,18.5,2.3,6.0,29.0,14.39,0.0
2016,5,20,5,30,224.0,37.0,2.3,6.0,58.0,28.56,19.17
2016,5,20,5,45,336.5,48.0,2.3,6.5,102.0,36.93,27.73
2016,5,20,6,0,449.0,59.0,2.3,7.0,146.0,47.26,37.54
2016,5,20,6,15,518.0,67.0,2.3,7.0,196.5,52.6,42.67
2016,5,20,6,30,587.0,75.0,2.3,7.0,247.0,57.87,47.53
2016,5,20,6,45,638.5,80.0,2.3,7.5,300.0,60.58,49.82
2016,5,20,7,0,690.0,85.0,2.3,8.0,353.0,63.3,52.02
2016,5,20,7,15,723.5,90.0,2.25,8.5,406.5,65.76,53.94
2016,5,20,7,30,757.0,95.0,2.2,9.0,460.0,74.51,61.44
2016,5,20,7,45,785.0,97.5,2.2,9.5,512.0,75.12,61.61
2016,5,20,8,0,813.0,100.0,2.2,10.0,564.0,75.73,61.8
2016,5,20,8,15,831.5,103.0,2.15,10.0,612.5,126.4,73.92
2016,5,20,8,30,850.0,106.0,2.1,10.0,661.0,185.64,112.0
2016,5,20,8,45,605.0,210.0,2.1,10.5,619.0,260.09,182.98
2016,5,20,9,0,360.0,314.0,2.1,11.0,577.0,313.67,237.08
2016,5,20,9,15,290.0,350.0,2.1,11.0,569.5,343.62,264.75
2016,5,20,9,30,220.0,386.0,2.1,11.0,562.0,371.07,289.12
2016,5,20,9,45,163.5,402.0,2.1,11.0,535.5,377.35,295.66
2016,5,20,10,0,107.0,418.0,2.1,11.0,509.0,380.38,298.76
2016,5,20,10,15,109.0,432.5,2.1,11.0,528.0,403.74,316.87
2016,5,20,10,30,111.0,447.0,2.1,11.0,547.0,427.33,334.88
2016,5,20,10,45,121.0,460.0,2.15,11.5,571.0,455.95,356.11
2016,5,20,11,0,131.0,473.0,2.2,12.0,595.0,486.11,378.26
2016,5,20,11,15,120.5,477.5,2.2,12.0,591.0,495.24,384.79
2016,5,20,11,30,110.0,482.0,2.2,12.0,587.0,497.52,386.32
2016,5,20,11,45,239.5,460.5,2.2,12.0,689.5,607.08,470.15
2016,5,20,12,0,369.0,439.0,2.2,12.0,792.0,713.29,549.02
2016,5,20,12,15,196.5,400.0,2.2,12.0,588.5,536.61,417.43
2016,5,20,12,30,24.0,361.0,2.2,12.0,385.0,331.22,259.07
2016,5,20,12,45,72.0,418.5,2.2,12.0,486.5,444.72,347.96
2016,5,20,13,0,120.0,476.0,2.2,12.0,588.0,564.73,437.64
2016,5,20,13,15,273.5,432.5,2.15,12.0,682.0,691.32,533.4
2016,5,20,13,30,427.0,389.0,2.1,12.0,776.0,818.36,626.18
2016,5,20,13,45,262.5,406.0,2.1,12.0,642.0,669.48,516.52
2016,5,20,14,0,98.0,423.0,2.1,12.0,508.0,495.63,386.28
2016,5,20,14,15,80.0,396.0,2.1,11.5,464.0,453.77,356.77
2016,5,20,14,30,62.0,369.0,2.1,11.0,420.0,411.25,325.38
2016,5,20,14,45,484.0,235.0,2.1,11.0,599.0,733.73,579.83
2016,5,20,15,0,906.0,101.0,2.1,11.0,778.0,973.87,750.0
2016,5,20,15,15,555.0,208.0,2.1,10.5,615.5,758.54,597.53
2016,5,20,15,30,204.0,315.0,2.1,10.0,453.0,509.07,407.29
2016,5,20,15,45,268.5,280.5,2.1,10.0,448.5,543.39,438.07
2016,5,20,16,0,333.0,246.0,2.1,10.0,444.0,554.38,449.34
2016,5,20,16,15,351.5,219.0,2.05,10.0,412.0,530.48,432.67
2016,5,20,16,30,370.0,192.0,2.0,10.0,380.0,503.7,413.74
2016,5,20,16,45,548.0,137.0,2.0,10.0,382.5,577.02,474.99
2016,5,20,17,0,726.0,82.0,2.0,10.0,385.0,623.44,513.49
2016,5,20,17,15,684.5,77.0,1.95,9.5,331.5,557.45,462.24
2016,5,20,17,30,643.0,72.0,1.9,9.0,278.0,493.27,411.46
2016,5,20,17,45,577.5,66.0,1.85,8.5,226.0,416.89,348.7
2016,5,20,18,0,512.0,60.0,1.8,8.0,174.0,345.64,287.81
2016,5,20,18,15,419.0,50.5,1.7,7.5,128.0,264.11,216.48
2016,5,20,18,30,326.0,41.0,1.6,7.0,82.0,192.05,151.76
2016,5,20,18,45,189.0,27.5,1.55,7.0,48.5,109.57,74.66
2016,5,20,19,0,52.0,14.0,1.5,7.0,15.0,26.15,0.0
2016,5,20,19,15,26.0,7.0,1.45,7.0,7.5,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,5,15,66.0,17.5,0.85,7.0,24.0,13.97,0.02
2016,5,21,5,30,132.0,35.0,0.9,7.0,48.0,27.3,18.12
2016,5,21,5,45,191.0,52.0,0.95,7.5,83.5,40.03,30.46
2016,5,21,6,0,250.0,69.0,1.0,8.0,119.0,51.36,41.15
2016,5,21,6,15,287.0,86.5,1.0,8.0,159.0,63.31,52.25
2016,5,21,6,30,324.0,104.0,1.0,8.0,199.0,74.81,62.69
2016,5,21,6,45,357.5,117.5,1.05,8.5,241.5,83.09,69.9
2016,5,21,7,0,391.0,131.0,1.1,9.0,284.0,91.02,76.62
2016,5,21,7,15,211.5,157.5,1.1,9.0,241.5,109.05,92.3
2016,5,21,7,30,32.0,184.0,1.1,9.0,199.0,134.07,113.85
2016,5,21,7,45,49.5,214.0,1.1,9.5,240.5,152.89,129.44
2016,5,21,8,0,67.0,244.0,1.1,10.0,282.0,171.09,144.28
2016,5,21,8,15,105.0,274.0,1.1,10.0,340.0,199.87,157.43
2016,5,21,8,30,143.0,304.0,1.1,10.0,398.0,227.07,175.8
2016,5,21,8,45,81.0,281.5,1.15,10.5,335.5,224.29,175.55
2016,5,21,9,0,19.0,259.0,1.2,11.0,273.0,209.62,165.97
2016,5,21,9,15,12.5,215.5,1.2,11.0,225.0,178.05,140.77
2016,5,21,9,30,6.0,172.0,1.2,11.0,177.0,143.37,112.88
2016,5,21,9,45,135.5,292.5,1.25,11.5,408.0,287.71,226.1
2016,5,21,10,0,265.0,413.0,1.3,12.0,639.0,447.22,346.36
2016,5,21,10,15,218.5,434.0,1.3,12.0,624.0,461.84,356.92
2016,5,21,10,30,172.0,455.0,1.3,12.0,609.0,468.49,361.93
2016,5,21,10,45,91.0,326.5,1.3,12.0,408.5,331.27,258.95
2016,5,21,11,0,10.0,198.0,1.3,12.0,208.0,172.02,134.4
2016,5,21,11,15,11.0,208.0,1.3,12.0,218.5,182.02,142.85
2016,5,21,11,30,12.0,218.0,1.3,12.0,229.0,192.17,150.86
2016,5,21,11,45,10.5,197.0,1.35,12.0,207.0,174.2,136.56
2016,5,21,12,0,9.0,176.0,1.4,12.0,185.0,155.87,121.98
2016,5,21,12,15,9.5,182.0,1.4,12.0,191.0,161.98,126.96
2016,5,21,12,30,10.0,188.0,1.4,12.0,197.0,168.1,131.89
2016,5,21,12,45,17.5,273.5,1.45,12.0,290.5,249.81,196.7
2016,5,21,13,0,25.0,359.0,1.5,12.0,384.0,348.84,273.02
2016,5,21,13,15,26.0,351.5,1.5,12.0,377.0,345.56,270.22
2016,5,21,13,30,27.0,344.0,1.5,12.0,370.0,341.94,267.78
2016,5,21,13,45,31.0,351.5,1.55,12.0,380.0,355.6,278.76
2016,5,21,14,0,35.0,359.0,1.6,12.0,390.0,369.43,289.8
2016,5,21,14,15,37.0,350.0,1.6,11.5,381.5,364.8,287.24
2016,5,21,14,30,39.0,341.0,1.6,11.0,373.0,359.9,284.61
2016,5,21,14,45,39.0,325.5,1.6,11.0,356.0,346.13,274.58
2016,5,21,15,0,39.0,310.0,1.6,11.0,339.0,332.04,264.34
2016,5,21,15,15,20.5,231.0,1.55,11.0,246.5,220.85,176.68
2016,5,21,15,30,2.0,152.0,1.5,11.0,154.0,131.39,104.15
2016,5,21,15,45,44.5,207.5,1.5,11.0,234.5,234.04,189.96
2016,5,21,16,0,87.0,263.0,1.5,11.0,315.0,330.47,268.1
2016,5,21,16,15,57.0,227.0,1.45,10.5,260.0,266.83,217.2
2016,5,21,16,30,27.0,191.0,1.4,10.0,205.0,204.9,167.28
2016,5,21,16,45,116.0,180.5,1.4,10.0,230.5,275.0,227.93
2016,5,21,17,0,205.0,170.0,1.4,10.0,256.0,322.99,268.96
2016,5,21,17,15,190.0,149.5,1.35,9.5,221.0,283.38,236.93
2016,5,21,17,30,175.0,129.0,1.3,9.0,186.0,244.57,205.21
2016,5,21,17,45,350.0,92.5,1.3,9.0,180.5,315.07,264.25
2016,5,21,18,0,525.0,56.0,1.3,9.0,175.0,347.52,287.86
2016,5,21,18,15,439.0,47.0,1.2,8.5,129.5,269.19,219.14
2016,5,21,18,30,353.0,38.0,1.1,8.0,84.0,199.65,156.9
2016,5,21,18,45,223.0,25.5,1.05,7.5,50.0,120.89,83.51
2016,5,21,19,0,93.0,13.0,1.0,7.0,16.0,36.48,0.0
2016,5,21,19,15,46.5,6.5,1.0,6.5,8.0,5.55,0.0
2016,5,21,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,22,5,15,135.0,17.5,0.7,6.5,31.0,13.65,0.71
2016,5,22,5,30,270.0,35.0,0.7,7.0,62.0,28.82,19.53
2016,5,22,5,45,369.0,45.5,0.75,7.5,105.5,36.83,27.62
2016,5,22,6,0,468.0,56.0,0.8,8.0,149.0,44.7,35.15
2016,5,22,6,15,533.0,64.0,0.8,8.0,199.0,50.15,40.33
2016,5,22,6,30,598.0,72.0,0.8,8.0,249.0,55.5,45.23
2016,5,22,6,45,310.5,107.0,0.8,8.5,200.5,75.46,63.06
2016,5,22,7,0,23.0,142.0,0.8,9.0,152.0,110.06,93.51
2016,5,22,7,15,53.5,173.0,0.75,9.5,198.5,126.38,107.19
2016,5,22,7,30,84.0,204.0,0.7,10.0,245.0,146.11,123.61
2016,5,22,7,45,64.0,218.0,0.7,10.5,251.5,155.36,130.78
2016,5,22,8,0,44.0,232.0,0.7,11.0,258.0,164.28,137.63
2016,5,22,8,15,43.5,251.0,0.7,11.0,278.0,182.55,144.51
2016,5,22,8,30,43.0,270.0,0.7,11.0,298.0,201.89,159.01
2016,5,22,8,45,74.0,306.5,0.7,11.5,359.0,238.42,185.83
2016,5,22,9,0,105.0,343.0,0.7,12.0,420.0,279.66,216.34
2016,5,22,9,15,114.5,365.0,0.7,12.0,453.5,303.17,234.35
2016,5,22,9,30,124.0,387.0,0.7,12.0,487.0,335.11,258.93
2016,5,22,9,45,189.0,401.5,0.75,12.5,560.0,387.35,297.68
2016,5,22,10,0,254.0,416.0,0.8,13.0,633.0,443.47,339.2
2016,5,22,10,15,208.5,435.5,0.85,13.0,617.5,457.09,349.81
2016,5,22,10,30,163.0,455.0,0.9,13.0,602.0,462.72,354.27
2016,5,22,10,45,132.0,459.5,0.95,13.5,580.5,461.74,353.09
2016,5,22,11,0,101.0,464.0,1.0,14.0,559.0,455.19,347.59
2016,5,22,11,15,109.5,474.0,1.05,14.0,578.0,479.59,365.87
2016,5,22,11,30,118.0,484.0,1.1,14.0,597.0,509.99,388.11
2016,5,22,11,45,83.5,460.0,1.15,14.0,540.5,465.76,355.58
2016,5,22,12,0,49.0,436.0,1.2,14.0,484.0,423.18,324.2
2016,5,22,12,15,177.5,452.0,1.2,13.5,622.5,565.92,432.51
2016,5,22,12,30,306.0,468.0,1.2,13.0,761.0,717.3,541.4
2016,5,22,12,45,191.5,461.5,1.3,13.0,644.0,607.75,461.84
2016,5,22,13,0,77.0,455.0,1.4,13.0,527.0,488.5,374.62
2016,5,22,13,15,146.5,457.0,1.45,13.0,591.0,577.56,442.82
2016,5,22,13,30,216.0,459.0,1.5,13.0,655.0,652.69,498.36
2016,5,22,13,45,115.0,356.5,1.55,13.0,460.5,458.99,356.38
2016,5,22,14,0,14.0,254.0,1.6,13.0,266.0,232.93,182.52
2016,5,22,14,15,16.5,269.5,1.6,13.0,283.5,250.13,197.21
2016,5,22,14,30,19.0,285.0,1.6,13.0,301.0,267.7,211.28
2016,5,22,14,45,89.5,323.5,1.65,13.0,392.0,391.91,310.2
2016,5,22,15,0,160.0,362.0,1.7,13.0,483.0,518.93,407.54
2016,5,22,15,15,94.5,312.0,1.7,12.5,382.5,387.06,307.13
2016,5,22,15,30,29.0,262.0,1.7,12.0,282.0,275.8,220.24
2016,5,22,15,45,14.5,171.5,1.7,12.0,181.5,160.57,128.34
2016,5,22,16,0,0.0,81.0,1.7,12.0,81.0,67.33,51.25
2016,5,22,16,15,74.0,152.0,1.7,11.5,190.0,214.66,176.51
2016,5,22,16,30,148.0,223.0,1.7,11.0,299.0,349.33,286.95
2016,5,22,16,45,244.0,188.0,1.7,11.0,297.5,392.33,323.48
2016,5,22,17,0,340.0,153.0,1.7,11.0,296.0,410.73,340.51
2016,5,22,17,15,317.5,136.5,1.7,10.5,255.5,363.5,303.16
2016,5,22,17,30,295.0,120.0,1.7,10.0,215.0,317.47,266.03
2016,5,22,17,45,418.0,87.5,1.7,9.5,196.5,346.66,290.37
2016,5,22,18,0,541.0,55.0,1.7,9.0,178.0,354.14,294.03
2016,5,22,18,15,457.0,46.5,1.6,8.5,132.5,276.49,225.73
2016,5,22,18,30,373.0,38.0,1.5,8.0,87.0,207.33,163.47
2016,5,22,18,45,245.0,26.0,1.45,8.0,52.5,129.24,90.49
2016,5,22,19,0,117.0,14.0,1.4,8.0,18.0,43.88,0.0
2016,5,22,19,15,58.5,7.0,1.35,7.5,9.0,5.97,0.0
2016,5,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,5,15,115.0,18.0,0.95,7.0,30.0,13.99,1.53
2016,5,23,5,30,230.0,36.0,1.0,7.0,60.0,27.8,18.68
2016,5,23,5,45,327.0,48.0,1.05,7.5,102.0,36.86,27.65
2016,5,23,6,0,424.0,60.0,1.1,8.0,144.0,47.78,37.93
2016,5,23,6,15,488.0,68.5,1.1,8.0,192.5,53.44,43.3
2016,5,23,6,30,552.0,77.0,1.1,8.0,241.0,58.98,48.37
2016,5,23,6,45,358.5,118.5,1.1,8.5,233.0,83.7,70.47
2016,5,23,7,0,165.0,160.0,1.1,9.0,225.0,114.42,97.39
2016,5,23,7,15,277.5,168.0,1.1,9.5,295.5,116.19,98.33
2016,5,23,7,30,390.0,176.0,1.1,10.0,366.0,116.07,97.66
2016,5,23,7,45,585.0,139.0,1.1,10.5,458.0,93.15,77.11
2016,5,23,8,0,780.0,102.0,1.1,11.0,550.0,76.42,62.1
2016,5,23,8,15,564.5,189.0,1.1,11.0,527.5,157.18,107.73
2016,5,23,8,30,349.0,276.0,1.1,11.0,505.0,229.87,168.61
2016,5,23,8,45,599.5,193.5,1.1,11.5,619.0,245.99,170.15
2016,5,23,9,0,850.0,111.0,1.1,12.0,733.0,303.49,209.84
2016,5,23,9,15,596.0,235.0,1.1,12.0,682.5,356.28,263.68
2016,5,23,9,30,342.0,359.0,1.1,12.0,632.0,392.28,299.52
2016,5,23,9,45,621.5,235.0,1.1,12.5,755.5,446.73,339.68
2016,5,23,10,0,901.0,111.0,1.1,13.0,879.0,531.03,404.26
2016,5,23,10,15,658.5,247.5,1.1,13.0,818.5,554.65,423.9
2016,5,23,10,30,416.0,384.0,1.1,13.0,758.0,555.99,424.66
2016,5,23,10,45,422.0,395.5,1.1,13.0,782.0,597.09,455.26
2016,5,23,11,0,428.0,407.0,1.1,13.0,806.0,638.02,484.76
2016,5,23,11,15,357.0,440.0,1.05,13.0,775.5,638.34,483.51
2016,5,23,11,30,286.0,473.0,1.0,13.0,745.0,633.8,478.76
2016,5,23,11,45,607.5,294.0,1.0,13.0,876.0,763.52,576.88
2016,5,23,12,0,929.0,115.0,1.0,13.0,1007.0,887.42,663.28
2016,5,23,12,15,609.5,294.5,1.0,13.0,879.5,817.91,611.62
2016,5,23,12,30,290.0,474.0,1.0,13.0,752.0,707.67,529.25
2016,5,23,12,45,226.0,478.5,1.0,13.0,693.5,654.64,492.84
2016,5,23,13,0,162.0,483.0,1.0,13.0,635.0,609.03,460.08
2016,5,23,13,15,232.5,461.5,1.0,13.0,675.5,662.99,500.94
2016,5,23,13,30,303.0,440.0,1.0,13.0,716.0,733.11,551.05
2016,5,23,13,45,164.5,387.5,1.05,13.0,537.0,537.16,411.17
2016,5,23,14,0,26.0,335.0,1.1,13.0,358.0,336.38,260.95
2016,5,23,14,15,17.5,269.5,1.1,13.0,285.0,251.01,196.82
2016,5,23,14,30,9.0,204.0,1.1,13.0,212.0,183.78,144.38
2016,5,23,14,45,18.0,246.0,1.15,13.0,260.0,231.14,182.78
2016,5,23,15,0,27.0,288.0,1.2,13.0,308.0,297.48,235.1
2016,5,23,15,15,17.5,242.0,1.2,12.5,255.0,228.27,181.15
2016,5,23,15,30,8.0,196.0,1.2,12.0,202.0,177.08,140.9
2016,5,23,15,45,4.0,172.0,1.25,12.0,175.5,151.79,120.81
2016,5,23,16,0,0.0,148.0,1.3,12.0,149.0,126.73,100.55
2016,5,23,16,15,0.0,109.0,1.3,12.0,109.5,91.68,71.84
2016,5,23,16,30,0.0,70.0,1.3,12.0,70.0,58.08,43.88
2016,5,23,16,45,141.5,116.5,1.3,12.0,176.0,235.41,195.87
2016,5,23,17,0,283.0,163.0,1.3,12.0,282.0,382.1,315.37
2016,5,23,17,15,263.5,144.0,1.3,11.5,243.5,336.67,278.79
2016,5,23,17,30,244.0,125.0,1.3,11.0,205.0,292.24,243.24
2016,5,23,17,45,381.0,91.5,1.3,11.0,191.0,330.45,274.69
2016,5,23,18,0,518.0,58.0,1.3,11.0,177.0,345.78,284.34
2016,5,23,18,15,434.5,49.0,1.25,10.5,131.5,269.0,217.71
2016,5,23,18,30,351.0,40.0,1.2,10.0,86.0,200.65,157.08
2016,5,23,18,45,226.0,27.0,1.2,9.5,52.0,124.02,87.19
2016,5,23,19,0,101.0,14.0,1.2,9.0,18.0,39.52,0.0
2016,5,23,19,15,50.5,7.0,1.2,8.5,9.0,16.96,0.0
2016,5,23,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,5,15,145.5,17.0,1.05,7.0,32.0,13.69,1.92
2016,5,24,5,30,291.0,34.0,1.1,7.0,64.0,27.88,18.8
2016,5,24,5,45,391.5,43.5,1.15,7.5,108.0,35.1,26.08
2016,5,24,6,0,492.0,53.0,1.2,8.0,152.0,42.24,32.92
2016,5,24,6,15,554.5,60.0,1.2,8.5,201.5,47.01,37.38
