Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,6,30,617.0,67.0,1.2,9.0,251.0,51.72,41.6
2016,5,24,6,45,660.0,72.0,1.2,9.5,303.0,54.66,44.09
2016,5,24,7,0,703.0,77.0,1.2,10.0,355.0,57.55,46.46
2016,5,24,7,15,734.5,81.5,1.2,10.0,407.0,65.33,53.23
2016,5,24,7,30,766.0,86.0,1.2,10.0,459.0,67.79,55.19
2016,5,24,7,45,446.0,172.0,1.2,10.5,394.5,112.08,93.78
2016,5,24,8,0,126.0,258.0,1.2,11.0,330.0,170.61,143.5
2016,5,24,8,15,170.5,280.0,1.15,11.0,387.0,198.9,154.0
2016,5,24,8,30,215.0,302.0,1.1,11.0,444.0,235.13,178.43
2016,5,24,8,45,110.0,239.0,1.1,11.5,312.0,195.86,150.87
2016,5,24,9,0,5.0,176.0,1.1,12.0,180.0,144.21,113.4
2016,5,24,9,15,33.5,268.5,1.1,12.0,296.0,218.14,171.74
2016,5,24,9,30,62.0,361.0,1.1,12.0,412.0,299.19,234.12
2016,5,24,9,45,37.0,294.5,1.1,12.5,325.5,248.74,194.63
2016,5,24,10,0,12.0,228.0,1.1,13.0,239.0,192.64,150.63
2016,5,24,10,15,11.0,211.0,1.1,13.0,221.0,179.92,140.68
2016,5,24,10,30,10.0,194.0,1.1,13.0,203.0,166.7,130.15
2016,5,24,10,45,12.0,228.5,1.1,13.0,240.0,197.28,154.33
2016,5,24,11,0,14.0,263.0,1.1,13.0,277.0,228.39,178.52
2016,5,24,11,15,15.5,280.5,1.1,13.0,295.5,245.59,191.71
2016,5,24,11,30,17.0,298.0,1.1,13.0,314.0,263.1,205.15
2016,5,24,11,45,15.5,274.0,1.15,13.5,289.0,243.29,189.45
2016,5,24,12,0,14.0,250.0,1.2,14.0,264.0,222.95,173.48
2016,5,24,12,15,14.5,264.5,1.2,14.0,279.0,236.94,184.46
2016,5,24,12,30,15.0,279.0,1.2,14.0,294.0,251.06,195.38
2016,5,24,12,45,32.5,352.5,1.2,14.0,383.5,345.95,268.26
2016,5,24,13,0,50.0,426.0,1.2,14.0,473.0,434.88,334.33
2016,5,24,13,15,38.5,390.0,1.2,14.0,426.0,393.53,303.11
2016,5,24,13,30,27.0,354.0,1.2,14.0,379.0,350.92,271.49
2016,5,24,13,45,55.5,386.0,1.25,14.0,435.0,412.43,319.2
2016,5,24,14,0,84.0,418.0,1.3,14.0,491.0,475.32,366.59
2016,5,24,14,15,56.5,369.0,1.3,14.0,417.5,402.02,311.7
2016,5,24,14,30,29.0,320.0,1.3,14.0,344.0,328.17,256.05
2016,5,24,14,45,55.5,334.5,1.3,14.0,377.5,370.28,289.94
2016,5,24,15,0,82.0,349.0,1.3,14.0,411.0,412.46,322.93
2016,5,24,15,15,44.0,266.5,1.3,13.5,299.5,292.33,231.14
2016,5,24,15,30,6.0,184.0,1.3,13.0,188.0,164.1,129.7
2016,5,24,15,45,3.0,107.0,1.35,13.0,109.0,92.24,71.61
2016,5,24,16,0,0.0,30.0,1.4,13.0,30.0,24.84,15.41
2016,5,24,16,15,0.0,25.0,1.4,12.5,25.0,20.68,12.0
2016,5,24,16,30,0.0,20.0,1.4,12.0,20.0,16.52,8.53
2016,5,24,16,45,0.0,76.0,1.4,12.0,76.0,63.07,48.38
2016,5,24,17,0,0.0,132.0,1.4,12.0,132.0,115.55,92.88
2016,5,24,17,15,0.0,114.0,1.4,11.5,114.0,99.49,79.71
2016,5,24,17,30,0.0,96.0,1.4,11.0,96.0,83.4,66.39
2016,5,24,17,45,287.5,74.0,1.45,10.5,140.5,258.1,216.97
2016,5,24,18,0,575.0,52.0,1.5,10.0,185.0,367.21,303.72
2016,5,24,18,15,493.0,44.5,1.45,9.5,138.5,289.94,235.61
2016,5,24,18,30,411.0,37.0,1.4,9.0,92.0,220.87,173.71
2016,5,24,18,45,275.5,26.0,1.4,9.0,56.0,139.32,99.12
2016,5,24,19,0,140.0,15.0,1.4,9.0,20.0,63.44,0.0
2016,5,24,19,15,70.0,7.5,1.35,8.5,10.0,21.63,0.0
2016,5,24,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,5,15,151.0,17.0,1.0,7.0,32.5,13.67,2.38
2016,5,25,5,30,302.0,34.0,1.0,7.0,65.0,27.86,18.84
2016,5,25,5,45,400.5,43.0,1.05,7.5,109.0,34.67,25.72
2016,5,25,6,0,499.0,52.0,1.1,8.0,153.0,41.42,32.18
2016,5,25,6,15,255.5,78.0,1.1,8.0,130.5,56.95,46.51
2016,5,25,6,30,12.0,104.0,1.1,8.0,108.0,81.51,68.75
2016,5,25,6,45,17.5,123.5,1.1,8.5,130.5,96.22,81.63
2016,5,25,7,0,23.0,143.0,1.1,9.0,153.0,110.85,94.18
2016,5,25,7,15,70.5,176.0,1.1,9.5,210.0,128.46,109.1
2016,5,25,7,30,118.0,209.0,1.1,10.0,267.0,143.32,121.35
2016,5,25,7,45,212.0,224.5,1.1,10.5,342.0,153.94,129.78
2016,5,25,8,0,306.0,240.0,1.1,11.0,417.0,155.15,130.09
2016,5,25,8,15,576.0,169.0,1.1,11.5,536.0,143.83,96.14
2016,5,25,8,30,846.0,98.0,1.1,12.0,655.0,185.16,110.62
2016,5,25,8,45,859.5,100.0,1.1,12.5,698.5,243.11,156.48
2016,5,25,9,0,873.0,102.0,1.1,13.0,742.0,301.94,206.91
2016,5,25,9,15,883.5,104.0,1.1,13.0,781.0,360.47,258.51
2016,5,25,9,30,894.0,106.0,1.1,13.0,820.0,419.05,309.57
2016,5,25,9,45,910.5,102.5,1.15,13.5,855.5,475.9,357.59
2016,5,25,10,0,927.0,99.0,1.2,14.0,891.0,532.79,404.15
2016,5,25,10,15,932.5,100.0,1.2,14.0,917.5,587.07,447.72
2016,5,25,10,30,938.0,101.0,1.2,14.0,944.0,639.85,488.76
2016,5,25,10,45,941.5,102.0,1.3,14.0,964.0,689.62,527.32
2016,5,25,11,0,945.0,103.0,1.4,14.0,984.0,737.28,563.5
2016,5,25,11,15,947.5,103.5,1.4,14.0,996.5,781.49,595.44
2016,5,25,11,30,950.0,104.0,1.4,14.0,1009.0,823.14,623.22
2016,5,25,11,45,952.0,103.5,1.45,14.0,1014.5,860.8,648.7
2016,5,25,12,0,954.0,103.0,1.5,14.0,1020.0,895.52,672.14
2016,5,25,12,15,953.5,102.5,1.5,14.0,1017.5,925.0,691.37
2016,5,25,12,30,953.0,102.0,1.5,14.0,1015.0,951.08,708.37
2016,5,25,12,45,498.5,259.0,1.5,14.5,736.5,725.4,550.74
2016,5,25,13,0,44.0,416.0,1.5,15.0,458.0,419.49,320.15
2016,5,25,13,15,33.0,373.5,1.55,15.0,404.5,372.29,287.16
2016,5,25,13,30,22.0,331.0,1.6,15.0,351.0,308.39,239.22
2016,5,25,13,45,193.0,361.0,1.65,15.0,529.0,537.48,416.57
2016,5,25,14,0,364.0,391.0,1.7,15.0,707.0,754.12,573.15
2016,5,25,14,15,638.0,245.5,1.7,14.5,776.0,898.4,679.58
2016,5,25,14,30,912.0,100.0,1.7,14.0,845.0,991.34,743.38
2016,5,25,14,45,904.5,97.0,1.75,14.0,808.5,973.99,732.7
2016,5,25,15,0,897.0,94.0,1.8,14.0,772.0,953.04,720.99
2016,5,25,15,15,885.5,92.0,1.8,13.5,729.5,926.05,705.9
2016,5,25,15,30,874.0,90.0,1.8,13.0,687.0,895.97,688.64
2016,5,25,15,45,860.0,87.5,1.8,13.0,641.0,860.25,666.08
2016,5,25,16,0,846.0,85.0,1.8,13.0,595.0,822.0,641.58
2016,5,25,16,15,826.0,82.0,1.8,12.5,545.5,783.6,617.83
2016,5,25,16,30,806.0,79.0,1.8,12.0,496.0,735.53,586.59
2016,5,25,16,45,780.5,75.5,1.85,12.0,444.5,681.5,549.62
2016,5,25,17,0,755.0,72.0,1.9,12.0,393.0,626.94,511.11
2016,5,25,17,15,719.0,67.5,1.9,11.5,341.0,564.2,464.04
2016,5,25,17,30,683.0,63.0,1.9,11.0,289.0,502.62,416.03
2016,5,25,17,45,628.0,58.0,1.9,10.5,238.0,433.95,360.17
2016,5,25,18,0,573.0,53.0,1.9,10.0,187.0,367.21,303.62
2016,5,25,18,15,491.5,45.5,1.8,9.5,140.5,290.29,236.55
2016,5,25,18,30,410.0,38.0,1.7,9.0,94.0,221.46,174.66
2016,5,25,18,45,266.5,27.5,1.65,9.0,58.0,137.77,98.92
2016,5,25,19,0,123.0,17.0,1.6,9.0,22.0,59.79,0.0
2016,5,25,19,15,61.5,8.5,1.6,8.5,11.0,20.63,0.0
2016,5,25,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,5,15,124.0,19.0,1.1,8.0,32.0,14.77,3.41
2016,5,26,5,30,248.0,38.0,1.1,8.0,64.0,29.34,20.08
2016,5,26,5,45,344.5,49.0,1.1,8.0,107.0,37.66,28.36
2016,5,26,6,0,441.0,60.0,1.1,8.0,150.0,47.72,37.91
2016,5,26,6,15,505.5,68.0,1.05,8.0,199.0,53.02,42.93
2016,5,26,6,30,570.0,76.0,1.0,8.0,248.0,58.22,47.68
2016,5,26,6,45,616.0,82.5,1.0,8.5,299.5,61.97,50.88
2016,5,26,7,0,662.0,89.0,1.0,9.0,351.0,65.63,53.89
2016,5,26,7,15,694.5,93.5,1.0,9.5,402.5,67.58,55.32
2016,5,26,7,30,727.0,98.0,1.0,10.0,454.0,69.47,56.67
2016,5,26,7,45,756.0,100.5,1.0,10.5,505.5,76.58,62.61
2016,5,26,8,0,785.0,103.0,1.0,11.0,557.0,77.09,62.7
2016,5,26,8,15,803.5,106.0,0.95,11.5,604.0,124.26,73.08
2016,5,26,8,30,822.0,109.0,0.9,12.0,651.0,181.34,108.52
2016,5,26,8,45,838.5,110.5,0.9,12.5,695.5,238.86,153.72
2016,5,26,9,0,855.0,112.0,0.9,13.0,740.0,303.67,208.41
2016,5,26,9,15,866.0,114.0,0.9,13.5,779.0,361.38,258.44
2016,5,26,9,30,877.0,116.0,0.9,14.0,818.0,419.2,307.85
2016,5,26,9,45,881.0,120.5,0.9,14.5,850.0,475.72,354.9
2016,5,26,10,0,885.0,125.0,0.9,15.0,882.0,531.15,399.41
2016,5,26,10,15,891.5,126.0,0.9,15.0,908.5,584.02,441.22
2016,5,26,10,30,898.0,127.0,0.9,15.0,935.0,635.58,480.71
2016,5,26,10,45,902.0,128.5,0.95,15.5,955.0,684.4,516.65
2016,5,26,11,0,906.0,130.0,1.0,16.0,975.0,731.26,550.18
2016,5,26,11,15,909.0,130.5,1.0,16.0,988.0,774.49,580.8
2016,5,26,11,30,912.0,131.0,1.0,16.0,1001.0,815.33,608.26
2016,5,26,11,45,913.0,131.5,1.05,16.5,1006.0,852.03,631.54
2016,5,26,12,0,914.0,132.0,1.1,17.0,1011.0,885.93,652.83
2016,5,26,12,15,913.5,131.5,1.1,17.0,1008.5,914.73,671.16
2016,5,26,12,30,913.0,131.0,1.1,17.0,1006.0,940.33,687.43
2016,5,26,12,45,915.5,128.0,1.15,17.5,997.5,963.06,701.45
2016,5,26,13,0,918.0,125.0,1.2,18.0,989.0,982.3,713.28
2016,5,26,13,15,914.5,124.0,1.2,18.0,971.5,994.09,720.97
2016,5,26,13,30,911.0,123.0,1.2,18.0,954.0,1002.08,726.45
2016,5,26,13,45,908.0,120.5,1.25,18.0,930.0,1005.25,729.95
2016,5,26,14,0,905.0,118.0,1.3,18.0,906.0,1004.54,731.16
2016,5,26,14,15,898.0,116.5,1.3,17.5,875.0,997.13,728.78
2016,5,26,14,30,891.0,115.0,1.3,17.0,844.0,985.98,724.2
2016,5,26,14,45,882.0,113.0,1.35,17.0,807.5,968.78,715.29
2016,5,26,15,0,873.0,111.0,1.4,17.0,771.0,948.11,704.18
2016,5,26,15,15,860.5,108.5,1.4,16.5,729.0,920.37,688.97
2016,5,26,15,30,848.0,106.0,1.4,16.0,687.0,899.32,678.2
2016,5,26,15,45,831.5,103.5,1.45,16.0,640.5,861.81,655.56
2016,5,26,16,0,815.0,101.0,1.5,16.0,594.0,821.91,631.12
2016,5,26,16,15,794.0,97.5,1.5,15.5,544.5,775.11,601.99
2016,5,26,16,30,773.0,94.0,1.5,15.0,495.0,726.79,571.2
2016,5,26,16,45,745.0,89.5,1.55,14.5,443.0,670.98,534.57
2016,5,26,17,0,717.0,85.0,1.6,14.0,391.0,617.92,497.93
2016,5,26,17,15,678.0,80.0,1.6,13.5,339.0,554.34,450.84
2016,5,26,17,30,639.0,75.0,1.6,13.0,287.0,492.32,403.16
2016,5,26,17,45,581.0,68.5,1.6,12.5,236.0,420.06,345.31
2016,5,26,18,0,523.0,62.0,1.6,12.0,185.0,352.17,288.67
2016,5,26,18,15,438.5,53.0,1.55,11.0,139.0,274.66,222.59
2016,5,26,18,30,354.0,44.0,1.5,10.0,93.0,205.51,161.75
2016,5,26,18,45,221.5,31.0,1.5,9.5,57.0,124.51,89.79
2016,5,26,19,0,89.0,18.0,1.5,9.0,21.0,51.91,0.0
2016,5,26,19,15,44.5,9.0,1.45,8.5,10.5,17.37,0.0
2016,5,26,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,27,5,15,126.5,19.0,0.8,7.5,33.0,14.77,3.79
2016,5,27,5,30,253.0,38.0,0.8,8.0,66.0,29.35,20.14
2016,5,27,5,45,354.5,49.0,0.85,8.5,110.0,39.57,30.04
2016,5,27,6,0,456.0,60.0,0.9,9.0,154.0,47.77,37.81
2016,5,27,6,15,521.0,68.0,0.85,9.0,203.5,53.09,42.84
2016,5,27,6,30,586.0,76.0,0.8,9.0,253.0,58.32,47.59
2016,5,27,6,45,636.5,81.0,0.8,9.5,306.0,61.02,49.82
2016,5,27,7,0,687.0,86.0,0.8,10.0,359.0,63.71,51.97
2016,5,27,7,15,719.0,90.5,0.75,10.5,411.0,65.78,53.5
2016,5,27,7,30,751.0,95.0,0.7,11.0,463.0,74.14,60.57
2016,5,27,7,45,779.0,97.5,0.65,12.0,515.0,74.75,60.62
2016,5,27,8,0,807.0,100.0,0.6,13.0,567.0,75.36,60.68
2016,5,27,8,15,825.0,103.0,0.55,13.5,614.5,123.22,71.04
2016,5,27,8,30,843.0,106.0,0.5,14.0,662.0,181.46,106.63
2016,5,27,8,45,859.0,107.5,0.5,14.5,706.5,246.95,157.41
2016,5,27,9,0,875.0,109.0,0.5,15.0,751.0,306.04,206.8
2016,5,27,9,15,885.0,111.0,0.45,15.5,790.0,364.51,256.5
2016,5,27,9,30,895.0,113.0,0.4,16.0,829.0,422.97,305.2
2016,5,27,9,45,908.0,111.5,0.4,17.0,863.5,479.89,350.82
2016,5,27,10,0,921.0,110.0,0.4,18.0,898.0,536.52,394.4
2016,5,27,10,15,926.5,111.0,0.4,18.5,925.0,590.53,435.08
2016,5,27,10,30,932.0,112.0,0.4,19.0,952.0,643.04,473.15
2016,5,27,10,45,937.5,112.0,0.45,20.0,972.5,693.06,507.87
2016,5,27,11,0,943.0,112.0,0.5,21.0,993.0,741.13,540.1
2016,5,27,11,15,945.5,112.5,0.55,21.0,1005.5,785.31,570.91
2016,5,27,11,30,948.0,113.0,0.6,21.0,1018.0,826.95,598.08
2016,5,27,11,45,949.5,112.5,0.65,21.5,1023.0,864.24,620.9
2016,5,27,12,0,951.0,112.0,0.7,22.0,1028.0,898.6,641.72
2016,5,27,12,15,950.5,112.0,0.75,22.0,1025.0,928.58,660.98
2016,5,27,12,30,950.0,112.0,0.8,22.0,1022.0,955.22,678.22
2016,5,27,12,45,946.5,112.5,0.9,22.0,1011.5,976.11,692.97
2016,5,27,13,0,943.0,113.0,1.0,22.0,1001.0,993.29,705.56
2016,5,27,13,15,939.5,112.0,1.05,22.0,983.0,1005.24,714.12
2016,5,27,13,30,936.0,111.0,1.1,22.0,965.0,1013.29,720.45
2016,5,27,13,45,929.0,111.0,1.15,22.0,939.5,1015.05,723.06
2016,5,27,14,0,922.0,111.0,1.2,22.0,914.0,1012.92,723.44
2016,5,27,14,15,914.5,109.5,1.2,21.5,882.5,1004.92,720.82
2016,5,27,14,30,907.0,108.0,1.2,21.0,851.0,993.14,716.0
2016,5,27,14,45,896.5,106.5,1.25,21.0,813.5,974.83,706.65
2016,5,27,15,0,886.0,105.0,1.3,21.0,776.0,953.06,695.14
2016,5,27,15,15,873.5,103.0,1.3,20.5,733.5,925.61,680.49
2016,5,27,15,30,861.0,101.0,1.3,20.0,691.0,895.13,663.78
2016,5,27,15,45,845.0,98.0,1.35,20.0,644.0,866.62,647.69
2016,5,27,16,0,829.0,95.0,1.4,20.0,597.0,826.26,623.36
2016,5,27,16,15,808.5,91.5,1.35,19.5,547.5,779.5,594.33
2016,5,27,16,30,788.0,88.0,1.3,19.0,498.0,731.16,563.71
2016,5,27,16,45,760.5,84.0,1.3,18.5,446.5,675.84,527.91
2016,5,27,17,0,733.0,80.0,1.3,18.0,395.0,620.16,490.25
2016,5,27,17,15,695.5,75.0,1.25,17.0,342.5,559.46,446.87
2016,5,27,17,30,658.0,70.0,1.2,16.0,290.0,497.69,400.91
2016,5,27,17,45,605.5,64.0,1.15,15.5,239.5,428.28,346.26
2016,5,27,18,0,553.0,58.0,1.1,15.0,189.0,362.69,292.4
2016,5,27,18,15,472.0,49.5,1.0,14.0,142.5,285.87,227.98
2016,5,27,18,30,391.0,41.0,0.9,13.0,96.0,217.08,168.3
2016,5,27,18,45,265.0,29.0,0.85,12.5,59.5,138.65,99.22
2016,5,27,19,0,139.0,17.0,0.8,12.0,23.0,64.55,2.79
2016,5,27,19,15,69.5,8.5,0.75,11.5,11.5,22.38,0.0
2016,5,27,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,28,5,15,139.0,18.5,0.5,9.5,33.5,14.41,3.8
2016,5,28,5,30,278.0,37.0,0.4,10.0,67.0,28.67,19.44
2016,5,28,5,45,376.5,47.0,0.35,10.5,111.0,37.89,28.35
2016,5,28,6,0,475.0,57.0,0.3,11.0,155.0,45.32,35.37
2016,5,28,6,15,537.5,64.0,0.25,11.5,204.5,49.95,39.64
2016,5,28,6,30,600.0,71.0,0.2,12.0,254.0,54.52,43.66
2016,5,28,6,45,647.0,76.0,0.2,13.0,306.0,57.37,45.91
2016,5,28,7,0,694.0,81.0,0.2,14.0,358.0,60.18,48.05
2016,5,28,7,15,725.5,85.5,0.2,14.5,410.0,68.15,54.72
2016,5,28,7,30,757.0,90.0,0.2,15.0,462.0,70.49,56.4
2016,5,28,7,45,781.5,93.5,0.25,16.0,513.0,71.91,57.18
2016,5,28,8,0,806.0,97.0,0.3,17.0,564.0,73.26,57.89
2016,5,28,8,15,823.5,100.0,0.3,17.5,611.5,120.55,67.87
2016,5,28,8,30,841.0,103.0,0.3,18.0,659.0,178.52,102.59
2016,5,28,8,45,855.0,105.5,0.35,19.0,703.0,244.23,152.47
2016,5,28,9,0,869.0,108.0,0.4,20.0,747.0,303.16,200.57
2016,5,28,9,15,880.0,110.0,0.45,20.5,786.0,361.52,249.53
2016,5,28,9,30,891.0,112.0,0.5,21.0,825.0,419.98,297.92
2016,5,28,9,45,898.0,114.0,0.55,21.5,858.5,476.6,343.7
2016,5,28,10,0,905.0,116.0,0.6,22.0,892.0,532.4,387.34
2016,5,28,10,15,911.0,117.5,0.65,22.0,919.0,586.24,428.88
2016,5,28,10,30,917.0,119.0,0.7,22.0,946.0,638.68,468.21
2016,5,28,10,45,920.0,121.0,0.8,22.5,965.5,688.0,503.92
2016,5,28,11,0,923.0,123.0,0.9,23.0,985.0,735.25,537.28
2016,5,28,11,15,925.5,123.5,0.95,23.0,997.5,778.69,567.78
2016,5,28,11,30,928.0,124.0,1.0,23.0,1010.0,819.66,595.09
2016,5,28,11,45,927.5,125.0,1.05,23.0,1014.5,856.02,618.65
2016,5,28,12,0,927.0,126.0,1.1,23.0,1019.0,889.45,640.28
2016,5,28,12,15,926.0,126.0,1.1,23.0,1016.5,918.53,658.36
2016,5,28,12,30,925.0,126.0,1.1,23.0,1014.0,944.36,674.38
2016,5,28,12,45,919.0,128.0,1.15,23.0,1002.5,964.03,687.42
2016,5,28,13,0,913.0,130.0,1.2,23.0,991.0,980.04,698.34
2016,5,28,13,15,909.0,129.5,1.2,22.5,973.5,991.9,707.33
2016,5,28,13,30,905.0,129.0,1.2,22.0,956.0,999.99,714.15
2016,5,28,13,45,897.5,128.5,1.3,22.0,930.5,1000.92,717.02
2016,5,28,14,0,890.0,128.0,1.4,22.0,905.0,998.04,717.65
2016,5,28,14,15,882.5,126.5,1.4,21.5,874.0,990.42,715.2
2016,5,28,14,30,875.0,125.0,1.4,21.0,843.0,979.12,710.56
2016,5,28,14,45,864.0,123.0,1.4,21.0,805.5,960.42,699.95
2016,5,28,15,0,853.0,121.0,1.4,21.0,768.0,949.46,694.49
2016,5,28,15,15,668.5,182.0,1.35,20.5,672.0,838.26,623.61
2016,5,28,15,30,484.0,243.0,1.3,20.0,576.0,715.48,539.82
2016,5,28,15,45,542.0,205.5,1.3,20.0,554.5,715.34,543.99
2016,5,28,16,0,600.0,168.0,1.3,20.0,533.0,717.06,547.94
2016,5,28,16,15,674.5,134.5,1.25,19.5,512.5,722.63,554.88
2016,5,28,16,30,749.0,101.0,1.2,19.0,492.0,715.05,551.9
2016,5,28,16,45,726.5,88.5,1.2,18.5,436.0,655.53,512.49
2016,5,28,17,0,704.0,76.0,1.2,18.0,380.0,595.2,471.26
2016,5,28,17,15,659.0,78.0,1.1,17.0,333.0,539.09,430.5
2016,5,28,17,30,614.0,80.0,1.0,16.0,286.0,482.52,387.87
2016,5,28,17,45,560.0,72.0,0.95,15.5,236.0,412.05,332.59
2016,5,28,18,0,506.0,64.0,0.9,15.0,186.0,345.63,278.39
2016,5,28,18,15,424.0,54.5,0.8,14.0,140.0,269.66,214.98
2016,5,28,18,30,342.0,45.0,0.7,13.0,94.0,201.81,156.58
2016,5,28,18,45,225.0,31.5,0.65,12.5,58.5,125.81,90.37
2016,5,28,19,0,108.0,18.0,0.6,12.0,23.0,57.51,7.23
2016,5,28,19,15,54.0,9.0,0.55,11.5,11.5,19.45,0.0
2016,5,28,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,5,15,147.0,18.0,0.65,7.5,34.5,14.44,4.13
2016,5,29,5,30,294.0,36.0,0.6,8.0,69.0,29.46,20.33
2016,5,29,5,45,392.0,45.5,0.55,9.0,113.0,36.63,27.4
2016,5,29,6,0,490.0,55.0,0.5,10.0,157.0,43.72,34.05
2016,5,29,6,15,552.0,62.5,0.45,10.5,206.5,48.83,38.77
2016,5,29,6,30,614.0,70.0,0.4,11.0,256.0,53.85,43.22
2016,5,29,6,45,659.0,75.0,0.4,11.5,308.5,56.73,45.61
2016,5,29,7,0,704.0,80.0,0.4,12.0,361.0,59.57,47.88
2016,5,29,7,15,734.5,84.0,0.4,12.5,413.0,67.1,54.24
2016,5,29,7,30,765.0,88.0,0.4,13.0,465.0,69.11,55.66
2016,5,29,7,45,788.5,91.5,0.45,13.5,515.5,70.58,56.62
2016,5,29,8,0,812.0,95.0,0.5,14.0,566.0,71.97,57.5
2016,5,29,8,15,829.5,98.0,0.55,14.5,613.5,119.07,67.55
2016,5,29,8,30,847.0,101.0,0.6,15.0,661.0,177.33,102.9
2016,5,29,8,45,860.5,103.5,0.65,15.5,705.0,243.32,154.1
2016,5,29,9,0,874.0,106.0,0.7,16.0,749.0,302.36,203.66
2016,5,29,9,15,884.5,108.0,0.7,16.5,788.0,360.76,253.61
2016,5,29,9,30,895.0,110.0,0.7,17.0,827.0,419.22,302.85
2016,5,29,9,45,901.5,112.0,0.75,17.5,860.0,475.78,349.59
2016,5,29,10,0,908.0,114.0,0.8,18.0,893.0,531.46,394.11
2016,5,29,10,15,914.0,115.5,0.85,18.0,920.0,585.39,436.63
2016,5,29,10,30,920.0,117.0,0.9,18.0,947.0,637.92,476.87
2016,5,29,10,45,923.5,118.5,0.95,18.5,966.5,687.26,512.81
2016,5,29,11,0,927.0,120.0,1.0,19.0,986.0,734.55,546.28
2016,5,29,11,15,929.5,120.5,1.0,19.0,999.0,778.1,576.8
2016,5,29,11,30,932.0,121.0,1.0,19.0,1012.0,819.16,603.9
2016,5,29,11,45,931.5,122.0,1.05,19.0,1016.5,855.62,627.88
2016,5,29,12,0,931.0,123.0,1.1,19.0,1021.0,889.13,649.91
2016,5,29,12,15,931.0,123.0,1.1,19.0,1019.0,919.14,668.86
2016,5,29,12,30,931.0,123.0,1.1,19.0,1017.0,945.94,685.73
2016,5,29,12,45,924.0,126.0,1.15,19.5,1005.5,965.7,697.7
2016,5,29,13,0,917.0,129.0,1.2,20.0,994.0,981.78,707.46
2016,5,29,13,15,914.0,128.0,1.2,20.0,977.0,994.19,715.51
2016,5,29,13,30,911.0,127.0,1.2,20.0,960.0,1002.81,721.34
2016,5,29,13,45,905.5,126.0,1.2,20.0,936.0,1005.22,723.43
2016,5,29,14,0,900.0,125.0,1.2,20.0,912.0,1003.8,723.32
2016,5,29,14,15,893.0,123.5,1.2,19.5,881.0,996.64,721.15
2016,5,29,14,30,886.0,122.0,1.2,19.0,850.0,985.77,716.79
2016,5,29,14,45,876.5,120.0,1.2,19.0,813.0,968.39,707.06
2016,5,29,15,0,867.0,118.0,1.2,19.0,776.0,947.58,695.26
2016,5,29,15,15,854.5,115.5,1.15,18.5,734.0,930.67,686.55
2016,5,29,15,30,842.0,113.0,1.1,18.0,692.0,899.81,668.66
2016,5,29,15,45,826.5,109.5,1.1,18.0,646.0,862.39,646.01
2016,5,29,16,0,811.0,106.0,1.1,18.0,600.0,822.53,621.53
2016,5,29,16,15,789.5,102.5,1.1,17.5,550.5,775.63,593.01
2016,5,29,16,30,768.0,99.0,1.1,17.0,501.0,727.22,562.86
2016,5,29,16,45,741.5,94.0,1.1,17.0,449.5,675.57,528.63
2016,5,29,17,0,715.0,89.0,1.1,17.0,398.0,620.31,489.87
2016,5,29,17,15,676.5,83.5,1.05,16.0,345.5,556.7,444.52
2016,5,29,17,30,638.0,78.0,1.0,15.0,293.0,494.58,398.45
2016,5,29,17,45,585.5,71.0,0.95,14.5,242.5,424.95,343.8
2016,5,29,18,0,533.0,64.0,0.9,14.0,192.0,359.1,289.96
2016,5,29,18,15,450.0,54.5,0.85,13.0,145.5,281.27,225.06
2016,5,29,18,30,367.0,45.0,0.8,12.0,99.0,211.64,165.02
2016,5,29,18,45,244.0,32.0,0.75,11.5,62.0,132.58,96.13
2016,5,29,19,0,121.0,19.0,0.7,11.0,25.0,62.59,13.2
2016,5,29,19,15,60.5,9.5,0.7,10.5,12.5,21.31,0.0
2016,5,29,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,4,45,21.5,4.5,0.75,6.5,5.0,0.0,0.0
2016,5,30,5,0,43.0,9.0,0.7,7.0,10.0,7.68,0.0
2016,5,30,5,15,182.0,22.5,0.65,7.5,41.0,17.55,6.5
2016,5,30,5,30,321.0,36.0,0.6,8.0,72.0,29.52,20.4
2016,5,30,5,45,420.0,44.5,0.6,8.5,117.0,35.88,26.79
2016,5,30,6,0,519.0,53.0,0.6,9.0,162.0,42.22,32.84
2016,5,30,6,15,580.0,60.0,0.55,9.5,212.0,47.04,37.3
2016,5,30,6,30,641.0,67.0,0.5,10.0,262.0,51.78,41.52
2016,5,30,6,45,684.5,71.5,0.5,11.0,315.0,54.4,43.61
2016,5,30,7,0,728.0,76.0,0.5,12.0,368.0,62.13,50.16
2016,5,30,7,15,758.5,80.0,0.5,12.5,420.5,64.36,51.82
2016,5,30,7,30,789.0,84.0,0.5,13.0,473.0,66.51,53.4
2016,5,30,7,45,812.0,87.0,0.5,13.5,524.0,67.77,54.17
2016,5,30,8,0,835.0,90.0,0.5,14.0,575.0,68.96,54.9
2016,5,30,8,15,852.0,93.0,0.5,14.5,623.0,125.34,72.18
2016,5,30,8,30,869.0,96.0,0.5,15.0,671.0,184.13,107.35
2016,5,30,8,45,882.0,98.0,0.55,16.0,715.0,243.04,152.45
2016,5,30,9,0,895.0,100.0,0.6,17.0,759.0,302.75,202.11
2016,5,30,9,15,905.0,102.0,0.6,17.5,798.5,362.1,252.62
2016,5,30,9,30,915.0,104.0,0.6,18.0,838.0,421.43,302.31
2016,5,30,9,45,919.0,107.5,0.65,18.5,870.5,479.05,349.65
2016,5,30,10,0,923.0,111.0,0.7,19.0,903.0,535.52,394.5
2016,5,30,10,15,929.0,112.5,0.75,19.5,930.0,590.16,436.44
2016,5,30,10,30,935.0,114.0,0.8,20.0,957.0,643.38,475.93
2016,5,30,10,45,938.5,114.5,0.85,20.5,977.0,692.59,511.41
2016,5,30,11,0,942.0,115.0,0.9,21.0,997.0,739.7,544.41
2016,5,30,11,15,944.5,115.5,0.9,21.0,1009.5,783.8,574.93
2016,5,30,11,30,947.0,116.0,0.9,21.0,1022.0,825.37,601.86
2016,5,30,11,45,947.5,116.5,0.95,21.5,1027.0,862.68,624.9
2016,5,30,12,0,948.0,117.0,1.0,22.0,1032.0,897.04,645.91
2016,5,30,12,15,947.5,117.0,1.0,22.0,1029.5,927.03,664.49
2016,5,30,12,30,947.0,117.0,1.0,22.0,1027.0,953.72,680.97
2016,5,30,12,45,944.0,117.0,1.05,22.5,1016.5,974.68,693.49
2016,5,30,13,0,941.0,117.0,1.1,23.0,1006.0,991.96,703.82
2016,5,30,13,15,937.5,116.5,1.1,23.0,988.5,1004.52,711.8
2016,5,30,13,30,934.0,116.0,1.1,23.0,971.0,1013.22,717.55
2016,5,30,13,45,929.0,114.5,1.15,23.0,946.0,1015.6,720.52
2016,5,30,14,0,924.0,113.0,1.2,23.0,921.0,1014.06,721.26
2016,5,30,14,15,917.0,111.5,1.2,22.5,890.0,1006.72,719.05
2016,5,30,14,30,910.0,110.0,1.2,22.0,859.0,995.58,714.64
2016,5,30,14,45,901.0,108.0,1.2,22.0,822.0,978.32,705.14
2016,5,30,15,0,892.0,106.0,1.2,22.0,785.0,957.53,693.54
2016,5,30,15,15,880.0,104.0,1.2,21.5,742.5,930.63,679.37
2016,5,30,15,30,868.0,102.0,1.2,21.0,700.0,900.65,663.16
2016,5,30,15,45,853.0,98.5,1.2,21.0,653.5,863.54,640.88
2016,5,30,16,0,838.0,95.0,1.2,21.0,607.0,832.3,622.36
2016,5,30,16,15,817.5,92.0,1.15,20.5,557.0,786.03,593.9
2016,5,30,16,30,797.0,89.0,1.1,20.0,507.0,738.15,563.96
2016,5,30,16,45,771.5,84.5,1.1,19.5,455.5,683.58,529.19
2016,5,30,17,0,746.0,80.0,1.1,19.0,404.0,628.46,492.5
2016,5,30,17,15,709.0,75.5,1.05,18.0,351.5,565.65,448.18
2016,5,30,17,30,672.0,71.0,1.0,17.0,299.0,506.82,404.92
2016,5,30,17,45,621.5,64.5,0.95,16.5,248.0,437.38,350.9
2016,5,30,18,0,571.0,58.0,0.9,16.0,197.0,371.52,297.49
2016,5,30,18,15,491.0,50.0,0.8,15.0,150.0,294.85,233.82
2016,5,30,18,30,411.0,42.0,0.7,14.0,103.0,225.98,174.62
2016,5,30,18,45,285.5,30.5,0.6,13.0,65.5,146.94,106.28
2016,5,30,19,0,160.0,19.0,0.5,12.0,28.0,75.19,21.39
2016,5,30,19,15,80.0,9.5,0.5,11.5,14.0,25.58,0.0
2016,5,30,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,31,4,45,29.5,5.0,0.65,7.5,5.5,0.0,0.0
2016,5,31,5,0,59.0,10.0,0.6,8.0,11.0,8.54,0.0
2016,5,31,5,15,204.5,22.0,0.55,8.5,42.5,18.03,7.01
2016,5,31,5,30,350.0,34.0,0.5,9.0,74.0,27.82,18.85
2016,5,31,5,45,444.5,42.5,0.45,9.5,119.0,34.28,25.26
2016,5,31,6,0,539.0,51.0,0.4,10.0,164.0,40.69,31.34
2016,5,31,6,15,599.0,57.5,0.4,10.5,214.5,45.2,35.5
2016,5,31,6,30,659.0,64.0,0.4,11.0,265.0,49.65,39.44
2016,5,31,6,45,701.0,68.0,0.4,12.0,318.0,56.64,45.44
2016,5,31,7,0,743.0,72.0,0.4,13.0,371.0,59.18,47.34
2016,5,31,7,15,772.0,76.0,0.4,13.5,423.0,61.52,49.11
2016,5,31,7,30,801.0,80.0,0.4,14.0,475.0,63.78,50.79
2016,5,31,7,45,823.0,83.0,0.45,15.0,526.0,65.15,51.57
2016,5,31,8,0,845.0,86.0,0.5,16.0,577.0,66.44,52.28
2016,5,31,8,15,861.5,88.5,0.5,16.5,625.0,122.5,69.22
2016,5,31,8,30,878.0,91.0,0.5,17.0,673.0,181.33,103.97
2016,5,31,8,45,890.0,93.5,0.55,18.0,717.0,240.79,149.18
2016,5,31,9,0,902.0,96.0,0.6,19.0,761.0,300.95,198.89
2016,5,31,9,15,912.0,97.5,0.65,19.5,800.0,360.25,249.25
2016,5,31,9,30,922.0,99.0,0.7,20.0,839.0,419.5,298.94
2016,5,31,9,45,928.5,101.0,0.75,21.0,872.0,477.36,345.63
2016,5,31,10,0,935.0,103.0,0.8,22.0,905.0,534.31,389.85
2016,5,31,10,15,940.5,104.0,0.85,22.0,932.0,588.8,432.25
2016,5,31,10,30,946.0,105.0,0.9,22.0,959.0,641.79,472.31
2016,5,31,10,45,950.0,106.0,0.95,22.5,979.5,692.1,508.42
2016,5,31,11,0,954.0,107.0,1.0,23.0,1000.0,740.35,542.03
2016,5,31,11,15,956.0,107.5,1.0,23.0,1012.5,784.48,572.48
2016,5,31,11,30,958.0,108.0,1.0,23.0,1025.0,826.01,599.1
2016,5,31,11,45,959.0,108.0,1.05,23.5,1030.5,863.57,622.17
2016,5,31,12,0,960.0,108.0,1.1,24.0,1036.0,898.16,643.2
2016,5,31,12,15,960.0,108.0,1.1,24.0,1033.5,928.78,662.1
2016,5,31,12,30,960.0,108.0,1.1,24.0,1031.0,956.09,678.9
2016,5,31,12,45,959.5,107.0,1.1,24.5,1021.5,978.54,691.36
2016,5,31,13,0,959.0,106.0,1.1,25.0,1012.0,997.31,701.59
2016,5,31,13,15,955.5,105.0,1.1,25.0,994.5,1009.47,709.23
2016,5,31,13,30,952.0,104.0,1.1,25.0,977.0,1017.69,714.65
2016,5,31,13,45,948.0,103.0,1.15,25.0,952.5,1021.46,718.45
2016,5,31,14,0,944.0,102.0,1.2,25.0,928.0,1021.28,720.0
2016,5,31,14,15,937.5,100.5,1.2,25.0,897.0,1014.24,716.62
2016,5,31,14,30,931.0,99.0,1.2,25.0,866.0,1003.34,711.06
2016,5,31,14,45,922.5,97.5,1.2,25.0,829.5,986.77,702.13
2016,5,31,15,0,914.0,96.0,1.2,25.0,793.0,966.61,691.09
2016,5,31,15,15,903.0,94.0,1.2,24.5,750.5,940.16,677.45
2016,5,31,15,30,892.0,92.0,1.2,24.0,708.0,910.53,661.75
2016,5,31,15,45,877.5,89.5,1.2,24.0,661.5,874.31,640.39
2016,5,31,16,0,863.0,87.0,1.2,24.0,615.0,835.53,617.18
2016,5,31,16,15,844.0,84.5,1.15,23.5,565.5,798.35,595.3
2016,5,31,16,30,825.0,82.0,1.1,23.0,516.0,751.39,566.39
2016,5,31,16,45,799.0,78.5,1.1,22.5,464.0,696.64,532.12
2016,5,31,17,0,773.0,75.0,1.1,22.0,412.0,641.32,496.21
2016,5,31,17,15,738.0,70.5,1.05,21.0,359.0,578.77,452.79
2016,5,31,17,30,703.0,66.0,1.0,20.0,306.0,517.21,408.25
2016,5,31,17,45,652.0,61.0,0.95,19.0,254.5,450.05,357.27
2016,5,31,18,0,601.0,56.0,0.9,18.0,203.0,384.25,305.01
2016,5,31,18,15,522.5,48.5,0.8,16.5,155.0,307.28,242.1
2016,5,31,18,30,444.0,41.0,0.7,15.0,107.0,237.91,183.09
2016,5,31,18,45,315.5,30.5,0.65,14.0,68.5,157.0,113.53
2016,5,31,19,0,187.0,20.0,0.6,13.0,30.0,84.01,28.68
2016,5,31,19,15,93.5,10.0,0.65,12.5,15.0,28.98,0.0
2016,5,31,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,45,28.5,5.0,0.9,7.5,5.5,0.0,0.0
2016,6,1,5,0,57.0,10.0,0.9,8.0,11.0,8.54,0.0
2016,6,1,5,15,204.5,23.0,0.9,8.5,43.5,18.9,7.81
2016,6,1,5,30,352.0,36.0,0.9,9.0,76.0,29.57,20.37
2016,6,1,5,45,446.0,44.5,0.95,10.0,121.5,35.96,26.68
2016,6,1,6,0,540.0,53.0,1.0,11.0,167.0,42.31,32.62
2016,6,1,6,15,601.0,59.5,0.95,11.5,218.0,46.77,36.73
2016,6,1,6,30,662.0,66.0,0.9,12.0,269.0,51.17,40.61
2016,6,1,6,45,706.0,70.5,0.85,12.5,322.5,58.7,47.15
2016,6,1,7,0,750.0,75.0,0.8,13.0,376.0,61.58,49.45
2016,6,1,7,15,780.0,79.0,0.8,13.5,429.0,63.86,51.16
2016,6,1,7,30,810.0,83.0,0.8,14.0,482.0,66.06,52.78
2016,6,1,7,45,832.5,86.0,0.85,15.0,534.0,67.37,53.49
2016,6,1,8,0,855.0,89.0,0.9,16.0,586.0,68.6,54.15
2016,6,1,8,15,871.5,91.5,0.9,16.5,634.5,124.54,70.86
2016,6,1,8,30,888.0,94.0,0.9,17.0,683.0,183.98,105.96
2016,6,1,8,45,900.5,96.0,0.9,17.5,727.5,243.79,151.79
2016,6,1,9,0,913.0,98.0,0.9,18.0,772.0,304.35,202.43
2016,6,1,9,15,923.0,100.0,0.9,18.5,811.5,364.64,253.89
2016,6,1,9,30,933.0,102.0,0.9,19.0,851.0,424.89,304.55
2016,6,1,9,45,940.0,104.0,0.9,19.5,885.0,483.58,352.61
2016,6,1,10,0,947.0,106.0,0.9,20.0,919.0,541.39,398.25
2016,6,1,10,15,952.5,107.0,0.9,20.5,946.0,596.52,440.26
2016,6,1,10,30,958.0,108.0,0.9,21.0,973.0,650.12,479.58
2016,6,1,10,45,960.0,110.0,0.95,21.5,993.0,700.56,515.83
2016,6,1,11,0,962.0,112.0,1.0,22.0,1013.0,748.73,549.44
2016,6,1,11,15,964.0,112.5,1.0,22.0,1026.0,793.26,580.2
2016,6,1,11,30,966.0,113.0,1.0,22.0,1039.0,835.16,607.23
2016,6,1,11,45,964.5,115.0,1.05,22.5,1043.5,872.78,630.36
2016,6,1,12,0,963.0,117.0,1.1,23.0,1048.0,907.31,651.37
2016,6,1,12,15,962.5,117.0,1.1,23.0,1045.5,937.76,670.18
2016,6,1,12,30,962.0,117.0,1.1,23.0,1043.0,964.87,686.88
2016,6,1,12,45,950.5,123.0,1.15,23.0,1030.0,983.93,699.47
2016,6,1,13,0,939.0,129.0,1.2,23.0,1017.0,999.11,709.84
2016,6,1,13,15,935.5,128.0,1.2,22.5,999.5,1011.47,719.13
2016,6,1,13,30,932.0,127.0,1.2,22.0,982.0,1019.96,726.18
2016,6,1,13,45,924.5,127.0,1.2,22.0,956.5,1021.68,727.82
2016,6,1,14,0,917.0,127.0,1.2,22.0,931.0,1019.51,727.27
2016,6,1,14,15,909.5,125.5,1.15,22.0,899.5,1012.03,722.69
2016,6,1,14,30,902.0,124.0,1.1,22.0,868.0,1000.77,715.93
2016,6,1,14,45,891.0,122.5,1.1,22.0,830.5,982.53,705.88
2016,6,1,15,0,880.0,121.0,1.1,22.0,793.0,960.84,693.78
2016,6,1,15,15,867.5,118.5,1.05,21.5,750.5,944.04,685.32
2016,6,1,15,30,855.0,116.0,1.0,21.0,708.0,913.1,667.73
2016,6,1,15,45,838.5,113.0,0.95,21.0,661.0,875.23,644.45
2016,6,1,16,0,822.0,110.0,0.9,21.0,614.0,834.93,619.46
2016,6,1,16,15,598.0,155.0,0.85,20.5,505.5,680.9,516.69
2016,6,1,16,30,374.0,200.0,0.8,20.0,397.0,510.76,395.35
2016,6,1,16,45,374.5,177.5,0.8,19.5,358.0,473.18,371.29
2016,6,1,17,0,375.0,155.0,0.8,19.0,319.0,448.89,354.84
2016,6,1,17,15,342.5,142.5,0.75,18.0,278.0,383.71,306.81
2016,6,1,17,30,310.0,130.0,0.7,17.0,237.0,335.39,270.27
2016,6,1,17,45,289.5,110.0,0.65,16.5,197.0,287.38,232.3
2016,6,1,18,0,269.0,90.0,0.6,16.0,157.0,240.64,193.99
2016,6,1,18,15,228.0,72.0,0.6,15.0,120.0,188.65,150.49
2016,6,1,18,30,187.0,54.0,0.6,14.0,83.0,140.62,109.12
2016,6,1,18,45,122.0,37.0,0.65,13.0,53.0,89.99,65.12
2016,6,1,19,0,57.0,20.0,0.7,12.0,23.0,41.64,14.04
2016,6,1,19,15,28.5,10.0,0.7,11.5,11.5,14.78,0.0
2016,6,1,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,6,2,4,45,30.0,5.5,0.75,6.5,6.0,0.0,0.0
2016,6,2,5,0,60.0,11.0,0.7,7.0,12.0,9.39,0.0
2016,6,2,5,15,206.0,23.5,0.65,7.5,44.5,19.33,8.35
2016,6,2,5,30,352.0,36.0,0.6,8.0,77.0,29.55,20.49
2016,6,2,5,45,447.5,45.0,0.55,8.5,122.5,36.38,27.26
2016,6,2,6,0,543.0,54.0,0.5,9.0,168.0,43.13,33.68
2016,6,2,6,15,604.0,60.5,0.45,9.5,219.5,47.56,37.79
2016,6,2,6,30,665.0,67.0,0.4,10.0,271.0,51.95,41.68
2016,6,2,6,45,707.5,71.5,0.4,11.0,324.5,54.6,43.79
2016,6,2,7,0,750.0,76.0,0.4,12.0,378.0,62.35,50.35
2016,6,2,7,15,780.0,80.0,0.35,12.5,431.0,64.6,52.02
2016,6,2,7,30,810.0,84.0,0.3,13.0,484.0,66.78,53.62
2016,6,2,7,45,833.0,87.0,0.3,14.0,536.0,68.06,54.3
2016,6,2,8,0,856.0,90.0,0.3,15.0,588.0,69.28,54.93
2016,6,2,8,15,872.5,92.5,0.3,15.5,636.5,124.63,71.25
2016,6,2,8,30,889.0,95.0,0.3,16.0,685.0,184.1,105.98
2016,6,2,8,45,902.0,97.5,0.35,17.0,730.0,244.37,151.53
2016,6,2,9,0,915.0,100.0,0.4,18.0,775.0,305.47,201.78
2016,6,2,9,15,924.5,101.5,0.45,18.5,814.5,365.35,252.5
2016,6,2,9,30,934.0,103.0,0.5,19.0,854.0,425.11,302.5
2016,6,2,9,45,937.0,107.0,0.55,20.0,886.5,483.62,349.59
2016,6,2,10,0,940.0,111.0,0.6,21.0,919.0,540.85,393.9
2016,6,2,10,15,945.5,112.5,0.65,21.5,946.0,596.02,435.79
2016,6,2,10,30,951.0,114.0,0.7,22.0,973.0,649.7,475.18
2016,6,2,10,45,954.5,115.0,0.75,22.5,993.0,700.0,510.99
2016,6,2,11,0,958.0,116.0,0.8,23.0,1013.0,748.18,544.29
2016,6,2,11,15,960.0,116.5,0.8,23.0,1026.0,792.57,574.6
2016,6,2,11,30,962.0,117.0,0.8,23.0,1039.0,834.36,601.37
2016,6,2,11,45,962.0,117.5,0.85,23.5,1043.5,871.82,624.18
2016,6,2,12,0,962.0,118.0,0.9,24.0,1048.0,906.27,644.94
2016,6,2,12,15,961.0,118.0,0.9,24.0,1045.5,936.29,663.24
2016,6,2,12,30,960.0,118.0,0.9,24.0,1043.0,962.95,679.46
2016,6,2,12,45,965.0,113.0,0.9,24.5,1034.5,987.0,692.74
2016,6,2,13,0,970.0,108.0,0.9,25.0,1026.0,1007.4,703.79
2016,6,2,13,15,967.0,107.0,0.9,25.0,1008.5,1020.31,711.75
2016,6,2,13,30,964.0,106.0,0.9,25.0,991.0,1029.24,717.51
2016,6,2,13,45,959.0,105.0,0.95,25.0,966.0,1032.27,720.92
2016,6,2,14,0,954.0,104.0,1.0,25.0,941.0,1031.28,722.1
2016,6,2,14,15,947.0,102.5,1.0,25.0,909.5,1023.89,718.56
2016,6,2,14,30,940.0,101.0,1.0,25.0,878.0,1012.6,712.84
2016,6,2,14,45,931.5,99.5,1.0,25.0,840.5,996.09,704.08
2016,6,2,15,0,923.0,98.0,1.0,25.0,803.0,975.95,693.19
2016,6,2,15,15,911.5,96.0,1.0,24.5,760.5,949.04,679.46
2016,6,2,15,30,900.0,94.0,1.0,24.0,718.0,918.93,663.68
2016,6,2,15,45,885.0,91.5,1.0,23.5,670.5,882.24,643.51
2016,6,2,16,0,870.0,89.0,1.0,23.0,623.0,842.97,621.42
2016,6,2,16,15,850.5,86.0,1.0,22.5,573.0,804.76,599.66
2016,6,2,16,30,831.0,83.0,1.0,22.0,523.0,756.72,570.76
2016,6,2,16,45,804.5,79.5,1.0,21.5,470.5,701.49,536.25
2016,6,2,17,0,778.0,76.0,1.0,21.0,418.0,645.7,500.07
2016,6,2,17,15,742.5,72.0,0.95,20.0,364.5,583.28,456.77
2016,6,2,17,30,707.0,68.0,0.9,19.0,311.0,521.83,412.35
2016,6,2,17,45,657.0,62.5,0.85,18.0,259.0,454.61,361.41
2016,6,2,18,0,607.0,57.0,0.8,17.0,207.0,388.5,309.0
2016,6,2,18,15,530.0,49.5,0.75,16.0,159.0,311.9,246.11
2016,6,2,18,30,453.0,42.0,0.7,15.0,111.0,242.68,187.02
2016,6,2,18,45,330.0,31.5,0.65,14.0,71.5,163.0,118.61
2016,6,2,19,0,207.0,21.0,0.6,13.0,32.0,91.39,39.01
2016,6,2,19,15,103.5,10.5,0.55,12.5,16.0,31.68,0.0
2016,6,2,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,45,42.5,5.5,0.1,10.5,6.0,0.0,0.0
