Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,3,5,0,85.0,11.0,0.1,11.0,12.0,9.39,0.0
2016,6,3,5,15,234.0,22.5,0.1,11.0,45.0,18.48,7.74
2016,6,3,5,30,383.0,34.0,0.1,11.0,78.0,27.88,18.84
2016,6,3,5,45,473.5,42.0,0.1,11.5,124.0,33.95,24.83
2016,6,3,6,0,564.0,50.0,0.1,12.0,170.0,39.99,30.52
2016,6,3,6,15,621.5,56.0,0.1,12.5,220.5,44.16,34.33
2016,6,3,6,30,679.0,62.0,0.1,13.0,271.0,52.57,41.77
2016,6,3,6,45,718.5,66.5,0.1,14.0,324.0,55.58,44.15
2016,6,3,7,0,758.0,71.0,0.1,15.0,377.0,58.55,46.42
2016,6,3,7,15,786.5,75.0,0.1,15.5,429.5,60.94,48.21
2016,6,3,7,30,815.0,79.0,0.1,16.0,482.0,63.24,49.9
2016,6,3,7,45,836.0,82.0,0.1,17.0,533.0,64.63,50.69
2016,6,3,8,0,857.0,85.0,0.1,18.0,584.0,75.13,59.23
2016,6,3,8,15,741.5,134.5,0.15,19.0,591.5,127.67,76.56
2016,6,3,8,30,626.0,184.0,0.2,20.0,599.0,195.78,124.17
2016,6,3,8,45,769.0,139.0,0.25,21.5,683.0,240.79,151.25
2016,6,3,9,0,912.0,94.0,0.3,23.0,767.0,299.71,193.36
2016,6,3,9,15,752.0,181.5,0.3,23.5,756.0,359.04,246.68
2016,6,3,9,30,592.0,269.0,0.3,24.0,745.0,412.32,291.95
2016,6,3,9,45,774.0,181.0,0.35,25.0,829.5,466.44,330.93
2016,6,3,10,0,956.0,93.0,0.4,26.0,914.0,533.85,379.99
2016,6,3,10,15,960.5,94.0,0.45,26.5,940.5,588.71,420.7
2016,6,3,10,30,965.0,95.0,0.5,27.0,967.0,641.93,458.95
2016,6,3,10,45,967.5,96.0,0.55,27.5,987.0,692.03,493.85
2016,6,3,11,0,970.0,97.0,0.6,28.0,1007.0,739.89,526.21
2016,6,3,11,15,972.0,97.5,0.65,28.0,1019.5,784.55,556.72
2016,6,3,11,30,974.0,98.0,0.7,28.0,1032.0,826.56,583.36
2016,6,3,11,45,973.5,99.0,0.75,28.5,1036.5,864.22,605.81
2016,6,3,12,0,973.0,100.0,0.8,29.0,1041.0,898.8,626.21
2016,6,3,12,15,972.5,100.0,0.85,29.0,1038.5,929.27,645.28
2016,6,3,12,30,972.0,100.0,0.9,29.0,1036.0,956.37,662.34
2016,6,3,12,45,960.0,106.0,0.95,29.0,1023.0,975.08,674.42
2016,6,3,13,0,948.0,112.0,1.0,29.0,1010.0,989.88,684.32
2016,6,3,13,15,944.5,111.0,1.0,28.5,992.5,1002.1,693.28
2016,6,3,13,30,941.0,110.0,1.0,28.0,975.0,1010.44,700.05
2016,6,3,13,45,935.5,109.0,1.05,28.0,950.0,1012.95,703.06
2016,6,3,14,0,930.0,108.0,1.1,28.0,925.0,1011.53,703.88
2016,6,3,14,15,923.0,107.0,1.1,28.0,894.0,1004.81,700.73
2016,6,3,14,30,916.0,106.0,1.1,28.0,863.0,994.29,695.46
2016,6,3,14,45,906.0,104.0,1.1,28.0,825.5,976.19,685.68
2016,6,3,15,0,896.0,102.0,1.1,28.0,788.0,954.57,673.88
2016,6,3,15,15,884.0,100.0,1.1,27.5,746.0,927.78,660.2
2016,6,3,15,30,872.0,98.0,1.1,27.0,704.0,897.91,644.51
2016,6,3,15,45,855.5,96.0,1.1,26.5,657.0,861.26,624.31
2016,6,3,16,0,839.0,94.0,1.1,26.0,610.0,830.5,607.73
2016,6,3,16,15,818.5,90.5,1.05,25.5,560.5,783.87,579.65
2016,6,3,16,30,798.0,87.0,1.0,25.0,511.0,735.65,550.14
2016,6,3,16,45,770.0,84.0,1.0,25.0,459.0,681.18,515.24
2016,6,3,17,0,742.0,81.0,1.0,25.0,407.0,626.32,478.65
2016,6,3,17,15,706.0,76.0,0.95,24.0,355.0,564.02,435.89
2016,6,3,17,30,670.0,71.0,0.9,23.0,303.0,505.42,394.01
2016,6,3,17,45,617.5,65.5,0.85,22.0,252.0,436.32,342.32
2016,6,3,18,0,565.0,60.0,0.8,21.0,201.0,370.93,291.19
2016,6,3,18,15,488.5,52.0,0.75,20.0,154.0,296.17,230.67
2016,6,3,18,30,412.0,44.0,0.7,19.0,107.0,228.78,174.06
2016,6,3,18,45,293.5,32.5,0.65,18.0,69.0,151.83,109.18
2016,6,3,19,0,175.0,21.0,0.6,17.0,31.0,82.94,37.11
2016,6,3,19,15,87.5,10.5,0.6,16.5,15.5,28.2,0.0
2016,6,3,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,5.0,0.55,14.0,5.0,0.0,0.0
2016,6,4,5,0,0.0,10.0,0.6,14.0,10.0,8.54,0.0
2016,6,4,5,15,116.5,24.5,0.55,14.0,38.0,18.93,7.99
2016,6,4,5,30,233.0,39.0,0.5,14.0,66.0,29.99,20.35
2016,6,4,5,45,299.0,53.0,0.5,14.5,105.0,40.33,30.05
2016,6,4,6,0,365.0,67.0,0.5,15.0,144.0,50.42,39.29
2016,6,4,6,15,409.0,80.0,0.5,15.5,188.5,59.39,47.29
2016,6,4,6,30,453.0,93.0,0.5,16.0,233.0,68.06,54.81
2016,6,4,6,45,498.0,99.5,0.55,16.5,279.0,72.07,58.06
2016,6,4,7,0,543.0,106.0,0.6,17.0,325.0,76.54,61.63
2016,6,4,7,15,445.5,147.0,0.6,17.0,343.0,100.05,81.63
2016,6,4,7,30,348.0,188.0,0.6,17.0,361.0,128.29,105.27
2016,6,4,7,45,390.5,200.5,0.6,17.0,413.5,128.26,104.75
2016,6,4,8,0,433.0,213.0,0.6,17.0,466.0,133.65,108.91
2016,6,4,8,15,395.0,245.0,0.6,17.0,490.0,182.87,131.44
2016,6,4,8,30,357.0,277.0,0.6,17.0,514.0,227.37,161.88
2016,6,4,8,45,209.5,302.0,0.6,17.5,443.5,251.71,185.73
2016,6,4,9,0,62.0,327.0,0.6,18.0,373.0,256.86,195.2
2016,6,4,9,15,163.0,354.5,0.6,18.0,484.0,308.22,231.21
2016,6,4,9,30,264.0,382.0,0.6,18.0,595.0,373.14,277.96
2016,6,4,9,45,146.0,358.5,0.65,18.5,477.5,335.22,252.28
2016,6,4,10,0,28.0,335.0,0.7,19.0,360.0,278.53,211.19
2016,6,4,10,15,28.0,345.5,0.7,19.0,371.0,291.66,221.24
2016,6,4,10,30,28.0,356.0,0.7,19.0,382.0,304.9,230.89
2016,6,4,10,45,198.5,390.5,0.75,19.5,576.5,445.12,334.7
2016,6,4,11,0,369.0,425.0,0.8,20.0,771.0,602.65,445.65
2016,6,4,11,15,276.0,460.0,0.85,20.5,720.5,587.88,432.48
2016,6,4,11,30,183.0,495.0,0.9,21.0,670.0,562.39,413.13
2016,6,4,11,45,253.5,481.0,0.95,22.0,725.5,625.7,457.08
2016,6,4,12,0,324.0,467.0,1.0,23.0,781.0,688.93,499.3
2016,6,4,12,15,236.5,482.0,1.0,23.0,711.0,636.7,462.19
2016,6,4,12,30,149.0,497.0,1.0,23.0,641.0,585.76,426.24
2016,6,4,12,45,534.0,308.5,1.0,23.5,816.0,793.47,575.06
2016,6,4,13,0,919.0,120.0,1.0,24.0,991.0,969.61,687.87
2016,6,4,13,15,916.0,119.5,1.0,24.0,974.5,982.55,693.86
2016,6,4,13,30,913.0,119.0,1.0,24.0,958.0,991.73,699.88
2016,6,4,13,45,911.5,115.5,1.05,24.5,935.0,995.64,702.39
2016,6,4,14,0,910.0,112.0,1.1,25.0,912.0,995.66,702.67
2016,6,4,14,15,903.5,111.0,1.1,25.0,882.0,989.55,699.81
2016,6,4,14,30,897.0,110.0,1.1,25.0,852.0,979.72,694.85
2016,6,4,14,45,889.5,107.0,1.1,25.0,816.0,963.23,685.88
2016,6,4,15,0,882.0,104.0,1.1,25.0,780.0,943.19,674.83
2016,6,4,15,15,870.5,102.0,1.1,24.5,739.0,917.17,661.35
2016,6,4,15,30,859.0,100.0,1.1,24.0,698.0,888.11,645.87
2016,6,4,15,45,845.0,97.0,1.1,24.0,652.5,852.93,625.05
2016,6,4,16,0,831.0,94.0,1.1,24.0,607.0,823.5,607.9
2016,6,4,16,15,811.0,91.0,1.05,23.5,558.0,778.18,580.37
2016,6,4,16,30,791.0,88.0,1.0,23.0,509.0,731.23,551.4
2016,6,4,16,45,765.5,84.0,1.0,22.5,458.0,677.78,517.85
2016,6,4,17,0,740.0,80.0,1.0,22.0,407.0,623.78,482.41
2016,6,4,17,15,705.0,75.5,0.95,21.0,355.5,562.84,440.07
2016,6,4,17,30,670.0,71.0,0.9,20.0,304.0,505.46,398.57
2016,6,4,17,45,620.0,65.0,0.85,19.0,253.0,437.2,346.94
2016,6,4,18,0,570.0,59.0,0.8,18.0,202.0,372.42,295.72
2016,6,4,18,15,496.0,51.0,0.7,17.0,155.5,298.57,235.08
2016,6,4,18,30,422.0,43.0,0.6,16.0,109.0,231.82,178.28
2016,6,4,18,45,306.5,32.0,0.55,15.0,71.0,155.8,113.48
2016,6,4,19,0,191.0,21.0,0.5,14.0,33.0,87.85,42.39
2016,6,4,19,15,95.5,10.5,0.45,13.5,16.5,30.01,0.0
2016,6,4,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,5,4,45,47.0,5.0,0.65,8.5,6.5,0.0,0.0
2016,6,5,5,0,94.0,10.0,0.6,9.0,13.0,8.54,0.0
2016,6,5,5,15,233.5,22.0,0.55,9.5,45.5,18.01,7.64
2016,6,5,5,30,373.0,34.0,0.5,10.0,78.0,27.81,18.83
2016,6,5,5,45,462.5,42.5,0.45,10.5,123.0,34.29,25.2
2016,6,5,6,0,552.0,51.0,0.4,11.0,168.0,40.7,31.24
2016,6,5,6,15,609.0,57.0,0.4,11.5,218.5,44.83,35.03
2016,6,5,6,30,666.0,63.0,0.4,12.0,269.0,48.91,38.61
2016,6,5,6,45,706.0,67.5,0.4,12.5,321.5,56.24,44.98
2016,6,5,7,0,746.0,72.0,0.4,13.0,374.0,59.17,47.32
2016,6,5,7,15,774.5,76.0,0.4,13.5,426.0,61.51,49.09
2016,6,5,7,30,803.0,80.0,0.4,14.0,478.0,63.77,50.77
2016,6,5,7,45,824.5,83.0,0.45,15.0,529.0,65.13,51.54
2016,6,5,8,0,846.0,86.0,0.5,16.0,580.0,75.58,60.14
2016,6,5,8,15,862.0,89.0,0.5,16.5,627.5,119.72,68.07
2016,6,5,8,30,878.0,92.0,0.5,17.0,675.0,178.58,102.05
2016,6,5,8,45,890.5,94.0,0.55,18.0,719.0,237.55,146.42
2016,6,5,9,0,903.0,96.0,0.6,19.0,763.0,297.28,195.61
2016,6,5,9,15,912.5,97.5,0.6,19.5,802.0,356.26,245.53
2016,6,5,9,30,922.0,99.0,0.6,20.0,841.0,415.16,294.69
2016,6,5,9,45,934.0,98.0,0.65,20.5,875.5,472.91,341.88
2016,6,5,10,0,946.0,97.0,0.7,21.0,910.0,530.28,387.25
2016,6,5,10,15,951.0,98.0,0.75,21.0,937.0,584.88,429.92
2016,6,5,10,30,956.0,99.0,0.8,21.0,964.0,637.92,470.18
2016,6,5,10,45,959.0,100.0,0.85,21.5,983.5,687.93,506.25
2016,6,5,11,0,962.0,101.0,0.9,22.0,1003.0,735.76,539.74
2016,6,5,11,15,964.0,101.5,0.95,22.0,1016.0,780.12,571.09
2016,6,5,11,30,966.0,102.0,1.0,22.0,1029.0,821.86,598.69
2016,6,5,11,45,966.5,102.5,1.05,22.0,1034.0,859.66,623.24
2016,6,5,12,0,967.0,103.0,1.1,22.0,1039.0,894.47,645.79
2016,6,5,12,15,966.5,103.0,1.1,22.0,1037.0,924.86,664.7
2016,6,5,12,30,966.0,103.0,1.1,22.0,1035.0,951.9,681.48
2016,6,5,12,45,960.5,105.5,1.15,22.5,1024.0,973.23,694.24
2016,6,5,13,0,955.0,108.0,1.2,23.0,1013.0,990.83,704.76
2016,6,5,13,15,952.0,107.5,1.2,23.0,996.5,1004.1,713.2
2016,6,5,13,30,949.0,107.0,1.2,23.0,980.0,1013.5,719.4
2016,6,5,13,45,944.5,106.0,1.2,23.0,955.5,1017.06,722.15
2016,6,5,14,0,940.0,105.0,1.2,23.0,931.0,1016.68,722.66
2016,6,5,14,15,933.5,103.5,1.2,22.5,900.5,1009.96,720.82
2016,6,5,14,30,927.0,102.0,1.2,22.0,870.0,999.39,716.76
2016,6,5,14,45,919.0,100.0,1.2,22.0,833.5,983.13,707.88
2016,6,5,15,0,911.0,98.0,1.2,22.0,797.0,963.27,696.85
2016,6,5,15,15,900.0,96.0,1.2,21.5,755.0,937.2,683.23
2016,6,5,15,30,889.0,94.0,1.2,21.0,713.0,907.96,667.53
2016,6,5,15,45,875.0,91.5,1.2,21.0,667.0,872.59,646.43
2016,6,5,16,0,861.0,89.0,1.2,21.0,621.0,834.63,623.46
2016,6,5,16,15,842.0,86.0,1.15,20.5,571.5,797.25,601.14
2016,6,5,16,30,823.0,83.0,1.1,20.0,522.0,750.08,571.72
2016,6,5,16,45,799.0,79.5,1.1,19.5,470.5,697.18,538.32
2016,6,5,17,0,775.0,76.0,1.1,19.0,419.0,643.52,503.17
2016,6,5,17,15,741.0,71.5,1.05,18.0,366.5,581.81,459.92
2016,6,5,17,30,707.0,67.0,1.0,17.0,314.0,520.96,415.52
2016,6,5,17,45,659.5,61.5,0.95,16.5,262.5,455.03,364.43
2016,6,5,18,0,612.0,56.0,0.9,16.0,211.0,390.19,312.08
2016,6,5,18,15,539.0,49.0,0.8,15.0,163.0,315.76,250.46
2016,6,5,18,30,466.0,42.0,0.7,14.0,115.0,248.23,192.39
2016,6,5,18,45,349.5,31.5,0.65,13.5,75.5,169.87,124.71
2016,6,5,19,0,233.0,21.0,0.6,13.0,36.0,100.02,51.13
2016,6,5,19,15,116.5,10.5,0.6,12.5,18.0,34.7,0.0
2016,6,5,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,45,46.0,5.5,0.8,8.5,6.5,0.0,0.0
2016,6,6,5,0,92.0,11.0,0.8,9.0,13.0,9.39,0.0
2016,6,6,5,15,231.0,22.5,0.8,9.5,45.0,18.43,8.02
2016,6,6,5,30,370.0,34.0,0.8,10.0,77.0,27.79,18.8
2016,6,6,5,45,458.5,42.0,0.85,10.5,121.5,33.85,24.77
2016,6,6,6,0,547.0,50.0,0.9,11.0,166.0,39.85,30.44
2016,6,6,6,15,603.5,56.0,0.85,11.5,216.0,44.0,34.25
2016,6,6,6,30,660.0,62.0,0.8,12.0,266.0,48.1,37.86
2016,6,6,6,45,391.5,114.0,0.8,12.5,241.0,80.71,66.71
2016,6,6,7,0,123.0,166.0,0.8,13.0,216.0,117.6,98.57
2016,6,6,7,15,458.5,122.0,0.75,13.5,344.0,84.15,68.83
2016,6,6,7,30,794.0,78.0,0.7,14.0,472.0,62.2,49.35
2016,6,6,7,45,815.0,81.0,0.7,14.5,521.5,63.59,50.32
2016,6,6,8,0,836.0,84.0,0.7,15.0,571.0,74.13,59.14
2016,6,6,8,15,851.5,86.5,0.7,15.5,618.0,116.74,66.52
2016,6,6,8,30,867.0,89.0,0.7,16.0,665.0,174.46,99.85
2016,6,6,8,45,880.0,90.5,0.75,16.5,708.5,232.41,143.97
2016,6,6,9,0,893.0,92.0,0.8,17.0,752.0,291.19,193.23
2016,6,6,9,15,902.0,94.0,0.8,17.5,790.0,349.69,243.43
2016,6,6,9,30,911.0,96.0,0.8,18.0,828.0,408.08,292.9
2016,6,6,9,45,918.0,97.5,0.85,18.5,861.0,464.91,340.11
2016,6,6,10,0,925.0,99.0,0.9,19.0,894.0,520.92,385.14
2016,6,6,10,15,930.0,100.0,0.95,19.5,920.5,574.42,426.81
2016,6,6,10,30,935.0,101.0,1.0,20.0,947.0,626.4,465.97
2016,6,6,10,45,938.5,101.5,1.05,20.5,966.5,675.33,501.74
2016,6,6,11,0,942.0,102.0,1.1,21.0,986.0,722.17,535.0
2016,6,6,11,15,944.0,102.5,1.1,21.0,998.5,765.68,565.6
2016,6,6,11,30,946.0,103.0,1.1,21.0,1011.0,806.65,592.51
2016,6,6,11,45,946.5,103.5,1.1,21.0,1016.0,843.74,616.17
2016,6,6,12,0,947.0,104.0,1.1,21.0,1021.0,877.91,637.79
2016,6,6,12,15,946.5,104.0,1.1,21.0,1019.0,907.74,656.53
2016,6,6,12,30,946.0,104.0,1.1,21.0,1017.0,934.3,673.17
2016,6,6,12,45,937.0,108.0,1.15,21.0,1005.0,953.44,685.98
2016,6,6,13,0,928.0,112.0,1.2,21.0,993.0,968.85,696.61
2016,6,6,13,15,924.5,111.5,1.2,21.0,976.0,981.37,704.72
2016,6,6,13,30,921.0,111.0,1.2,21.0,959.0,990.11,710.59
2016,6,6,13,45,915.5,110.0,1.2,21.0,935.0,992.64,712.73
2016,6,6,14,0,910.0,109.0,1.2,21.0,911.0,991.34,712.66
2016,6,6,14,15,903.5,108.0,1.2,20.5,881.0,985.29,711.13
2016,6,6,14,30,897.0,107.0,1.2,20.0,851.0,975.52,707.42
2016,6,6,14,45,888.0,105.0,1.2,20.0,814.5,958.72,698.02
2016,6,6,15,0,879.0,103.0,1.2,20.0,778.0,938.46,686.53
2016,6,6,15,15,867.0,101.0,1.15,19.5,737.0,912.15,671.65
2016,6,6,15,30,855.0,99.0,1.1,19.0,696.0,882.82,654.81
2016,6,6,15,45,840.0,96.5,1.1,19.0,650.5,847.53,633.47
2016,6,6,16,0,825.0,94.0,1.1,19.0,605.0,818.04,615.9
2016,6,6,16,15,805.5,91.0,1.1,18.5,556.5,773.44,588.87
2016,6,6,16,30,786.0,88.0,1.1,18.0,508.0,727.18,560.28
2016,6,6,16,45,761.0,84.0,1.1,17.5,457.5,674.4,526.34
2016,6,6,17,0,736.0,80.0,1.1,17.0,407.0,621.05,490.47
2016,6,6,17,15,700.5,75.5,1.1,16.0,355.5,560.06,447.49
2016,6,6,17,30,665.0,71.0,1.1,15.0,304.0,502.61,405.26
2016,6,6,17,45,617.5,65.0,1.1,14.5,254.0,436.04,353.31
2016,6,6,18,0,570.0,59.0,1.1,14.0,204.0,372.71,301.72
2016,6,6,18,15,497.0,51.5,1.1,13.5,157.5,299.88,240.51
2016,6,6,18,30,424.0,44.0,1.1,13.0,111.0,233.99,183.15
2016,6,6,18,45,312.0,33.0,1.1,12.5,73.0,158.91,117.86
2016,6,6,19,0,200.0,22.0,1.1,12.0,35.0,92.23,49.21
2016,6,6,19,15,100.0,11.0,1.1,11.5,17.5,31.54,0.0
2016,6,6,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,7,4,45,37.5,5.5,0.7,9.0,6.5,0.0,0.0
2016,6,7,5,0,75.0,11.0,0.7,9.0,13.0,9.39,0.0
2016,6,7,5,15,206.5,23.0,0.7,9.5,44.0,18.82,8.37
2016,6,7,5,30,338.0,35.0,0.7,10.0,75.0,28.55,19.47
2016,6,7,5,45,430.5,43.5,0.7,10.5,119.0,34.96,25.78
2016,6,7,6,0,523.0,52.0,0.7,11.0,163.0,41.32,31.77
2016,6,7,6,15,580.5,58.0,0.65,11.5,212.0,45.38,35.5
2016,6,7,6,30,638.0,64.0,0.6,12.0,261.0,49.39,39.03
2016,6,7,6,45,319.0,86.0,0.6,12.5,184.5,61.09,49.29
2016,6,7,7,0,0.0,108.0,0.6,13.0,108.0,86.78,71.66
2016,6,7,7,15,41.5,158.5,0.6,13.5,179.0,118.06,98.33
2016,6,7,7,30,83.0,209.0,0.6,14.0,250.0,149.27,124.31
2016,6,7,7,45,88.5,233.0,0.6,14.5,281.0,164.23,136.08
2016,6,7,8,0,94.0,257.0,0.6,15.0,312.0,178.79,147.42
2016,6,7,8,15,474.5,175.0,0.6,15.5,486.5,136.36,92.94
2016,6,7,8,30,855.0,93.0,0.6,16.0,661.0,174.92,100.64
2016,6,7,8,45,867.0,95.5,0.65,17.0,704.5,232.67,144.26
2016,6,7,9,0,879.0,98.0,0.7,18.0,748.0,291.17,192.65
2016,6,7,9,15,889.0,100.0,0.7,18.0,786.5,349.2,242.49
2016,6,7,9,30,899.0,102.0,0.7,18.0,825.0,407.26,291.92
2016,6,7,9,45,910.5,101.0,0.75,18.5,859.0,463.5,338.47
2016,6,7,10,0,922.0,100.0,0.8,19.0,893.0,519.34,383.25
2016,6,7,10,15,928.0,101.0,0.85,19.0,920.0,573.21,425.89
2016,6,7,10,30,934.0,102.0,0.9,19.0,947.0,625.67,466.24
2016,6,7,10,45,937.0,103.5,0.95,19.5,967.0,675.04,502.33
2016,6,7,11,0,940.0,105.0,1.0,20.0,987.0,722.31,535.9
2016,6,7,11,15,942.5,105.5,1.0,20.0,1000.5,766.13,566.7
2016,6,7,11,30,945.0,106.0,1.0,20.0,1014.0,807.46,593.95
2016,6,7,11,45,946.0,106.5,1.05,20.5,1019.5,844.96,617.42
2016,6,7,12,0,947.0,107.0,1.1,21.0,1025.0,879.59,638.85
2016,6,7,12,15,947.0,107.0,1.1,21.0,1023.5,909.92,657.89
2016,6,7,12,30,947.0,107.0,1.1,21.0,1022.0,937.02,674.85
2016,6,7,12,45,942.0,109.0,1.15,21.0,1011.5,958.05,688.84
2016,6,7,13,0,937.0,111.0,1.2,21.0,1001.0,975.42,700.67
2016,6,7,13,15,934.0,110.5,1.2,20.5,984.5,988.57,710.49
2016,6,7,13,30,931.0,110.0,1.2,20.0,968.0,997.92,718.1
2016,6,7,13,45,924.5,110.5,1.2,20.0,944.0,1001.08,720.63
2016,6,7,14,0,918.0,111.0,1.2,20.0,920.0,1000.41,720.96
2016,6,7,14,15,911.5,109.5,1.2,19.5,889.5,993.93,719.16
2016,6,7,14,30,905.0,108.0,1.2,19.0,859.0,983.68,715.16
2016,6,7,14,45,894.0,107.0,1.2,19.0,822.5,966.05,705.22
2016,6,7,15,0,883.0,106.0,1.2,19.0,786.0,945.01,693.23
2016,6,7,15,15,871.5,104.0,1.2,18.5,744.5,919.18,679.46
2016,6,7,15,30,860.0,102.0,1.2,18.0,703.0,890.3,663.63
2016,6,7,15,45,843.5,100.0,1.2,17.5,657.0,863.08,648.8
2016,6,7,16,0,827.0,98.0,1.2,17.0,611.0,824.18,625.84
2016,6,7,16,15,807.0,95.0,1.2,16.5,562.5,779.15,598.38
2016,6,7,16,30,787.0,92.0,1.2,16.0,514.0,732.48,569.25
2016,6,7,16,45,758.5,88.5,1.2,15.5,462.5,677.67,533.54
2016,6,7,17,0,730.0,85.0,1.2,15.0,411.0,622.52,495.82
2016,6,7,17,15,694.0,80.5,1.2,14.5,359.5,564.16,453.5
2016,6,7,17,30,658.0,76.0,1.2,14.0,308.0,504.38,408.51
2016,6,7,17,45,604.5,70.0,1.2,13.5,257.0,434.76,353.94
2016,6,7,18,0,551.0,64.0,1.2,13.0,206.0,368.91,300.17
2016,6,7,18,15,475.5,56.0,1.15,12.5,159.0,295.26,237.98
2016,6,7,18,30,400.0,48.0,1.1,12.0,112.0,228.72,179.98
2016,6,7,18,45,283.0,36.0,1.05,11.5,73.5,152.16,113.63
2016,6,7,19,0,166.0,24.0,1.0,11.0,35.0,83.72,46.18
2016,6,7,19,15,83.0,12.0,1.0,10.5,17.5,28.67,0.0
2016,6,7,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,45,53.5,6.0,1.1,9.0,7.0,0.0,0.0
2016,6,8,5,0,107.0,12.0,1.1,9.0,14.0,10.24,0.0
2016,6,8,5,15,248.0,23.0,1.1,9.0,47.0,18.9,8.49
2016,6,8,5,30,389.0,34.0,1.1,9.0,80.0,27.85,18.93
2016,6,8,5,45,478.5,41.5,1.15,9.5,125.0,33.52,24.57
2016,6,8,6,0,568.0,49.0,1.2,10.0,170.0,39.17,29.94
2016,6,8,6,15,361.5,85.5,1.2,10.5,170.0,62.88,51.4
2016,6,8,6,30,155.0,122.0,1.2,11.0,170.0,89.64,75.18
2016,6,8,6,45,165.0,143.5,1.2,11.5,203.0,103.85,87.39
2016,6,8,7,0,175.0,165.0,1.2,12.0,236.0,117.66,99.02
2016,6,8,7,15,493.5,120.0,1.2,12.0,357.0,83.33,68.56
2016,6,8,7,30,812.0,75.0,1.2,12.0,478.0,60.32,48.1
2016,6,8,7,45,696.0,118.5,1.25,12.5,489.5,80.48,65.53
2016,6,8,8,0,580.0,162.0,1.3,13.0,501.0,104.85,86.25
2016,6,8,8,15,732.0,124.0,1.3,13.0,587.0,117.13,71.4
2016,6,8,8,30,884.0,86.0,1.3,13.0,673.0,173.05,99.55
2016,6,8,8,45,895.5,88.0,1.3,13.5,716.5,231.97,145.07
2016,6,8,9,0,907.0,90.0,1.3,14.0,760.0,291.55,195.86
2016,6,8,9,15,916.0,91.5,1.3,14.5,799.0,350.43,247.44
2016,6,8,9,30,925.0,93.0,1.3,15.0,838.0,409.17,298.37
2016,6,8,9,45,924.5,99.0,1.3,15.5,869.0,466.96,347.28
2016,6,8,10,0,924.0,105.0,1.3,16.0,900.0,523.16,393.21
2016,6,8,10,15,929.5,106.0,1.35,16.0,927.0,576.92,436.74
2016,6,8,10,30,935.0,107.0,1.4,16.0,954.0,629.22,477.92
2016,6,8,10,45,936.0,110.0,1.45,16.0,973.0,678.62,515.84
2016,6,8,11,0,937.0,113.0,1.5,16.0,992.0,725.77,551.18
2016,6,8,11,15,939.5,113.5,1.55,16.0,1005.0,769.57,583.44
2016,6,8,11,30,942.0,114.0,1.6,16.0,1018.0,810.89,612.43
2016,6,8,11,45,940.5,115.5,1.65,16.0,1022.5,847.27,637.04
2016,6,8,12,0,939.0,117.0,1.7,16.0,1027.0,880.66,659.59
2016,6,8,12,15,938.5,117.0,1.7,16.0,1025.0,910.53,679.17
2016,6,8,12,30,938.0,117.0,1.7,16.0,1023.0,937.17,696.58
2016,6,8,12,45,915.5,130.0,1.75,16.0,1007.5,952.22,707.04
2016,6,8,13,0,893.0,143.0,1.8,16.0,992.0,963.14,715.01
2016,6,8,13,15,889.5,142.0,1.8,16.0,975.0,975.38,723.35
2016,6,8,13,30,886.0,141.0,1.8,16.0,958.0,983.93,729.36
2016,6,8,13,45,564.0,288.5,1.85,16.0,804.0,847.44,636.32
2016,6,8,14,0,242.0,436.0,1.9,16.0,650.0,657.31,498.09
2016,6,8,14,15,553.0,284.0,1.85,16.0,750.5,840.5,636.48
2016,6,8,14,30,864.0,132.0,1.8,16.0,851.0,968.55,724.32
2016,6,8,14,45,855.5,129.5,1.8,16.0,815.0,964.24,721.15
2016,6,8,15,0,847.0,127.0,1.8,16.0,779.0,944.38,709.33
2016,6,8,15,15,834.0,124.5,1.8,15.5,737.5,917.09,694.03
2016,6,8,15,30,821.0,122.0,1.8,15.0,696.0,886.83,676.67
2016,6,8,15,45,607.0,182.5,1.8,14.5,592.0,751.57,584.66
2016,6,8,16,0,393.0,243.0,1.8,14.0,488.0,594.19,469.64
2016,6,8,16,15,572.5,174.0,1.75,13.5,498.5,671.35,533.51
2016,6,8,16,30,752.0,105.0,1.7,13.0,509.0,723.23,574.91
2016,6,8,16,45,555.5,133.5,1.7,13.0,416.0,580.97,468.23
2016,6,8,17,0,359.0,162.0,1.7,13.0,323.0,430.08,351.32
2016,6,8,17,15,331.0,148.0,1.65,12.5,282.0,381.75,314.63
2016,6,8,17,30,303.0,134.0,1.6,12.0,241.0,335.07,277.53
2016,6,8,17,45,427.0,99.5,1.6,12.0,224.5,363.22,300.57
2016,6,8,18,0,551.0,65.0,1.6,12.0,208.0,370.21,303.95
2016,6,8,18,15,475.5,57.0,1.55,11.5,161.0,296.51,240.72
2016,6,8,18,30,400.0,49.0,1.5,11.0,114.0,229.91,182.19
2016,6,8,18,45,294.0,37.0,1.45,10.5,75.5,156.98,118.12
2016,6,8,19,0,188.0,25.0,1.4,10.0,37.0,91.47,52.37
2016,6,8,19,15,94.0,12.5,1.3,10.0,18.5,31.6,0.0
2016,6,8,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,45,32.5,6.0,1.45,9.0,7.0,0.0,0.0
2016,6,9,5,0,65.0,12.0,1.5,9.0,14.0,10.24,0.0
2016,6,9,5,15,193.5,25.0,1.5,9.0,45.0,19.47,8.93
2016,6,9,5,30,322.0,38.0,1.5,9.0,76.0,31.13,21.8
2016,6,9,5,45,416.5,47.0,1.55,9.5,120.5,37.86,28.44
2016,6,9,6,0,511.0,56.0,1.6,10.0,165.0,44.51,34.74
2016,6,9,6,15,389.0,86.0,1.55,10.0,182.0,63.45,52.0
2016,6,9,6,30,267.0,116.0,1.5,10.0,199.0,84.35,70.75
2016,6,9,6,45,290.5,132.5,1.5,10.5,237.5,95.07,79.98
2016,6,9,7,0,314.0,149.0,1.5,11.0,276.0,105.42,88.69
2016,6,9,7,15,541.5,118.5,1.45,11.0,372.5,83.16,68.72
2016,6,9,7,30,769.0,88.0,1.4,11.0,469.0,69.06,56.04
2016,6,9,7,45,794.5,90.0,1.4,11.5,520.0,69.52,56.14
2016,6,9,8,0,820.0,92.0,1.4,12.0,571.0,69.98,56.23
2016,6,9,8,15,837.0,95.0,1.3,12.5,618.5,110.4,63.37
2016,6,9,8,30,854.0,98.0,1.2,13.0,666.0,176.61,103.77
2016,6,9,8,45,871.0,98.5,1.2,13.5,710.5,233.89,147.5
2016,6,9,9,0,888.0,99.0,1.2,14.0,755.0,292.43,196.97
2016,6,9,9,15,897.5,100.5,1.2,14.5,793.5,350.45,247.6
2016,6,9,9,30,907.0,102.0,1.2,15.0,832.0,408.41,297.67
2016,6,9,9,45,916.5,102.5,1.2,15.5,866.0,465.34,345.63
2016,6,9,10,0,926.0,103.0,1.2,16.0,900.0,521.69,391.52
2016,6,9,10,15,932.0,104.0,1.2,16.0,927.0,575.78,434.9
2016,6,9,10,30,938.0,105.0,1.2,16.0,954.0,628.47,475.85
2016,6,9,10,45,945.0,103.5,1.2,16.5,975.0,678.17,512.5
2016,6,9,11,0,952.0,102.0,1.2,17.0,996.0,726.06,546.69
2016,6,9,11,15,954.0,102.5,1.2,17.0,1009.0,770.02,578.16
2016,6,9,11,30,956.0,103.0,1.2,17.0,1022.0,811.42,605.94
2016,6,9,11,45,958.5,102.5,1.3,17.5,1027.5,849.64,630.91
2016,6,9,12,0,961.0,102.0,1.4,18.0,1033.0,885.03,653.87
2016,6,9,12,15,960.5,101.5,1.45,18.0,1031.0,914.88,673.7
2016,6,9,12,30,960.0,101.0,1.5,18.0,1029.0,941.4,691.42
2016,6,9,12,45,958.5,100.5,1.55,18.0,1019.5,963.54,706.37
2016,6,9,13,0,957.0,100.0,1.6,18.0,1010.0,982.03,719.08
2016,6,9,13,15,953.5,99.5,1.65,17.5,993.0,994.89,729.66
2016,6,9,13,30,950.0,99.0,1.7,17.0,976.0,1003.86,737.95
2016,6,9,13,45,945.0,98.5,1.75,17.0,952.0,1007.5,741.59
2016,6,9,14,0,940.0,98.0,1.8,17.0,928.0,1007.22,742.88
2016,6,9,14,15,934.0,96.5,1.8,16.5,897.5,1001.07,741.21
2016,6,9,14,30,928.0,95.0,1.8,16.0,867.0,991.09,737.22
2016,6,9,14,45,919.0,94.0,1.85,16.0,831.0,975.07,728.66
2016,6,9,15,0,910.0,93.0,1.9,16.0,795.0,955.5,717.83
2016,6,9,15,15,899.5,91.0,1.9,15.5,753.5,930.07,703.81
2016,6,9,15,30,889.0,89.0,1.9,15.0,712.0,901.46,687.6
2016,6,9,15,45,873.5,87.5,1.95,15.0,666.0,866.09,665.88
2016,6,9,16,0,858.0,86.0,2.0,15.0,620.0,828.23,642.2
2016,6,9,16,15,840.0,83.0,2.0,14.5,571.5,784.43,614.67
2016,6,9,16,30,822.0,80.0,2.0,14.0,523.0,745.72,590.34
2016,6,9,16,45,796.5,77.0,2.0,13.5,471.5,692.57,554.82
2016,6,9,17,0,771.0,74.0,2.0,13.0,420.0,638.79,517.79
2016,6,9,17,15,738.0,70.0,1.95,12.5,368.5,578.69,472.91
2016,6,9,17,30,705.0,66.0,1.9,12.0,317.0,519.36,427.04
2016,6,9,17,45,656.5,61.5,1.9,11.5,265.5,454.09,374.74
2016,6,9,18,0,608.0,57.0,1.9,11.0,214.0,390.16,321.42
2016,6,9,18,15,537.5,50.0,1.8,10.5,166.5,317.07,258.46
2016,6,9,18,30,467.0,43.0,1.7,10.0,119.0,250.57,199.24
2016,6,9,18,45,352.5,33.5,1.65,10.0,79.5,173.64,130.97
2016,6,9,19,0,238.0,24.0,1.6,10.0,40.0,106.17,62.48
2016,6,9,19,15,119.0,12.0,1.55,9.5,20.0,36.82,0.0
2016,6,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,45,62.0,5.5,1.1,8.5,7.0,0.0,0.0
2016,6,10,5,0,124.0,11.0,1.1,9.0,14.0,9.39,0.0
2016,6,10,5,15,265.0,21.5,1.15,9.0,47.0,17.6,7.56
2016,6,10,5,30,406.0,32.0,1.2,9.0,80.0,26.17,17.45
2016,6,10,5,45,494.0,39.0,1.3,9.5,125.5,31.52,22.77
2016,6,10,6,0,582.0,46.0,1.4,10.0,171.0,40.11,30.78
2016,6,10,6,15,635.5,51.5,1.4,10.5,220.5,44.33,34.67
2016,6,10,6,30,689.0,57.0,1.4,11.0,270.0,48.51,38.37
2016,6,10,6,45,727.0,60.5,1.45,11.5,322.0,50.9,40.34
2016,6,10,7,0,765.0,64.0,1.5,12.0,374.0,53.27,42.23
2016,6,10,7,15,791.5,67.5,1.5,12.5,425.5,55.47,43.93
2016,6,10,7,30,818.0,71.0,1.5,13.0,477.0,65.39,52.41
2016,6,10,7,45,737.0,104.5,1.5,13.5,499.0,71.99,57.86
2016,6,10,8,0,656.0,138.0,1.5,14.0,521.0,90.14,73.26
2016,6,10,8,15,770.5,109.5,1.5,14.5,595.5,115.54,69.2
2016,6,10,8,30,885.0,81.0,1.5,15.0,670.0,168.23,95.07
2016,6,10,8,45,895.5,83.5,1.5,15.5,713.0,227.22,140.29
2016,6,10,9,0,906.0,86.0,1.5,16.0,756.0,286.78,190.81
2016,6,10,9,15,915.0,87.5,1.5,16.0,794.0,345.49,242.52
2016,6,10,9,30,924.0,89.0,1.5,16.0,832.0,404.08,293.84
2016,6,10,9,45,933.0,89.0,1.5,16.5,865.5,461.17,342.27
2016,6,10,10,0,942.0,89.0,1.5,17.0,899.0,517.61,388.57
2016,6,10,10,15,947.0,90.0,1.55,17.0,926.0,571.85,432.67
2016,6,10,10,30,952.0,91.0,1.6,17.0,953.0,624.55,474.33
2016,6,10,10,45,955.0,92.0,1.65,17.5,972.5,674.27,511.7
2016,6,10,11,0,958.0,93.0,1.7,18.0,992.0,721.84,546.44
2016,6,10,11,15,960.0,93.5,1.7,18.0,1005.5,765.95,578.49
2016,6,10,11,30,962.0,94.0,1.7,18.0,1019.0,807.48,606.56
2016,6,10,11,45,962.5,94.5,1.75,18.0,1024.5,845.1,631.9
2016,6,10,12,0,963.0,95.0,1.8,18.0,1030.0,879.75,655.16
2016,6,10,12,15,963.5,95.0,1.85,18.0,1028.5,910.85,676.02
2016,6,10,12,30,964.0,95.0,1.9,18.0,1027.0,938.69,694.75
2016,6,10,12,45,948.5,104.5,1.95,18.0,1014.0,957.51,707.6
2016,6,10,13,0,933.0,114.0,2.0,18.0,1001.0,972.38,718.05
2016,6,10,13,15,930.0,113.5,2.0,17.5,985.0,985.67,728.38
2016,6,10,13,30,927.0,113.0,2.0,17.0,969.0,995.17,736.38
2016,6,10,13,45,923.0,112.0,2.0,17.0,945.5,999.42,739.73
2016,6,10,14,0,919.0,111.0,2.0,17.0,922.0,999.81,740.74
2016,6,10,14,15,913.0,109.5,2.0,16.5,892.5,993.97,739.24
2016,6,10,14,30,907.0,108.0,2.0,16.0,863.0,984.36,735.42
2016,6,10,14,45,898.0,107.0,2.05,16.0,827.0,968.78,726.99
2016,6,10,15,0,889.0,106.0,2.1,16.0,791.0,949.71,716.32
2016,6,10,15,15,878.0,103.5,2.1,15.5,750.0,923.88,701.88
2016,6,10,15,30,867.0,101.0,2.1,15.0,709.0,894.93,685.28
2016,6,10,15,45,851.5,99.0,2.1,15.0,663.5,859.71,662.96
2016,6,10,16,0,836.0,97.0,2.1,15.0,618.0,830.39,644.64
2016,6,10,16,15,817.0,93.5,2.05,14.5,569.5,785.48,615.77
2016,6,10,16,30,798.0,90.0,2.0,14.0,521.0,738.85,585.29
2016,6,10,16,45,764.0,82.0,2.0,13.5,461.5,674.6,541.51
2016,6,10,17,0,730.0,74.0,2.0,13.0,402.0,610.45,496.27
2016,6,10,17,15,673.5,78.5,1.95,12.5,352.5,548.88,449.54
2016,6,10,17,30,617.0,83.0,1.9,12.0,303.0,488.09,401.94
2016,6,10,17,45,596.0,73.0,1.9,12.0,258.0,434.03,357.99
2016,6,10,18,0,575.0,63.0,1.9,12.0,213.0,380.61,312.68
2016,6,10,18,15,502.0,55.0,1.8,11.5,165.5,306.85,249.5
2016,6,10,18,30,429.0,47.0,1.7,11.0,118.0,239.94,190.43
2016,6,10,18,45,316.0,36.0,1.65,10.5,78.5,163.93,123.77
2016,6,10,19,0,203.0,25.0,1.6,10.0,39.0,97.66,58.55
2016,6,10,19,15,101.5,12.5,1.55,9.5,19.5,33.4,0.0
2016,6,10,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,11,4,45,24.5,6.0,0.9,7.0,6.5,0.0,0.0
2016,6,11,5,0,49.0,12.0,0.9,7.0,13.0,10.24,0.0
2016,6,11,5,15,176.0,26.0,0.8,7.5,44.5,20.2,9.61
2016,6,11,5,30,303.0,40.0,0.7,8.0,76.0,32.86,23.46
2016,6,11,5,45,400.0,49.5,0.65,9.0,120.5,39.93,30.41
2016,6,11,6,0,497.0,59.0,0.6,10.0,165.0,46.92,36.96
2016,6,11,6,15,558.5,66.0,0.55,10.5,215.0,51.53,41.2
2016,6,11,6,30,620.0,73.0,0.5,11.0,265.0,56.09,45.21
2016,6,11,6,45,667.0,77.5,0.45,11.5,317.5,58.55,47.21
2016,6,11,7,0,714.0,82.0,0.4,12.0,370.0,61.0,49.14
2016,6,11,7,15,744.5,86.0,0.35,13.0,422.5,68.65,55.48
2016,6,11,7,30,775.0,90.0,0.3,14.0,475.0,70.62,56.74
2016,6,11,7,45,800.0,93.0,0.25,15.0,526.0,71.73,57.24
2016,6,11,8,0,825.0,96.0,0.2,16.0,577.0,72.78,57.69
2016,6,11,8,15,842.0,99.0,0.2,16.5,625.0,111.91,63.86
2016,6,11,8,30,859.0,102.0,0.2,17.0,673.0,170.22,96.35
2016,6,11,8,45,873.5,103.5,0.2,18.0,717.0,236.11,145.13
2016,6,11,9,0,888.0,105.0,0.2,19.0,761.0,294.92,192.54
2016,6,11,9,15,898.0,107.0,0.3,19.5,800.0,353.49,241.86
2016,6,11,9,30,908.0,109.0,0.4,20.0,839.0,412.08,290.85
2016,6,11,9,45,914.5,111.0,0.5,20.5,872.0,468.98,337.55
2016,6,11,10,0,921.0,113.0,0.6,21.0,905.0,525.03,382.2
2016,6,11,10,15,926.5,114.0,0.65,21.5,932.0,578.71,423.3
2016,6,11,10,30,932.0,115.0,0.7,22.0,959.0,630.95,461.97
2016,6,11,10,45,935.0,116.5,0.75,22.5,979.0,680.36,497.43
2016,6,11,11,0,938.0,118.0,0.8,23.0,999.0,727.71,530.41
2016,6,11,11,15,940.0,118.5,0.85,23.0,1011.5,771.29,561.11
2016,6,11,11,30,942.0,119.0,0.9,23.0,1024.0,812.36,588.88
2016,6,11,11,45,941.5,120.0,1.0,23.0,1029.0,849.24,613.48
2016,6,11,12,0,941.0,121.0,1.1,23.0,1034.0,883.2,636.19
2016,6,11,12,15,940.0,121.0,1.1,23.0,1031.5,912.85,654.64
2016,6,11,12,30,939.0,121.0,1.1,23.0,1029.0,939.28,671.03
2016,6,11,12,45,940.0,118.5,1.1,23.0,1020.0,961.88,685.05
2016,6,11,13,0,941.0,116.0,1.1,23.0,1011.0,980.93,696.92
2016,6,11,13,15,937.0,115.0,1.15,22.5,993.5,993.02,706.83
2016,6,11,13,30,933.0,114.0,1.2,22.0,976.0,1001.26,714.58
2016,6,11,13,45,923.5,115.5,1.25,22.0,950.5,1002.83,716.97
2016,6,11,14,0,914.0,117.0,1.3,22.0,925.0,1000.57,717.17
2016,6,11,14,15,906.5,115.5,1.35,21.5,894.0,993.46,715.83
2016,6,11,14,30,899.0,114.0,1.4,21.0,863.0,982.61,712.25
2016,6,11,14,45,886.0,113.5,1.45,20.5,825.5,963.98,703.75
2016,6,11,15,0,873.0,113.0,1.5,20.0,788.0,942.01,693.11
2016,6,11,15,15,529.5,222.0,1.45,19.5,625.0,739.22,557.3
2016,6,11,15,30,186.0,331.0,1.4,19.0,462.0,502.24,384.47
2016,6,11,15,45,347.0,267.5,1.4,19.0,491.5,589.5,454.89
2016,6,11,16,0,508.0,204.0,1.4,19.0,521.0,666.6,513.96
2016,6,11,16,15,640.5,150.5,1.35,18.5,518.0,709.4,547.98
2016,6,11,16,30,773.0,97.0,1.3,18.0,515.0,727.47,563.14
2016,6,11,16,45,569.5,129.5,1.3,17.5,421.0,587.36,462.66
2016,6,11,17,0,366.0,162.0,1.3,17.0,327.0,434.93,348.3
2016,6,11,17,15,341.0,147.5,1.25,16.5,286.5,387.71,313.49
2016,6,11,17,30,316.0,133.0,1.2,16.0,246.0,341.81,277.9
2016,6,11,17,45,432.5,99.5,1.15,15.5,228.0,366.65,298.21
2016,6,11,18,0,549.0,66.0,1.1,15.0,210.0,371.04,299.91
2016,6,11,18,15,478.0,57.5,1.05,14.0,163.0,298.92,239.62
2016,6,11,18,30,407.0,49.0,1.0,13.0,116.0,233.45,183.33
2016,6,11,18,45,302.0,37.0,0.95,12.5,77.5,160.32,120.01
2016,6,11,19,0,197.0,25.0,0.9,12.0,39.0,94.91,57.15
2016,6,11,19,15,98.5,12.5,0.9,11.5,19.5,32.79,0.0
2016,6,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,45,22.5,6.0,0.9,8.5,6.5,0.0,0.0
2016,6,12,5,0,45.0,12.0,0.9,9.0,13.0,10.24,0.0
2016,6,12,5,15,166.0,26.0,0.95,9.5,43.5,20.18,9.46
2016,6,12,5,30,287.0,40.0,1.0,10.0,74.0,30.92,21.54
2016,6,12,5,45,381.5,50.0,1.05,10.5,118.0,40.27,30.5
2016,6,12,6,0,476.0,60.0,1.1,11.0,162.0,47.63,37.41
2016,6,12,6,15,537.0,67.5,1.1,11.0,211.0,52.58,42.03
2016,6,12,6,30,598.0,75.0,1.1,11.0,260.0,57.44,46.4
2016,6,12,6,45,649.0,78.5,1.1,11.5,312.5,59.1,47.69
2016,6,12,7,0,700.0,82.0,1.1,12.0,365.0,60.84,48.98
2016,6,12,7,15,730.5,86.5,1.1,12.5,417.0,68.85,55.77
2016,6,12,7,30,761.0,91.0,1.1,13.0,469.0,71.16,57.46
2016,6,12,7,45,788.5,93.0,1.1,13.5,520.0,71.55,57.46
2016,6,12,8,0,816.0,95.0,1.1,14.0,571.0,71.95,57.49
2016,6,12,8,15,833.0,97.5,1.05,14.5,618.5,109.61,63.21
2016,6,12,8,30,850.0,100.0,1.0,15.0,666.0,175.14,102.11
2016,6,12,8,45,865.5,101.5,1.0,15.5,710.0,232.52,145.24
2016,6,12,9,0,881.0,103.0,1.0,16.0,754.0,291.03,194.05
2016,6,12,9,15,891.0,105.0,1.0,16.5,792.5,349.15,244.08
2016,6,12,9,30,901.0,107.0,1.0,17.0,831.0,407.28,293.64
2016,6,12,9,45,916.5,104.0,1.05,17.5,866.5,463.82,340.9
2016,6,12,10,0,932.0,101.0,1.1,18.0,902.0,520.34,386.73
2016,6,12,10,15,937.0,102.0,1.1,18.0,929.0,574.19,429.6
2016,6,12,10,30,942.0,103.0,1.1,18.0,956.0,626.54,469.95
2016,6,12,10,45,947.0,103.0,1.15,18.5,976.5,676.37,506.81
2016,6,12,11,0,952.0,103.0,1.2,19.0,997.0,724.25,541.19
2016,6,12,11,15,954.5,103.5,1.2,19.0,1010.0,768.62,572.75
2016,6,12,11,30,957.0,104.0,1.2,19.0,1023.0,810.47,600.77
2016,6,12,11,45,958.0,103.5,1.3,19.5,1028.5,847.64,624.84
2016,6,12,12,0,959.0,103.0,1.4,20.0,1034.0,881.87,646.88
2016,6,12,12,15,958.5,103.0,1.4,20.0,1032.0,912.21,666.23
2016,6,12,12,30,958.0,103.0,1.4,20.0,1030.0,939.27,683.43
2016,6,12,12,45,950.0,107.0,1.45,20.0,1018.5,959.82,697.21
2016,6,12,13,0,942.0,111.0,1.5,20.0,1007.0,976.63,708.76
2016,6,12,13,15,938.5,110.0,1.5,20.0,990.5,989.15,716.96
2016,6,12,13,30,935.0,109.0,1.5,20.0,974.0,997.83,722.87
2016,6,12,13,45,930.5,108.0,1.5,20.0,950.0,1001.69,725.87
2016,6,12,14,0,926.0,107.0,1.5,20.0,926.0,1001.67,726.6
2016,6,12,14,15,919.5,105.5,1.5,19.5,896.0,995.39,724.88
2016,6,12,14,30,913.0,104.0,1.5,19.0,866.0,985.32,720.93
2016,6,12,14,45,904.5,102.0,1.5,19.0,830.0,969.15,711.8
2016,6,12,15,0,896.0,100.0,1.5,19.0,794.0,949.44,700.51
2016,6,12,15,15,885.0,98.0,1.45,18.5,752.5,924.06,686.16
2016,6,12,15,30,874.0,96.0,1.4,18.0,711.0,895.56,669.75
2016,6,12,15,45,859.5,93.5,1.35,18.0,665.5,860.55,647.68
2016,6,12,16,0,845.0,91.0,1.3,18.0,620.0,823.01,623.82
2016,6,12,16,15,826.5,88.0,1.25,17.5,571.5,786.97,601.95
2016,6,12,16,30,808.0,85.0,1.2,17.0,523.0,741.1,572.86
2016,6,12,16,45,783.0,81.5,1.2,17.0,472.0,688.37,537.91
2016,6,12,17,0,758.0,78.0,1.2,17.0,421.0,634.99,501.35
2016,6,12,17,15,724.5,74.0,1.15,16.5,369.0,575.18,458.15
2016,6,12,17,30,691.0,70.0,1.1,16.0,317.0,516.16,414.0
2016,6,12,17,45,642.0,64.5,1.05,15.5,266.0,450.42,362.85
2016,6,12,18,0,593.0,59.0,1.0,15.0,215.0,385.76,310.57
2016,6,12,18,15,523.5,52.0,0.9,14.0,168.0,313.84,250.87
2016,6,12,18,30,454.0,45.0,0.8,13.0,121.0,248.36,194.45
2016,6,12,18,45,341.5,35.0,0.75,12.5,81.0,172.08,128.61
2016,6,12,19,0,229.0,25.0,0.7,12.0,41.0,105.95,64.94
2016,6,12,19,15,114.5,12.5,0.7,11.5,20.5,36.47,0.0
2016,6,12,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
