Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,13,4,45,37.5,5.5,0.95,8.5,6.5,0.0,0.0
2016,6,13,5,0,75.0,11.0,1.0,9.0,13.0,9.39,0.0
2016,6,13,5,15,202.0,24.0,1.0,9.0,44.5,19.69,9.1
2016,6,13,5,30,329.0,37.0,1.0,9.0,76.0,30.27,21.06
2016,6,13,5,45,422.0,45.5,1.0,9.5,120.0,36.61,27.35
2016,6,13,6,0,515.0,54.0,1.0,10.0,164.0,42.9,33.31
2016,6,13,6,15,572.5,60.5,0.9,10.5,213.0,47.28,37.35
2016,6,13,6,30,630.0,67.0,0.8,11.0,262.0,51.6,41.16
2016,6,13,6,45,678.5,70.0,0.7,11.5,314.0,53.18,42.41
2016,6,13,7,0,727.0,73.0,0.6,12.0,366.0,59.72,48.0
2016,6,13,7,15,756.0,76.5,0.6,12.5,417.5,61.65,49.41
2016,6,13,7,30,785.0,80.0,0.6,13.0,469.0,63.52,50.76
2016,6,13,7,45,811.0,81.5,0.6,13.5,520.0,63.89,50.78
2016,6,13,8,0,837.0,83.0,0.6,14.0,571.0,73.51,58.84
2016,6,13,8,15,853.5,85.5,0.65,14.5,618.5,111.12,64.2
2016,6,13,8,30,870.0,88.0,0.7,15.0,666.0,168.81,96.12
2016,6,13,8,45,885.0,89.0,0.8,15.5,710.5,226.71,139.62
2016,6,13,9,0,900.0,90.0,0.9,16.0,755.0,285.68,189.01
2016,6,13,9,15,910.0,91.5,0.95,16.0,794.0,344.35,240.19
2016,6,13,9,30,920.0,93.0,1.0,16.0,833.0,403.02,291.18
2016,6,13,9,45,931.0,92.0,1.1,16.5,867.5,459.99,339.45
2016,6,13,10,0,942.0,91.0,1.2,17.0,902.0,516.52,385.97
2016,6,13,10,15,947.5,92.0,1.2,17.0,929.5,571.04,429.71
2016,6,13,10,30,953.0,93.0,1.2,17.0,957.0,624.09,470.94
2016,6,13,10,45,958.5,93.5,1.3,17.0,978.0,675.05,510.27
2016,6,13,11,0,964.0,94.0,1.4,17.0,999.0,724.09,547.32
2016,6,13,11,15,967.0,94.5,1.45,17.0,1013.0,769.24,580.41
2016,6,13,11,30,970.0,95.0,1.5,17.0,1027.0,811.87,609.74
2016,6,13,11,45,971.0,95.0,1.55,17.0,1033.0,849.84,635.24
2016,6,13,12,0,972.0,95.0,1.6,17.0,1039.0,884.84,658.68
2016,6,13,12,15,972.5,95.5,1.65,16.5,1038.0,916.76,681.32
2016,6,13,12,30,973.0,96.0,1.7,16.0,1037.0,945.41,701.89
2016,6,13,12,45,965.0,100.0,1.8,16.0,1026.0,966.25,716.75
2016,6,13,13,0,957.0,104.0,1.9,16.0,1015.0,983.31,729.3
2016,6,13,13,15,954.0,103.5,1.9,15.5,998.5,996.91,739.82
2016,6,13,13,30,951.0,103.0,1.9,15.0,982.0,1006.65,747.98
2016,6,13,13,45,947.0,101.5,1.9,15.0,958.5,1010.54,751.1
2016,6,13,14,0,943.0,100.0,1.9,15.0,935.0,1010.48,751.82
2016,6,13,14,15,936.5,99.0,1.9,14.5,904.5,1004.63,750.32
2016,6,13,14,30,930.0,98.0,1.9,14.0,874.0,994.96,746.47
2016,6,13,14,45,922.5,95.5,1.9,14.0,838.0,979.01,737.21
2016,6,13,15,0,915.0,93.0,1.9,14.0,802.0,959.42,725.64
2016,6,13,15,15,904.0,91.5,1.9,14.0,760.5,934.23,710.37
2016,6,13,15,30,893.0,90.0,1.9,14.0,719.0,905.87,692.97
2016,6,13,15,45,875.5,89.0,1.95,14.0,672.0,869.46,670.48
2016,6,13,16,0,858.0,88.0,2.0,14.0,625.0,830.66,646.09
2016,6,13,16,15,839.5,85.0,2.0,13.5,576.0,786.67,618.34
2016,6,13,16,30,821.0,82.0,2.0,13.0,527.0,747.85,593.86
2016,6,13,16,45,797.5,78.5,2.0,12.5,476.0,695.8,559.06
2016,6,13,17,0,774.0,75.0,2.0,12.0,425.0,642.94,522.66
2016,6,13,17,15,741.5,71.0,1.95,11.5,373.5,583.17,477.96
2016,6,13,17,30,709.0,67.0,1.9,11.0,322.0,524.08,432.23
2016,6,13,17,45,667.0,61.0,1.9,11.0,271.5,458.54,379.07
2016,6,13,18,0,625.0,55.0,1.9,11.0,221.0,397.6,327.58
2016,6,13,18,15,557.5,49.0,1.85,10.5,173.0,326.15,266.12
2016,6,13,18,30,490.0,43.0,1.8,10.0,125.0,260.85,207.92
2016,6,13,18,45,374.0,34.0,1.75,9.5,84.5,182.41,138.67
2016,6,13,19,0,258.0,25.0,1.7,9.0,44.0,114.69,72.32
2016,6,13,19,15,129.0,12.5,1.65,9.0,22.0,39.83,0.0
2016,6,13,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,7.0,1.3,7.5,7.0,0.0,0.0
2016,6,14,5,0,0.0,14.0,1.3,8.0,14.0,11.95,0.0
2016,6,14,5,15,164.5,25.5,1.35,8.0,45.0,19.79,9.18
2016,6,14,5,30,329.0,37.0,1.4,8.0,76.0,30.28,21.14
2016,6,14,5,45,425.5,45.0,1.45,8.5,120.5,36.21,27.08
2016,6,14,6,0,522.0,53.0,1.5,9.0,165.0,42.14,32.74
2016,6,14,6,15,580.0,59.5,1.5,9.5,214.0,46.56,36.83
2016,6,14,6,30,638.0,66.0,1.5,10.0,263.0,50.92,40.7
2016,6,14,6,45,685.0,69.0,1.5,10.5,315.5,57.23,46.2
2016,6,14,7,0,732.0,72.0,1.5,11.0,368.0,59.01,47.54
2016,6,14,7,15,760.5,76.0,1.5,11.0,419.5,61.34,49.43
2016,6,14,7,30,789.0,80.0,1.5,11.0,471.0,63.58,51.22
2016,6,14,7,45,814.0,81.5,1.5,11.5,521.5,63.95,51.24
2016,6,14,8,0,839.0,83.0,1.5,12.0,572.0,73.54,59.36
2016,6,14,8,15,855.0,85.5,1.5,12.5,619.0,110.44,64.54
2016,6,14,8,30,871.0,88.0,1.5,13.0,666.0,168.13,96.68
2016,6,14,8,45,885.0,89.0,1.5,13.5,710.0,225.9,140.6
2016,6,14,9,0,899.0,90.0,1.5,14.0,754.0,284.61,190.42
2016,6,14,9,15,908.5,92.0,1.5,14.0,792.5,343.42,242.45
2016,6,14,9,30,918.0,94.0,1.5,14.0,831.0,402.2,294.24
2016,6,14,9,45,928.5,93.0,1.55,14.5,865.0,458.87,342.87
2016,6,14,10,0,939.0,92.0,1.6,15.0,899.0,515.03,389.63
2016,6,14,10,15,944.0,93.0,1.6,15.0,926.5,569.16,433.87
2016,6,14,10,30,949.0,94.0,1.6,15.0,954.0,621.77,475.56
2016,6,14,10,45,953.5,94.5,1.65,15.5,974.0,671.95,513.63
2016,6,14,11,0,958.0,95.0,1.7,16.0,994.0,720.12,549.12
2016,6,14,11,15,960.0,95.5,1.7,16.0,1007.5,764.34,581.52
2016,6,14,11,30,962.0,96.0,1.7,16.0,1021.0,805.98,610.11
2016,6,14,11,45,963.0,96.0,1.75,16.0,1026.5,843.7,635.7
2016,6,14,12,0,964.0,96.0,1.8,16.0,1032.0,878.48,659.23
2016,6,14,12,15,963.5,96.0,1.85,16.0,1030.5,908.92,679.81
2016,6,14,12,30,963.0,96.0,1.9,16.0,1029.0,936.05,698.23
2016,6,14,12,45,960.5,96.5,1.95,16.0,1019.5,958.41,713.53
2016,6,14,13,0,958.0,97.0,2.0,16.0,1010.0,977.12,726.53
2016,6,14,13,15,955.0,96.5,2.05,15.5,993.5,990.64,737.64
2016,6,14,13,30,952.0,96.0,2.1,15.0,977.0,1000.3,746.4
2016,6,14,13,45,948.0,95.0,2.15,15.0,953.5,1004.62,750.42
2016,6,14,14,0,944.0,94.0,2.2,15.0,930.0,1005.0,752.03
2016,6,14,14,15,937.5,93.0,2.2,14.5,900.0,999.11,750.45
2016,6,14,14,30,931.0,92.0,2.2,14.0,870.0,989.39,746.5
2016,6,14,14,45,924.0,90.0,2.25,14.0,834.5,974.39,738.31
2016,6,14,15,0,917.0,88.0,2.3,14.0,799.0,955.75,727.76
2016,6,14,15,15,907.0,86.0,2.3,13.5,758.0,930.87,713.79
2016,6,14,15,30,897.0,84.0,2.3,13.0,717.0,902.77,697.57
2016,6,14,15,45,884.5,81.5,2.35,13.0,671.5,868.89,676.38
2016,6,14,16,0,872.0,79.0,2.4,13.0,626.0,832.3,653.08
2016,6,14,16,15,855.0,76.5,2.4,12.5,577.5,789.62,625.87
2016,6,14,16,30,838.0,74.0,2.4,12.0,529.0,745.03,596.8
2016,6,14,16,45,711.5,93.0,2.4,12.0,453.0,651.83,529.52
2016,6,14,17,0,585.0,112.0,2.4,12.0,377.0,555.95,455.86
2016,6,14,17,15,656.5,86.5,2.4,11.5,350.5,548.14,452.46
2016,6,14,17,30,728.0,61.0,2.4,11.0,324.0,529.08,438.58
2016,6,14,17,45,678.0,57.5,2.4,10.5,272.5,461.13,383.43
2016,6,14,18,0,628.0,54.0,2.4,10.0,221.0,396.31,328.94
2016,6,14,18,15,561.0,48.0,2.3,9.5,173.5,326.91,268.5
2016,6,14,18,30,494.0,42.0,2.2,9.0,126.0,261.67,209.82
2016,6,14,18,45,370.0,33.5,2.15,8.5,85.0,180.78,138.26
2016,6,14,19,0,246.0,25.0,2.1,8.0,44.0,111.74,71.52
2016,6,14,19,15,123.0,12.5,2.05,8.0,22.0,38.56,0.0
2016,6,14,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,45,32.0,6.0,1.3,7.0,7.0,0.0,0.0
2016,6,15,5,0,64.0,12.0,1.3,7.0,14.0,10.24,0.0
2016,6,15,5,15,198.5,24.5,1.35,7.5,45.0,20.15,9.42
2016,6,15,5,30,333.0,37.0,1.4,8.0,76.0,30.3,21.16
2016,6,15,5,45,435.5,44.5,1.45,8.5,121.0,35.85,26.75
2016,6,15,6,0,538.0,52.0,1.5,9.0,166.0,41.43,32.1
2016,6,15,6,15,595.0,57.5,1.5,9.0,215.5,45.12,35.59
2016,6,15,6,30,652.0,63.0,1.5,9.0,265.0,48.79,38.93
2016,6,15,6,45,697.0,66.5,1.55,9.5,317.0,55.36,44.7
2016,6,15,7,0,742.0,70.0,1.6,10.0,369.0,57.6,46.46
2016,6,15,7,15,479.5,139.0,1.6,10.5,342.5,95.38,79.77
2016,6,15,7,30,217.0,208.0,1.6,11.0,316.0,144.34,121.98
2016,6,15,7,45,529.5,144.5,1.6,11.5,444.0,96.31,79.52
2016,6,15,8,0,842.0,81.0,1.6,12.0,572.0,72.31,58.24
2016,6,15,8,15,585.5,181.5,1.6,12.0,536.5,142.01,97.99
2016,6,15,8,30,329.0,282.0,1.6,12.0,501.0,222.39,163.73
2016,6,15,8,45,615.5,185.0,1.65,12.5,627.5,229.35,155.38
2016,6,15,9,0,902.0,88.0,1.7,13.0,754.0,283.08,189.93
2016,6,15,9,15,911.0,89.5,1.75,13.0,792.5,341.52,242.13
2016,6,15,9,30,920.0,91.0,1.8,13.0,831.0,399.86,294.14
2016,6,15,9,45,929.5,91.0,1.85,13.5,864.5,456.93,343.55
2016,6,15,10,0,939.0,91.0,1.9,14.0,898.0,513.43,391.01
2016,6,15,10,15,944.5,92.0,1.9,14.0,925.5,567.81,435.9
2016,6,15,10,30,950.0,93.0,1.9,14.0,953.0,620.74,478.29
2016,6,15,10,45,955.0,92.5,1.95,14.0,973.5,670.47,517.42
2016,6,15,11,0,960.0,92.0,2.0,14.0,994.0,718.22,554.13
2016,6,15,11,15,962.5,92.5,2.0,14.0,1007.5,762.87,587.37
2016,6,15,11,30,965.0,93.0,2.0,14.0,1021.0,804.97,616.71
2016,6,15,11,45,967.0,93.0,2.0,14.0,1027.5,843.57,642.82
2016,6,15,12,0,969.0,93.0,2.0,14.0,1034.0,879.29,666.79
2016,6,15,12,15,969.0,93.0,2.0,14.0,1032.5,910.29,687.45
2016,6,15,12,30,969.0,93.0,2.0,14.0,1031.0,938.0,705.87
2016,6,15,12,45,962.0,97.0,2.0,14.0,1021.0,959.7,720.28
2016,6,15,13,0,955.0,101.0,2.0,14.0,1011.0,977.67,732.31
2016,6,15,13,15,952.5,100.0,2.0,14.0,995.0,991.26,741.55
2016,6,15,13,30,950.0,99.0,2.0,14.0,979.0,1001.0,748.38
2016,6,15,13,45,948.5,97.0,2.0,14.0,956.5,1006.79,752.77
2016,6,15,14,0,947.0,95.0,2.0,14.0,934.0,1008.64,754.73
2016,6,15,14,15,941.0,94.0,1.95,14.0,904.0,1003.29,751.47
2016,6,15,14,30,935.0,93.0,1.9,14.0,874.0,994.1,745.87
2016,6,15,14,45,929.0,90.5,1.9,14.0,839.0,979.55,737.52
2016,6,15,15,0,923.0,88.0,1.9,14.0,804.0,961.29,726.84
2016,6,15,15,15,913.0,86.0,1.85,13.5,763.0,936.38,712.45
2016,6,15,15,30,903.0,84.0,1.8,13.0,722.0,908.2,695.87
2016,6,15,15,45,457.0,141.5,1.8,13.0,464.0,577.66,459.97
2016,6,15,16,0,11.0,199.0,1.8,13.0,206.0,182.66,144.86
2016,6,15,16,15,79.0,219.0,1.75,12.5,262.5,271.73,220.77
2016,6,15,16,30,147.0,239.0,1.7,12.0,319.0,360.89,293.76
2016,6,15,16,45,475.0,153.0,1.7,12.0,375.5,535.94,437.21
2016,6,15,17,0,803.0,67.0,1.7,12.0,432.0,654.32,530.89
2016,6,15,17,15,772.0,63.5,1.65,11.5,380.0,595.0,485.56
2016,6,15,17,30,741.0,60.0,1.6,11.0,328.0,536.19,440.43
2016,6,15,17,45,700.5,55.0,1.55,11.0,277.0,471.22,387.9
2016,6,15,18,0,660.0,50.0,1.5,11.0,226.0,408.51,335.24
2016,6,15,18,15,594.5,44.5,1.4,10.5,177.5,336.53,273.58
2016,6,15,18,30,529.0,39.0,1.3,10.0,129.0,270.29,214.71
2016,6,15,18,45,428.0,31.0,1.2,9.5,88.0,198.18,150.35
2016,6,15,19,0,327.0,23.0,1.1,9.0,47.0,133.35,85.57
2016,6,15,19,15,163.5,11.5,1.05,8.5,23.5,47.02,0.0
2016,6,15,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,45,51.5,5.5,0.4,8.0,7.0,0.0,0.0
2016,6,16,5,0,103.0,11.0,0.4,8.0,14.0,9.39,0.0
2016,6,16,5,15,240.5,22.0,0.35,8.5,45.5,18.01,7.76
2016,6,16,5,30,378.0,33.0,0.3,9.0,77.0,26.96,18.2
2016,6,16,5,45,468.5,40.0,0.25,10.0,121.5,32.24,23.44
2016,6,16,6,0,559.0,47.0,0.2,11.0,166.0,37.54,28.42
2016,6,16,6,15,613.5,52.5,0.15,11.5,215.0,45.04,35.26
2016,6,16,6,30,668.0,58.0,0.1,12.0,264.0,49.17,38.9
2016,6,16,6,45,707.5,61.5,0.1,12.5,315.0,51.51,40.81
2016,6,16,7,0,747.0,65.0,0.1,13.0,366.0,53.84,42.65
2016,6,16,7,15,774.0,68.5,0.15,13.5,417.0,56.0,44.28
2016,6,16,7,30,801.0,72.0,0.2,14.0,468.0,58.08,45.82
2016,6,16,7,45,821.5,74.5,0.25,14.5,518.0,67.83,54.02
2016,6,16,8,0,842.0,77.0,0.3,15.0,568.0,69.72,55.32
2016,6,16,8,15,857.5,79.5,0.35,15.0,614.5,105.1,60.01
2016,6,16,8,30,873.0,82.0,0.4,15.0,661.0,162.73,91.23
2016,6,16,8,45,885.0,84.0,0.5,15.5,704.5,220.81,134.54
2016,6,16,9,0,897.0,86.0,0.6,16.0,748.0,279.65,183.62
2016,6,16,9,15,595.0,230.0,0.65,16.0,678.5,336.53,241.84
2016,6,16,9,30,293.0,374.0,0.7,16.0,609.0,373.2,279.33
2016,6,16,9,45,617.0,229.0,0.75,16.5,751.0,423.0,313.95
2016,6,16,10,0,941.0,84.0,0.8,17.0,893.0,508.12,377.64
2016,6,16,10,15,945.5,85.0,0.85,17.0,920.0,562.02,420.7
2016,6,16,10,30,950.0,86.0,0.9,17.0,947.0,614.36,461.59
2016,6,16,10,45,534.0,279.5,1.0,17.5,765.5,561.92,423.01
2016,6,16,11,0,118.0,473.0,1.1,18.0,584.0,467.22,350.67
2016,6,16,11,15,71.5,420.5,1.15,18.0,488.5,401.7,303.83
2016,6,16,11,30,25.0,368.0,1.2,18.0,393.0,330.34,251.02
2016,6,16,11,45,27.0,368.0,1.3,18.0,395.0,336.3,256.14
2016,6,16,12,0,29.0,368.0,1.4,18.0,397.0,342.2,260.81
2016,6,16,12,15,46.5,414.0,1.4,18.0,459.5,401.9,305.27
2016,6,16,12,30,64.0,460.0,1.4,18.0,522.0,463.82,350.31
2016,6,16,12,45,185.5,462.0,1.45,18.0,639.0,592.48,445.35
2016,6,16,13,0,307.0,464.0,1.5,18.0,756.0,727.01,540.75
2016,6,16,13,15,631.5,274.5,1.5,18.0,863.5,877.23,650.28
2016,6,16,13,30,956.0,85.0,1.5,18.0,971.0,992.44,726.28
2016,6,16,13,45,953.0,84.0,1.5,18.0,948.0,997.62,728.79
2016,6,16,14,0,950.0,83.0,1.5,18.0,925.0,998.88,730.31
2016,6,16,14,15,944.5,82.0,1.5,18.0,895.5,993.85,727.97
2016,6,16,14,30,939.0,81.0,1.5,18.0,866.0,984.97,723.35
2016,6,16,14,45,932.5,79.0,1.5,18.0,831.0,970.29,715.13
2016,6,16,15,0,926.0,77.0,1.5,18.0,796.0,951.93,704.66
2016,6,16,15,15,916.5,75.5,1.45,17.5,755.5,927.86,691.1
2016,6,16,15,30,907.0,74.0,1.4,17.0,715.0,900.54,675.41
2016,6,16,15,45,895.5,72.0,1.4,17.0,670.5,867.82,655.48
2016,6,16,16,0,884.0,70.0,1.4,17.0,626.0,832.33,633.56
2016,6,16,16,15,868.0,67.5,1.4,16.5,578.0,790.06,607.86
2016,6,16,16,30,852.0,65.0,1.4,16.0,530.0,745.79,580.3
2016,6,16,16,45,831.0,62.5,1.4,16.0,479.5,696.12,547.23
2016,6,16,17,0,810.0,60.0,1.4,16.0,429.0,645.44,512.75
2016,6,16,17,15,781.5,57.0,1.3,15.5,378.0,588.57,471.8
2016,6,16,17,30,753.0,54.0,1.2,15.0,327.0,536.66,432.29
2016,6,16,17,45,713.0,50.0,1.2,14.5,276.5,472.67,382.59
2016,6,16,18,0,673.0,46.0,1.2,14.0,226.0,410.89,332.44
2016,6,16,18,15,611.0,41.0,1.05,13.5,178.0,340.52,272.8
2016,6,16,18,30,549.0,36.0,0.9,13.0,130.0,275.55,215.66
2016,6,16,18,45,448.0,28.5,0.8,12.5,89.0,200.38,149.78
2016,6,16,19,0,347.0,21.0,0.7,12.0,48.0,135.05,85.81
2016,6,16,19,15,173.5,10.5,0.65,11.5,24.0,48.57,0.0
2016,6,16,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,17,4,45,71.0,5.5,0.5,9.5,7.0,0.0,0.0
2016,6,17,5,0,142.0,11.0,0.5,10.0,14.0,9.39,0.0
2016,6,17,5,15,278.5,20.5,0.45,10.5,46.0,16.78,6.68
2016,6,17,5,30,415.0,30.0,0.4,11.0,78.0,24.52,15.87
2016,6,17,5,45,497.0,36.0,0.4,11.5,121.5,31.66,22.74
2016,6,17,6,0,579.0,42.0,0.4,12.0,165.0,36.63,27.45
2016,6,17,6,15,630.5,47.0,0.4,12.5,213.5,40.55,31.04
2016,6,17,6,30,682.0,52.0,0.4,13.0,262.0,44.43,34.45
2016,6,17,6,45,514.0,97.5,0.45,13.5,272.0,72.23,58.98
2016,6,17,7,0,346.0,143.0,0.5,14.0,282.0,102.13,84.72
2016,6,17,7,15,576.0,104.0,0.5,14.5,372.5,73.28,59.1
2016,6,17,7,30,806.0,65.0,0.5,15.0,463.0,61.08,48.2
2016,6,17,7,45,826.0,67.0,0.55,15.5,512.0,62.85,49.48
2016,6,17,8,0,846.0,69.0,0.6,16.0,561.0,64.52,50.63
2016,6,17,8,15,861.0,71.0,0.65,16.5,607.5,98.85,54.88
2016,6,17,8,30,876.0,73.0,0.7,17.0,654.0,156.1,85.39
2016,6,17,8,45,888.5,74.0,0.75,17.5,697.0,213.57,128.0
2016,6,17,9,0,901.0,75.0,0.8,18.0,740.0,271.84,176.48
2016,6,17,9,15,910.0,76.5,0.85,18.0,778.0,330.01,227.02
2016,6,17,9,30,919.0,78.0,0.9,18.0,816.0,388.12,277.36
2016,6,17,9,45,617.0,240.0,0.95,18.5,744.5,430.31,317.61
2016,6,17,10,0,315.0,402.0,1.0,19.0,673.0,449.9,335.86
2016,6,17,10,15,259.0,428.5,1.05,19.0,656.5,464.24,347.63
2016,6,17,10,30,203.0,455.0,1.1,19.0,640.0,475.72,356.47
2016,6,17,10,45,128.5,442.0,1.2,19.5,560.0,437.16,328.38
2016,6,17,11,0,54.0,429.0,1.3,20.0,480.0,389.1,292.68
2016,6,17,11,15,62.5,445.5,1.3,20.0,505.0,415.67,312.39
2016,6,17,11,30,71.0,462.0,1.3,20.0,530.0,443.24,332.23
2016,6,17,11,45,54.0,438.5,1.35,20.0,491.0,417.6,313.49
2016,6,17,12,0,37.0,415.0,1.4,20.0,452.0,389.58,293.16
2016,6,17,12,15,75.5,453.0,1.45,20.0,527.0,461.0,346.17
2016,6,17,12,30,114.0,491.0,1.5,20.0,602.0,535.51,399.87
2016,6,17,12,45,77.0,451.5,1.55,20.0,526.5,473.25,354.71
2016,6,17,13,0,40.0,412.0,1.6,20.0,451.0,407.85,307.27
2016,6,17,13,15,35.5,394.0,1.6,20.0,428.5,390.46,295.08
2016,6,17,13,30,31.0,376.0,1.6,20.0,406.0,372.26,281.97
2016,6,17,13,45,197.5,386.5,1.6,20.0,563.0,559.89,423.38
2016,6,17,14,0,364.0,397.0,1.6,20.0,720.0,749.7,557.71
2016,6,17,14,15,302.5,401.5,1.55,19.5,664.0,699.39,521.3
2016,6,17,14,30,241.0,406.0,1.5,19.0,608.0,630.43,473.91
2016,6,17,14,45,560.5,250.5,1.5,19.0,693.5,809.35,607.69
2016,6,17,15,0,880.0,95.0,1.5,19.0,779.0,929.04,688.98
2016,6,17,15,15,485.5,209.5,1.45,18.5,584.0,685.58,521.87
2016,6,17,15,30,91.0,324.0,1.4,18.0,389.0,392.16,302.62
2016,6,17,15,45,64.0,287.0,1.4,18.0,331.5,330.21,257.72
2016,6,17,16,0,37.0,250.0,1.4,18.0,274.0,269.17,211.03
2016,6,17,16,15,18.5,200.0,1.4,17.5,212.5,190.52,149.96
2016,6,17,16,30,0.0,150.0,1.4,17.0,151.0,129.17,100.99
2016,6,17,16,45,9.5,156.5,1.4,16.5,161.5,143.41,113.61
2016,6,17,17,0,19.0,163.0,1.4,16.0,172.0,157.7,126.12
2016,6,17,17,15,121.0,151.5,1.35,15.5,196.5,236.14,192.75
2016,6,17,17,30,223.0,140.0,1.3,15.0,221.0,293.77,240.67
2016,6,17,17,45,210.5,119.5,1.3,14.5,186.5,254.16,208.4
2016,6,17,18,0,198.0,99.0,1.3,14.0,152.0,215.17,176.1
2016,6,17,18,15,176.0,79.5,1.3,13.5,119.5,173.76,140.72
2016,6,17,18,30,154.0,60.0,1.3,13.0,87.0,134.21,106.02
2016,6,17,18,45,116.0,43.0,1.3,12.5,59.5,94.21,70.67
2016,6,17,19,0,78.0,26.0,1.3,12.0,32.0,56.99,35.44
2016,6,17,19,15,39.0,13.0,1.3,11.5,16.0,20.03,0.0
2016,6,17,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,45,67.0,5.5,0.85,7.5,7.0,0.0,0.0
2016,6,18,5,0,134.0,11.0,0.9,8.0,14.0,9.39,0.0
2016,6,18,5,15,273.0,20.5,0.95,8.5,46.0,16.78,6.65
2016,6,18,5,30,412.0,30.0,1.0,9.0,78.0,24.52,15.97
2016,6,18,5,45,496.5,36.5,1.05,9.5,122.0,32.12,23.3
2016,6,18,6,0,581.0,43.0,1.1,10.0,166.0,37.52,28.44
2016,6,18,6,15,635.0,48.0,1.05,10.5,215.5,41.42,32.05
2016,6,18,6,30,689.0,53.0,1.0,11.0,265.0,45.31,35.49
2016,6,18,6,45,726.0,56.5,1.0,12.0,316.0,47.8,37.5
2016,6,18,7,0,763.0,60.0,1.0,13.0,367.0,50.28,39.42
2016,6,18,7,15,790.5,63.5,0.95,13.5,418.5,52.59,41.23
2016,6,18,7,30,818.0,67.0,0.9,14.0,470.0,62.64,49.81
2016,6,18,7,45,838.0,69.5,0.9,14.5,520.5,64.73,51.32
2016,6,18,8,0,858.0,72.0,0.9,15.0,571.0,66.71,52.74
2016,6,18,8,15,874.0,74.0,0.9,15.5,618.5,100.77,56.75
2016,6,18,8,30,890.0,76.0,0.9,16.0,666.0,158.98,87.64
2016,6,18,8,45,902.0,78.0,0.9,16.5,710.0,217.97,131.49
2016,6,18,9,0,914.0,80.0,0.9,17.0,754.0,277.72,181.25
2016,6,18,9,15,715.5,187.5,0.9,17.5,732.5,340.87,240.98
2016,6,18,9,30,517.0,295.0,0.9,18.0,711.0,393.49,288.57
2016,6,18,9,45,729.5,192.5,0.95,18.5,805.0,441.28,324.27
2016,6,18,10,0,942.0,90.0,1.0,19.0,899.0,511.65,378.16
2016,6,18,10,15,698.0,236.0,1.0,19.0,846.0,545.83,406.07
2016,6,18,10,30,454.0,382.0,1.0,19.0,793.0,559.23,416.03
2016,6,18,10,45,709.0,237.0,1.0,19.5,895.0,633.71,471.61
2016,6,18,11,0,964.0,92.0,1.0,20.0,997.0,718.72,533.76
2016,6,18,11,15,966.5,92.5,1.0,20.0,1011.0,763.63,565.01
2016,6,18,11,30,969.0,93.0,1.0,20.0,1025.0,806.0,592.99
2016,6,18,11,45,971.5,92.5,1.05,20.5,1031.5,844.81,617.29
2016,6,18,12,0,974.0,92.0,1.1,21.0,1038.0,880.76,639.55
2016,6,18,12,15,973.5,92.0,1.15,21.0,1036.5,911.6,659.66
2016,6,18,12,30,973.0,92.0,1.2,21.0,1035.0,939.11,677.69
2016,6,18,12,45,973.5,90.5,1.25,21.5,1026.5,962.64,691.92
2016,6,18,13,0,974.0,89.0,1.3,22.0,1018.0,982.51,703.91
2016,6,18,13,15,971.5,88.5,1.35,22.0,1002.0,996.8,713.84
2016,6,18,13,30,969.0,88.0,1.4,22.0,986.0,1007.19,721.5
2016,6,18,13,45,963.5,88.0,1.45,22.0,962.5,1011.29,725.39
2016,6,18,14,0,958.0,88.0,1.5,22.0,939.0,1011.43,726.99
2016,6,18,14,15,953.0,87.0,1.5,21.5,909.5,1007.08,726.54
2016,6,18,14,30,948.0,86.0,1.5,21.0,880.0,998.84,723.8
2016,6,18,14,45,939.5,85.0,1.5,21.0,844.0,983.49,715.29
2016,6,18,15,0,931.0,84.0,1.5,21.0,808.0,964.51,704.6
2016,6,18,15,15,921.5,82.5,1.5,21.0,767.5,940.57,690.78
2016,6,18,15,30,912.0,81.0,1.5,21.0,727.0,913.35,674.84
2016,6,18,15,45,898.0,79.5,1.5,21.0,681.5,879.11,654.23
2016,6,18,16,0,884.0,78.0,1.5,21.0,636.0,842.21,631.72
2016,6,18,16,15,867.5,75.5,1.45,20.5,587.5,799.72,605.77
2016,6,18,16,30,851.0,73.0,1.4,20.0,539.0,755.24,578.07
2016,6,18,16,45,828.0,70.5,1.4,19.5,487.5,704.27,545.73
2016,6,18,17,0,805.0,68.0,1.4,19.0,436.0,658.15,516.09
2016,6,18,17,15,774.5,64.5,1.4,18.5,384.0,599.12,474.48
2016,6,18,17,30,744.0,61.0,1.4,18.0,332.0,540.55,431.33
2016,6,18,17,45,702.5,56.5,1.4,17.5,281.0,475.45,381.3
2016,6,18,18,0,661.0,52.0,1.4,17.0,230.0,412.66,330.86
2016,6,18,18,15,596.5,46.0,1.3,16.0,181.0,340.4,271.06
2016,6,18,18,30,532.0,40.0,1.2,15.0,132.0,276.11,215.47
2016,6,18,18,45,430.0,32.0,1.2,14.0,90.5,201.0,150.45
2016,6,18,19,0,328.0,24.0,1.2,13.0,49.0,136.09,87.98
2016,6,18,19,15,164.0,12.0,1.15,12.5,24.5,47.93,0.0
2016,6,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,19,4,45,69.5,5.5,0.65,9.5,7.0,0.0,0.0
2016,6,19,5,0,139.0,11.0,0.6,10.0,14.0,9.39,0.0
2016,6,19,5,15,283.5,21.0,0.6,10.5,47.5,17.26,6.81
2016,6,19,5,30,428.0,31.0,0.6,11.0,81.0,25.45,16.63
2016,6,19,5,45,512.5,38.0,0.65,12.0,126.0,30.83,21.92
2016,6,19,6,0,597.0,45.0,0.7,13.0,171.0,39.38,29.76
2016,6,19,6,15,650.5,50.0,0.7,13.5,221.0,43.23,33.28
2016,6,19,6,30,704.0,55.0,0.7,14.0,271.0,47.07,36.64
2016,6,19,6,45,740.0,59.0,0.7,15.0,323.0,49.91,38.91
2016,6,19,7,0,776.0,63.0,0.7,16.0,375.0,52.7,41.07
2016,6,19,7,15,802.5,66.0,0.7,16.5,426.5,54.57,42.46
2016,6,19,7,30,829.0,69.0,0.7,17.0,478.0,64.17,50.52
2016,6,19,7,45,848.5,72.0,0.7,18.0,528.5,66.58,52.18
2016,6,19,8,0,868.0,75.0,0.7,19.0,579.0,68.86,53.71
2016,6,19,8,15,883.0,77.0,0.7,19.5,626.5,102.45,57.31
2016,6,19,8,30,898.0,79.0,0.7,20.0,674.0,161.14,87.66
2016,6,19,8,45,909.5,81.0,0.7,20.5,717.5,220.58,130.91
2016,6,19,9,0,921.0,83.0,0.7,21.0,761.0,280.71,180.0
2016,6,19,9,15,930.5,84.5,0.7,21.0,800.5,340.34,230.75
2016,6,19,9,30,940.0,86.0,0.7,21.0,840.0,399.93,281.21
2016,6,19,9,45,951.5,84.0,0.7,21.5,874.5,457.38,328.32
2016,6,19,10,0,963.0,82.0,0.7,22.0,909.0,514.39,373.48
2016,6,19,10,15,968.0,82.5,0.75,22.5,936.5,569.35,415.91
2016,6,19,10,30,973.0,83.0,0.8,23.0,964.0,622.76,455.74
2016,6,19,10,45,975.5,84.5,0.85,23.5,984.5,673.67,492.49
2016,6,19,11,0,978.0,86.0,0.9,24.0,1005.0,722.37,526.59
2016,6,19,11,15,980.5,86.5,0.95,24.0,1018.0,767.85,558.67
2016,6,19,11,30,983.0,87.0,1.0,24.0,1031.0,810.74,587.0
2016,6,19,11,45,981.0,89.5,1.05,24.5,1036.5,849.1,610.57
2016,6,19,12,0,979.0,92.0,1.1,25.0,1042.0,884.34,631.98
2016,6,19,12,15,978.5,92.0,1.15,25.0,1040.5,915.37,651.89
2016,6,19,12,30,978.0,92.0,1.2,25.0,1039.0,943.07,669.73
2016,6,19,12,45,971.0,95.5,1.3,25.0,1029.0,964.7,684.64
2016,6,19,13,0,964.0,99.0,1.4,25.0,1019.0,982.56,697.34
2016,6,19,13,15,961.0,98.5,1.45,25.0,1002.5,996.49,706.95
2016,6,19,13,30,958.0,98.0,1.5,25.0,986.0,1006.54,714.31
2016,6,19,13,45,955.5,96.0,1.55,25.0,963.0,1011.64,718.75
2016,6,19,14,0,953.0,94.0,1.6,25.0,940.0,1012.76,720.9
2016,6,19,14,15,947.5,92.5,1.6,24.5,910.5,1007.58,719.95
2016,6,19,14,30,942.0,91.0,1.6,24.0,881.0,998.51,716.73
2016,6,19,14,45,670.0,206.5,1.65,24.0,756.5,874.87,639.16
2016,6,19,15,0,398.0,322.0,1.7,24.0,632.0,708.75,524.63
2016,6,19,15,15,386.5,308.5,1.7,23.5,596.5,680.11,508.44
2016,6,19,15,30,375.0,295.0,1.7,23.0,561.0,650.05,489.77
2016,6,19,15,45,628.0,187.5,1.75,23.0,598.5,775.26,584.1
2016,6,19,16,0,881.0,80.0,1.8,23.0,636.0,842.32,631.27
2016,6,19,16,15,864.0,77.5,1.8,22.5,587.5,799.58,604.56
2016,6,19,16,30,847.0,75.0,1.8,22.0,539.0,754.89,577.13
2016,6,19,16,45,822.0,73.0,1.8,21.5,487.5,709.5,548.6
2016,6,19,17,0,797.0,71.0,1.8,21.0,436.0,656.61,513.96
2016,6,19,17,15,766.5,67.0,1.75,20.0,384.0,597.33,472.61
2016,6,19,17,30,736.0,63.0,1.7,19.0,332.0,538.51,429.74
2016,6,19,17,45,691.5,58.5,1.7,18.5,280.5,472.07,378.54
2016,6,19,18,0,647.0,54.0,1.7,18.0,229.0,408.23,327.2
2016,6,19,18,15,582.5,48.0,1.65,17.0,180.5,338.76,269.68
2016,6,19,18,30,518.0,42.0,1.6,16.0,132.0,273.21,213.23
2016,6,19,18,45,414.0,33.5,1.55,15.5,91.0,197.5,147.51
2016,6,19,19,0,310.0,25.0,1.5,15.0,50.0,132.36,85.51
2016,6,19,19,15,155.0,12.5,1.45,14.5,25.0,46.41,0.0
2016,6,19,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,45,71.5,5.5,1.15,8.5,7.0,0.0,0.0
2016,6,20,5,0,143.0,11.0,1.2,9.0,14.0,9.39,0.0
2016,6,20,5,15,292.5,21.0,1.15,9.5,48.0,17.29,6.74
2016,6,20,5,30,442.0,31.0,1.1,10.0,82.0,25.51,16.72
2016,6,20,5,45,531.5,37.5,1.1,10.5,128.5,33.22,24.16
2016,6,20,6,0,621.0,44.0,1.1,11.0,175.0,38.66,29.34
2016,6,20,6,15,674.0,48.5,1.05,11.5,225.5,42.16,32.57
2016,6,20,6,30,727.0,53.0,1.0,12.0,276.0,45.67,35.67
2016,6,20,6,45,765.5,56.5,1.0,13.0,329.0,48.23,37.73
2016,6,20,7,0,804.0,60.0,1.0,14.0,382.0,50.77,39.7
2016,6,20,7,15,829.0,62.5,1.0,14.5,434.0,59.42,47.08
2016,6,20,7,30,854.0,65.0,1.0,15.0,486.0,61.77,48.84
2016,6,20,7,45,873.5,67.0,1.05,16.0,537.0,63.59,50.03
2016,6,20,8,0,893.0,69.0,1.1,17.0,588.0,65.32,51.12
2016,6,20,8,15,907.0,71.0,1.1,17.5,635.5,98.88,54.75
2016,6,20,8,30,921.0,73.0,1.1,18.0,683.0,158.8,85.83
2016,6,20,8,45,932.0,74.5,1.15,18.5,726.5,219.08,130.21
2016,6,20,9,0,943.0,76.0,1.2,19.0,770.0,279.98,180.78
2016,6,20,9,15,951.0,77.0,1.2,19.5,808.5,340.0,232.46
2016,6,20,9,30,959.0,78.0,1.2,20.0,847.0,399.78,283.59
2016,6,20,9,45,950.5,87.5,1.25,20.5,876.5,458.87,333.23
2016,6,20,10,0,942.0,97.0,1.3,21.0,906.0,515.5,379.26
2016,6,20,10,15,947.0,98.5,1.35,21.5,933.0,570.34,422.27
2016,6,20,10,30,952.0,100.0,1.4,22.0,960.0,623.69,462.72
2016,6,20,10,45,955.0,100.5,1.45,22.5,980.5,673.3,499.24
2016,6,20,11,0,958.0,101.0,1.5,23.0,1001.0,720.8,533.19
2016,6,20,11,15,960.5,101.5,1.5,23.0,1014.0,765.63,565.0
2016,6,20,11,30,963.0,102.0,1.5,23.0,1027.0,807.95,593.43
2016,6,20,11,45,965.5,101.0,1.55,23.5,1033.5,846.34,617.46
2016,6,20,12,0,968.0,100.0,1.6,24.0,1040.0,881.88,639.44
2016,6,20,12,15,968.0,100.0,1.65,24.0,1039.0,913.19,659.84
2016,6,20,12,30,968.0,100.0,1.7,24.0,1038.0,941.24,678.16
2016,6,20,12,45,971.0,97.0,1.75,24.0,1030.5,965.78,694.3
2016,6,20,13,0,974.0,94.0,1.8,24.0,1023.0,986.73,708.25
2016,6,20,13,15,971.5,93.5,1.8,24.0,1007.0,1001.23,717.59
2016,6,20,13,30,969.0,93.0,1.8,24.0,991.0,1011.83,724.63
2016,6,20,13,45,965.0,92.5,1.85,24.0,968.5,1017.05,729.12
2016,6,20,14,0,961.0,92.0,1.9,24.0,946.0,1018.31,731.28
2016,6,20,14,15,955.5,91.0,1.9,23.5,916.5,1013.67,730.66
2016,6,20,14,30,950.0,90.0,1.9,23.0,887.0,1005.12,727.73
2016,6,20,14,45,942.5,89.0,1.9,23.0,851.0,990.88,719.88
2016,6,20,15,0,935.0,88.0,1.9,23.0,815.0,972.96,709.82
2016,6,20,15,15,925.0,86.0,1.9,22.5,774.0,948.11,696.68
2016,6,20,15,30,915.0,84.0,1.9,22.0,733.0,919.95,681.36
2016,6,20,15,45,902.5,82.0,1.9,21.5,687.5,886.5,662.39
2016,6,20,16,0,890.0,80.0,1.9,21.0,642.0,850.28,641.36
2016,6,20,16,15,785.5,98.5,1.85,20.5,566.0,767.89,587.55
2016,6,20,16,30,681.0,117.0,1.8,20.0,490.0,684.3,531.71
2016,6,20,16,45,514.0,143.0,1.8,19.5,409.0,555.02,437.96
2016,6,20,17,0,347.0,169.0,1.8,19.0,328.0,430.59,343.95
2016,6,20,17,15,373.0,143.0,1.75,18.0,295.5,418.91,337.6
2016,6,20,17,30,399.0,117.0,1.7,17.0,263.0,389.05,315.94
2016,6,20,17,45,530.5,85.0,1.65,16.5,248.0,413.75,335.93
2016,6,20,18,0,662.0,53.0,1.6,16.0,233.0,415.31,335.34
2016,6,20,18,15,597.5,47.0,1.5,15.0,184.0,342.91,274.68
2016,6,20,18,30,533.0,41.0,1.4,14.0,135.0,278.55,218.74
2016,6,20,18,45,427.5,33.0,1.3,13.5,93.0,202.0,151.9
2016,6,20,19,0,322.0,25.0,1.2,13.0,51.0,136.3,89.09
2016,6,20,19,15,161.0,12.5,1.2,12.5,25.5,47.93,0.0
2016,6,20,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,45,65.5,5.5,0.6,9.5,7.0,0.0,0.0
2016,6,21,5,0,131.0,11.0,0.6,10.0,14.0,9.39,0.0
2016,6,21,5,15,276.0,21.0,0.6,10.5,46.5,17.27,6.55
2016,6,21,5,30,421.0,31.0,0.6,11.0,79.0,25.45,16.61
2016,6,21,5,45,512.5,37.0,0.6,11.5,124.5,32.69,23.61
2016,6,21,6,0,604.0,43.0,0.6,12.0,170.0,37.7,28.37
2016,6,21,6,15,658.0,48.0,0.6,12.5,220.5,41.63,31.99
2016,6,21,6,30,712.0,53.0,0.6,13.0,271.0,45.54,35.43
2016,6,21,6,45,752.5,56.0,0.65,14.0,324.0,47.71,37.13
2016,6,21,7,0,793.0,59.0,0.7,15.0,377.0,49.9,38.78
2016,6,21,7,15,819.0,62.0,0.75,15.5,429.0,58.93,46.46
2016,6,21,7,30,845.0,65.0,0.8,16.0,481.0,61.64,48.53
2016,6,21,7,45,865.0,67.0,0.85,17.0,531.5,63.46,49.71
2016,6,21,8,0,885.0,69.0,0.9,18.0,582.0,65.18,50.79
2016,6,21,8,15,899.5,71.0,0.9,18.5,629.5,97.68,54.1
2016,6,21,8,30,914.0,73.0,0.9,19.0,677.0,157.19,84.55
2016,6,21,8,45,924.5,74.5,0.95,19.5,721.0,216.97,128.2
2016,6,21,9,0,935.0,76.0,1.0,20.0,765.0,277.3,177.98
2016,6,21,9,15,943.0,77.5,1.0,20.5,803.5,337.24,229.19
2016,6,21,9,30,951.0,79.0,1.0,21.0,842.0,396.96,279.85
2016,6,21,9,45,952.0,83.5,1.05,22.0,874.0,455.67,328.11
2016,6,21,10,0,953.0,88.0,1.1,23.0,906.0,512.96,373.47
2016,6,21,10,15,957.5,88.5,1.15,23.0,932.5,567.26,416.51
2016,6,21,10,30,962.0,89.0,1.2,23.0,959.0,619.98,457.1
2016,6,21,10,45,964.0,90.5,1.25,23.5,978.5,670.19,493.79
2016,6,21,11,0,966.0,92.0,1.3,24.0,998.0,718.17,527.81
2016,6,21,11,15,967.5,92.5,1.3,24.5,1011.5,762.58,557.96
2016,6,21,11,30,969.0,93.0,1.3,25.0,1025.0,804.37,584.37
2016,6,21,11,45,968.5,94.0,1.35,25.5,1030.0,842.26,607.78
2016,6,21,12,0,968.0,95.0,1.4,26.0,1035.0,877.13,629.08
2016,6,21,12,15,968.0,95.0,1.4,26.0,1033.5,908.4,648.58
2016,6,21,12,30,968.0,95.0,1.4,26.0,1032.0,936.4,665.98
2016,6,21,12,45,964.5,96.0,1.45,26.0,1023.0,958.78,680.56
2016,6,21,13,0,961.0,97.0,1.5,26.0,1014.0,977.47,692.98
2016,6,21,13,15,958.5,96.0,1.55,26.0,998.0,991.4,702.56
2016,6,21,13,30,956.0,95.0,1.6,26.0,982.0,1001.46,709.88
2016,6,21,13,45,951.5,94.5,1.65,26.0,959.0,1006.21,714.06
2016,6,21,14,0,947.0,94.0,1.7,26.0,936.0,1007.03,715.97
2016,6,21,14,15,941.5,93.0,1.7,25.5,906.5,1002.48,715.4
2016,6,21,14,30,936.0,92.0,1.7,25.0,877.0,994.08,712.59
2016,6,21,14,45,928.5,90.5,1.75,25.0,841.5,979.49,705.26
2016,6,21,15,0,921.0,89.0,1.8,25.0,806.0,961.27,695.71
2016,6,21,15,15,911.0,87.5,1.8,24.5,765.5,937.26,683.2
2016,6,21,15,30,901.0,86.0,1.8,24.0,725.0,910.01,668.56
2016,6,21,15,45,888.5,83.5,1.8,23.5,680.0,876.39,649.61
2016,6,21,16,0,876.0,81.0,1.8,23.0,635.0,840.03,628.63
2016,6,21,16,15,859.5,78.5,1.8,22.0,587.0,797.93,604.57
2016,6,21,16,30,843.0,76.0,1.8,21.0,539.0,753.86,578.59
2016,6,21,16,45,822.5,73.0,1.8,20.5,488.5,710.84,551.62
2016,6,21,17,0,802.0,70.0,1.8,20.0,438.0,659.95,518.28
2016,6,21,17,15,772.5,66.5,1.75,19.0,386.5,601.73,477.7
2016,6,21,17,30,743.0,63.0,1.7,18.0,335.0,543.85,435.43
2016,6,21,17,45,702.5,58.0,1.65,17.5,284.0,478.75,384.97
2016,6,21,18,0,662.0,53.0,1.6,17.0,233.0,415.84,334.14
2016,6,21,18,15,598.5,47.0,1.5,16.0,184.0,343.87,274.48
2016,6,21,18,30,535.0,41.0,1.4,15.0,135.0,279.82,219.0
2016,6,21,18,45,433.0,33.0,1.3,14.0,93.5,204.29,153.45
2016,6,21,19,0,331.0,25.0,1.2,13.0,52.0,139.36,91.47
2016,6,21,19,15,165.5,12.5,1.1,12.5,26.0,49.11,0.0
2016,6,21,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,45,72.5,5.5,1.15,8.0,7.0,0.0,0.0
2016,6,22,5,0,145.0,11.0,1.2,8.0,14.0,9.39,0.0
2016,6,22,5,15,297.5,20.5,1.2,8.5,48.0,16.89,6.19
2016,6,22,5,30,450.0,30.0,1.2,9.0,82.0,26.92,18.0
2016,6,22,5,45,535.5,37.0,1.3,9.5,128.0,32.81,23.88
2016,6,22,6,0,621.0,44.0,1.4,10.0,174.0,38.69,29.47
2016,6,22,6,15,674.5,48.5,1.4,10.5,224.5,42.19,32.72
2016,6,22,6,30,728.0,53.0,1.4,11.0,275.0,45.69,35.83
2016,6,22,6,45,765.5,56.5,1.4,11.5,328.0,48.25,37.97
2016,6,22,7,0,803.0,60.0,1.4,12.0,381.0,50.78,40.03
2016,6,22,7,15,829.0,63.0,1.35,12.5,433.5,59.76,47.77
2016,6,22,7,30,855.0,66.0,1.3,13.0,486.0,62.47,49.86
2016,6,22,7,45,875.0,68.0,1.3,13.5,537.0,64.29,51.16
2016,6,22,8,0,895.0,70.0,1.3,14.0,588.0,66.01,52.36
2016,6,22,8,15,909.5,72.0,1.3,14.5,636.0,98.04,55.49
2016,6,22,8,30,924.0,74.0,1.3,15.0,684.0,158.19,86.52
2016,6,22,8,45,935.5,75.5,1.35,15.5,728.5,218.76,131.41
2016,6,22,9,0,947.0,77.0,1.4,16.0,773.0,280.02,182.82
2016,6,22,9,15,955.5,78.0,1.4,16.5,812.5,340.47,235.53
2016,6,22,9,30,964.0,79.0,1.4,17.0,852.0,400.74,287.8
2016,6,22,9,45,971.0,80.0,1.4,17.5,886.0,459.96,338.0
2016,6,22,10,0,978.0,81.0,1.4,18.0,920.0,518.32,385.83
2016,6,22,10,15,982.5,81.5,1.4,18.0,947.5,573.89,430.68
2016,6,22,10,30,987.0,82.0,1.4,18.0,975.0,627.83,472.85
2016,6,22,10,45,990.5,82.5,1.4,18.5,995.5,679.31,510.96
2016,6,22,11,0,994.0,83.0,1.4,19.0,1016.0,728.63,546.24
2016,6,22,11,15,996.5,83.5,1.4,19.0,1029.5,774.88,579.4
2016,6,22,11,30,999.0,84.0,1.4,19.0,1043.0,818.51,608.47
2016,6,22,11,45,1000.0,84.0,1.45,19.0,1049.5,857.75,634.49
2016,6,22,12,0,1001.0,84.0,1.5,19.0,1056.0,893.93,658.4
2016,6,22,12,15,1000.5,84.0,1.5,19.0,1054.5,925.65,678.69
2016,6,22,12,30,1000.0,84.0,1.5,19.0,1053.0,953.94,696.72
2016,6,22,12,45,991.5,89.0,1.55,19.0,1042.5,976.19,711.6
2016,6,22,13,0,983.0,94.0,1.6,19.0,1032.0,994.58,724.14
2016,6,22,13,15,980.5,93.5,1.6,18.5,1016.0,1009.34,735.15
2016,6,22,13,30,978.0,93.0,1.6,18.0,1000.0,1020.15,743.82
2016,6,22,13,45,973.5,92.0,1.6,18.0,976.5,1024.59,747.17
2016,6,22,14,0,969.0,91.0,1.6,18.0,953.0,1024.99,748.16
2016,6,22,14,15,963.5,90.0,1.6,17.5,923.0,1020.45,747.58
2016,6,22,14,30,958.0,89.0,1.6,17.0,893.0,1011.96,744.63
2016,6,22,14,45,950.0,88.0,1.6,17.0,857.0,997.27,736.43
2016,6,22,15,0,942.0,87.0,1.6,17.0,821.0,978.88,725.97
2016,6,22,15,15,932.5,85.5,1.55,16.5,780.0,955.02,712.62
2016,6,22,15,30,923.0,84.0,1.5,16.0,739.0,927.8,697.08
2016,6,22,15,45,909.5,82.0,1.5,16.0,693.0,893.38,676.06
2016,6,22,16,0,896.0,80.0,1.5,16.0,647.0,856.21,653.06
2016,6,22,16,15,879.5,77.5,1.5,15.5,598.0,813.52,627.17
2016,6,22,16,30,863.0,75.0,1.5,15.0,549.0,768.78,599.38
2016,6,22,16,45,840.5,72.0,1.55,14.5,497.5,717.26,566.56
2016,6,22,17,0,818.0,69.0,1.6,14.0,446.0,670.53,536.33
2016,6,22,17,15,788.0,65.5,1.6,13.5,393.0,611.32,493.89
2016,6,22,17,30,758.0,62.0,1.6,13.0,340.0,552.45,449.67
2016,6,22,17,45,714.5,58.0,1.6,12.5,288.0,486.08,397.68
2016,6,22,18,0,671.0,54.0,1.6,12.0,236.0,422.13,345.35
2016,6,22,18,15,606.5,48.0,1.55,11.5,186.5,349.14,283.43
2016,6,22,18,30,542.0,42.0,1.5,11.0,137.0,284.29,226.03
2016,6,22,18,45,432.5,34.0,1.45,10.5,94.5,205.63,156.77
2016,6,22,19,0,323.0,26.0,1.4,10.0,52.0,138.47,92.42
2016,6,22,19,15,161.5,13.0,1.35,9.5,26.0,48.75,0.0
2016,6,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
