Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,23,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,45,72.0,5.0,1.2,7.5,6.5,0.0,0.0
2016,6,23,5,0,144.0,10.0,1.2,8.0,13.0,8.54,0.0
2016,6,23,5,15,295.5,20.0,1.2,8.5,46.5,16.46,5.7
2016,6,23,5,30,447.0,30.0,1.2,9.0,80.0,26.93,17.99
2016,6,23,5,45,536.0,36.0,1.3,9.5,126.0,31.92,23.07
2016,6,23,6,0,625.0,42.0,1.4,10.0,172.0,36.98,27.92
2016,6,23,6,15,678.0,46.5,1.4,10.5,223.0,40.54,31.23
2016,6,23,6,30,731.0,51.0,1.4,11.0,274.0,44.11,34.41
2016,6,23,6,45,770.0,54.0,1.4,11.5,326.5,46.36,36.28
2016,6,23,7,0,809.0,57.0,1.4,12.0,379.0,54.84,43.66
2016,6,23,7,15,834.5,60.0,1.35,12.5,432.0,57.7,45.94
2016,6,23,7,30,860.0,63.0,1.3,13.0,485.0,60.45,48.08
2016,6,23,7,45,880.5,64.5,1.3,13.5,536.0,61.99,49.14
2016,6,23,8,0,901.0,66.0,1.3,14.0,587.0,63.44,50.13
2016,6,23,8,15,915.5,68.0,1.3,14.5,635.5,94.82,53.11
2016,6,23,8,30,930.0,70.0,1.3,15.0,684.0,155.26,84.04
2016,6,23,8,45,942.0,71.5,1.3,16.0,728.5,216.22,128.82
2016,6,23,9,0,954.0,73.0,1.3,17.0,773.0,277.93,180.06
2016,6,23,9,15,962.0,74.0,1.3,17.5,812.5,338.6,232.76
2016,6,23,9,30,970.0,75.0,1.3,18.0,852.0,399.03,284.97
2016,6,23,9,45,973.0,78.5,1.3,18.5,885.5,458.88,335.46
2016,6,23,10,0,976.0,82.0,1.3,19.0,919.0,517.48,383.22
2016,6,23,10,15,980.5,83.0,1.3,19.0,946.5,573.39,428.04
2016,6,23,10,30,985.0,84.0,1.3,19.0,974.0,627.7,470.18
2016,6,23,10,45,987.5,85.0,1.35,19.5,994.5,678.94,508.27
2016,6,23,11,0,990.0,86.0,1.4,20.0,1015.0,727.95,543.61
2016,6,23,11,15,991.0,86.5,1.45,20.0,1027.5,773.06,576.39
2016,6,23,11,30,992.0,87.0,1.5,20.0,1040.0,815.44,605.25
2016,6,23,11,45,992.0,87.0,1.55,20.5,1045.0,853.73,629.44
2016,6,23,12,0,992.0,87.0,1.6,21.0,1050.0,888.92,651.41
2016,6,23,12,15,990.5,87.0,1.65,21.0,1047.5,919.63,671.62
2016,6,23,12,30,989.0,87.0,1.7,21.0,1045.0,946.89,689.64
2016,6,23,12,45,985.5,87.5,1.75,21.0,1035.0,969.25,704.55
2016,6,23,13,0,982.0,88.0,1.8,21.0,1025.0,987.83,717.16
2016,6,23,13,15,978.5,87.5,1.8,21.0,1008.0,1001.57,726.14
2016,6,23,13,30,975.0,87.0,1.8,21.0,991.0,1011.36,732.76
2016,6,23,13,45,970.5,86.0,1.85,21.0,967.5,1015.71,736.74
2016,6,23,14,0,966.0,85.0,1.9,21.0,944.0,1016.04,738.34
2016,6,23,14,15,960.0,84.0,1.9,20.5,914.0,1010.96,737.4
2016,6,23,14,30,954.0,83.0,1.9,20.0,884.0,1001.96,734.11
2016,6,23,14,45,948.0,81.0,1.95,20.0,848.5,988.04,727.01
2016,6,23,15,0,942.0,79.0,2.0,20.0,813.0,970.37,717.54
2016,6,23,15,15,932.5,77.5,2.0,19.5,772.5,946.43,704.76
2016,6,23,15,30,923.0,76.0,2.0,19.0,732.0,919.15,689.75
2016,6,23,15,45,914.0,73.0,2.0,18.5,687.5,887.42,671.62
2016,6,23,16,0,905.0,70.0,2.0,18.0,643.0,852.68,651.26
2016,6,23,16,15,889.5,67.5,1.95,17.5,594.0,810.43,624.94
2016,6,23,16,30,874.0,65.0,1.9,17.0,545.0,766.05,596.76
2016,6,23,16,45,855.5,62.0,1.9,16.5,494.5,717.0,565.07
2016,6,23,17,0,837.0,59.0,1.9,16.0,444.0,666.63,531.66
2016,6,23,17,15,808.5,56.0,1.85,15.5,392.0,608.69,490.47
2016,6,23,17,30,780.0,53.0,1.8,15.0,340.0,551.0,446.84
2016,6,23,17,45,739.0,49.5,1.75,14.5,288.0,490.4,399.06
2016,6,23,18,0,698.0,46.0,1.7,14.0,236.0,427.36,347.43
2016,6,23,18,15,637.5,41.0,1.6,13.0,187.0,356.17,287.59
2016,6,23,18,30,577.0,36.0,1.5,12.0,138.0,290.17,229.68
2016,6,23,18,45,471.0,29.5,1.45,11.5,95.5,212.23,160.93
2016,6,23,19,0,365.0,23.0,1.4,11.0,53.0,145.25,96.38
2016,6,23,19,15,182.5,11.5,1.3,10.5,26.5,52.51,0.0
2016,6,23,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,24,4,45,74.0,5.0,1.05,8.5,6.5,0.0,0.0
2016,6,24,5,0,148.0,10.0,1.1,9.0,13.0,8.54,0.0
2016,6,24,5,15,301.0,19.5,1.15,9.5,46.5,16.05,5.16
2016,6,24,5,30,454.0,29.0,1.2,10.0,80.0,26.02,17.09
2016,6,24,5,45,538.5,35.5,1.3,10.5,125.5,31.5,22.58
2016,6,24,6,0,623.0,42.0,1.4,11.0,171.0,36.98,27.8
2016,6,24,6,15,677.5,46.5,1.4,11.0,222.0,40.55,31.17
2016,6,24,6,30,732.0,51.0,1.4,11.0,273.0,44.13,34.43
2016,6,24,6,45,767.0,55.0,1.4,11.5,326.0,47.11,36.96
2016,6,24,7,0,802.0,59.0,1.4,12.0,379.0,50.04,39.37
2016,6,24,7,15,829.5,62.0,1.35,12.5,432.0,59.05,47.14
2016,6,24,7,30,857.0,65.0,1.3,13.0,485.0,61.8,49.27
2016,6,24,7,45,876.0,68.0,1.3,13.5,536.5,64.31,51.18
2016,6,24,8,0,895.0,71.0,1.3,14.0,588.0,66.68,52.95
2016,6,24,8,15,910.5,73.5,1.3,14.5,637.0,97.46,55.81
2016,6,24,8,30,926.0,76.0,1.3,15.0,686.0,158.16,86.67
2016,6,24,8,45,937.5,78.0,1.35,15.5,731.0,219.27,131.69
2016,6,24,9,0,949.0,80.0,1.4,16.0,776.0,281.08,183.4
2016,6,24,9,15,958.0,81.5,1.4,16.5,816.5,342.25,236.59
2016,6,24,9,30,967.0,83.0,1.4,17.0,857.0,403.31,289.42
2016,6,24,9,45,973.5,84.5,1.4,17.5,891.5,462.99,339.95
2016,6,24,10,0,980.0,86.0,1.4,18.0,926.0,521.77,388.07
2016,6,24,10,15,985.0,87.0,1.4,18.0,954.0,578.23,433.53
2016,6,24,10,30,990.0,88.0,1.4,18.0,982.0,633.13,476.34
2016,6,24,10,45,993.0,89.0,1.45,18.5,1003.0,685.01,515.07
2016,6,24,11,0,996.0,90.0,1.5,19.0,1024.0,734.7,551.04
2016,6,24,11,15,998.0,90.5,1.5,19.5,1037.5,780.87,583.1
2016,6,24,11,30,1000.0,91.0,1.5,20.0,1051.0,824.37,611.14
2016,6,24,11,45,1000.0,91.5,1.55,20.5,1057.0,863.5,635.8
2016,6,24,12,0,1000.0,92.0,1.6,21.0,1063.0,899.53,658.24
2016,6,24,12,15,999.5,92.0,1.6,21.0,1061.5,931.47,678.55
2016,6,24,12,30,999.0,92.0,1.6,21.0,1060.0,959.99,696.63
2016,6,24,12,45,992.5,95.0,1.65,21.5,1049.5,982.37,710.11
2016,6,24,13,0,986.0,98.0,1.7,22.0,1039.0,1000.92,721.24
2016,6,24,13,15,983.0,97.5,1.7,22.0,1022.0,1015.45,730.63
2016,6,24,13,30,980.0,97.0,1.7,22.0,1005.0,1026.02,737.65
2016,6,24,13,45,975.0,96.0,1.75,22.0,981.5,1030.19,741.53
2016,6,24,14,0,970.0,95.0,1.8,22.0,958.0,1030.32,743.04
2016,6,24,14,15,964.0,94.0,1.8,21.5,927.5,1025.48,742.31
2016,6,24,14,30,958.0,93.0,1.8,21.0,897.0,1016.69,739.24
2016,6,24,14,45,950.0,91.5,1.8,21.0,861.0,1001.63,730.88
2016,6,24,15,0,942.0,90.0,1.8,21.0,825.0,982.84,720.27
2016,6,24,15,15,932.0,88.5,1.8,20.5,783.5,958.66,707.57
2016,6,24,15,30,922.0,87.0,1.8,20.0,742.0,931.13,692.66
2016,6,24,15,45,908.0,85.0,1.8,20.0,696.0,896.41,671.56
2016,6,24,16,0,894.0,83.0,1.8,20.0,650.0,858.96,648.51
2016,6,24,16,15,877.0,80.5,1.75,19.5,600.5,816.02,622.13
2016,6,24,16,30,860.0,78.0,1.7,19.0,551.0,771.06,593.97
2016,6,24,16,45,836.5,75.5,1.7,19.0,499.0,725.94,564.53
2016,6,24,17,0,813.0,73.0,1.7,19.0,447.0,672.99,528.84
2016,6,24,17,15,782.0,69.0,1.65,18.0,394.5,612.71,486.93
2016,6,24,17,30,751.0,65.0,1.6,17.0,342.0,552.86,443.3
2016,6,24,17,45,706.5,60.5,1.55,16.5,289.5,485.59,391.25
2016,6,24,18,0,662.0,56.0,1.5,16.0,237.0,420.84,339.03
2016,6,24,18,15,596.0,50.0,1.4,15.0,187.5,349.85,280.14
2016,6,24,18,30,530.0,44.0,1.3,14.0,138.0,282.66,222.18
2016,6,24,18,45,422.0,35.5,1.2,13.0,95.5,204.39,154.47
2016,6,24,19,0,314.0,27.0,1.1,12.0,53.0,137.59,91.6
2016,6,24,19,15,157.0,13.5,1.05,11.5,26.5,48.38,0.0
2016,6,24,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,4,45,46.0,5.0,0.65,8.5,6.0,0.0,0.0
2016,6,25,5,0,92.0,10.0,0.6,9.0,12.0,8.54,0.0
2016,6,25,5,15,245.5,21.0,0.55,9.5,44.5,17.28,5.76
2016,6,25,5,30,399.0,32.0,0.5,10.0,77.0,26.32,17.37
2016,6,25,5,45,496.0,39.0,0.5,10.5,123.0,31.68,22.78
2016,6,25,6,0,593.0,46.0,0.5,11.0,169.0,40.34,30.87
2016,6,25,6,15,649.5,51.5,0.5,11.5,220.0,44.59,34.79
2016,6,25,6,30,706.0,57.0,0.5,12.0,271.0,48.81,38.53
2016,6,25,6,45,748.0,60.5,0.55,13.0,324.0,51.25,40.46
2016,6,25,7,0,790.0,64.0,0.6,14.0,377.0,53.69,42.32
2016,6,25,7,15,817.5,67.0,0.65,15.0,430.0,55.57,43.62
2016,6,25,7,30,845.0,70.0,0.7,16.0,483.0,65.07,51.54
2016,6,25,7,45,866.5,72.5,0.8,17.0,535.0,67.2,52.94
2016,6,25,8,0,888.0,75.0,0.9,18.0,587.0,69.2,54.25
2016,6,25,8,15,903.0,77.0,0.9,18.5,635.5,98.61,56.39
2016,6,25,8,30,918.0,79.0,0.9,19.0,684.0,158.54,85.94
2016,6,25,8,45,930.5,80.5,0.95,20.0,729.0,219.05,129.23
2016,6,25,9,0,943.0,82.0,1.0,21.0,774.0,280.37,178.98
2016,6,25,9,15,952.0,83.5,1.05,21.5,814.0,341.25,230.7
2016,6,25,9,30,961.0,85.0,1.1,22.0,854.0,402.01,282.13
2016,6,25,9,45,964.0,88.5,1.15,22.5,887.0,461.52,331.51
2016,6,25,10,0,967.0,92.0,1.2,23.0,920.0,519.79,378.33
2016,6,25,10,15,972.5,93.0,1.2,23.5,948.5,575.93,421.63
2016,6,25,10,30,978.0,94.0,1.2,24.0,977.0,630.59,462.23
2016,6,25,10,45,981.5,95.0,1.25,24.5,998.0,682.31,499.76
2016,6,25,11,0,985.0,96.0,1.3,25.0,1019.0,731.91,534.66
2016,6,25,11,15,987.0,96.5,1.3,25.0,1033.0,777.73,566.62
2016,6,25,11,30,989.0,97.0,1.3,25.0,1047.0,820.92,595.03
2016,6,25,11,45,990.0,97.5,1.35,25.5,1053.5,860.55,619.42
2016,6,25,12,0,991.0,98.0,1.4,26.0,1060.0,897.2,641.69
2016,6,25,12,15,990.5,98.0,1.4,26.0,1058.5,929.02,661.39
2016,6,25,12,30,990.0,98.0,1.4,26.0,1057.0,957.46,678.94
2016,6,25,12,45,989.0,97.0,1.45,26.0,1048.0,981.02,694.19
2016,6,25,13,0,988.0,96.0,1.5,26.0,1039.0,1000.83,707.23
2016,6,25,13,15,985.0,95.5,1.55,25.5,1023.0,1015.42,718.57
2016,6,25,13,30,982.0,95.0,1.6,25.0,1007.0,1026.03,727.66
2016,6,25,13,45,977.5,94.5,1.65,25.0,983.0,1031.21,732.13
2016,6,25,14,0,973.0,94.0,1.7,25.0,959.0,1032.36,734.29
2016,6,25,14,15,967.0,93.0,1.7,24.5,929.0,1027.56,733.61
2016,6,25,14,30,961.0,92.0,1.7,24.0,899.0,1018.79,730.63
2016,6,25,14,45,953.5,90.5,1.7,24.0,862.5,1004.21,722.71
2016,6,25,15,0,946.0,89.0,1.7,24.0,826.0,985.88,712.55
2016,6,25,15,15,935.5,87.0,1.7,23.5,784.5,960.65,699.42
2016,6,25,15,30,925.0,85.0,1.7,23.0,743.0,932.07,684.09
2016,6,25,15,45,912.5,83.0,1.7,23.0,697.0,898.6,664.16
2016,6,25,16,0,900.0,81.0,1.7,23.0,651.0,862.3,642.23
2016,6,25,16,15,883.0,78.5,1.65,22.5,602.0,819.18,616.13
2016,6,25,16,30,866.0,76.0,1.6,22.0,553.0,774.02,588.28
2016,6,25,16,45,844.5,73.0,1.6,21.5,501.0,723.2,556.37
2016,6,25,17,0,823.0,70.0,1.6,21.0,449.0,677.1,527.06
2016,6,25,17,15,792.5,66.5,1.5,20.0,396.0,617.34,485.77
2016,6,25,17,30,762.0,63.0,1.4,19.0,343.0,557.94,442.7
2016,6,25,17,45,720.5,58.0,1.35,18.5,291.0,491.3,391.8
2016,6,25,18,0,679.0,53.0,1.3,18.0,239.0,426.91,340.49
2016,6,25,18,15,614.5,47.5,1.2,17.0,189.0,353.95,280.71
2016,6,25,18,30,550.0,42.0,1.1,16.0,139.0,289.06,225.06
2016,6,25,18,45,446.5,33.5,1.0,15.0,96.5,211.24,158.16
2016,6,25,19,0,343.0,25.0,0.9,14.0,54.0,144.55,95.42
2016,6,25,19,15,171.5,12.5,0.85,13.5,27.0,51.08,0.0
2016,6,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,6.0,0.55,8.5,6.0,0.0,0.0
2016,6,26,5,0,0.0,12.0,0.5,9.0,12.0,10.24,0.0
2016,6,26,5,15,202.0,21.5,0.5,9.5,44.0,17.67,5.71
2016,6,26,5,30,404.0,31.0,0.5,10.0,76.0,25.49,16.62
2016,6,26,5,45,494.5,38.5,0.5,10.5,121.0,31.27,22.41
2016,6,26,6,0,585.0,46.0,0.5,11.0,166.0,37.04,27.89
2016,6,26,6,15,641.0,51.0,0.5,11.5,216.0,44.12,34.37
2016,6,26,6,30,697.0,56.0,0.5,12.0,266.0,47.93,37.73
2016,6,26,6,45,737.0,59.5,0.55,13.0,318.5,50.36,39.67
2016,6,26,7,0,777.0,63.0,0.6,14.0,371.0,52.8,41.53
2016,6,26,7,15,804.0,66.5,0.6,14.5,423.0,55.04,43.25
2016,6,26,7,30,831.0,70.0,0.6,15.0,475.0,64.87,51.58
2016,6,26,7,45,853.0,72.0,0.65,16.0,526.0,66.65,52.69
2016,6,26,8,0,875.0,74.0,0.7,17.0,577.0,68.33,53.72
2016,6,26,8,15,890.0,76.0,0.7,17.5,625.0,96.55,55.6
2016,6,26,8,30,905.0,78.0,0.7,18.0,673.0,155.67,84.57
2016,6,26,8,45,917.0,79.5,0.75,19.0,717.5,215.31,127.21
2016,6,26,9,0,929.0,81.0,0.8,20.0,762.0,275.71,176.28
2016,6,26,9,15,938.0,82.5,0.8,20.5,801.5,335.77,227.22
2016,6,26,9,30,947.0,84.0,0.8,21.0,841.0,395.74,277.8
2016,6,26,9,45,954.5,84.5,0.85,21.5,874.5,454.01,326.13
2016,6,26,10,0,962.0,85.0,0.9,22.0,908.0,511.49,372.31
2016,6,26,10,15,966.5,86.0,0.95,22.5,935.5,566.82,415.34
2016,6,26,10,30,971.0,87.0,1.0,23.0,963.0,620.57,455.72
2016,6,26,10,45,974.0,88.0,1.05,23.5,983.5,671.61,492.85
2016,6,26,11,0,977.0,89.0,1.1,24.0,1004.0,720.51,527.35
2016,6,26,11,15,979.0,89.5,1.15,24.0,1017.5,765.94,559.65
2016,6,26,11,30,981.0,90.0,1.2,24.0,1031.0,808.77,588.35
2016,6,26,11,45,981.0,90.5,1.25,24.5,1037.0,847.29,612.16
2016,6,26,12,0,981.0,91.0,1.3,25.0,1043.0,882.76,633.83
2016,6,26,12,15,980.5,90.5,1.35,25.0,1041.5,913.76,653.81
2016,6,26,12,30,980.0,90.0,1.4,25.0,1040.0,941.4,671.68
2016,6,26,12,45,968.0,96.5,1.45,25.5,1028.0,961.74,683.7
2016,6,26,13,0,956.0,103.0,1.5,26.0,1016.0,978.19,693.39
2016,6,26,13,15,952.5,102.5,1.55,26.0,999.0,992.0,702.91
2016,6,26,13,30,949.0,102.0,1.6,26.0,982.0,1001.94,710.16
2016,6,26,13,45,943.5,101.0,1.65,26.0,958.5,1005.59,713.65
2016,6,26,14,0,938.0,100.0,1.7,26.0,935.0,1005.31,714.88
2016,6,26,14,15,931.5,99.0,1.7,26.0,905.0,1000.18,712.55
2016,6,26,14,30,925.0,98.0,1.7,26.0,875.0,991.23,708.0
2016,6,26,14,45,915.5,96.5,1.75,26.0,839.0,975.19,699.76
2016,6,26,15,0,906.0,95.0,1.8,26.0,803.0,955.59,689.36
2016,6,26,15,15,895.0,93.5,1.8,25.5,762.0,931.21,676.63
2016,6,26,15,30,884.0,92.0,1.8,25.0,721.0,903.65,661.81
2016,6,26,15,45,870.0,89.5,1.8,24.5,675.5,869.38,642.44
2016,6,26,16,0,856.0,87.0,1.8,24.0,630.0,832.5,621.12
2016,6,26,16,15,838.0,84.5,1.75,23.5,582.0,789.99,595.19
2016,6,26,16,30,820.0,82.0,1.7,23.0,534.0,752.67,572.48
2016,6,26,16,45,797.5,78.5,1.7,22.5,483.5,701.73,540.13
2016,6,26,17,0,775.0,75.0,1.7,22.0,433.0,649.87,506.4
2016,6,26,17,15,743.5,71.0,1.65,21.0,381.5,590.88,465.44
2016,6,26,17,30,712.0,67.0,1.6,20.0,330.0,532.43,423.13
2016,6,26,17,45,669.0,62.0,1.55,19.5,279.0,467.25,373.07
2016,6,26,18,0,626.0,57.0,1.5,19.0,228.0,406.74,324.57
2016,6,26,18,15,561.0,50.5,1.4,18.0,180.0,335.33,266.02
2016,6,26,18,30,496.0,44.0,1.3,17.0,132.0,269.78,210.1
2016,6,26,18,45,395.5,35.0,1.2,16.0,91.5,195.34,146.23
2016,6,26,19,0,295.0,26.0,1.1,15.0,51.0,131.77,86.94
2016,6,26,19,15,147.5,13.0,1.05,14.5,25.5,45.97,0.0
2016,6,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,27,5,15,208.5,14.5,0.45,9.5,37.5,11.62,1.59
2016,6,27,5,30,417.0,29.0,0.4,10.0,75.0,23.83,15.16
2016,6,27,5,45,504.5,36.0,0.4,10.5,119.5,31.85,22.93
2016,6,27,6,0,592.0,43.0,0.4,11.0,164.0,37.72,28.51
2016,6,27,6,15,647.0,48.0,0.4,11.5,214.0,41.63,32.14
2016,6,27,6,30,702.0,53.0,0.4,12.0,264.0,45.53,35.6
2016,6,27,6,45,739.5,57.0,0.4,13.0,316.0,48.43,37.97
2016,6,27,7,0,777.0,61.0,0.4,14.0,368.0,51.29,40.21
2016,6,27,7,15,804.0,64.0,0.45,15.0,420.0,53.23,41.58
2016,6,27,7,30,831.0,67.0,0.5,16.0,472.0,62.8,49.58
2016,6,27,7,45,850.5,70.0,0.6,17.0,522.5,65.26,51.28
2016,6,27,8,0,870.0,73.0,0.7,18.0,573.0,67.58,52.87
2016,6,27,8,15,885.0,75.0,0.75,19.0,620.5,94.88,54.42
2016,6,27,8,30,900.0,77.0,0.8,20.0,668.0,153.69,82.69
2016,6,27,8,45,911.0,79.0,0.9,21.0,712.0,213.21,124.98
2016,6,27,9,0,922.0,81.0,1.0,22.0,756.0,273.4,173.68
2016,6,27,9,15,931.0,82.5,1.0,22.5,795.5,333.07,224.12
2016,6,27,9,30,940.0,84.0,1.0,23.0,835.0,392.67,274.27
2016,6,27,9,45,935.5,92.0,1.0,24.0,865.5,451.44,322.06
2016,6,27,10,0,931.0,100.0,1.0,25.0,896.0,508.24,366.43
2016,6,27,10,15,936.0,101.0,1.05,25.5,923.5,562.4,408.13
2016,6,27,10,30,941.0,102.0,1.1,26.0,951.0,615.1,447.35
2016,6,27,10,45,944.0,103.5,1.15,26.5,971.5,665.29,483.53
2016,6,27,11,0,947.0,105.0,1.2,27.0,992.0,713.43,517.18
2016,6,27,11,15,949.0,105.5,1.2,27.0,1005.5,757.81,547.97
2016,6,27,11,30,951.0,106.0,1.2,27.0,1019.0,799.69,575.72
2016,6,27,11,45,951.5,107.0,1.25,27.5,1025.0,838.16,599.28
2016,6,27,12,0,952.0,108.0,1.3,28.0,1031.0,873.77,620.83
2016,6,27,12,15,951.5,108.0,1.35,28.0,1030.0,904.67,640.54
2016,6,27,12,30,951.0,108.0,1.4,28.0,1029.0,932.34,658.27
2016,6,27,12,45,951.0,106.5,1.45,28.5,1021.0,955.73,672.05
2016,6,27,13,0,951.0,105.0,1.5,29.0,1013.0,975.56,683.66
2016,6,27,13,15,948.5,104.5,1.55,28.5,997.5,990.31,694.99
2016,6,27,13,30,946.0,104.0,1.6,28.0,982.0,1001.24,704.16
2016,6,27,13,45,942.0,103.0,1.65,28.0,959.5,1006.39,708.54
2016,6,27,14,0,938.0,102.0,1.7,28.0,937.0,1007.62,710.68
2016,6,27,14,15,932.5,101.0,1.75,27.5,908.0,1003.54,711.08
2016,6,27,14,30,927.0,100.0,1.8,27.0,879.0,995.62,709.24
2016,6,27,14,45,920.0,98.0,1.85,27.0,844.0,981.46,702.18
2016,6,27,15,0,913.0,96.0,1.9,27.0,809.0,963.66,692.91
2016,6,27,15,15,903.0,94.0,1.9,26.5,768.5,939.59,680.44
2016,6,27,15,30,893.0,92.0,1.9,26.0,728.0,912.27,665.84
2016,6,27,15,45,881.5,89.0,1.9,26.0,683.0,879.44,646.26
2016,6,27,16,0,870.0,86.0,1.9,26.0,638.0,843.82,624.71
2016,6,27,16,15,852.5,83.5,1.85,25.5,589.5,801.3,599.03
2016,6,27,16,30,835.0,81.0,1.8,25.0,541.0,763.87,576.5
2016,6,27,16,45,814.5,77.0,1.8,24.5,490.5,713.29,544.74
2016,6,27,17,0,794.0,73.0,1.8,24.0,440.0,661.58,511.46
2016,6,27,17,15,762.5,69.5,1.7,23.0,387.5,602.37,470.62
2016,6,27,17,30,731.0,66.0,1.6,22.0,335.0,543.64,428.27
2016,6,27,17,45,690.0,60.5,1.55,21.0,284.0,478.12,379.21
2016,6,27,18,0,649.0,55.0,1.5,20.0,233.0,414.85,329.63
2016,6,27,18,15,584.5,49.0,1.35,19.0,184.0,345.02,272.39
2016,6,27,18,30,520.0,43.0,1.2,18.0,135.0,278.97,216.16
2016,6,27,18,45,420.0,34.0,1.1,17.0,93.5,203.31,151.48
2016,6,27,19,0,320.0,25.0,1.0,16.0,52.0,138.5,91.0
2016,6,27,19,15,160.0,12.5,0.95,15.5,26.0,48.63,0.0
2016,6,27,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,5,15,167.5,16.5,0.5,10.5,34.5,13.26,2.27
2016,6,28,5,30,335.0,33.0,0.5,11.0,69.0,27.09,17.85
2016,6,28,5,45,429.0,41.5,0.5,11.5,112.5,33.55,24.31
2016,6,28,6,0,523.0,50.0,0.5,12.0,156.0,39.96,30.37
2016,6,28,6,15,581.0,56.0,0.5,12.5,205.0,44.07,34.17
2016,6,28,6,30,639.0,62.0,0.5,13.0,254.0,48.14,37.77
2016,6,28,6,45,682.5,66.5,0.55,14.0,305.5,55.45,44.03
2016,6,28,7,0,726.0,71.0,0.6,15.0,357.0,58.41,46.3
2016,6,28,7,15,755.0,74.5,0.6,15.5,408.5,60.39,47.75
2016,6,28,7,30,784.0,78.0,0.6,16.0,460.0,62.31,49.14
2016,6,28,7,45,807.0,81.0,0.6,17.0,510.0,63.73,49.97
2016,6,28,8,0,830.0,84.0,0.6,18.0,560.0,65.08,50.73
2016,6,28,8,15,846.5,86.5,0.6,18.5,607.5,99.91,59.76
2016,6,28,8,30,863.0,89.0,0.6,19.0,655.0,157.12,87.23
2016,6,28,8,45,876.0,91.0,0.65,20.0,699.0,214.97,128.05
2016,6,28,9,0,889.0,93.0,0.7,21.0,743.0,273.73,175.26
2016,6,28,9,15,898.5,95.0,0.75,21.5,782.0,332.17,224.53
2016,6,28,9,30,908.0,97.0,0.8,22.0,821.0,390.63,273.68
2016,6,28,9,45,918.5,97.0,0.85,23.0,855.5,447.78,320.15
2016,6,28,10,0,929.0,97.0,0.9,24.0,890.0,504.53,364.69
2016,6,28,10,15,934.5,98.0,0.95,24.0,918.0,558.85,407.41
2016,6,28,10,30,940.0,99.0,1.0,24.0,946.0,611.76,447.82
2016,6,28,10,45,944.0,99.5,1.1,24.5,966.5,661.74,484.57
2016,6,28,11,0,948.0,100.0,1.2,25.0,987.0,709.74,518.92
2016,6,28,11,15,950.0,101.0,1.2,25.0,1001.0,754.57,550.28
2016,6,28,11,30,952.0,102.0,1.2,25.0,1015.0,796.9,578.47
2016,6,28,11,45,953.0,102.5,1.25,25.5,1021.5,835.38,602.25
2016,6,28,12,0,954.0,103.0,1.3,26.0,1028.0,871.0,624.01
2016,6,28,12,15,953.5,103.0,1.35,26.0,1027.0,901.93,643.92
2016,6,28,12,30,953.0,103.0,1.4,26.0,1026.0,929.63,661.81
2016,6,28,12,45,944.5,107.5,1.45,26.0,1015.5,950.89,675.72
2016,6,28,13,0,936.0,112.0,1.5,26.0,1005.0,968.45,687.44
2016,6,28,13,15,933.0,111.5,1.5,25.5,989.5,982.69,697.88
2016,6,28,13,30,930.0,111.0,1.5,25.0,974.0,993.15,706.11
2016,6,28,13,45,926.0,109.5,1.55,25.0,951.5,997.87,710.29
2016,6,28,14,0,922.0,108.0,1.6,25.0,929.0,998.7,712.22
2016,6,28,14,15,916.0,106.5,1.6,24.5,899.5,993.78,711.38
2016,6,28,14,30,910.0,105.0,1.6,24.0,870.0,985.06,708.32
2016,6,28,14,45,903.0,103.0,1.6,24.0,835.0,971.17,700.74
2016,6,28,15,0,896.0,101.0,1.6,24.0,800.0,953.69,691.0
2016,6,28,15,15,885.0,99.0,1.6,23.5,759.5,929.08,678.07
2016,6,28,15,30,874.0,97.0,1.6,23.0,719.0,901.3,663.07
2016,6,28,15,45,861.5,94.0,1.6,23.0,674.5,868.15,643.16
2016,6,28,16,0,849.0,91.0,1.6,23.0,630.0,832.3,621.33
2016,6,28,16,15,831.5,88.0,1.55,22.5,582.0,797.59,600.71
2016,6,28,16,30,814.0,85.0,1.5,22.0,534.0,752.82,572.85
2016,6,28,16,45,792.5,81.0,1.45,21.5,483.5,702.27,540.49
2016,6,28,17,0,771.0,77.0,1.4,21.0,433.0,650.72,506.71
2016,6,28,17,15,739.5,73.0,1.3,20.0,381.5,591.85,465.6
2016,6,28,17,30,708.0,69.0,1.2,19.0,330.0,533.52,423.26
2016,6,28,17,45,666.5,63.5,1.2,18.0,279.5,470.84,376.32
2016,6,28,18,0,625.0,58.0,1.2,17.0,229.0,408.62,327.48
2016,6,28,18,15,560.0,51.5,1.15,16.0,181.0,337.13,268.91
2016,6,28,18,30,495.0,45.0,1.1,15.0,133.0,271.47,212.81
2016,6,28,18,45,395.5,35.5,1.05,14.5,92.0,196.7,148.12
2016,6,28,19,0,296.0,26.0,1.0,14.0,51.0,132.73,88.03
2016,6,28,19,15,148.0,13.0,0.95,13.5,25.5,46.34,0.0
2016,6,28,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,5,15,210.0,14.5,0.8,9.0,37.0,11.65,1.03
2016,6,29,5,30,420.0,29.0,0.8,9.0,74.0,23.89,15.18
2016,6,29,5,45,511.0,36.0,0.8,9.5,119.0,31.93,23.04
2016,6,29,6,0,602.0,43.0,0.8,10.0,164.0,37.82,28.67
2016,6,29,6,15,657.5,48.0,0.8,10.5,214.5,41.75,32.34
2016,6,29,6,30,713.0,53.0,0.8,11.0,265.0,45.66,35.83
2016,6,29,6,45,752.5,56.0,0.85,11.5,317.5,47.81,37.62
2016,6,29,7,0,792.0,59.0,0.9,12.0,370.0,49.98,39.36
2016,6,29,7,15,819.0,62.0,0.9,12.5,422.5,58.88,47.02
2016,6,29,7,30,846.0,65.0,0.9,13.0,475.0,61.62,49.14
2016,6,29,7,45,866.5,67.5,0.95,13.5,526.5,63.81,50.76
2016,6,29,8,0,887.0,70.0,1.0,14.0,578.0,65.88,52.27
2016,6,29,8,15,902.5,72.0,1.0,14.5,626.5,92.14,53.67
2016,6,29,8,30,918.0,74.0,1.0,15.0,675.0,152.05,82.62
2016,6,29,8,45,930.0,75.5,1.05,15.5,719.5,212.48,126.39
2016,6,29,9,0,942.0,77.0,1.1,16.0,764.0,273.67,177.21
2016,6,29,9,15,951.0,78.5,1.1,16.5,804.0,334.54,229.92
2016,6,29,9,30,960.0,80.0,1.1,17.0,844.0,395.31,282.35
2016,6,29,9,45,962.0,84.0,1.15,17.5,877.5,454.87,332.87
2016,6,29,10,0,964.0,88.0,1.2,18.0,911.0,513.1,380.71
2016,6,29,10,15,969.5,89.0,1.2,18.0,939.5,569.21,425.78
2016,6,29,10,30,975.0,90.0,1.2,18.0,968.0,623.86,468.26
2016,6,29,10,45,979.0,90.5,1.25,18.5,989.5,675.5,506.74
2016,6,29,11,0,983.0,91.0,1.3,19.0,1011.0,725.06,542.57
2016,6,29,11,15,985.5,91.5,1.3,19.0,1025.5,771.31,575.66
2016,6,29,11,30,988.0,92.0,1.3,19.0,1040.0,814.97,605.04
2016,6,29,11,45,990.0,92.0,1.35,19.0,1047.0,855.07,631.58
2016,6,29,12,0,992.0,92.0,1.4,19.0,1054.0,892.24,656.08
2016,6,29,12,15,992.0,92.0,1.45,18.5,1053.5,924.64,678.69
2016,6,29,12,30,992.0,92.0,1.5,18.0,1053.0,953.68,699.23
2016,6,29,12,45,985.0,96.0,1.55,18.0,1043.0,976.67,714.63
2016,6,29,13,0,978.0,100.0,1.6,18.0,1033.0,995.84,727.71
2016,6,29,13,15,975.5,99.5,1.6,17.5,1017.5,1011.04,739.01
2016,6,29,13,30,973.0,99.0,1.6,17.0,1002.0,1022.32,747.98
2016,6,29,13,45,969.5,98.0,1.6,17.0,979.5,1028.17,752.24
2016,6,29,14,0,966.0,97.0,1.6,17.0,957.0,1030.01,754.13
2016,6,29,14,15,960.5,96.0,1.6,16.5,927.5,1025.94,753.83
2016,6,29,14,30,955.0,95.0,1.6,16.0,898.0,1017.93,751.18
2016,6,29,14,45,948.0,93.0,1.6,16.0,862.5,1003.56,743.16
2016,6,29,15,0,941.0,91.0,1.6,16.0,827.0,985.44,732.85
2016,6,29,15,15,931.5,89.5,1.55,15.5,785.5,961.94,719.71
2016,6,29,15,30,922.0,88.0,1.5,15.0,744.0,935.07,704.38
2016,6,29,15,45,909.5,85.5,1.5,15.0,698.5,901.27,683.75
2016,6,29,16,0,897.0,83.0,1.5,15.0,653.0,864.62,661.08
2016,6,29,16,15,880.5,80.5,1.45,14.5,603.5,822.1,634.71
2016,6,29,16,30,864.0,78.0,1.4,14.0,554.0,777.51,606.52
2016,6,29,16,45,842.5,75.0,1.4,13.5,502.5,733.25,578.58
2016,6,29,17,0,821.0,72.0,1.4,13.0,451.0,680.91,544.03
2016,6,29,17,15,791.0,68.0,1.3,12.5,398.0,620.93,500.72
2016,6,29,17,30,761.0,64.0,1.2,12.0,345.0,561.26,455.62
2016,6,29,17,45,718.5,59.5,1.2,11.5,292.5,494.55,403.94
2016,6,29,18,0,676.0,55.0,1.2,11.0,240.0,430.13,351.73
2016,6,29,18,15,611.0,49.0,1.15,10.5,190.0,356.27,289.5
2016,6,29,18,30,546.0,43.0,1.1,10.0,140.0,290.74,231.79
2016,6,29,18,45,440.0,34.5,1.05,9.5,97.0,211.86,162.37
2016,6,29,19,0,334.0,26.0,1.0,9.0,54.0,144.37,97.62
2016,6,29,19,15,167.0,13.0,0.95,8.5,27.0,51.02,0.0
2016,6,29,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,5,15,189.5,15.5,0.9,8.5,36.0,12.48,1.13
2016,6,30,5,30,379.0,31.0,0.9,9.0,72.0,25.53,16.56
2016,6,30,5,45,475.0,39.0,0.95,9.5,117.0,31.7,22.81
2016,6,30,6,0,571.0,47.0,1.0,10.0,162.0,37.85,28.68
2016,6,30,6,15,629.5,52.5,1.0,10.5,212.0,45.42,35.64
2016,6,30,6,30,688.0,58.0,1.0,11.0,262.0,49.59,39.36
2016,6,30,6,45,729.0,62.0,1.0,11.5,315.0,52.35,41.68
2016,6,30,7,0,770.0,66.0,1.0,12.0,368.0,55.09,43.91
2016,6,30,7,15,798.5,69.5,0.95,12.5,420.5,57.26,45.58
2016,6,30,7,30,827.0,73.0,0.9,13.0,473.0,59.37,47.17
2016,6,30,7,45,848.5,76.0,0.9,13.5,524.5,69.25,55.54
2016,6,30,8,0,870.0,79.0,0.9,14.0,576.0,71.53,57.18
2016,6,30,8,15,886.0,81.5,0.9,14.5,625.0,96.94,58.35
2016,6,30,8,30,902.0,84.0,0.9,15.0,674.0,156.46,86.92
2016,6,30,8,45,913.5,86.5,0.9,16.0,718.5,216.74,130.08
2016,6,30,9,0,925.0,89.0,0.9,17.0,763.0,277.76,179.95
2016,6,30,9,15,934.5,90.5,0.9,17.5,803.0,337.99,231.54
2016,6,30,9,30,944.0,92.0,0.9,18.0,843.0,398.19,282.91
2016,6,30,9,45,949.5,94.5,0.9,18.5,877.0,457.27,332.22
2016,6,30,10,0,955.0,97.0,0.9,19.0,911.0,515.41,379.09
2016,6,30,10,15,960.5,98.0,0.9,19.5,939.5,571.21,422.49
2016,6,30,10,30,966.0,99.0,0.9,20.0,968.0,625.56,463.19
2016,6,30,10,45,969.5,100.0,0.95,20.5,989.5,677.02,500.88
2016,6,30,11,0,973.0,101.0,1.0,21.0,1011.0,726.39,535.96
2016,6,30,11,15,975.5,101.5,1.0,21.0,1025.0,772.38,568.23
2016,6,30,11,30,978.0,102.0,1.0,21.0,1039.0,815.83,597.17
2016,6,30,11,45,978.5,102.5,1.05,21.5,1045.5,855.02,621.52
2016,6,30,12,0,979.0,103.0,1.1,22.0,1052.0,891.23,643.76
2016,6,30,12,15,978.5,103.0,1.1,22.0,1051.0,923.05,663.55
2016,6,30,12,30,978.0,103.0,1.1,22.0,1050.0,951.54,681.2
2016,6,30,12,45,967.5,108.5,1.15,22.5,1039.0,972.64,693.75
2016,6,30,13,0,957.0,114.0,1.2,23.0,1028.0,989.87,704.01
2016,6,30,13,15,954.0,113.5,1.2,23.0,1011.5,1004.6,713.32
2016,6,30,13,30,951.0,113.0,1.2,23.0,995.0,1015.46,720.36
2016,6,30,13,45,945.0,112.5,1.25,23.0,971.5,1019.57,724.27
2016,6,30,14,0,939.0,112.0,1.3,23.0,948.0,1019.73,725.94
2016,6,30,14,15,932.5,110.5,1.3,22.5,918.0,1014.5,724.97
2016,6,30,14,30,926.0,109.0,1.3,22.0,888.0,1005.41,721.76
2016,6,30,14,45,916.0,108.0,1.35,22.0,851.5,989.75,714.0
2016,6,30,15,0,906.0,107.0,1.4,22.0,815.0,970.53,704.06
2016,6,30,15,15,895.0,105.0,1.4,21.5,773.5,945.91,691.25
2016,6,30,15,30,884.0,103.0,1.4,21.0,732.0,918.08,676.34
2016,6,30,15,45,868.5,101.0,1.4,21.0,686.0,883.29,655.48
2016,6,30,16,0,853.0,99.0,1.4,21.0,640.0,854.48,638.51
2016,6,30,16,15,833.5,95.5,1.35,20.5,590.5,809.31,610.84
2016,6,30,16,30,814.0,92.0,1.3,20.0,541.0,762.32,581.61
2016,6,30,16,45,788.5,88.5,1.3,19.5,489.5,709.31,548.08
2016,6,30,17,0,763.0,85.0,1.3,19.0,438.0,655.57,512.99
2016,6,30,17,15,729.0,80.5,1.25,18.0,385.5,594.67,470.56
2016,6,30,17,30,695.0,76.0,1.2,17.0,333.0,537.21,428.97
2016,6,30,17,45,646.5,70.5,1.2,16.5,281.0,469.01,376.89
2016,6,30,18,0,598.0,65.0,1.2,16.0,229.0,403.89,325.04
2016,6,30,18,15,528.0,57.5,1.1,15.0,180.5,330.04,264.37
2016,6,30,18,30,458.0,50.0,1.0,14.0,132.0,262.51,206.74
2016,6,30,18,45,348.5,39.5,0.95,13.5,90.5,184.82,139.97
2016,6,30,19,0,239.0,29.0,0.9,13.0,49.0,118.96,79.32
2016,6,30,19,15,119.5,14.5,0.85,12.0,24.5,41.04,0.0
2016,6,30,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,5,15,157.5,16.5,0.8,8.5,33.0,13.3,1.1
2016,7,1,5,30,315.0,33.0,0.8,9.0,66.0,27.14,17.91
2016,7,1,5,45,413.5,42.0,0.8,9.5,110.0,34.01,24.86
2016,7,1,6,0,512.0,51.0,0.8,10.0,154.0,40.82,31.36
2016,7,1,6,15,574.0,58.0,0.8,10.5,203.5,45.69,35.89
2016,7,1,6,30,636.0,65.0,0.8,11.0,253.0,50.49,40.18
2016,7,1,6,45,680.0,69.5,0.8,11.5,305.0,53.17,42.43
2016,7,1,7,0,724.0,74.0,0.8,12.0,357.0,60.83,49.04
2016,7,1,7,15,754.5,78.0,0.8,12.5,409.0,63.11,50.76
2016,7,1,7,30,785.0,82.0,0.8,13.0,461.0,65.32,52.4
2016,7,1,7,45,809.0,85.0,0.85,14.0,512.0,66.64,53.14
2016,7,1,8,0,833.0,88.0,0.9,15.0,563.0,67.91,53.82
2016,7,1,8,15,850.0,90.5,0.9,15.5,611.5,100.48,62.1
2016,7,1,8,30,867.0,93.0,0.9,16.0,660.0,158.11,89.42
2016,7,1,8,45,881.0,95.5,0.9,16.5,704.5,216.88,131.32
2016,7,1,9,0,895.0,98.0,0.9,17.0,749.0,276.68,180.2
2016,7,1,9,15,905.0,99.5,0.9,17.5,789.0,335.45,230.44
2016,7,1,9,30,915.0,101.0,0.9,18.0,829.0,394.28,280.58
2016,7,1,9,45,923.0,102.5,0.9,18.5,863.5,452.13,328.81
2016,7,1,10,0,931.0,104.0,0.9,19.0,898.0,509.33,374.92
2016,7,1,10,15,937.0,105.5,0.9,19.5,926.0,564.63,417.93
2016,7,1,10,30,943.0,107.0,0.9,20.0,954.0,618.59,458.34
2016,7,1,10,45,947.0,107.5,0.95,20.5,975.5,668.98,495.32
2016,7,1,11,0,951.0,108.0,1.0,21.0,997.0,717.38,529.8
2016,7,1,11,15,953.5,109.0,1.05,21.0,1011.5,762.96,562.46
2016,7,1,11,30,956.0,110.0,1.1,21.0,1026.0,806.08,592.23
2016,7,1,11,45,957.5,110.0,1.15,21.5,1032.5,844.97,616.53
2016,7,1,12,0,959.0,110.0,1.2,22.0,1039.0,881.02,638.8
2016,7,1,12,15,958.5,110.0,1.2,22.0,1038.5,912.39,658.46
2016,7,1,12,30,958.0,110.0,1.2,22.0,1038.0,940.53,676.02
2016,7,1,12,45,954.5,111.0,1.25,22.0,1028.5,963.48,691.14
2016,7,1,13,0,951.0,112.0,1.3,22.0,1019.0,982.8,704.09
2016,7,1,13,15,947.5,111.5,1.3,21.5,1003.0,996.98,714.49
2016,7,1,13,30,944.0,111.0,1.3,21.0,987.0,1007.31,722.67
2016,7,1,13,45,940.0,110.0,1.35,21.0,964.0,1012.78,727.44
2016,7,1,14,0,936.0,109.0,1.4,21.0,941.0,1014.34,729.94
2016,7,1,14,15,929.5,107.5,1.4,20.5,911.5,1009.1,728.89
2016,7,1,14,30,923.0,106.0,1.4,20.0,882.0,1000.01,725.61
2016,7,1,14,45,914.5,104.0,1.45,20.0,846.0,984.74,717.93
2016,7,1,15,0,906.0,102.0,1.5,20.0,810.0,965.85,708.01
2016,7,1,15,15,895.0,100.0,1.45,19.5,769.0,941.19,694.26
2016,7,1,15,30,884.0,98.0,1.4,19.0,728.0,913.32,678.42
2016,7,1,15,45,870.0,95.5,1.4,18.5,682.5,879.26,659.09
2016,7,1,16,0,856.0,93.0,1.4,18.0,637.0,842.55,637.77
2016,7,1,16,15,837.5,90.0,1.35,17.5,588.0,806.99,616.34
2016,7,1,16,30,819.0,87.0,1.3,17.0,539.0,761.25,587.49
2016,7,1,16,45,794.5,83.5,1.3,16.5,487.5,708.84,553.96
2016,7,1,17,0,770.0,80.0,1.3,16.0,436.0,655.63,519.0
2016,7,1,17,15,737.0,76.0,1.25,15.5,384.0,595.71,475.98
2016,7,1,17,30,704.0,72.0,1.2,15.0,332.0,536.43,431.84
2016,7,1,17,45,658.0,66.5,1.15,14.5,280.5,471.57,381.59
2016,7,1,18,0,612.0,61.0,1.1,14.0,229.0,407.25,329.8
2016,7,1,18,15,543.5,54.0,1.0,13.0,180.5,333.99,269.19
2016,7,1,18,30,475.0,47.0,0.9,12.0,132.0,266.92,211.49
2016,7,1,18,45,367.5,37.5,0.85,11.5,90.5,190.04,144.82
2016,7,1,19,0,260.0,28.0,0.8,11.0,49.0,124.63,83.58
2016,7,1,19,15,130.0,14.0,0.75,10.5,24.5,43.24,0.0
2016,7,1,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,5,15,145.0,16.5,0.7,9.5,31.5,13.31,0.51
2016,7,2,5,30,290.0,33.0,0.7,10.0,63.0,27.11,17.75
2016,7,2,5,45,382.0,43.0,0.75,10.5,105.0,34.78,25.42
2016,7,2,6,0,474.0,53.0,0.8,11.0,147.0,42.3,32.54
2016,7,2,6,15,536.0,60.5,0.8,11.5,195.5,47.45,37.32
2016,7,2,6,30,598.0,68.0,0.8,12.0,244.0,52.51,41.83
2016,7,2,6,45,639.5,74.5,0.85,12.5,295.0,56.51,45.23
2016,7,2,7,0,681.0,81.0,0.9,13.0,346.0,60.37,48.43
2016,7,2,7,15,712.5,85.5,0.9,13.5,397.0,62.57,50.09
2016,7,2,7,30,744.0,90.0,0.9,14.0,448.0,70.69,56.9
2016,7,2,7,45,767.0,94.0,0.9,14.5,498.0,72.44,58.07
2016,7,2,8,0,790.0,98.0,0.9,15.0,548.0,74.08,59.16
2016,7,2,8,15,808.0,101.5,0.9,15.5,596.0,96.38,59.83
2016,7,2,8,30,826.0,105.0,0.9,16.0,644.0,152.98,87.01
2016,7,2,8,45,839.5,108.0,0.95,16.5,688.0,210.43,128.07
2016,7,2,9,0,853.0,111.0,1.0,17.0,732.0,275.55,181.06
2016,7,2,9,15,864.0,113.0,1.0,17.5,771.5,332.7,229.79
2016,7,2,9,30,875.0,115.0,1.0,18.0,811.0,390.08,278.63
2016,7,2,9,45,885.0,116.0,1.05,18.5,845.5,446.34,325.77
2016,7,2,10,0,895.0,117.0,1.1,19.0,880.0,502.2,371.22
2016,7,2,10,15,901.5,118.5,1.1,19.5,908.0,556.04,413.36
2016,7,2,10,30,908.0,120.0,1.1,20.0,936.0,608.65,453.07
2016,7,2,10,45,912.5,121.0,1.15,20.5,957.5,658.24,489.7
2016,7,2,11,0,917.0,122.0,1.2,21.0,979.0,705.98,523.93
2016,7,2,11,15,920.0,122.5,1.2,21.0,993.0,750.25,555.39
2016,7,2,11,30,923.0,123.0,1.2,21.0,1007.0,792.19,584.43
2016,7,2,11,45,924.5,123.5,1.25,21.0,1014.0,830.49,609.7
2016,7,2,12,0,926.0,124.0,1.3,21.0,1021.0,866.09,633.09
2016,7,2,12,15,926.5,124.0,1.35,21.0,1020.5,897.57,653.78
2016,7,2,12,30,927.0,124.0,1.4,21.0,1020.0,926.0,672.5
2016,7,2,12,45,930.0,120.5,1.45,21.0,1013.5,950.34,688.65
2016,7,2,13,0,933.0,117.0,1.5,21.0,1007.0,971.23,702.7
2016,7,2,13,15,930.0,116.5,1.5,21.0,991.5,985.73,712.06
2016,7,2,13,30,927.0,116.0,1.5,21.0,976.0,996.46,719.19
2016,7,2,13,45,923.5,114.0,1.5,21.0,953.5,1001.44,722.84
2016,7,2,14,0,920.0,112.0,1.5,21.0,931.0,1002.53,724.22
2016,7,2,14,15,914.0,111.0,1.5,20.5,902.0,998.36,723.83
2016,7,2,14,30,908.0,110.0,1.5,20.0,873.0,990.41,721.2
2016,7,2,14,45,901.0,107.5,1.5,19.5,838.0,976.26,714.72
2016,7,2,15,0,894.0,105.0,1.5,19.0,803.0,958.48,706.03
2016,7,2,15,15,883.0,103.0,1.45,18.5,762.5,934.08,692.32
2016,7,2,15,30,872.0,101.0,1.4,18.0,722.0,906.5,676.56
2016,7,2,15,45,859.5,98.0,1.4,18.0,677.0,873.54,656.58
2016,7,2,16,0,847.0,95.0,1.4,18.0,632.0,846.28,640.37
2016,7,2,16,15,828.5,92.0,1.3,17.5,583.5,802.7,612.74
2016,7,2,16,30,810.0,89.0,1.2,17.0,535.0,757.26,583.6
2016,7,2,16,45,787.5,85.0,1.2,16.5,484.5,706.09,551.02
2016,7,2,17,0,765.0,81.0,1.2,16.0,434.0,653.98,516.92
2016,7,2,17,15,732.5,76.5,1.15,15.5,382.0,594.01,473.94
2016,7,2,17,30,700.0,72.0,1.1,15.0,330.0,534.65,429.87
2016,7,2,17,45,655.5,66.5,1.1,14.5,279.0,470.82,380.8
2016,7,2,18,0,611.0,61.0,1.1,14.0,228.0,407.37,329.95
2016,7,2,18,15,544.5,53.5,1.0,13.5,179.5,334.46,269.13
2016,7,2,18,30,478.0,46.0,0.9,13.0,131.0,267.59,211.27
2016,7,2,18,45,375.0,36.5,0.8,12.5,90.0,192.11,145.77
2016,7,2,19,0,272.0,27.0,0.7,12.0,49.0,127.54,84.97
2016,7,2,19,15,136.0,13.5,0.65,11.5,24.5,44.37,0.0
2016,7,2,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
