Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,3,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,5,15,152.0,16.0,0.6,8.5,31.5,12.91,0.0
2016,7,3,5,30,304.0,32.0,0.6,9.0,63.0,26.3,17.09
2016,7,3,5,45,398.0,41.5,0.65,10.0,105.5,33.6,24.42
2016,7,3,6,0,492.0,51.0,0.7,11.0,148.0,40.78,31.18
2016,7,3,6,15,553.5,58.5,0.7,11.5,197.0,46.02,36.03
2016,7,3,6,30,615.0,66.0,0.7,12.0,246.0,51.15,40.61
2016,7,3,6,45,658.5,71.0,0.75,12.5,297.5,54.13,43.12
2016,7,3,7,0,702.0,76.0,0.8,13.0,349.0,57.06,45.5
2016,7,3,7,15,733.0,80.5,0.8,13.5,400.5,64.81,52.07
2016,7,3,7,30,764.0,85.0,0.8,14.0,452.0,67.3,53.93
2016,7,3,7,45,787.0,88.5,0.8,14.5,502.5,68.85,54.96
2016,7,3,8,0,810.0,92.0,0.8,15.0,553.0,70.32,55.92
2016,7,3,8,15,827.5,95.0,0.8,15.5,601.0,92.14,56.37
2016,7,3,8,30,845.0,98.0,0.8,16.0,649.0,149.5,83.55
2016,7,3,8,45,858.5,100.5,0.85,17.0,693.0,215.34,130.81
2016,7,3,9,0,872.0,103.0,0.9,18.0,737.0,273.83,178.11
2016,7,3,9,15,882.5,105.0,0.9,18.5,777.0,331.89,227.46
2016,7,3,9,30,893.0,107.0,0.9,19.0,817.0,390.11,276.83
2016,7,3,9,45,917.0,100.0,0.95,19.5,855.5,447.03,324.17
2016,7,3,10,0,941.0,93.0,1.0,20.0,894.0,504.78,370.87
2016,7,3,10,15,946.5,94.0,1.05,20.0,922.0,559.95,415.06
2016,7,3,10,30,952.0,95.0,1.1,20.0,950.0,613.7,456.87
2016,7,3,10,45,955.5,96.0,1.15,20.5,971.0,664.61,494.52
2016,7,3,11,0,959.0,97.0,1.2,21.0,992.0,713.47,529.57
2016,7,3,11,15,961.5,97.5,1.2,21.0,1006.5,758.98,561.89
2016,7,3,11,30,964.0,98.0,1.2,21.0,1021.0,801.99,590.85
2016,7,3,11,45,964.5,98.5,1.25,21.5,1027.5,840.79,615.18
2016,7,3,12,0,965.0,99.0,1.3,22.0,1034.0,876.64,637.41
2016,7,3,12,15,965.0,99.0,1.3,22.0,1033.0,908.55,657.53
2016,7,3,12,30,965.0,99.0,1.3,22.0,1032.0,937.21,675.52
2016,7,3,12,45,952.0,106.5,1.35,22.0,1020.5,957.71,689.1
2016,7,3,13,0,939.0,114.0,1.4,22.0,1009.0,974.32,700.4
2016,7,3,13,15,936.0,113.5,1.4,22.0,993.5,988.91,709.79
2016,7,3,13,30,933.0,113.0,1.4,22.0,978.0,999.71,716.9
2016,7,3,13,45,928.5,111.5,1.45,22.0,955.0,1004.26,721.04
2016,7,3,14,0,924.0,110.0,1.5,22.0,932.0,1004.9,722.92
2016,7,3,14,15,918.0,108.5,1.5,21.5,902.5,1000.24,722.23
2016,7,3,14,30,912.0,107.0,1.5,21.0,873.0,991.76,719.3
2016,7,3,14,45,904.0,105.0,1.5,21.0,838.0,977.14,711.21
2016,7,3,15,0,896.0,103.0,1.5,21.0,803.0,958.91,700.95
2016,7,3,15,15,885.0,101.0,1.45,20.5,762.0,934.48,687.36
2016,7,3,15,30,874.0,99.0,1.4,20.0,721.0,906.86,671.71
2016,7,3,15,45,861.0,96.0,1.4,20.0,676.0,873.4,651.55
2016,7,3,16,0,848.0,93.0,1.4,20.0,631.0,837.26,629.48
2016,7,3,16,15,829.5,90.0,1.35,19.5,582.5,801.99,608.37
2016,7,3,16,30,811.0,87.0,1.3,19.0,534.0,756.52,579.88
2016,7,3,16,45,788.0,83.0,1.3,18.5,483.5,704.94,547.13
2016,7,3,17,0,765.0,79.0,1.3,18.0,433.0,652.46,512.89
2016,7,3,17,15,733.0,75.0,1.25,17.5,381.0,593.39,470.88
2016,7,3,17,30,701.0,71.0,1.2,17.0,329.0,534.88,427.63
2016,7,3,17,45,657.0,65.5,1.2,16.5,278.0,471.18,378.89
2016,7,3,18,0,613.0,60.0,1.2,16.0,227.0,407.9,328.41
2016,7,3,18,15,547.0,53.0,1.1,15.0,179.0,335.65,268.92
2016,7,3,18,30,481.0,46.0,1.0,14.0,131.0,269.34,212.1
2016,7,3,18,45,379.0,36.0,0.95,13.0,90.0,193.43,146.67
2016,7,3,19,0,277.0,26.0,0.9,12.0,49.0,128.3,85.32
2016,7,3,19,15,138.5,13.0,0.85,11.5,24.5,44.66,0.0
2016,7,3,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,5,15,169.5,14.5,0.7,9.5,31.5,11.67,0.0
2016,7,4,5,30,339.0,29.0,0.7,10.0,63.0,23.79,14.78
2016,7,4,5,45,435.5,37.5,0.75,10.5,106.5,30.39,21.48
2016,7,4,6,0,532.0,46.0,0.8,11.0,150.0,36.93,27.7
2016,7,4,6,15,592.0,52.0,0.75,11.5,199.0,41.17,31.67
2016,7,4,6,30,652.0,58.0,0.7,12.0,248.0,49.39,39.04
2016,7,4,6,45,695.5,62.0,0.7,12.5,300.0,52.11,41.33
2016,7,4,7,0,739.0,66.0,0.7,13.0,352.0,54.83,43.53
2016,7,4,7,15,768.5,69.5,0.7,13.5,404.0,56.97,45.16
2016,7,4,7,30,798.0,73.0,0.7,14.0,456.0,59.06,46.72
2016,7,4,7,45,822.0,75.5,0.75,14.5,507.0,60.3,47.52
2016,7,4,8,0,846.0,78.0,0.8,15.0,558.0,70.49,56.08
2016,7,4,8,15,862.5,80.5,0.8,15.5,606.0,92.52,56.49
2016,7,4,8,30,879.0,83.0,0.8,16.0,654.0,150.75,83.37
2016,7,4,8,45,893.5,84.5,0.85,17.0,699.0,209.56,124.77
2016,7,4,9,0,908.0,86.0,0.9,18.0,744.0,269.47,173.37
2016,7,4,9,15,917.5,87.5,0.95,18.0,784.0,328.81,224.64
2016,7,4,9,30,927.0,89.0,1.0,18.0,824.0,388.17,276.08
2016,7,4,9,45,925.5,96.0,1.05,18.5,856.0,447.05,325.76
2016,7,4,10,0,924.0,103.0,1.1,19.0,888.0,504.32,372.55
2016,7,4,10,15,930.0,104.0,1.15,19.0,916.5,559.02,416.59
2016,7,4,10,30,936.0,105.0,1.2,19.0,945.0,612.39,458.33
2016,7,4,10,45,939.0,106.5,1.25,19.5,966.0,662.78,495.81
2016,7,4,11,0,942.0,108.0,1.3,20.0,987.0,711.13,530.71
2016,7,4,11,15,945.0,108.5,1.3,20.0,1001.5,756.45,563.12
2016,7,4,11,30,948.0,109.0,1.3,20.0,1016.0,799.36,592.57
2016,7,4,11,45,948.0,110.0,1.35,20.0,1022.5,837.79,618.03
2016,7,4,12,0,948.0,111.0,1.4,20.0,1029.0,873.32,641.49
2016,7,4,12,15,948.0,111.0,1.4,20.0,1028.5,904.97,661.7
2016,7,4,12,30,948.0,111.0,1.4,20.0,1028.0,933.44,679.8
2016,7,4,12,45,953.0,106.5,1.45,20.0,1021.5,958.95,696.74
2016,7,4,13,0,958.0,102.0,1.5,20.0,1015.0,980.96,711.51
2016,7,4,13,15,955.5,101.0,1.45,20.0,999.5,995.66,720.23
2016,7,4,13,30,953.0,100.0,1.4,20.0,984.0,1006.49,726.62
2016,7,4,13,45,949.5,99.0,1.4,20.0,961.5,1012.44,730.87
2016,7,4,14,0,946.0,98.0,1.4,20.0,939.0,1014.46,732.83
2016,7,4,14,15,940.0,97.0,1.35,19.5,909.5,1010.14,731.52
2016,7,4,14,30,934.0,96.0,1.3,19.0,880.0,1001.95,727.94
2016,7,4,14,45,926.5,94.0,1.3,19.0,845.0,987.48,719.99
2016,7,4,15,0,919.0,92.0,1.3,19.0,810.0,969.32,709.83
2016,7,4,15,15,909.0,90.5,1.25,18.5,769.5,945.87,696.85
2016,7,4,15,30,899.0,89.0,1.2,18.0,729.0,919.13,681.76
2016,7,4,15,45,886.5,86.5,1.2,18.0,684.0,885.97,661.91
2016,7,4,16,0,874.0,84.0,1.2,18.0,639.0,850.03,640.1
2016,7,4,16,15,857.0,81.5,1.15,17.5,590.0,807.85,614.32
2016,7,4,16,30,840.0,79.0,1.1,17.0,541.0,763.69,586.81
2016,7,4,16,45,817.5,75.5,1.1,17.0,490.0,719.07,558.04
2016,7,4,17,0,795.0,72.0,1.1,17.0,439.0,666.39,522.88
2016,7,4,17,15,764.0,68.5,1.05,16.5,387.0,607.35,481.54
2016,7,4,17,30,733.0,65.0,1.0,16.0,335.0,548.75,438.4
2016,7,4,17,45,688.5,60.5,1.0,15.5,283.0,482.03,387.63
2016,7,4,18,0,644.0,56.0,1.0,15.0,231.0,417.82,336.56
2016,7,4,18,15,579.0,49.5,0.9,14.0,182.5,347.22,278.3
2016,7,4,18,30,514.0,43.0,0.8,13.0,134.0,280.25,220.8
2016,7,4,18,45,407.0,34.0,0.75,12.5,92.0,201.77,152.86
2016,7,4,19,0,300.0,25.0,0.7,12.0,50.0,134.44,88.99
2016,7,4,19,15,150.0,12.5,0.7,11.5,25.0,47.14,0.0
2016,7,4,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,5,5,15,163.5,15.0,0.8,8.5,31.0,12.11,0.0
2016,7,5,5,30,327.0,30.0,0.8,9.0,62.0,24.68,15.54
2016,7,5,5,45,426.5,38.0,0.85,9.5,105.0,30.81,21.93
2016,7,5,6,0,526.0,46.0,0.9,10.0,148.0,36.92,27.8
2016,7,5,6,15,586.5,52.5,0.85,10.5,197.0,41.56,32.14
2016,7,5,6,30,647.0,59.0,0.8,11.0,246.0,46.13,36.26
2016,7,5,6,45,692.0,62.5,0.8,11.5,298.0,52.51,41.86
2016,7,5,7,0,737.0,66.0,0.8,12.0,350.0,54.83,43.71
2016,7,5,7,15,392.5,127.5,0.8,12.5,281.5,87.47,72.28
2016,7,5,7,30,48.0,189.0,0.8,13.0,213.0,136.86,114.58
2016,7,5,7,45,447.0,133.0,0.8,13.5,384.5,88.62,72.26
2016,7,5,8,0,846.0,77.0,0.8,14.0,556.0,69.84,55.7
2016,7,5,8,15,862.5,79.5,0.8,14.5,604.0,91.22,56.03
2016,7,5,8,30,879.0,82.0,0.8,15.0,652.0,149.47,82.79
2016,7,5,8,45,894.0,83.0,0.85,15.5,697.0,208.04,124.27
2016,7,5,9,0,909.0,84.0,0.9,16.0,742.0,267.75,173.3
2016,7,5,9,15,919.0,85.5,0.9,16.5,782.0,327.31,224.58
2016,7,5,9,30,929.0,87.0,0.9,17.0,822.0,386.95,275.8
2016,7,5,9,45,938.0,87.0,0.95,17.5,857.0,444.89,324.8
2016,7,5,10,0,947.0,87.0,1.0,18.0,892.0,502.24,371.84
2016,7,5,10,15,953.0,88.0,1.05,18.0,920.5,558.03,416.9
2016,7,5,10,30,959.0,89.0,1.1,18.0,949.0,612.46,459.57
2016,7,5,10,45,963.0,90.0,1.15,18.5,970.5,664.07,498.05
2016,7,5,11,0,967.0,91.0,1.2,19.0,992.0,713.66,533.92
2016,7,5,11,15,970.0,91.5,1.2,19.0,1007.0,759.94,567.01
2016,7,5,11,30,973.0,92.0,1.2,19.0,1022.0,803.72,596.53
2016,7,5,11,45,974.0,92.5,1.25,19.0,1029.0,843.29,622.72
2016,7,5,12,0,975.0,93.0,1.3,19.0,1036.0,879.91,646.88
2016,7,5,12,15,975.0,93.0,1.3,19.0,1035.5,912.15,667.42
2016,7,5,12,30,975.0,93.0,1.3,19.0,1035.0,941.09,685.77
2016,7,5,12,45,967.5,97.0,1.35,19.0,1025.5,963.58,700.77
2016,7,5,13,0,960.0,101.0,1.4,19.0,1016.0,982.3,713.5
2016,7,5,13,15,957.0,100.5,1.4,18.5,1000.5,997.07,724.44
2016,7,5,13,30,954.0,100.0,1.4,18.0,985.0,1007.98,733.08
2016,7,5,13,45,950.5,99.0,1.45,18.0,962.0,1013.99,738.22
2016,7,5,14,0,947.0,98.0,1.5,18.0,939.0,1016.05,741.03
2016,7,5,14,15,941.0,97.0,1.5,17.5,909.5,1011.77,740.57
2016,7,5,14,30,935.0,96.0,1.5,17.0,880.0,1003.62,737.8
2016,7,5,14,45,927.5,94.0,1.55,17.0,845.0,989.17,730.5
2016,7,5,15,0,920.0,92.0,1.6,17.0,810.0,971.03,720.9
2016,7,5,15,15,909.5,90.0,1.6,16.5,769.0,946.57,707.8
2016,7,5,15,30,899.0,88.0,1.6,16.0,728.0,918.82,692.5
2016,7,5,15,45,886.5,85.5,1.6,16.0,683.0,885.66,672.18
2016,7,5,16,0,874.0,83.0,1.6,16.0,638.0,849.71,649.85
2016,7,5,16,15,857.0,80.5,1.55,15.5,589.5,807.52,623.58
2016,7,5,16,30,840.0,78.0,1.5,15.0,541.0,763.35,595.56
2016,7,5,16,45,819.0,74.5,1.5,14.5,490.5,719.83,567.98
2016,7,5,17,0,798.0,71.0,1.5,14.0,440.0,668.15,533.71
2016,7,5,17,15,768.0,67.5,1.5,13.5,387.5,609.64,492.32
2016,7,5,17,30,738.0,64.0,1.5,13.0,335.0,551.46,448.86
2016,7,5,17,45,696.5,59.0,1.5,12.5,284.0,485.64,397.56
2016,7,5,18,0,655.0,54.0,1.5,12.0,233.0,422.07,345.8
2016,7,5,18,15,591.0,48.0,1.45,11.5,184.0,351.71,286.16
2016,7,5,18,30,527.0,42.0,1.4,11.0,135.0,285.07,227.49
2016,7,5,18,45,419.5,33.5,1.4,10.5,93.0,206.17,158.04
2016,7,5,19,0,312.0,25.0,1.4,10.0,51.0,138.26,92.22
2016,7,5,19,15,156.0,12.5,1.35,9.5,25.5,48.73,0.0
2016,7,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,5,15,150.0,15.5,1.2,9.0,30.0,12.56,0.0
2016,7,6,5,30,300.0,31.0,1.2,9.0,60.0,25.54,16.18
2016,7,6,5,45,397.0,40.5,1.25,9.5,102.5,32.87,23.72
2016,7,6,6,0,494.0,50.0,1.3,10.0,145.0,40.09,30.62
2016,7,6,6,15,557.0,56.5,1.25,10.5,193.5,44.56,34.83
2016,7,6,6,30,620.0,63.0,1.2,11.0,242.0,48.99,38.81
2016,7,6,6,45,664.5,67.5,1.2,11.5,293.5,51.7,41.11
2016,7,6,7,0,709.0,72.0,1.2,12.0,345.0,59.25,47.65
2016,7,6,7,15,740.0,76.0,1.15,12.0,396.5,61.57,49.52
2016,7,6,7,30,771.0,80.0,1.1,12.0,448.0,63.82,51.32
2016,7,6,7,45,797.0,82.5,1.1,12.5,499.0,64.86,51.93
2016,7,6,8,0,823.0,85.0,1.1,13.0,550.0,65.87,52.51
2016,7,6,8,15,840.0,87.5,1.1,13.5,597.5,94.92,60.08
2016,7,6,8,30,857.0,90.0,1.1,14.0,645.0,152.04,86.27
2016,7,6,8,45,874.0,90.0,1.1,14.5,690.0,209.11,126.66
2016,7,6,9,0,891.0,90.0,1.1,15.0,735.0,267.53,174.73
2016,7,6,9,15,901.0,92.0,1.1,15.5,774.5,326.53,225.79
2016,7,6,9,30,911.0,94.0,1.1,16.0,814.0,385.63,276.88
2016,7,6,9,45,917.0,96.0,1.15,16.5,847.5,443.01,325.77
2016,7,6,10,0,923.0,98.0,1.2,17.0,881.0,499.56,372.51
2016,7,6,10,15,928.5,99.0,1.2,17.0,909.0,554.01,416.58
2016,7,6,10,30,934.0,100.0,1.2,17.0,937.0,607.09,458.19
2016,7,6,10,45,940.5,99.0,1.25,17.0,959.0,657.58,497.09
2016,7,6,11,0,947.0,98.0,1.3,17.0,981.0,706.31,533.73
2016,7,6,11,15,949.5,99.0,1.35,17.0,995.0,751.92,567.28
2016,7,6,11,30,952.0,100.0,1.4,17.0,1009.0,795.07,597.63
2016,7,6,11,45,955.0,98.5,1.45,17.5,1016.5,833.87,622.54
2016,7,6,12,0,958.0,97.0,1.5,18.0,1024.0,869.86,645.39
2016,7,6,12,15,958.0,97.0,1.5,18.0,1023.0,901.7,665.98
2016,7,6,12,30,958.0,97.0,1.5,18.0,1022.0,930.3,684.39
2016,7,6,12,45,956.0,96.5,1.55,18.0,1013.5,953.25,699.84
2016,7,6,13,0,954.0,96.0,1.6,18.0,1005.0,972.56,713.05
2016,7,6,13,15,951.0,95.5,1.6,17.5,989.0,987.19,724.01
2016,7,6,13,30,948.0,95.0,1.6,17.0,973.0,997.96,732.67
2016,7,6,13,45,943.5,94.0,1.65,17.0,950.5,1002.91,737.11
2016,7,6,14,0,939.0,93.0,1.7,17.0,928.0,1003.92,739.2
2016,7,6,14,15,933.0,92.0,1.7,16.5,898.5,999.59,738.66
2016,7,6,14,30,927.0,91.0,1.7,16.0,869.0,991.41,735.79
2016,7,6,14,45,918.5,90.0,1.75,16.0,833.5,977.09,728.36
2016,7,6,15,0,910.0,89.0,1.8,16.0,798.0,959.17,718.65
2016,7,6,15,15,899.5,87.0,1.8,15.5,758.0,934.83,705.38
2016,7,6,15,30,889.0,85.0,1.8,15.0,718.0,907.25,689.92
2016,7,6,15,45,875.0,83.5,1.8,15.0,673.0,874.1,669.29
2016,7,6,16,0,861.0,82.0,1.8,15.0,628.0,838.31,646.72
2016,7,6,16,15,844.0,79.0,1.75,14.5,580.0,795.92,619.96
2016,7,6,16,30,827.0,76.0,1.7,14.0,532.0,751.58,591.43
2016,7,6,16,45,804.0,73.5,1.7,14.0,481.5,708.18,562.46
2016,7,6,17,0,781.0,71.0,1.7,14.0,431.0,656.86,527.04
2016,7,6,17,15,750.5,67.0,1.65,13.5,379.5,598.12,484.76
2016,7,6,17,30,720.0,63.0,1.6,13.0,328.0,539.83,440.64
2016,7,6,17,45,677.0,58.5,1.55,12.5,277.0,474.56,389.27
2016,7,6,18,0,634.0,54.0,1.5,12.0,226.0,411.71,337.75
2016,7,6,18,15,570.0,48.0,1.45,11.5,178.5,342.42,278.91
2016,7,6,18,30,506.0,42.0,1.4,11.0,131.0,276.86,221.13
2016,7,6,18,45,401.5,33.5,1.35,10.5,89.5,200.12,153.43
2016,7,6,19,0,297.0,25.0,1.3,10.0,48.0,133.86,88.87
2016,7,6,19,15,148.5,12.5,1.25,9.5,24.0,47.02,0.0
2016,7,6,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,5,15,175.5,13.5,0.9,9.0,30.0,10.88,0.0
2016,7,7,5,30,351.0,27.0,0.9,9.0,60.0,22.19,13.25
2016,7,7,5,45,448.0,34.0,0.95,9.5,102.5,27.6,19.02
2016,7,7,6,0,545.0,41.0,1.0,10.0,145.0,35.94,26.89
2016,7,7,6,15,603.5,46.5,0.95,10.5,193.5,40.27,30.96
2016,7,7,6,30,662.0,52.0,0.9,11.0,242.0,44.57,34.85
2016,7,7,6,45,348.0,97.5,0.9,11.5,199.0,69.67,57.22
2016,7,7,7,0,34.0,143.0,0.9,12.0,156.0,106.31,89.27
2016,7,7,7,15,69.0,171.5,0.9,12.5,203.0,125.21,105.13
2016,7,7,7,30,104.0,200.0,0.9,13.0,250.0,143.63,120.34
2016,7,7,7,45,193.5,218.0,0.95,13.5,323.0,149.89,124.96
2016,7,7,8,0,283.0,236.0,1.0,14.0,396.0,153.0,126.92
2016,7,7,8,15,579.0,156.0,1.0,14.0,519.0,113.33,79.38
2016,7,7,8,30,875.0,76.0,1.0,14.0,642.0,143.85,78.94
2016,7,7,8,45,889.5,77.0,1.05,14.5,686.5,202.06,120.36
2016,7,7,9,0,904.0,78.0,1.1,15.0,731.0,261.37,169.42
2016,7,7,9,15,913.5,79.5,1.15,15.5,770.0,320.51,220.93
2016,7,7,9,30,923.0,81.0,1.2,16.0,809.0,379.69,272.5
2016,7,7,9,45,928.0,83.5,1.25,16.5,842.5,437.63,322.13
2016,7,7,10,0,933.0,86.0,1.3,17.0,876.0,494.64,369.49
2016,7,7,10,15,938.5,87.0,1.3,17.0,904.0,549.54,414.14
2016,7,7,10,30,944.0,88.0,1.3,17.0,932.0,603.06,456.3
2016,7,7,10,45,947.5,89.0,1.35,17.0,953.5,653.75,495.48
2016,7,7,11,0,951.0,90.0,1.4,17.0,975.0,702.42,532.18
2016,7,7,11,15,953.5,90.5,1.4,17.0,989.5,747.75,565.21
2016,7,7,11,30,956.0,91.0,1.4,17.0,1004.0,790.61,594.66
2016,7,7,11,45,956.5,91.5,1.45,17.0,1010.5,829.26,620.67
2016,7,7,12,0,957.0,92.0,1.5,17.0,1017.0,864.97,644.63
2016,7,7,12,15,957.0,92.0,1.55,17.0,1017.0,896.76,665.93
2016,7,7,12,30,957.0,92.0,1.6,17.0,1017.0,925.29,685.09
2016,7,7,12,45,947.5,97.5,1.65,17.0,1006.5,947.04,699.85
2016,7,7,13,0,938.0,103.0,1.7,17.0,996.0,965.03,712.3
2016,7,7,13,15,935.5,102.5,1.7,17.0,981.0,980.05,722.26
2016,7,7,13,30,933.0,102.0,1.7,17.0,966.0,991.28,729.89
2016,7,7,13,45,929.5,100.5,1.7,17.0,944.0,996.74,733.93
2016,7,7,14,0,926.0,99.0,1.7,17.0,922.0,998.3,735.64
2016,7,7,14,15,920.0,98.0,1.7,17.0,893.0,994.1,733.79
2016,7,7,14,30,914.0,97.0,1.7,17.0,864.0,986.1,729.66
2016,7,7,14,45,908.0,94.5,1.7,17.0,829.5,972.76,722.19
2016,7,7,15,0,902.0,92.0,1.7,17.0,795.0,955.76,712.47
2016,7,7,15,15,891.5,90.5,1.7,16.5,755.0,932.16,699.77
2016,7,7,15,30,881.0,89.0,1.7,16.0,715.0,905.36,684.92
2016,7,7,15,45,870.0,85.5,1.7,15.5,671.0,872.83,666.08
2016,7,7,16,0,859.0,82.0,1.7,15.0,627.0,837.46,645.1
2016,7,7,16,15,842.0,79.5,1.7,14.5,579.0,795.71,619.34
2016,7,7,16,30,825.0,77.0,1.7,14.0,531.0,752.01,591.76
2016,7,7,16,45,804.0,73.5,1.7,14.0,481.0,709.03,563.09
2016,7,7,17,0,783.0,70.0,1.7,14.0,431.0,657.91,527.84
2016,7,7,17,15,753.0,66.5,1.7,13.5,379.5,600.0,486.57
2016,7,7,17,30,723.0,63.0,1.7,13.0,328.0,542.46,443.25
2016,7,7,17,45,682.5,58.0,1.7,12.5,277.5,477.86,392.56
2016,7,7,18,0,642.0,53.0,1.7,12.0,227.0,415.45,341.42
2016,7,7,18,15,578.0,47.0,1.65,11.5,179.0,345.6,281.94
2016,7,7,18,30,514.0,41.0,1.6,11.0,131.0,279.59,223.58
2016,7,7,18,45,413.0,32.5,1.55,10.5,90.0,203.6,156.18
2016,7,7,19,0,312.0,24.0,1.5,10.0,49.0,137.53,90.85
2016,7,7,19,15,156.0,12.0,1.45,9.5,24.5,48.55,0.0
2016,7,7,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,8,5,15,177.0,13.0,1.0,9.0,29.5,10.48,0.0
2016,7,8,5,30,354.0,26.0,1.0,9.0,59.0,21.36,12.45
2016,7,8,5,45,449.5,33.5,1.05,9.5,101.5,27.22,18.66
2016,7,8,6,0,545.0,41.0,1.1,10.0,144.0,35.97,26.9
2016,7,8,6,15,359.0,74.5,1.1,10.0,150.5,55.47,44.76
2016,7,8,6,30,173.0,108.0,1.1,10.0,157.0,78.32,65.37
2016,7,8,6,45,180.5,129.5,1.1,10.5,190.0,95.03,80.03
2016,7,8,7,0,188.0,151.0,1.1,11.0,223.0,109.1,92.04
2016,7,8,7,15,488.5,109.5,1.05,11.5,332.5,77.11,63.34
2016,7,8,7,30,789.0,68.0,1.0,12.0,442.0,55.44,43.89
2016,7,8,7,45,811.0,70.5,1.0,12.5,491.5,64.98,52.06
2016,7,8,8,0,833.0,73.0,1.0,13.0,541.0,66.99,53.5
2016,7,8,8,15,848.5,75.0,1.0,13.5,588.0,85.94,53.2
2016,7,8,8,30,864.0,77.0,1.0,14.0,635.0,142.92,78.79
2016,7,8,8,45,879.0,77.5,1.0,14.5,679.0,200.25,119.36
2016,7,8,9,0,894.0,78.0,1.0,15.0,723.0,258.74,167.6
2016,7,8,9,15,903.5,79.5,1.0,15.5,762.0,317.33,218.48
2016,7,8,9,30,913.0,81.0,1.0,16.0,801.0,375.98,269.34
2016,7,8,9,45,922.0,80.5,1.05,16.5,835.0,432.7,317.83
2016,7,8,10,0,931.0,80.0,1.1,17.0,869.0,488.86,364.42
2016,7,8,10,15,936.5,81.0,1.15,17.5,896.5,543.64,408.39
2016,7,8,10,30,942.0,82.0,1.2,18.0,924.0,597.05,449.81
2016,7,8,10,45,947.0,81.5,1.25,18.5,945.5,647.31,487.64
2016,7,8,11,0,952.0,81.0,1.3,19.0,967.0,695.66,522.95
2016,7,8,11,15,954.5,81.5,1.35,19.0,981.0,741.0,556.19
2016,7,8,11,30,957.0,82.0,1.4,19.0,995.0,783.84,585.72
2016,7,8,11,45,958.5,82.0,1.45,19.5,1002.0,822.81,610.64
2016,7,8,12,0,960.0,82.0,1.5,20.0,1009.0,858.88,633.44
2016,7,8,12,15,960.0,82.0,1.55,20.0,1009.0,890.64,654.5
2016,7,8,12,30,960.0,82.0,1.6,20.0,1009.0,919.13,673.44
2016,7,8,12,45,953.5,85.5,1.65,20.0,1000.0,941.69,688.58
2016,7,8,13,0,947.0,89.0,1.7,20.0,991.0,960.55,701.45
2016,7,8,13,15,944.5,88.5,1.7,20.0,975.5,975.48,711.24
2016,7,8,13,30,942.0,88.0,1.7,20.0,960.0,986.59,718.72
2016,7,8,13,45,938.5,87.0,1.75,20.0,938.0,992.39,723.61
2016,7,8,14,0,935.0,86.0,1.8,20.0,916.0,994.28,726.19
2016,7,8,14,15,929.0,85.0,1.8,19.5,887.5,989.88,725.59
2016,7,8,14,30,923.0,84.0,1.8,19.0,859.0,981.65,722.7
2016,7,8,14,45,916.0,82.5,1.85,19.0,824.5,968.17,715.8
2016,7,8,15,0,909.0,81.0,1.9,19.0,790.0,951.06,706.61
2016,7,8,15,15,899.0,79.5,1.9,18.5,750.0,927.66,694.03
2016,7,8,15,30,889.0,78.0,1.9,18.0,710.0,901.02,679.27
2016,7,8,15,45,877.0,76.0,1.9,18.0,666.0,868.98,659.51
2016,7,8,16,0,865.0,74.0,1.9,18.0,622.0,834.18,637.75
2016,7,8,16,15,848.5,71.5,1.85,17.5,574.5,792.55,611.73
2016,7,8,16,30,832.0,69.0,1.8,17.0,527.0,748.94,583.94
2016,7,8,16,45,811.5,66.5,1.8,17.0,477.0,700.61,551.6
2016,7,8,17,0,791.0,64.0,1.8,17.0,427.0,651.21,517.85
2016,7,8,17,15,762.0,60.5,1.7,16.5,376.5,599.56,481.24
2016,7,8,17,30,733.0,57.0,1.6,16.0,326.0,542.29,438.01
2016,7,8,17,45,693.5,52.5,1.55,15.5,275.5,478.42,388.29
2016,7,8,18,0,654.0,48.0,1.5,15.0,225.0,416.68,338.15
2016,7,8,18,15,592.0,43.0,1.4,14.5,177.5,346.19,278.79
2016,7,8,18,30,530.0,38.0,1.3,14.0,130.0,281.02,221.7
2016,7,8,18,45,431.0,30.0,1.2,13.5,89.0,207.64,157.04
2016,7,8,19,0,332.0,22.0,1.1,13.0,48.0,141.55,91.58
2016,7,8,19,15,166.0,11.0,1.05,12.5,24.0,50.27,0.0
2016,7,8,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,9,5,15,196.5,11.5,0.45,10.5,29.5,10.06,0.0
2016,7,9,5,30,393.0,23.0,0.4,11.0,59.0,20.58,11.61
2016,7,9,5,45,484.0,29.5,0.4,11.5,101.5,26.16,17.57
2016,7,9,6,0,575.0,36.0,0.4,12.0,144.0,31.75,22.93
2016,7,9,6,15,630.5,40.5,0.45,12.5,192.0,35.42,26.38
2016,7,9,6,30,686.0,45.0,0.5,13.0,240.0,39.1,29.68
2016,7,9,6,45,723.5,48.5,0.55,14.0,290.0,41.81,31.93
2016,7,9,7,0,761.0,52.0,0.6,15.0,340.0,50.44,39.34
2016,7,9,7,15,787.5,54.5,0.65,15.5,390.5,53.0,41.34
2016,7,9,7,30,814.0,57.0,0.7,16.0,441.0,55.46,43.23
2016,7,9,7,45,834.0,59.0,0.75,16.5,490.5,57.39,44.64
2016,7,9,8,0,854.0,61.0,0.8,17.0,540.0,59.23,45.96
2016,7,9,8,15,869.0,63.0,0.85,17.5,587.0,78.07,45.93
2016,7,9,8,30,884.0,65.0,0.9,18.0,634.0,136.06,71.36
2016,7,9,8,45,895.5,66.5,1.0,18.5,678.0,194.58,112.37
2016,7,9,9,0,907.0,68.0,1.1,19.0,722.0,253.87,160.93
2016,7,9,9,15,916.5,69.5,1.15,19.0,761.0,313.15,212.34
2016,7,9,9,30,926.0,71.0,1.2,19.0,800.0,372.48,264.03
2016,7,9,9,45,928.0,75.5,1.3,19.5,833.5,430.99,313.89
2016,7,9,10,0,930.0,80.0,1.4,20.0,867.0,488.26,361.29
2016,7,9,10,15,935.5,81.0,1.45,20.0,895.0,543.06,405.83
2016,7,9,10,30,941.0,82.0,1.5,20.0,923.0,596.49,448.01
2016,7,9,10,45,945.5,82.5,1.55,20.5,944.5,647.29,486.17
2016,7,9,11,0,950.0,83.0,1.6,21.0,966.0,696.16,521.78
2016,7,9,11,15,953.0,83.5,1.6,21.0,980.5,741.85,554.82
2016,7,9,11,30,956.0,84.0,1.6,21.0,995.0,785.1,584.14
2016,7,9,11,45,958.5,83.5,1.65,21.0,1002.5,824.46,610.39
2016,7,9,12,0,961.0,83.0,1.7,21.0,1010.0,860.98,634.65
2016,7,9,12,15,961.0,83.0,1.7,21.0,1010.0,892.85,655.22
2016,7,9,12,30,961.0,83.0,1.7,21.0,1010.0,921.44,673.6
2016,7,9,12,45,959.0,83.5,1.75,21.0,1002.0,945.29,689.53
2016,7,9,13,0,957.0,84.0,1.8,21.0,994.0,965.51,703.22
2016,7,9,13,15,954.5,83.5,1.8,20.5,979.0,980.55,714.42
2016,7,9,13,30,952.0,83.0,1.8,20.0,964.0,991.73,723.32
2016,7,9,13,45,950.0,81.0,1.85,20.0,942.5,997.95,728.48
2016,7,9,14,0,948.0,79.0,1.9,20.0,921.0,1000.2,731.27
2016,7,9,14,15,942.5,78.0,1.9,19.5,892.0,996.19,730.94
2016,7,9,14,30,937.0,77.0,1.9,19.0,863.0,988.3,728.27
2016,7,9,14,45,932.0,74.5,1.9,19.0,828.5,975.41,721.11
2016,7,9,15,0,927.0,72.0,1.9,19.0,794.0,958.75,711.62
2016,7,9,15,15,917.5,71.0,1.9,18.5,754.5,935.98,699.51
2016,7,9,15,30,908.0,70.0,1.9,18.0,715.0,909.9,685.19
2016,7,9,15,45,897.0,67.5,1.95,18.0,670.5,877.6,665.84
2016,7,9,16,0,886.0,65.0,2.0,18.0,626.0,842.41,644.33
2016,7,9,16,15,870.5,63.0,1.95,17.5,578.5,801.44,618.8
2016,7,9,16,30,855.0,61.0,1.9,17.0,531.0,758.36,591.44
2016,7,9,16,45,834.5,59.0,1.9,16.5,481.0,709.68,559.91
2016,7,9,17,0,814.0,57.0,1.9,16.0,431.0,659.88,526.81
2016,7,9,17,15,787.0,54.0,1.85,15.5,380.0,603.67,487.53
2016,7,9,17,30,760.0,51.0,1.8,15.0,329.0,547.6,445.19
2016,7,9,17,45,719.5,48.0,1.8,14.5,278.5,488.64,398.91
2016,7,9,18,0,679.0,45.0,1.8,14.0,228.0,426.93,348.49
2016,7,9,18,15,621.0,40.0,1.8,13.0,180.5,357.06,289.86
2016,7,9,18,30,563.0,35.0,1.8,12.0,133.0,292.12,232.75
2016,7,9,18,45,460.0,28.5,1.8,11.5,91.0,214.56,163.74
2016,7,9,19,0,357.0,22.0,1.8,11.0,49.0,146.49,94.87
2016,7,9,19,15,178.5,11.0,1.75,10.5,24.5,53.48,0.0
2016,7,9,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,5,15,189.0,12.5,1.25,9.5,29.5,10.11,0.0
2016,7,10,5,30,378.0,25.0,1.3,10.0,59.0,20.63,11.55
2016,7,10,5,45,476.5,32.5,1.4,10.5,102.5,28.9,20.0
2016,7,10,6,0,575.0,40.0,1.5,11.0,146.0,35.3,26.14
2016,7,10,6,15,634.5,45.0,1.5,11.5,196.0,39.28,29.9
2016,7,10,6,30,694.0,50.0,1.5,12.0,246.0,43.26,33.5
2016,7,10,6,45,733.5,54.0,1.55,12.5,298.0,46.24,36.06
2016,7,10,7,0,773.0,58.0,1.6,13.0,350.0,49.19,38.51
2016,7,10,7,15,801.5,61.0,1.6,13.0,402.5,57.84,46.05
2016,7,10,7,30,830.0,64.0,1.6,13.0,455.0,60.62,48.32
2016,7,10,7,45,850.5,66.5,1.6,13.5,506.0,62.84,49.97
2016,7,10,8,0,871.0,69.0,1.6,14.0,557.0,64.94,51.51
2016,7,10,8,15,887.0,71.5,1.6,14.5,605.5,83.93,51.43
2016,7,10,8,30,903.0,74.0,1.6,15.0,654.0,143.7,77.93
2016,7,10,8,45,915.5,75.5,1.65,15.5,699.0,203.78,120.48
2016,7,10,9,0,928.0,77.0,1.7,16.0,744.0,264.74,170.97
2016,7,10,9,15,938.0,78.5,1.7,16.5,785.0,325.62,224.03
2016,7,10,9,30,948.0,80.0,1.7,17.0,826.0,386.58,277.19
2016,7,10,9,45,955.0,81.5,1.7,17.5,861.0,446.17,328.21
2016,7,10,10,0,962.0,83.0,1.7,18.0,896.0,504.98,376.98
2016,7,10,10,15,968.0,84.0,1.7,18.0,925.0,561.87,423.36
2016,7,10,10,30,974.0,85.0,1.7,18.0,954.0,617.36,467.19
2016,7,10,10,45,978.0,85.5,1.7,18.5,976.0,669.61,506.35
2016,7,10,11,0,982.0,86.0,1.7,19.0,998.0,719.79,542.73
2016,7,10,11,15,984.5,86.5,1.7,19.0,1013.0,766.66,576.75
2016,7,10,11,30,987.0,87.0,1.7,19.0,1028.0,810.94,606.86
2016,7,10,11,45,989.0,87.5,1.75,19.5,1035.5,852.09,633.18
2016,7,10,12,0,991.0,88.0,1.8,20.0,1043.0,890.3,657.31
2016,7,10,12,15,991.0,88.0,1.85,20.0,1043.0,923.27,679.11
2016,7,10,12,30,991.0,88.0,1.9,20.0,1043.0,952.85,698.72
2016,7,10,12,45,985.5,91.0,1.95,20.0,1034.0,976.79,714.71
2016,7,10,13,0,980.0,94.0,2.0,20.0,1025.0,996.93,728.36
2016,7,10,13,15,977.5,93.5,2.0,20.0,1010.0,1012.6,738.64
2016,7,10,13,30,975.0,93.0,2.0,20.0,995.0,1024.33,746.51
2016,7,10,13,45,973.0,91.0,2.0,20.0,972.5,1031.01,751.32
2016,7,10,14,0,971.0,89.0,2.0,20.0,950.0,1033.63,753.7
2016,7,10,14,15,965.5,88.0,2.0,20.0,921.0,1029.86,752.17
2016,7,10,14,30,960.0,87.0,2.0,20.0,892.0,1022.1,748.27
2016,7,10,14,45,954.0,85.0,2.0,20.0,856.5,1008.86,741.0
2016,7,10,15,0,948.0,83.0,2.0,20.0,821.0,991.78,731.39
2016,7,10,15,15,939.0,81.5,1.95,19.5,780.5,968.77,718.76
2016,7,10,15,30,930.0,80.0,1.9,19.0,740.0,942.32,703.9
2016,7,10,15,45,919.0,77.5,1.9,19.0,694.5,909.67,684.13
2016,7,10,16,0,908.0,75.0,1.9,19.0,649.0,874.04,662.25
2016,7,10,16,15,892.0,73.0,1.85,18.5,600.0,832.11,636.56
2016,7,10,16,30,876.0,71.0,1.8,18.0,551.0,788.01,609.0
2016,7,10,16,45,855.5,68.0,1.8,18.0,499.5,737.43,575.66
2016,7,10,17,0,835.0,65.0,1.8,18.0,448.0,685.62,540.78
2016,7,10,17,15,805.5,61.5,1.75,17.5,395.0,631.73,503.63
2016,7,10,17,30,776.0,58.0,1.7,17.0,342.0,572.06,459.37
2016,7,10,17,45,734.5,54.0,1.65,16.5,289.0,505.42,407.95
2016,7,10,18,0,693.0,50.0,1.6,16.0,236.0,440.96,356.01
2016,7,10,18,15,629.0,44.5,1.5,15.0,186.0,366.65,294.43
2016,7,10,18,30,565.0,39.0,1.4,14.0,136.0,297.78,234.79
2016,7,10,18,45,456.5,31.0,1.35,13.5,93.0,216.16,163.37
2016,7,10,19,0,348.0,23.0,1.3,13.0,50.0,147.77,94.24
2016,7,10,19,15,174.0,11.5,1.25,12.5,25.0,52.92,0.0
2016,7,10,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,11,5,15,184.0,12.5,0.65,8.5,28.5,10.67,0.0
2016,7,11,5,30,368.0,25.0,0.6,9.0,57.0,20.63,11.53
2016,7,11,5,45,467.5,32.5,0.6,10.0,100.5,28.9,20.07
2016,7,11,6,0,567.0,40.0,0.6,11.0,144.0,35.29,26.16
2016,7,11,6,15,627.0,45.0,0.55,11.5,193.5,39.25,29.92
2016,7,11,6,30,687.0,50.0,0.5,12.0,243.0,43.22,33.52
2016,7,11,6,45,727.5,54.0,0.5,13.0,295.0,46.2,36.0
2016,7,11,7,0,768.0,58.0,0.5,14.0,347.0,49.15,38.37
2016,7,11,7,15,796.5,61.5,0.5,14.5,399.5,51.54,40.25
2016,7,11,7,30,825.0,65.0,0.5,15.0,452.0,61.25,48.5
2016,7,11,7,45,846.0,67.5,0.55,16.0,503.0,63.45,50.01
2016,7,11,8,0,867.0,70.0,0.6,17.0,554.0,65.54,51.41
2016,7,11,8,15,882.5,72.0,0.65,17.5,602.0,83.58,50.87
2016,7,11,8,30,898.0,74.0,0.7,18.0,650.0,142.75,76.34
2016,7,11,8,45,910.5,75.5,0.75,19.0,695.0,202.59,117.61
2016,7,11,9,0,923.0,77.0,0.8,20.0,740.0,263.3,166.42
2016,7,11,9,15,932.0,78.5,0.85,20.5,780.0,323.66,217.75
2016,7,11,9,30,941.0,80.0,0.9,21.0,820.0,384.0,269.09
2016,7,11,9,45,939.5,86.0,0.95,21.5,852.0,443.35,318.7
2016,7,11,10,0,938.0,92.0,1.0,22.0,884.0,501.07,365.42
2016,7,11,10,15,943.5,93.5,1.05,22.0,912.5,556.99,409.91
2016,7,11,10,30,949.0,95.0,1.1,22.0,941.0,611.52,452.01
2016,7,11,10,45,952.5,96.0,1.15,22.5,962.5,662.82,489.68
2016,7,11,11,0,956.0,97.0,1.2,23.0,984.0,712.09,524.77
2016,7,11,11,15,958.5,97.5,1.2,23.0,998.5,758.01,557.14
2016,7,11,11,30,961.0,98.0,1.2,23.0,1013.0,801.44,586.12
2016,7,11,11,45,961.5,98.5,1.25,23.5,1019.5,840.64,610.52
2016,7,11,12,0,962.0,99.0,1.3,24.0,1026.0,876.9,632.82
2016,7,11,12,15,962.0,99.0,1.35,24.0,1026.0,909.2,653.71
2016,7,11,12,30,962.0,99.0,1.4,24.0,1026.0,938.22,672.53
2016,7,11,12,45,964.0,96.5,1.45,24.0,1019.0,963.3,688.9
2016,7,11,13,0,966.0,94.0,1.5,24.0,1012.0,984.78,703.11
2016,7,11,13,15,963.5,93.5,1.55,23.5,996.5,1000.26,715.06
2016,7,11,13,30,961.0,93.0,1.6,23.0,981.0,1011.85,724.79
2016,7,11,13,45,957.5,92.0,1.65,23.0,959.0,1018.02,729.89
2016,7,11,14,0,954.0,91.0,1.7,23.0,937.0,1020.21,732.68
2016,7,11,14,15,949.0,90.0,1.7,22.5,908.5,1016.97,732.92
2016,7,11,14,30,944.0,89.0,1.7,22.0,880.0,1009.8,730.85
2016,7,11,14,45,937.5,87.5,1.75,22.0,845.0,996.8,724.51
2016,7,11,15,0,931.0,86.0,1.8,22.0,810.0,980.05,715.87
2016,7,11,15,15,921.5,84.0,1.8,21.5,770.0,956.33,703.5
2016,7,11,15,30,912.0,82.0,1.8,21.0,730.0,929.23,688.91
2016,7,11,15,45,901.5,80.0,1.8,21.0,685.0,898.04,670.24
2016,7,11,16,0,891.0,78.0,1.8,21.0,640.0,863.92,649.5
2016,7,11,16,15,875.0,75.5,1.75,20.5,592.0,821.93,623.91
2016,7,11,16,30,859.0,73.0,1.7,20.0,544.0,777.81,596.52
2016,7,11,16,45,840.0,69.5,1.7,19.5,493.0,728.4,565.3
2016,7,11,17,0,821.0,66.0,1.7,19.0,442.0,677.67,532.36
2016,7,11,17,15,792.5,62.5,1.65,18.0,390.0,625.04,497.15
2016,7,11,17,30,764.0,59.0,1.6,17.0,338.0,566.53,454.71
2016,7,11,17,45,725.5,54.5,1.55,16.5,286.0,501.55,404.61
2016,7,11,18,0,687.0,50.0,1.5,16.0,234.0,438.47,353.79
2016,7,11,18,15,623.0,44.5,1.4,15.0,184.5,364.4,292.45
2016,7,11,18,30,559.0,39.0,1.3,14.0,135.0,295.77,233.06
2016,7,11,18,45,455.0,31.0,1.25,13.5,92.0,216.0,163.09
2016,7,11,19,0,351.0,23.0,1.2,13.0,49.0,148.76,93.84
2016,7,11,19,15,175.5,11.5,1.2,12.5,24.5,53.41,0.0
2016,7,11,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,5,15,194.5,11.5,1.0,9.5,28.5,9.82,0.0
2016,7,12,5,30,389.0,23.0,1.0,10.0,57.0,20.67,11.34
2016,7,12,5,45,486.0,30.0,1.05,10.5,100.5,26.7,18.02
2016,7,12,6,0,583.0,37.0,1.1,11.0,144.0,32.74,23.83
2016,7,12,6,15,641.5,42.0,1.05,11.0,193.0,36.81,27.75
2016,7,12,6,30,700.0,47.0,1.0,11.0,242.0,40.89,31.51
2016,7,12,6,45,739.0,50.5,1.0,11.5,294.0,43.56,33.83
2016,7,12,7,0,778.0,54.0,1.0,12.0,346.0,52.05,41.26
2016,7,12,7,15,805.5,57.0,1.0,12.5,398.0,54.99,43.63
2016,7,12,7,30,833.0,60.0,1.0,13.0,450.0,57.83,45.87
2016,7,12,7,45,853.5,62.0,1.05,13.5,501.0,59.76,47.29
2016,7,12,8,0,874.0,64.0,1.1,14.0,552.0,61.6,48.62
2016,7,12,8,15,890.0,66.0,1.15,14.5,600.0,79.32,48.23
2016,7,12,8,30,906.0,68.0,1.2,15.0,648.0,138.93,74.07
2016,7,12,8,45,918.0,70.0,1.25,15.5,693.0,199.48,116.78
2016,7,12,9,0,930.0,72.0,1.3,16.0,738.0,260.87,167.49
2016,7,12,9,15,939.0,73.5,1.3,16.0,778.5,321.65,220.73
2016,7,12,9,30,948.0,75.0,1.3,16.0,819.0,382.39,274.15
2016,7,12,9,45,954.5,76.5,1.35,16.5,853.5,441.86,325.2
2016,7,12,10,0,961.0,78.0,1.4,17.0,888.0,500.5,374.02
2016,7,12,10,15,966.5,79.0,1.4,17.0,917.0,557.16,420.18
2016,7,12,10,30,972.0,80.0,1.4,17.0,946.0,612.39,463.72
2016,7,12,10,45,976.0,80.5,1.45,17.5,968.5,664.61,503.17
2016,7,12,11,0,980.0,81.0,1.5,18.0,991.0,714.78,539.92
2016,7,12,11,15,983.0,81.5,1.5,18.0,1006.0,761.99,574.15
2016,7,12,11,30,986.0,82.0,1.5,18.0,1021.0,806.66,604.32
2016,7,12,11,45,988.0,82.5,1.55,18.0,1028.5,847.84,631.85
2016,7,12,12,0,990.0,83.0,1.6,18.0,1036.0,886.06,657.3
2016,7,12,12,15,990.5,83.0,1.6,18.0,1036.5,919.46,678.85
2016,7,12,12,30,991.0,83.0,1.6,18.0,1037.0,949.48,698.14
2016,7,12,12,45,983.0,88.0,1.65,18.5,1028.0,973.1,712.62
2016,7,12,13,0,975.0,93.0,1.7,19.0,1019.0,992.86,724.69
2016,7,12,13,15,973.5,92.5,1.7,19.0,1004.0,1009.45,735.5
2016,7,12,13,30,972.0,92.0,1.7,19.0,989.0,1022.13,743.92
2016,7,12,13,45,969.5,90.5,1.7,19.0,967.5,1028.87,748.72
2016,7,12,14,0,967.0,89.0,1.7,19.0,946.0,1031.56,751.13
2016,7,12,14,15,962.0,88.0,1.7,18.5,917.0,1028.33,751.37
2016,7,12,14,30,957.0,87.0,1.7,18.0,888.0,1021.1,749.25
2016,7,12,14,45,951.5,85.0,1.75,18.0,853.0,1008.4,743.05
2016,7,12,15,0,946.0,83.0,1.8,18.0,818.0,991.85,734.48
2016,7,12,15,15,936.5,81.5,1.8,17.5,777.5,968.42,722.15
2016,7,12,15,30,927.0,80.0,1.8,17.0,737.0,941.56,707.57
2016,7,12,15,45,916.0,78.0,1.8,17.0,692.0,909.56,688.15
2016,7,12,16,0,905.0,76.0,1.8,17.0,647.0,874.59,666.62
2016,7,12,16,15,889.0,73.5,1.75,16.5,598.0,832.13,640.42
2016,7,12,16,30,873.0,71.0,1.7,16.0,549.0,787.5,612.34
2016,7,12,16,45,852.5,68.0,1.7,16.0,497.5,736.98,578.89
2016,7,12,17,0,832.0,65.0,1.7,16.0,446.0,685.23,543.88
2016,7,12,17,15,803.0,61.5,1.65,15.5,393.0,631.76,506.91
2016,7,12,17,30,774.0,58.0,1.6,15.0,340.0,572.42,462.66
2016,7,12,17,45,732.5,54.0,1.55,14.5,287.5,505.77,410.92
2016,7,12,18,0,691.0,50.0,1.5,14.0,235.0,441.28,358.64
2016,7,12,18,15,626.5,44.5,1.35,13.0,185.0,366.67,296.27
2016,7,12,18,30,562.0,39.0,1.2,12.0,135.0,297.54,235.94
2016,7,12,18,45,452.5,31.0,1.1,11.5,91.5,215.47,163.65
2016,7,12,19,0,343.0,23.0,1.0,11.0,48.0,146.34,91.78
2016,7,12,19,15,171.5,11.5,0.95,10.5,24.0,52.54,0.0
2016,7,12,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
