Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,13,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,5,15,187.5,12.0,0.75,8.5,28.0,10.24,0.0
2016,7,13,5,30,375.0,24.0,0.7,9.0,56.0,21.64,12.04
2016,7,13,5,45,477.5,31.5,0.7,10.0,100.0,28.09,19.28
2016,7,13,6,0,580.0,39.0,0.7,11.0,144.0,34.53,25.45
2016,7,13,6,15,641.0,44.5,0.7,11.5,194.0,38.97,29.64
2016,7,13,6,30,702.0,50.0,0.7,12.0,244.0,43.39,33.65
2016,7,13,6,45,743.5,53.5,0.7,12.5,297.0,46.0,35.89
2016,7,13,7,0,785.0,57.0,0.7,13.0,350.0,48.61,38.04
2016,7,13,7,15,813.5,60.0,0.7,13.5,403.0,57.23,45.46
2016,7,13,7,30,842.0,63.0,0.7,14.0,456.0,60.06,47.66
2016,7,13,7,45,863.0,65.5,0.7,15.0,507.5,62.32,49.24
2016,7,13,8,0,884.0,68.0,0.7,16.0,559.0,64.47,50.71
2016,7,13,8,15,899.5,70.0,0.7,16.5,608.0,81.88,50.12
2016,7,13,8,30,915.0,72.0,0.7,17.0,657.0,142.18,75.73
2016,7,13,8,45,927.5,74.0,0.7,18.0,702.5,203.5,118.03
2016,7,13,9,0,940.0,76.0,0.7,19.0,748.0,265.72,168.06
2016,7,13,9,15,949.0,77.5,0.7,19.5,788.5,327.23,220.29
2016,7,13,9,30,958.0,79.0,0.7,20.0,829.0,388.69,272.37
2016,7,13,9,45,954.0,86.5,0.75,21.0,861.5,449.33,322.36
2016,7,13,10,0,950.0,94.0,0.8,22.0,894.0,508.05,368.96
2016,7,13,10,15,955.5,95.0,0.85,22.5,923.0,564.4,412.71
2016,7,13,10,30,961.0,96.0,0.9,23.0,952.0,619.32,453.89
2016,7,13,10,45,965.5,96.5,0.95,23.5,974.0,671.58,491.82
2016,7,13,11,0,970.0,97.0,1.0,24.0,996.0,721.86,527.2
2016,7,13,11,15,972.5,97.5,1.0,24.5,1011.0,768.55,558.55
2016,7,13,11,30,975.0,98.0,1.0,25.0,1026.0,812.7,586.3
2016,7,13,11,45,976.5,98.5,1.05,25.5,1033.0,853.36,611.18
2016,7,13,12,0,978.0,99.0,1.1,26.0,1040.0,891.08,634.0
2016,7,13,12,15,978.0,99.0,1.15,26.0,1039.5,924.01,654.93
2016,7,13,12,30,978.0,99.0,1.2,26.0,1039.0,953.59,673.8
2016,7,13,12,45,976.5,98.5,1.25,26.0,1031.0,977.88,689.43
2016,7,13,13,0,975.0,98.0,1.3,26.0,1023.0,998.44,702.89
2016,7,13,13,15,972.0,97.5,1.35,26.0,1007.5,1013.77,713.26
2016,7,13,13,30,969.0,97.0,1.4,26.0,992.0,1025.15,721.38
2016,7,13,13,45,964.5,96.5,1.45,26.0,969.0,1031.09,726.32
2016,7,13,14,0,960.0,96.0,1.5,26.0,946.0,1033.01,728.98
2016,7,13,14,15,954.0,94.5,1.5,25.5,916.0,1028.43,728.45
2016,7,13,14,30,948.0,93.0,1.5,25.0,886.0,1019.87,725.65
2016,7,13,14,45,939.5,92.0,1.55,25.0,850.0,1005.56,718.75
2016,7,13,15,0,931.0,91.0,1.6,25.0,814.0,987.54,709.62
2016,7,13,15,15,920.5,89.0,1.6,24.5,773.0,962.98,697.03
2016,7,13,15,30,910.0,87.0,1.6,24.0,732.0,935.06,682.28
2016,7,13,15,45,896.0,85.5,1.6,24.0,686.0,901.44,662.42
2016,7,13,16,0,882.0,84.0,1.6,24.0,640.0,865.07,640.64
2016,7,13,16,15,864.5,81.5,1.6,23.5,590.5,822.15,615.44
2016,7,13,16,30,847.0,79.0,1.6,23.0,541.0,777.21,588.41
2016,7,13,16,45,823.0,76.0,1.6,22.5,489.5,731.78,560.46
2016,7,13,17,0,799.0,73.0,1.6,22.0,438.0,678.13,525.94
2016,7,13,17,15,767.5,69.0,1.55,21.0,385.0,617.63,485.27
2016,7,13,17,30,736.0,65.0,1.5,20.0,332.0,557.57,442.28
2016,7,13,17,45,690.5,60.0,1.45,19.5,279.5,489.03,390.09
2016,7,13,18,0,645.0,55.0,1.4,19.0,227.0,423.1,337.73
2016,7,13,18,15,577.0,48.5,1.3,18.0,178.0,350.59,278.34
2016,7,13,18,30,509.0,42.0,1.2,17.0,129.0,281.83,219.71
2016,7,13,18,45,396.5,33.0,1.1,16.0,87.0,200.77,150.14
2016,7,13,19,0,284.0,24.0,1.0,15.0,45.0,129.07,78.39
2016,7,13,19,15,142.0,12.0,0.9,14.5,22.5,45.71,0.0
2016,7,13,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,5,15,162.0,13.0,0.65,10.5,26.0,11.1,0.0
2016,7,14,5,30,324.0,26.0,0.6,11.0,52.0,21.54,11.63
2016,7,14,5,45,436.0,34.0,0.6,11.5,96.0,27.8,18.87
2016,7,14,6,0,548.0,42.0,0.6,12.0,140.0,34.08,24.92
2016,7,14,6,15,612.5,47.5,0.6,12.5,190.0,41.41,31.7
2016,7,14,6,30,677.0,53.0,0.6,13.0,240.0,45.72,35.6
2016,7,14,6,45,723.0,56.5,0.6,14.0,293.0,48.23,37.66
2016,7,14,7,0,769.0,60.0,0.6,15.0,346.0,50.77,39.64
2016,7,14,7,15,798.5,63.5,0.6,16.0,399.0,53.12,41.38
2016,7,14,7,30,828.0,67.0,0.6,17.0,452.0,62.66,49.34
2016,7,14,7,45,851.0,69.5,0.6,18.0,504.0,64.88,50.84
2016,7,14,8,0,874.0,72.0,0.6,19.0,556.0,67.0,52.24
2016,7,14,8,15,890.5,74.0,0.6,19.5,605.5,83.8,51.48
2016,7,14,8,30,907.0,76.0,0.6,20.0,655.0,143.79,76.46
2016,7,14,8,45,920.0,77.5,0.65,20.5,700.5,204.5,117.93
2016,7,14,9,0,933.0,79.0,0.7,21.0,746.0,266.13,167.32
2016,7,14,9,15,942.5,80.5,0.75,21.5,786.5,327.49,219.11
2016,7,14,9,30,952.0,82.0,0.8,22.0,827.0,388.85,270.93
2016,7,14,9,45,958.5,84.0,0.85,23.0,862.5,449.18,320.26
2016,7,14,10,0,965.0,86.0,0.9,24.0,898.0,508.69,367.17
2016,7,14,10,15,970.5,87.0,0.95,24.0,927.0,565.82,412.13
2016,7,14,10,30,976.0,88.0,1.0,24.0,956.0,621.5,454.63
2016,7,14,10,45,979.5,89.0,1.05,24.5,978.0,674.29,492.89
2016,7,14,11,0,983.0,90.0,1.1,25.0,1000.0,724.97,528.49
2016,7,14,11,15,985.5,90.5,1.1,25.0,1015.0,772.22,561.29
2016,7,14,11,30,988.0,91.0,1.1,25.0,1030.0,816.89,590.31
2016,7,14,11,45,989.0,91.0,1.15,25.5,1037.0,857.19,615.0
2016,7,14,12,0,990.0,91.0,1.2,26.0,1044.0,894.45,637.56
2016,7,14,12,15,990.0,91.0,1.2,26.0,1043.5,927.68,657.97
2016,7,14,12,30,990.0,91.0,1.2,26.0,1043.0,957.51,676.21
2016,7,14,12,45,983.0,95.0,1.3,26.0,1033.5,981.26,692.3
2016,7,14,13,0,976.0,99.0,1.4,26.0,1024.0,1001.17,706.15
2016,7,14,13,15,973.0,98.5,1.4,26.0,1008.0,1016.57,715.78
2016,7,14,13,30,970.0,98.0,1.4,26.0,992.0,1028.02,723.13
2016,7,14,13,45,965.0,97.0,1.4,26.0,969.0,1033.03,726.69
2016,7,14,14,0,960.0,96.0,1.4,26.0,946.0,1033.99,727.97
2016,7,14,14,15,954.0,95.0,1.35,25.5,916.0,1029.95,726.96
2016,7,14,14,30,948.0,94.0,1.3,25.0,886.0,1021.95,723.68
2016,7,14,14,45,939.5,92.5,1.3,25.0,850.0,1007.13,715.77
2016,7,14,15,0,931.0,91.0,1.3,25.0,814.0,988.58,705.71
2016,7,14,15,15,920.5,89.5,1.3,24.5,772.5,964.57,693.65
2016,7,14,15,30,910.0,88.0,1.3,24.0,731.0,937.21,679.45
2016,7,14,15,45,896.5,86.0,1.3,23.5,685.0,903.47,661.04
2016,7,14,16,0,883.0,84.0,1.3,23.0,639.0,866.93,640.61
2016,7,14,16,15,865.0,81.0,1.25,22.5,590.0,822.95,614.28
2016,7,14,16,30,847.0,78.0,1.2,22.0,541.0,776.97,586.22
2016,7,14,16,45,824.0,75.0,1.2,21.5,489.0,732.26,559.06
2016,7,14,17,0,801.0,72.0,1.2,21.0,437.0,679.27,525.32
2016,7,14,17,15,769.0,68.0,1.15,20.0,384.0,618.3,484.64
2016,7,14,17,30,737.0,64.0,1.1,19.0,331.0,557.81,441.59
2016,7,14,17,45,692.0,59.5,1.1,18.0,278.5,490.04,391.29
2016,7,14,18,0,647.0,55.0,1.1,17.0,226.0,424.79,340.38
2016,7,14,18,15,578.0,48.5,1.0,16.0,176.5,351.67,280.34
2016,7,14,18,30,509.0,42.0,0.9,15.0,127.0,282.35,221.08
2016,7,14,18,45,396.0,33.0,0.85,14.5,85.5,201.0,150.76
2016,7,14,19,0,283.0,24.0,0.8,14.0,44.0,128.65,76.93
2016,7,14,19,15,141.5,12.0,0.75,13.5,22.0,45.67,0.0
2016,7,14,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,15,5,15,171.0,12.0,0.9,8.5,25.5,10.24,0.0
2016,7,15,5,30,342.0,24.0,0.9,9.0,51.0,19.85,10.17
2016,7,15,5,45,446.5,32.0,0.95,10.0,94.0,26.17,17.52
2016,7,15,6,0,551.0,40.0,1.0,11.0,137.0,35.35,26.13
2016,7,15,6,15,614.5,45.5,0.95,11.5,186.5,39.72,30.29
2016,7,15,6,30,678.0,51.0,0.9,12.0,236.0,44.08,34.26
2016,7,15,6,45,720.5,55.0,0.9,12.5,288.5,47.03,36.8
2016,7,15,7,0,763.0,59.0,0.9,13.0,341.0,49.96,39.24
2016,7,15,7,15,793.0,62.0,0.85,13.5,393.5,51.95,40.79
2016,7,15,7,30,823.0,65.0,0.8,14.0,446.0,61.19,48.67
2016,7,15,7,45,845.5,67.5,0.8,15.0,498.0,63.43,50.22
2016,7,15,8,0,868.0,70.0,0.8,16.0,550.0,65.56,51.66
2016,7,15,8,15,884.5,72.5,0.8,16.5,599.0,82.2,51.2
2016,7,15,8,30,901.0,75.0,0.8,17.0,648.0,142.2,76.48
2016,7,15,8,45,914.0,76.5,0.85,17.5,693.5,202.58,118.27
2016,7,15,9,0,927.0,78.0,0.9,18.0,739.0,263.9,168.13
2016,7,15,9,15,936.5,79.5,0.9,18.5,780.0,324.95,220.35
2016,7,15,9,30,946.0,81.0,0.9,19.0,821.0,386.03,272.53
2016,7,15,9,45,951.0,84.0,0.95,20.0,855.5,446.25,322.52
2016,7,15,10,0,956.0,87.0,1.0,21.0,890.0,505.52,369.94
2016,7,15,10,15,961.5,88.0,1.05,21.0,919.0,562.25,415.24
2016,7,15,10,30,967.0,89.0,1.1,21.0,948.0,617.55,458.09
2016,7,15,10,45,972.0,89.5,1.15,21.5,971.0,670.48,497.04
2016,7,15,11,0,977.0,90.0,1.2,22.0,994.0,721.45,533.4
2016,7,15,11,15,980.0,90.5,1.2,22.0,1009.0,768.86,566.83
2016,7,15,11,30,983.0,91.0,1.2,22.0,1024.0,813.74,596.47
2016,7,15,11,45,985.0,91.0,1.25,22.0,1032.0,854.7,623.18
2016,7,15,12,0,987.0,91.0,1.3,22.0,1040.0,892.7,647.86
2016,7,15,12,15,987.0,91.0,1.3,22.0,1039.5,925.88,668.66
2016,7,15,12,30,987.0,91.0,1.3,22.0,1039.0,955.68,687.26
2016,7,15,12,45,982.0,93.5,1.3,22.0,1030.5,979.8,702.26
2016,7,15,13,0,977.0,96.0,1.3,22.0,1022.0,1000.11,714.96
2016,7,15,13,15,974.5,95.5,1.3,22.0,1006.5,1015.98,724.99
2016,7,15,13,30,972.0,95.0,1.3,22.0,991.0,1027.9,732.71
2016,7,15,13,45,970.0,93.0,1.3,22.0,968.5,1034.76,737.45
2016,7,15,14,0,968.0,91.0,1.3,22.0,946.0,1037.55,739.86
2016,7,15,14,15,962.5,90.0,1.25,21.5,916.5,1033.93,739.0
2016,7,15,14,30,957.0,89.0,1.2,21.0,887.0,1026.31,735.85
2016,7,15,14,45,950.0,87.0,1.2,21.0,851.5,1012.24,728.34
2016,7,15,15,0,943.0,85.0,1.2,21.0,816.0,994.35,718.59
2016,7,15,15,15,933.0,83.5,1.15,20.5,775.0,970.53,705.66
2016,7,15,15,30,923.0,82.0,1.1,20.0,734.0,943.3,690.59
2016,7,15,15,45,909.5,80.5,1.1,20.0,688.0,909.74,670.94
2016,7,15,16,0,896.0,79.0,1.1,20.0,642.0,873.35,649.33
2016,7,15,16,15,879.0,76.5,1.1,19.5,592.5,830.3,624.23
2016,7,15,16,30,862.0,74.0,1.1,19.0,543.0,785.17,597.26
2016,7,15,16,45,837.5,71.5,1.1,19.0,491.0,732.53,563.38
2016,7,15,17,0,813.0,69.0,1.1,19.0,439.0,685.19,532.56
2016,7,15,17,15,782.0,65.5,1.05,18.0,386.0,624.96,492.42
2016,7,15,17,30,751.0,62.0,1.0,17.0,333.0,565.09,449.67
2016,7,15,17,45,703.0,58.0,0.95,16.5,280.0,495.45,396.69
2016,7,15,18,0,655.0,54.0,0.9,16.0,227.0,428.58,343.59
2016,7,15,18,15,585.5,47.5,0.85,15.0,177.5,354.66,283.13
2016,7,15,18,30,516.0,41.0,0.8,14.0,128.0,284.69,223.38
2016,7,15,18,45,396.5,32.5,0.75,13.5,85.5,201.05,151.05
2016,7,15,19,0,277.0,24.0,0.7,13.0,43.0,126.65,74.28
2016,7,15,19,15,138.5,12.0,0.7,12.5,21.5,45.01,0.0
2016,7,15,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,5,15,148.5,12.5,0.9,10.0,24.0,10.67,0.0
2016,7,16,5,30,297.0,25.0,0.9,10.0,48.0,20.68,10.51
2016,7,16,5,45,411.0,33.5,0.9,10.5,90.5,27.36,18.49
2016,7,16,6,0,525.0,42.0,0.9,11.0,133.0,34.03,24.94
2016,7,16,6,15,590.5,47.5,0.9,11.5,182.5,41.34,31.74
2016,7,16,6,30,656.0,53.0,0.9,12.0,232.0,45.62,35.64
2016,7,16,6,45,703.5,57.0,0.9,13.0,284.5,48.51,38.05
2016,7,16,7,0,751.0,61.0,0.9,14.0,337.0,51.41,40.37
2016,7,16,7,15,781.5,64.0,0.9,14.5,389.5,53.33,41.84
2016,7,16,7,30,812.0,67.0,0.9,15.0,442.0,55.23,43.25
2016,7,16,7,45,837.5,68.5,0.9,15.5,494.0,63.99,50.62
2016,7,16,8,0,863.0,70.0,0.9,16.0,546.0,65.48,51.6
2016,7,16,8,15,879.5,72.5,0.9,16.5,595.0,81.67,51.1
2016,7,16,8,30,896.0,75.0,0.9,17.0,644.0,141.42,76.15
2016,7,16,8,45,911.0,75.5,0.95,17.5,690.0,201.17,117.38
2016,7,16,9,0,926.0,76.0,1.0,18.0,736.0,262.07,166.9
2016,7,16,9,15,935.5,77.5,1.0,18.5,776.5,323.1,219.23
2016,7,16,9,30,945.0,79.0,1.0,19.0,817.0,384.16,271.56
2016,7,16,9,45,949.5,82.5,1.05,19.5,851.5,444.57,322.44
2016,7,16,10,0,954.0,86.0,1.1,20.0,886.0,503.98,370.9
2016,7,16,10,15,959.5,87.0,1.15,20.0,915.0,560.67,416.47
2016,7,16,10,30,965.0,88.0,1.2,20.0,944.0,615.94,459.58
2016,7,16,10,45,969.5,89.0,1.25,20.5,966.5,668.93,498.84
2016,7,16,11,0,974.0,90.0,1.3,21.0,989.0,719.94,535.46
2016,7,16,11,15,976.5,90.5,1.3,21.0,1004.0,766.95,568.87
2016,7,16,11,30,979.0,91.0,1.3,21.0,1019.0,811.38,598.44
2016,7,16,11,45,980.5,91.0,1.35,21.5,1027.0,851.85,623.84
2016,7,16,12,0,982.0,91.0,1.4,22.0,1035.0,889.35,647.09
2016,7,16,12,15,982.5,91.5,1.4,22.0,1035.0,923.31,668.5
2016,7,16,12,30,983.0,92.0,1.4,22.0,1035.0,953.95,687.71
2016,7,16,12,45,979.0,94.0,1.45,22.0,1026.5,978.45,703.78
2016,7,16,13,0,975.0,96.0,1.5,22.0,1018.0,999.2,717.61
2016,7,16,13,15,972.5,95.0,1.5,21.5,1003.0,1014.58,728.81
2016,7,16,13,30,970.0,94.0,1.5,21.0,988.0,1025.99,737.71
2016,7,16,13,45,966.5,93.5,1.5,21.0,965.5,1032.93,742.57
2016,7,16,14,0,963.0,93.0,1.5,21.0,943.0,1035.84,745.09
2016,7,16,14,15,957.5,92.0,1.45,21.0,914.0,1032.27,742.91
2016,7,16,14,30,952.0,91.0,1.4,21.0,885.0,1024.71,738.42
2016,7,16,14,45,944.5,89.5,1.4,21.0,849.5,1010.78,730.93
2016,7,16,15,0,937.0,88.0,1.4,21.0,814.0,993.07,721.2
2016,7,16,15,15,927.5,86.5,1.35,20.5,773.0,969.85,708.62
2016,7,16,15,30,918.0,85.0,1.3,20.0,732.0,943.21,693.87
2016,7,16,15,45,904.5,83.0,1.3,20.0,686.5,909.21,673.75
2016,7,16,16,0,891.0,81.0,1.3,20.0,641.0,872.38,651.66
2016,7,16,16,15,874.5,78.5,1.25,19.5,591.5,829.9,626.08
2016,7,16,16,30,858.0,76.0,1.2,19.0,542.0,785.3,598.69
2016,7,16,16,45,834.5,73.0,1.2,18.5,490.0,739.71,570.68
2016,7,16,17,0,811.0,70.0,1.2,18.0,438.0,685.86,536.04
2016,7,16,17,15,780.0,66.5,1.15,17.5,385.0,625.64,494.79
2016,7,16,17,30,749.0,63.0,1.1,17.0,332.0,565.78,451.01
2016,7,16,17,45,704.0,58.0,1.1,16.5,279.5,496.73,398.7
2016,7,16,18,0,659.0,53.0,1.1,16.0,227.0,430.24,345.93
2016,7,16,18,15,589.0,47.0,1.0,15.0,177.0,356.33,284.99
2016,7,16,18,30,519.0,41.0,0.9,14.0,127.0,286.47,224.95
2016,7,16,18,45,403.5,32.0,0.85,13.5,85.0,203.49,152.81
2016,7,16,19,0,288.0,23.0,0.8,13.0,43.0,128.99,73.61
2016,7,16,19,15,144.0,11.5,0.8,12.5,21.5,46.05,0.0
2016,7,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,5,15,179.0,11.0,0.85,9.5,24.5,9.39,0.0
2016,7,17,5,30,358.0,22.0,0.9,10.0,49.0,19.85,9.56
2016,7,17,5,45,467.5,29.5,0.95,10.5,92.5,26.34,17.55
2016,7,17,6,0,577.0,37.0,1.0,11.0,136.0,32.85,23.86
2016,7,17,6,15,639.0,42.0,0.95,11.0,186.0,36.91,27.81
2016,7,17,6,30,701.0,47.0,0.9,11.0,236.0,40.99,31.61
2016,7,17,6,45,739.0,51.5,0.9,11.5,288.5,44.45,34.64
2016,7,17,7,0,777.0,56.0,0.9,12.0,341.0,47.84,37.52
2016,7,17,7,15,805.5,59.0,0.9,12.5,393.5,56.36,44.89
2016,7,17,7,30,834.0,62.0,0.9,13.0,446.0,59.21,47.13
2016,7,17,7,45,858.0,63.5,0.9,13.5,498.0,60.84,48.27
2016,7,17,8,0,882.0,65.0,0.9,14.0,550.0,62.39,49.34
2016,7,17,8,15,898.0,67.0,0.95,14.5,599.0,78.24,48.7
2016,7,17,8,30,914.0,69.0,1.0,15.0,648.0,138.7,73.95
2016,7,17,8,45,927.5,70.0,1.05,15.5,693.5,199.62,116.43
2016,7,17,9,0,941.0,71.0,1.1,16.0,739.0,261.54,167.32
2016,7,17,9,15,950.0,72.5,1.1,16.5,780.0,323.33,220.87
2016,7,17,9,30,959.0,74.0,1.1,17.0,821.0,385.09,274.36
2016,7,17,9,45,955.0,82.0,1.15,17.5,853.5,446.48,326.66
2016,7,17,10,0,951.0,90.0,1.2,18.0,886.0,505.95,375.69
2016,7,17,10,15,956.5,91.0,1.2,18.0,915.0,562.61,421.33
2016,7,17,10,30,962.0,92.0,1.2,18.0,944.0,617.84,464.38
2016,7,17,10,45,965.0,93.5,1.3,18.5,966.0,670.31,503.96
2016,7,17,11,0,968.0,95.0,1.4,19.0,988.0,720.67,540.89
2016,7,17,11,15,970.5,95.5,1.4,19.0,1003.0,767.54,574.56
2016,7,17,11,30,973.0,96.0,1.4,19.0,1018.0,811.86,604.5
2016,7,17,11,45,973.5,96.5,1.45,19.0,1025.0,851.89,631.08
2016,7,17,12,0,974.0,97.0,1.5,19.0,1032.0,888.91,655.56
2016,7,17,12,15,974.0,97.0,1.5,19.0,1031.5,921.9,676.68
2016,7,17,12,30,974.0,97.0,1.5,19.0,1031.0,951.54,695.57
2016,7,17,12,45,969.5,98.5,1.55,19.0,1022.0,975.03,711.22
2016,7,17,13,0,965.0,100.0,1.6,19.0,1013.0,994.75,724.6
2016,7,17,13,15,962.0,99.5,1.6,18.5,997.0,1010.09,735.95
2016,7,17,13,30,959.0,99.0,1.6,18.0,981.0,1021.51,744.97
2016,7,17,13,45,955.5,97.5,1.65,18.0,958.5,1027.45,750.05
2016,7,17,14,0,952.0,96.0,1.7,18.0,936.0,1029.37,752.74
2016,7,17,14,15,945.5,95.0,1.7,17.5,906.0,1024.88,752.18
2016,7,17,14,30,939.0,94.0,1.7,17.0,876.0,1016.46,749.28
2016,7,17,14,45,932.0,91.5,1.7,17.0,840.5,1002.07,741.25
2016,7,17,15,0,925.0,89.0,1.7,17.0,805.0,983.89,730.92
2016,7,17,15,15,914.5,87.5,1.7,16.5,764.0,959.93,718.2
2016,7,17,15,30,904.0,86.0,1.7,16.0,723.0,932.63,703.26
2016,7,17,15,45,892.0,83.0,1.7,16.0,677.5,899.12,682.77
2016,7,17,16,0,880.0,80.0,1.7,16.0,632.0,862.74,660.2
2016,7,17,16,15,862.0,77.5,1.7,15.5,582.5,819.29,633.68
2016,7,17,16,30,844.0,75.0,1.7,15.0,533.0,773.87,605.31
2016,7,17,16,45,822.5,71.5,1.7,14.5,481.5,722.91,572.32
2016,7,17,17,0,801.0,68.0,1.7,14.0,430.0,677.09,542.29
2016,7,17,17,15,769.5,64.5,1.7,13.5,377.5,616.93,500.1
2016,7,17,17,30,738.0,61.0,1.7,13.0,325.0,557.22,455.32
2016,7,17,17,45,695.5,56.0,1.7,12.5,273.0,490.14,402.8
2016,7,17,18,0,653.0,51.0,1.7,12.0,221.0,425.42,349.78
2016,7,17,18,15,584.5,45.0,1.65,11.5,172.0,349.86,285.51
2016,7,17,18,30,516.0,39.0,1.6,11.0,123.0,283.38,226.36
2016,7,17,18,45,402.0,30.5,1.55,10.5,82.0,201.69,153.61
2016,7,17,19,0,288.0,22.0,1.5,10.0,41.0,127.88,71.56
2016,7,17,19,15,144.0,11.0,1.45,9.5,20.5,45.72,0.0
2016,7,17,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,5,15,153.5,11.5,1.1,9.0,23.0,9.82,0.0
2016,7,18,5,30,307.0,23.0,1.1,9.0,46.0,19.02,8.64
2016,7,18,5,45,423.5,31.0,1.15,9.5,88.5,25.35,16.72
2016,7,18,6,0,540.0,39.0,1.2,10.0,131.0,34.51,25.42
2016,7,18,6,15,604.0,44.5,1.15,10.5,180.0,38.88,29.63
2016,7,18,6,30,668.0,50.0,1.1,11.0,229.0,43.26,33.64
2016,7,18,6,45,713.5,53.5,1.1,11.5,281.0,45.83,35.88
2016,7,18,7,0,759.0,57.0,1.1,12.0,333.0,48.44,38.05
2016,7,18,7,15,787.5,60.0,1.05,12.0,385.0,50.46,39.72
2016,7,18,7,30,816.0,63.0,1.0,12.0,437.0,59.66,47.73
2016,7,18,7,45,839.5,65.0,1.0,12.5,488.0,61.6,49.14
2016,7,18,8,0,863.0,67.0,1.0,13.0,539.0,63.45,50.47
2016,7,18,8,15,878.5,69.0,1.0,13.5,587.5,78.65,49.71
2016,7,18,8,30,894.0,71.0,1.0,14.0,636.0,137.97,74.48
2016,7,18,8,45,907.5,72.0,1.0,14.5,680.5,197.77,116.26
2016,7,18,9,0,921.0,73.0,1.0,15.0,725.0,258.58,166.33
2016,7,18,9,15,930.0,74.0,1.0,15.5,765.0,318.89,218.76
2016,7,18,9,30,939.0,75.0,1.0,16.0,805.0,379.18,271.18
2016,7,18,9,45,942.0,78.5,1.05,16.5,839.0,438.77,322.12
2016,7,18,10,0,945.0,82.0,1.1,17.0,873.0,497.2,370.5
2016,7,18,10,15,950.5,83.0,1.15,17.0,901.5,553.5,416.37
2016,7,18,10,30,956.0,84.0,1.2,17.0,930.0,608.4,459.76
2016,7,18,10,45,959.5,85.0,1.25,17.5,952.0,660.44,498.88
2016,7,18,11,0,963.0,86.0,1.3,18.0,974.0,710.42,535.31
2016,7,18,11,15,965.5,86.0,1.35,18.0,988.5,756.59,569.15
2016,7,18,11,30,968.0,86.0,1.4,18.0,1003.0,800.21,599.08
2016,7,18,11,45,969.5,86.5,1.45,18.5,1010.5,840.75,625.01
2016,7,18,12,0,971.0,87.0,1.5,19.0,1018.0,878.36,648.76
2016,7,18,12,15,971.0,87.0,1.5,19.0,1017.5,911.13,669.8
2016,7,18,12,30,971.0,87.0,1.5,19.0,1017.0,940.55,688.61
2016,7,18,12,45,972.0,85.0,1.55,19.0,1010.0,965.46,705.23
2016,7,18,13,0,973.0,83.0,1.6,19.0,1003.0,986.7,719.58
2016,7,18,13,15,971.0,82.5,1.6,18.5,988.0,1002.8,731.41
2016,7,18,13,30,969.0,82.0,1.6,18.0,973.0,1014.97,740.92
2016,7,18,13,45,966.5,80.5,1.65,18.0,951.0,1021.63,746.44
2016,7,18,14,0,964.0,79.0,1.7,18.0,929.0,1024.24,749.56
2016,7,18,14,15,959.0,78.0,1.7,18.0,900.0,1020.92,748.32
2016,7,18,14,30,954.0,77.0,1.7,18.0,871.0,1013.61,744.71
2016,7,18,14,45,948.5,75.0,1.7,18.0,836.0,1000.78,737.71
2016,7,18,15,0,943.0,73.0,1.7,18.0,801.0,984.1,728.36
2016,7,18,15,15,934.0,71.5,1.65,17.5,761.0,960.99,715.58
2016,7,18,15,30,925.0,70.0,1.6,17.0,721.0,934.44,700.56
2016,7,18,15,45,914.5,67.5,1.6,17.0,676.0,902.09,681.01
2016,7,18,16,0,904.0,65.0,1.6,17.0,631.0,866.72,659.32
2016,7,18,16,15,888.5,63.0,1.55,16.5,582.5,825.0,633.67
2016,7,18,16,30,873.0,61.0,1.5,16.0,534.0,781.08,606.15
2016,7,18,16,45,853.5,58.0,1.5,16.0,483.0,730.95,573.1
2016,7,18,17,0,834.0,55.0,1.5,16.0,432.0,679.52,538.44
2016,7,18,17,15,805.5,52.5,1.45,15.5,379.5,621.64,498.67
2016,7,18,17,30,777.0,50.0,1.4,15.0,327.0,563.99,456.06
2016,7,18,17,45,737.0,46.0,1.4,14.5,275.5,498.31,405.27
2016,7,18,18,0,697.0,42.0,1.4,14.0,224.0,438.81,356.83
2016,7,18,18,15,633.5,37.5,1.35,13.5,174.5,365.35,294.81
2016,7,18,18,30,570.0,33.0,1.3,13.0,125.0,297.41,234.84
2016,7,18,18,45,460.0,26.0,1.3,12.5,83.5,215.57,162.12
2016,7,18,19,0,350.0,19.0,1.3,12.0,42.0,141.41,75.1
2016,7,18,19,15,175.0,9.5,1.25,11.5,21.0,52.35,0.0
2016,7,18,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,19,5,15,189.0,10.0,1.0,8.5,23.5,8.54,0.0
2016,7,19,5,30,378.0,20.0,1.0,9.0,47.0,18.05,7.54
2016,7,19,5,45,485.5,26.5,1.0,9.5,90.0,23.7,15.24
2016,7,19,6,0,593.0,33.0,1.0,10.0,133.0,29.43,20.86
2016,7,19,6,15,654.0,37.5,0.95,10.5,182.5,33.21,24.51
2016,7,19,6,30,715.0,42.0,0.9,11.0,232.0,37.03,28.03
2016,7,19,6,45,453.5,92.0,0.9,11.5,222.0,67.32,55.18
2016,7,19,7,0,192.0,142.0,0.9,12.0,212.0,103.36,86.8
2016,7,19,7,15,521.0,98.0,0.9,12.5,327.0,70.12,57.01
2016,7,19,7,30,850.0,54.0,0.9,13.0,442.0,53.68,42.23
2016,7,19,7,45,870.5,56.0,0.9,13.5,493.0,55.73,43.8
2016,7,19,8,0,891.0,58.0,0.9,14.0,544.0,57.7,45.26
2016,7,19,8,15,905.5,59.5,0.9,14.5,592.5,72.75,44.49
2016,7,19,8,30,920.0,61.0,0.9,15.0,641.0,133.16,69.32
2016,7,19,8,45,931.0,62.5,0.95,15.5,686.0,194.42,112.11
2016,7,19,9,0,942.0,64.0,1.0,16.0,731.0,256.4,163.2
2016,7,19,9,15,950.5,65.5,1.05,16.5,771.5,318.15,216.89
2016,7,19,9,30,959.0,67.0,1.1,17.0,812.0,379.83,270.57
2016,7,19,9,45,959.0,73.0,1.15,17.5,846.0,441.37,323.05
2016,7,19,10,0,959.0,79.0,1.2,18.0,880.0,501.43,372.62
2016,7,19,10,15,964.0,80.0,1.2,18.0,908.5,558.28,418.53
2016,7,19,10,30,969.0,81.0,1.2,18.0,937.0,613.65,461.78
2016,7,19,10,45,972.0,82.0,1.3,18.5,959.0,666.07,501.42
2016,7,19,11,0,975.0,83.0,1.4,19.0,981.0,716.36,538.39
2016,7,19,11,15,977.0,83.5,1.4,19.0,995.5,763.18,572.09
2016,7,19,11,30,979.0,84.0,1.4,19.0,1010.0,807.37,601.6
2016,7,19,11,45,980.5,84.5,1.45,19.5,1017.5,848.38,627.67
2016,7,19,12,0,982.0,85.0,1.5,20.0,1025.0,886.41,651.53
2016,7,19,12,15,982.0,85.0,1.55,20.0,1024.5,919.55,673.33
2016,7,19,12,30,982.0,85.0,1.6,20.0,1024.0,949.29,692.94
2016,7,19,12,45,976.0,87.5,1.65,20.0,1015.0,972.46,708.36
2016,7,19,13,0,970.0,90.0,1.7,20.0,1006.0,991.78,721.45
2016,7,19,13,15,967.5,89.5,1.7,20.0,991.0,1007.54,731.7
2016,7,19,13,30,965.0,89.0,1.7,20.0,976.0,1019.35,739.56
2016,7,19,13,45,962.0,87.5,1.7,20.0,953.5,1025.66,744.08
2016,7,19,14,0,959.0,86.0,1.7,20.0,931.0,1027.92,746.23
2016,7,19,14,15,953.5,85.0,1.7,19.5,902.0,1024.25,746.2
2016,7,19,14,30,948.0,84.0,1.7,19.0,873.0,1016.6,743.83
2016,7,19,14,45,942.5,82.0,1.7,19.0,837.5,1003.95,736.98
2016,7,19,15,0,937.0,80.0,1.7,19.0,802.0,987.46,727.81
2016,7,19,15,15,927.0,78.5,1.65,18.5,761.5,963.61,714.61
2016,7,19,15,30,917.0,77.0,1.6,18.0,721.0,936.36,699.23
2016,7,19,15,45,907.0,74.0,1.6,18.0,676.0,904.15,679.87
2016,7,19,16,0,897.0,71.0,1.6,18.0,631.0,868.89,658.36
2016,7,19,16,15,880.5,68.5,1.6,17.5,582.0,825.99,632.58
2016,7,19,16,30,864.0,66.0,1.6,17.0,533.0,780.96,604.89
2016,7,19,16,45,845.0,63.0,1.6,16.5,482.0,731.57,573.47
2016,7,19,17,0,826.0,60.0,1.6,16.0,431.0,680.86,540.3
2016,7,19,17,15,796.5,57.0,1.55,15.5,378.5,622.02,499.72
2016,7,19,17,30,767.0,54.0,1.5,15.0,326.0,568.6,459.94
2016,7,19,17,45,726.5,49.5,1.5,14.5,274.0,501.85,408.29
2016,7,19,18,0,686.0,45.0,1.5,14.0,222.0,437.27,355.94
2016,7,19,18,15,620.5,40.0,1.4,13.5,173.0,362.62,292.78
2016,7,19,18,30,555.0,35.0,1.3,13.0,124.0,293.66,231.88
2016,7,19,18,45,445.0,27.0,1.25,12.5,82.5,211.37,158.69
2016,7,19,19,0,335.0,19.0,1.2,12.0,41.0,136.52,68.64
2016,7,19,19,15,167.5,9.5,1.15,11.5,20.5,50.55,0.0
2016,7,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,20,5,15,189.0,9.5,0.95,8.5,22.5,8.11,0.0
2016,7,20,5,30,378.0,19.0,1.0,9.0,45.0,17.12,6.45
2016,7,20,5,45,483.5,25.5,1.05,10.0,87.5,22.81,14.37
2016,7,20,6,0,589.0,32.0,1.1,11.0,130.0,28.55,19.96
2016,7,20,6,15,650.0,36.5,1.05,11.5,179.5,32.36,23.62
2016,7,20,6,30,711.0,41.0,1.0,12.0,229.0,40.19,30.75
2016,7,20,6,45,751.5,44.5,1.0,12.5,281.0,43.93,34.04
2016,7,20,7,0,792.0,48.0,1.0,13.0,333.0,47.59,37.15
2016,7,20,7,15,820.0,50.5,1.0,13.5,385.5,50.29,39.34
2016,7,20,7,30,848.0,53.0,1.0,14.0,438.0,52.91,41.41
2016,7,20,7,45,868.5,55.0,1.0,14.5,489.5,54.98,42.97
2016,7,20,8,0,889.0,57.0,1.0,15.0,541.0,56.97,44.44
2016,7,20,8,15,904.0,58.5,1.0,15.5,590.0,71.76,43.69
2016,7,20,8,30,919.0,60.0,1.0,16.0,639.0,132.17,68.35
2016,7,20,8,45,931.0,61.5,1.0,17.0,684.0,193.58,110.85
2016,7,20,9,0,943.0,63.0,1.0,18.0,729.0,255.84,161.51
2016,7,20,9,15,952.0,64.0,1.0,18.5,769.5,317.48,214.62
2016,7,20,9,30,961.0,65.0,1.0,19.0,810.0,379.08,267.67
2016,7,20,9,45,960.5,72.0,1.05,19.5,844.5,441.4,320.27
2016,7,20,10,0,960.0,79.0,1.1,20.0,879.0,502.2,369.89
2016,7,20,10,15,965.5,80.0,1.15,20.0,908.5,559.44,415.92
2016,7,20,10,30,971.0,81.0,1.2,20.0,938.0,615.24,459.47
2016,7,20,10,45,976.0,81.0,1.25,20.5,960.0,668.23,498.78
2016,7,20,11,0,981.0,81.0,1.3,21.0,982.0,719.24,535.46
2016,7,20,11,15,983.5,81.5,1.35,21.0,997.5,766.73,569.74
2016,7,20,11,30,986.0,82.0,1.4,21.0,1013.0,811.61,599.86
2016,7,20,11,45,988.0,81.0,1.45,21.5,1020.5,851.98,625.25
2016,7,20,12,0,990.0,80.0,1.5,22.0,1028.0,889.31,648.45
2016,7,20,12,15,990.5,80.0,1.5,22.0,1028.0,923.1,669.84
2016,7,20,12,30,991.0,80.0,1.5,22.0,1028.0,953.48,688.97
2016,7,20,12,45,989.0,81.0,1.55,22.5,1020.0,979.01,704.37
2016,7,20,13,0,987.0,82.0,1.6,23.0,1012.0,1000.77,717.42
2016,7,20,13,15,984.5,81.5,1.6,22.5,997.0,1016.68,728.96
2016,7,20,13,30,982.0,81.0,1.6,22.0,982.0,1028.58,738.18
2016,7,20,13,45,979.0,80.0,1.65,22.0,959.5,1035.42,743.73
2016,7,20,14,0,976.0,79.0,1.7,22.0,937.0,1038.16,746.91
2016,7,20,14,15,971.0,78.0,1.7,21.5,908.0,1034.86,747.16
2016,7,20,14,30,966.0,77.0,1.7,21.0,879.0,1027.52,745.04
2016,7,20,14,45,959.0,75.5,1.7,21.0,843.5,1013.71,737.55
2016,7,20,15,0,952.0,74.0,1.7,21.0,808.0,996.05,727.76
2016,7,20,15,15,942.5,72.5,1.7,20.5,767.0,972.33,715.51
2016,7,20,15,30,933.0,71.0,1.7,20.0,726.0,945.13,701.0
2016,7,20,15,45,921.0,69.5,1.7,20.0,680.5,912.41,681.45
2016,7,20,16,0,909.0,68.0,1.7,20.0,635.0,876.75,659.82
2016,7,20,16,15,893.0,66.0,1.7,19.5,585.5,834.42,634.67
2016,7,20,16,30,877.0,64.0,1.7,19.0,536.0,789.9,607.56
2016,7,20,16,45,856.0,61.5,1.7,18.5,484.5,739.05,575.37
2016,7,20,17,0,835.0,59.0,1.7,18.0,433.0,687.0,541.5
2016,7,20,17,15,805.5,56.0,1.65,17.0,380.0,627.69,501.84
2016,7,20,17,30,776.0,53.0,1.6,16.0,327.0,573.82,462.88
2016,7,20,17,45,733.5,49.0,1.6,15.5,274.5,506.02,410.52
2016,7,20,18,0,691.0,45.0,1.6,15.0,222.0,440.56,357.56
2016,7,20,18,15,625.0,39.5,1.55,14.0,172.5,364.73,294.24
2016,7,20,18,30,559.0,34.0,1.5,13.0,123.0,294.71,232.94
2016,7,20,18,45,446.0,26.5,1.45,12.5,81.0,211.57,158.66
2016,7,20,19,0,333.0,19.0,1.4,12.0,39.0,135.63,63.69
2016,7,20,19,15,166.5,9.5,1.35,11.5,19.5,50.38,0.0
2016,7,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,21,5,15,178.5,10.0,1.2,9.0,22.0,8.54,0.0
2016,7,21,5,30,357.0,20.0,1.2,9.0,44.0,18.09,6.6
2016,7,21,5,45,467.5,27.0,1.3,9.5,86.5,24.17,15.54
2016,7,21,6,0,578.0,34.0,1.4,10.0,129.0,30.29,21.58
2016,7,21,6,15,641.0,39.0,1.35,10.5,178.5,34.45,25.59
2016,7,21,6,30,704.0,44.0,1.3,11.0,228.0,38.62,29.44
2016,7,21,6,45,361.5,85.5,1.3,11.5,181.0,62.07,50.47
2016,7,21,7,0,19.0,127.0,1.3,12.0,134.0,98.83,82.87
2016,7,21,7,15,431.0,91.5,1.25,12.5,286.0,64.47,52.04
2016,7,21,7,30,843.0,56.0,1.2,13.0,438.0,55.0,43.41
2016,7,21,7,45,863.5,58.0,1.2,13.5,489.5,57.03,44.95
2016,7,21,8,0,884.0,60.0,1.2,14.0,541.0,58.97,46.37
2016,7,21,8,15,899.0,62.0,1.2,14.5,589.5,73.8,45.79
2016,7,21,8,30,914.0,64.0,1.2,15.0,638.0,134.42,70.72
2016,7,21,8,45,925.5,65.5,1.25,16.0,682.5,195.6,113.27
2016,7,21,9,0,937.0,67.0,1.3,17.0,727.0,257.57,164.06
2016,7,21,9,15,945.5,68.5,1.3,17.0,767.5,319.24,217.99
2016,7,21,9,30,954.0,70.0,1.3,17.0,808.0,380.83,272.07
2016,7,21,9,45,960.0,71.5,1.3,17.5,843.0,441.09,323.52
2016,7,21,10,0,966.0,73.0,1.3,18.0,878.0,500.46,372.54
2016,7,21,10,15,971.5,74.0,1.3,18.5,907.0,558.03,418.37
2016,7,21,10,30,977.0,75.0,1.3,19.0,936.0,614.16,461.37
2016,7,21,10,45,981.0,75.0,1.35,19.5,958.0,666.83,500.75
2016,7,21,11,0,985.0,75.0,1.4,20.0,980.0,717.41,537.41
2016,7,21,11,15,987.5,75.5,1.45,20.0,995.5,765.07,572.05
2016,7,21,11,30,990.0,76.0,1.5,20.0,1011.0,810.1,602.28
2016,7,21,11,45,992.0,76.0,1.55,20.0,1018.5,851.49,629.72
2016,7,21,12,0,994.0,76.0,1.6,20.0,1026.0,889.86,655.04
2016,7,21,12,15,994.0,76.0,1.65,20.0,1026.0,923.33,677.08
2016,7,21,12,30,994.0,76.0,1.7,20.0,1026.0,953.34,696.89
2016,7,21,12,45,986.0,81.5,1.75,20.0,1017.0,977.84,713.18
2016,7,21,13,0,978.0,87.0,1.8,20.0,1008.0,998.44,727.08
2016,7,21,13,15,976.0,86.5,1.8,19.5,993.0,1014.79,739.12
2016,7,21,13,30,974.0,86.0,1.8,19.0,978.0,1027.18,748.8
2016,7,21,13,45,972.0,84.0,1.85,19.0,956.0,1033.99,754.38
2016,7,21,14,0,970.0,82.0,1.9,19.0,934.0,1036.69,757.52
2016,7,21,14,15,964.5,81.0,1.9,18.5,905.0,1032.97,757.47
2016,7,21,14,30,959.0,80.0,1.9,18.0,876.0,1025.21,755.02
2016,7,21,14,45,954.5,77.5,1.9,18.0,841.0,1012.79,748.29
2016,7,21,15,0,950.0,75.0,1.9,18.0,806.0,996.45,739.15
2016,7,21,15,15,941.0,74.0,1.85,17.5,765.5,973.8,726.7
2016,7,21,15,30,932.0,73.0,1.8,17.0,725.0,947.67,712.02
2016,7,21,15,45,922.5,69.5,1.8,17.0,679.5,914.84,692.1
2016,7,21,16,0,913.0,66.0,1.8,17.0,634.0,878.86,669.96
2016,7,21,16,15,897.5,64.0,1.75,16.5,585.0,836.76,644.08
2016,7,21,16,30,882.0,62.0,1.7,16.0,536.0,792.42,616.27
2016,7,21,16,45,864.0,59.0,1.7,16.0,484.5,742.98,583.65
2016,7,21,17,0,846.0,56.0,1.7,16.0,433.0,692.07,549.31
2016,7,21,17,15,817.0,53.0,1.65,15.5,380.0,632.53,508.27
2016,7,21,17,30,788.0,50.0,1.6,15.0,327.0,573.22,464.49
2016,7,21,17,45,748.5,46.0,1.55,14.5,274.5,507.1,412.94
2016,7,21,18,0,709.0,42.0,1.5,14.0,222.0,447.13,363.73
2016,7,21,18,15,644.5,37.0,1.4,13.5,172.5,371.67,299.77
2016,7,21,18,30,580.0,32.0,1.3,13.0,123.0,301.89,237.95
2016,7,21,18,45,468.0,25.0,1.25,12.5,81.0,218.53,163.19
2016,7,21,19,0,356.0,18.0,1.2,12.0,39.0,141.79,60.84
2016,7,21,19,15,178.0,9.0,1.15,11.5,19.5,52.97,0.0
2016,7,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,5,15,181.5,9.5,0.8,8.5,21.0,8.11,0.0
2016,7,22,5,30,363.0,19.0,0.8,9.0,42.0,17.17,5.39
2016,7,22,5,45,472.5,26.0,0.85,10.0,85.0,23.29,14.71
2016,7,22,6,0,582.0,33.0,0.9,11.0,128.0,29.45,20.73
2016,7,22,6,15,645.5,38.0,0.9,11.5,178.0,33.64,24.77
2016,7,22,6,30,709.0,43.0,0.9,12.0,228.0,37.85,28.64
2016,7,22,6,45,751.0,46.5,0.95,12.5,280.5,45.39,35.35
2016,7,22,7,0,793.0,50.0,1.0,13.0,333.0,49.05,38.46
2016,7,22,7,15,822.0,52.5,1.0,13.5,386.0,51.75,40.65
2016,7,22,7,30,851.0,55.0,1.0,14.0,439.0,54.37,42.71
2016,7,22,7,45,872.0,57.5,1.05,15.0,491.0,56.79,44.47
2016,7,22,8,0,893.0,60.0,1.1,16.0,543.0,59.1,46.12
2016,7,22,8,15,908.5,61.5,1.1,16.5,592.5,73.56,45.25
2016,7,22,8,30,924.0,63.0,1.1,17.0,642.0,134.54,69.9
2016,7,22,8,45,936.0,64.5,1.15,18.0,687.5,196.49,112.6
2016,7,22,9,0,948.0,66.0,1.2,19.0,733.0,259.28,163.6
2016,7,22,9,15,957.0,67.5,1.2,19.5,774.5,321.82,217.36
2016,7,22,9,30,966.0,69.0,1.2,20.0,816.0,384.34,271.08
2016,7,22,9,45,961.5,78.0,1.25,20.5,849.0,447.14,324.04
2016,7,22,10,0,957.0,87.0,1.3,21.0,882.0,507.95,373.64
2016,7,22,10,15,962.5,88.0,1.35,21.0,911.5,565.3,419.69
2016,7,22,10,30,968.0,89.0,1.4,21.0,941.0,621.21,463.26
2016,7,22,10,45,973.0,89.0,1.45,21.5,963.5,674.31,502.6
2016,7,22,11,0,978.0,89.0,1.5,22.0,986.0,725.44,539.31
2016,7,22,11,15,980.5,89.5,1.5,22.5,1001.5,773.04,572.06
2016,7,22,11,30,983.0,90.0,1.5,23.0,1017.0,818.05,600.6
2016,7,22,11,45,985.0,89.5,1.55,23.5,1024.5,859.0,626.18
2016,7,22,12,0,987.0,89.0,1.6,24.0,1032.0,896.94,649.58
2016,7,22,12,15,987.0,89.0,1.65,24.0,1032.0,930.47,671.28
2016,7,22,12,30,987.0,89.0,1.7,24.0,1032.0,960.57,690.8
2016,7,22,12,45,986.5,88.5,1.75,24.0,1024.0,986.15,707.5
2016,7,22,13,0,986.0,88.0,1.8,24.0,1016.0,1007.98,721.93
2016,7,22,13,15,983.0,87.5,1.8,24.0,1000.0,1023.57,731.89
2016,7,22,13,30,980.0,87.0,1.8,24.0,984.0,1035.14,739.48
2016,7,22,13,45,976.0,86.0,1.8,24.0,961.0,1041.14,743.75
2016,7,22,14,0,972.0,85.0,1.8,24.0,938.0,1043.03,745.66
2016,7,22,14,15,966.0,84.0,1.8,23.5,908.0,1038.87,745.4
2016,7,22,14,30,960.0,83.0,1.8,23.0,878.0,1030.68,742.8
2016,7,22,14,45,952.5,81.5,1.85,22.5,842.0,1016.52,737.25
2016,7,22,15,0,945.0,80.0,1.9,22.0,806.0,998.54,729.32
2016,7,22,15,15,935.0,78.5,1.85,21.5,764.5,974.5,716.24
2016,7,22,15,30,925.0,77.0,1.8,21.0,723.0,947.03,700.94
2016,7,22,15,45,900.5,79.5,1.8,21.0,674.5,908.0,677.22
2016,7,22,16,0,876.0,82.0,1.8,21.0,626.0,866.75,651.88
2016,7,22,16,15,858.0,79.5,1.75,20.5,576.5,823.25,625.38
2016,7,22,16,30,840.0,77.0,1.7,20.0,527.0,777.76,597.07
2016,7,22,16,45,806.0,76.5,1.7,19.5,473.0,727.69,565.4
2016,7,22,17,0,772.0,76.0,1.7,19.0,419.0,669.92,527.32
2016,7,22,17,15,738.0,71.5,1.65,18.0,366.5,607.68,484.74
2016,7,22,17,30,704.0,67.0,1.6,17.0,314.0,546.15,439.86
2016,7,22,17,45,654.5,62.0,1.55,16.5,262.0,478.86,387.59
2016,7,22,18,0,605.0,57.0,1.5,16.0,210.0,412.25,333.67
2016,7,22,18,15,531.0,49.5,1.4,15.5,161.5,334.55,268.58
2016,7,22,18,30,457.0,42.0,1.3,15.0,113.0,263.8,207.0
2016,7,22,18,45,333.5,31.5,1.25,14.5,73.0,179.21,132.88
2016,7,22,19,0,210.0,21.0,1.2,14.0,33.0,101.11,37.13
2016,7,22,19,15,105.0,10.5,1.15,13.5,16.5,35.72,0.0
2016,7,22,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
