Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,5,15,87.5,7.5,0.7,8.5,10.5,6.4,0.0
2016,8,2,5,30,175.0,15.0,0.7,9.0,21.0,12.8,0.0
2016,8,2,5,45,309.0,25.5,0.7,10.0,58.5,20.95,11.61
2016,8,2,6,0,443.0,36.0,0.7,11.0,96.0,29.41,20.42
2016,8,2,6,15,522.5,43.5,0.65,11.5,144.0,35.03,25.88
2016,8,2,6,30,602.0,51.0,0.6,12.0,192.0,40.61,31.09
2016,8,2,6,45,657.0,55.5,0.6,12.5,245.0,47.48,37.25
2016,8,2,7,0,712.0,60.0,0.6,13.0,298.0,50.77,40.06
2016,8,2,7,15,416.5,119.5,0.6,13.5,264.5,84.02,69.24
2016,8,2,7,30,121.0,179.0,0.6,14.0,231.0,125.5,104.75
2016,8,2,7,45,480.0,126.0,0.6,15.0,371.0,86.27,70.07
2016,8,2,8,0,839.0,73.0,0.6,16.0,511.0,67.09,53.08
2016,8,2,8,15,858.5,75.5,0.6,16.5,561.0,81.88,52.52
2016,8,2,8,30,878.0,78.0,0.6,17.0,611.0,142.1,77.5
2016,8,2,8,45,893.0,80.0,0.65,17.5,658.0,203.31,119.89
2016,8,2,9,0,908.0,82.0,0.7,18.0,705.0,265.75,170.6
2016,8,2,9,15,919.5,84.0,0.75,18.5,747.0,328.18,223.9
2016,8,2,9,30,931.0,86.0,0.8,19.0,789.0,390.92,277.34
2016,8,2,9,45,934.0,90.5,0.85,20.0,824.5,452.22,327.97
2016,8,2,10,0,937.0,95.0,0.9,21.0,860.0,512.37,375.78
2016,8,2,10,15,944.0,96.0,0.95,21.0,890.0,570.39,421.69
2016,8,2,10,30,951.0,97.0,1.0,21.0,920.0,627.14,465.24
2016,8,2,10,45,949.5,102.0,1.05,21.5,941.5,680.43,504.01
2016,8,2,11,0,948.0,107.0,1.1,22.0,963.0,731.23,539.81
2016,8,2,11,15,951.5,107.5,1.1,22.0,978.5,779.16,573.24
2016,8,2,11,30,955.0,108.0,1.1,22.0,994.0,824.63,602.84
2016,8,2,11,45,952.0,111.0,1.15,22.5,1000.5,864.45,627.47
2016,8,2,12,0,949.0,114.0,1.2,23.0,1007.0,901.05,649.85
2016,8,2,12,15,949.0,114.0,1.2,23.0,1007.0,934.21,670.45
2016,8,2,12,30,949.0,114.0,1.2,23.0,1007.0,964.01,688.87
2016,8,2,12,45,945.5,115.0,1.25,23.0,998.0,988.04,704.52
2016,8,2,13,0,942.0,116.0,1.3,23.0,989.0,1008.31,717.97
2016,8,2,13,15,938.5,115.0,1.3,23.0,972.5,1022.82,727.13
2016,8,2,13,30,935.0,114.0,1.3,23.0,956.0,1033.37,734.01
2016,8,2,13,45,927.0,114.5,1.3,23.0,931.5,1037.02,736.81
2016,8,2,14,0,919.0,115.0,1.3,23.0,907.0,1036.69,737.37
2016,8,2,14,15,911.5,113.5,1.3,22.5,876.5,1030.83,736.11
2016,8,2,14,30,904.0,112.0,1.3,22.0,846.0,1021.06,732.62
2016,8,2,14,45,899.5,108.0,1.3,22.0,810.5,1007.73,725.63
2016,8,2,15,0,895.0,104.0,1.3,22.0,775.0,990.56,716.37
2016,8,2,15,15,882.5,101.5,1.3,21.5,732.5,963.73,702.41
2016,8,2,15,30,870.0,99.0,1.3,21.0,690.0,933.66,686.37
2016,8,2,15,45,857.0,95.0,1.3,21.0,644.0,898.4,665.52
2016,8,2,16,0,844.0,91.0,1.3,21.0,598.0,869.45,648.74
2016,8,2,16,15,823.0,88.0,1.25,20.5,547.5,822.69,620.28
2016,8,2,16,30,802.0,85.0,1.2,20.0,497.0,774.15,590.27
2016,8,2,16,45,775.0,80.5,1.2,19.5,444.5,717.72,554.63
2016,8,2,17,0,748.0,76.0,1.2,19.0,392.0,660.68,517.52
2016,8,2,17,15,709.5,71.5,1.15,18.0,338.5,595.43,473.12
2016,8,2,17,30,671.0,67.0,1.1,17.0,285.0,534.75,428.9
2016,8,2,17,45,617.0,60.5,1.1,16.5,233.0,461.15,372.15
2016,8,2,18,0,563.0,54.0,1.1,16.0,181.0,391.41,315.73
2016,8,2,18,15,477.5,45.5,1.05,15.0,133.5,308.38,246.51
2016,8,2,18,30,392.0,37.0,1.0,14.0,86.0,233.87,181.53
2016,8,2,18,45,250.5,24.5,0.95,13.5,50.5,140.82,92.22
2016,8,2,19,0,109.0,12.0,0.9,13.0,15.0,44.5,0.0
2016,8,2,19,15,54.5,6.0,0.9,12.5,7.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,5,15,48.5,7.0,0.85,8.5,9.0,0.0,0.0
2016,8,3,5,30,97.0,14.0,0.8,9.0,18.0,11.95,0.0
2016,8,3,5,45,228.0,28.0,0.8,10.0,54.0,23.05,13.1
2016,8,3,6,0,359.0,42.0,0.8,11.0,90.0,34.37,24.75
2016,8,3,6,15,443.5,52.0,0.75,11.5,137.5,41.78,31.88
2016,8,3,6,30,528.0,62.0,0.7,12.0,185.0,49.04,38.62
2016,8,3,6,45,588.0,68.5,0.65,13.0,237.5,53.17,42.25
2016,8,3,7,0,648.0,75.0,0.6,14.0,290.0,57.27,45.67
2016,8,3,7,15,687.0,80.5,0.6,14.5,343.5,60.35,48.15
2016,8,3,7,30,726.0,86.0,0.6,15.0,397.0,63.34,50.49
2016,8,3,7,45,754.5,90.5,0.65,15.5,449.5,71.47,57.27
2016,8,3,8,0,783.0,95.0,0.7,16.0,502.0,73.65,58.8
2016,8,3,8,15,804.5,98.5,0.7,16.5,552.0,87.71,57.76
2016,8,3,8,30,826.0,102.0,0.7,17.0,602.0,146.43,82.9
2016,8,3,8,45,839.0,106.0,0.75,18.0,648.0,206.66,124.69
2016,8,3,9,0,852.0,110.0,0.8,19.0,694.0,268.08,174.08
2016,8,3,9,15,865.0,112.5,0.8,19.5,736.0,334.21,229.37
2016,8,3,9,30,878.0,115.0,0.8,20.0,778.0,395.07,280.44
2016,8,3,9,45,890.5,115.5,0.85,20.5,815.0,454.51,329.54
2016,8,3,10,0,903.0,116.0,0.9,21.0,852.0,513.85,377.0
2016,8,3,10,15,910.5,117.5,0.95,21.5,882.0,571.01,421.27
2016,8,3,10,30,918.0,119.0,1.0,22.0,912.0,627.03,463.15
2016,8,3,10,45,897.0,135.5,1.05,22.5,927.0,675.78,498.32
2016,8,3,11,0,876.0,152.0,1.1,23.0,942.0,720.21,529.33
2016,8,3,11,15,880.0,153.0,1.1,23.0,957.5,766.31,561.41
2016,8,3,11,30,884.0,154.0,1.1,23.0,973.0,810.22,591.22
2016,8,3,11,45,866.5,167.0,1.15,23.0,975.0,854.81,620.25
2016,8,3,12,0,849.0,180.0,1.2,23.0,977.0,887.27,641.19
2016,8,3,12,15,849.0,180.0,1.2,23.0,976.5,919.35,661.25
2016,8,3,12,30,849.0,180.0,1.2,23.0,976.0,948.31,679.24
2016,8,3,12,45,855.5,173.5,1.25,23.0,970.5,973.89,695.92
2016,8,3,13,0,862.0,167.0,1.3,23.0,965.0,996.05,710.57
2016,8,3,13,15,858.0,166.0,1.3,22.5,949.0,1009.96,720.75
2016,8,3,13,30,854.0,165.0,1.3,22.0,933.0,1020.03,728.78
2016,8,3,13,45,840.0,168.0,1.35,22.0,907.0,1020.41,730.42
2016,8,3,14,0,826.0,171.0,1.4,22.0,881.0,1016.86,729.84
2016,8,3,14,15,817.5,168.5,1.4,21.5,851.0,1009.43,727.56
2016,8,3,14,30,809.0,166.0,1.4,21.0,821.0,998.26,723.07
2016,8,3,14,45,812.0,155.5,1.4,21.0,788.0,986.54,717.0
2016,8,3,15,0,815.0,145.0,1.4,21.0,755.0,970.86,708.51
2016,8,3,15,15,800.5,141.5,1.4,20.5,713.0,942.07,692.98
2016,8,3,15,30,786.0,138.0,1.4,20.0,671.0,910.23,675.47
2016,8,3,15,45,794.5,123.5,1.4,19.5,630.0,884.77,662.06
2016,8,3,16,0,803.0,109.0,1.4,19.0,589.0,855.19,645.69
2016,8,3,16,15,780.0,105.0,1.35,18.5,538.5,806.66,615.55
2016,8,3,16,30,757.0,101.0,1.3,18.0,488.0,760.89,586.98
2016,8,3,16,45,753.0,89.0,1.3,17.5,439.5,711.14,555.44
2016,8,3,17,0,749.0,77.0,1.3,17.0,391.0,663.22,524.36
2016,8,3,17,15,710.0,72.0,1.25,16.0,337.5,596.9,478.62
2016,8,3,17,30,671.0,67.0,1.2,15.0,284.0,535.31,433.25
2016,8,3,17,45,633.0,58.5,1.15,14.5,233.5,468.68,381.12
2016,8,3,18,0,595.0,50.0,1.1,14.0,183.0,404.35,328.2
2016,8,3,18,15,510.0,42.0,1.05,13.5,135.0,320.49,257.18
2016,8,3,18,30,425.0,34.0,1.0,13.0,87.0,245.19,190.44
2016,8,3,18,45,285.0,22.5,0.95,12.5,51.0,150.89,95.78
2016,8,3,19,0,145.0,11.0,0.9,12.0,15.0,54.98,0.0
2016,8,3,19,15,72.5,5.5,0.9,11.5,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,5,15,74.5,7.0,1.1,9.0,9.0,0.0,0.0
2016,8,4,5,30,149.0,14.0,1.1,9.0,18.0,11.95,0.0
2016,8,4,5,45,289.5,25.0,1.15,9.5,55.5,20.58,10.86
2016,8,4,6,0,430.0,36.0,1.2,10.0,93.0,29.47,20.46
2016,8,4,6,15,511.5,44.0,1.15,10.5,141.0,35.48,26.33
2016,8,4,6,30,593.0,52.0,1.1,11.0,189.0,41.43,31.92
2016,8,4,6,45,651.0,56.5,1.1,11.5,242.0,48.36,38.17
2016,8,4,7,0,709.0,61.0,1.1,12.0,295.0,51.63,40.98
2016,8,4,7,15,436.5,119.0,1.05,12.5,271.0,84.02,69.55
2016,8,4,7,30,164.0,177.0,1.0,13.0,247.0,124.81,104.71
2016,8,4,7,45,499.0,125.5,0.95,13.5,376.5,86.34,70.63
2016,8,4,8,0,834.0,74.0,0.9,14.0,506.0,67.69,54.06
2016,8,4,8,15,852.5,76.5,0.9,14.5,556.0,82.9,53.54
2016,8,4,8,30,871.0,79.0,0.9,15.0,606.0,142.87,78.98
2016,8,4,8,45,883.0,82.0,0.9,15.5,651.5,204.09,122.14
2016,8,4,9,0,895.0,85.0,0.9,16.0,697.0,266.19,173.26
2016,8,4,9,15,906.0,87.0,0.9,16.5,738.0,327.92,226.45
2016,8,4,9,30,917.0,89.0,0.9,17.0,779.0,389.89,279.65
2016,8,4,9,45,917.0,95.0,0.95,17.5,812.5,450.52,330.86
2016,8,4,10,0,917.0,101.0,1.0,18.0,846.0,509.69,379.18
2016,8,4,10,15,923.5,102.0,1.05,18.0,875.5,566.58,424.86
2016,8,4,10,30,930.0,103.0,1.1,18.0,905.0,622.19,468.16
2016,8,4,10,45,924.0,110.0,1.15,18.5,924.5,673.42,506.01
2016,8,4,11,0,918.0,117.0,1.2,19.0,944.0,721.8,540.63
2016,8,4,11,15,921.0,118.0,1.2,19.0,958.5,768.68,573.89
2016,8,4,11,30,924.0,119.0,1.2,19.0,973.0,813.15,603.66
2016,8,4,11,45,917.5,124.0,1.3,19.5,978.0,850.88,628.04
2016,8,4,12,0,911.0,129.0,1.4,20.0,983.0,885.27,650.14
2016,8,4,12,15,910.5,129.0,1.45,19.5,982.5,917.07,672.36
2016,8,4,12,30,910.0,129.0,1.5,19.0,982.0,945.6,692.55
2016,8,4,12,45,900.0,133.5,1.55,19.0,971.0,966.11,706.35
2016,8,4,13,0,890.0,138.0,1.6,19.0,960.0,982.82,717.87
2016,8,4,13,15,886.0,137.5,1.6,18.5,944.0,996.81,728.45
2016,8,4,13,30,882.0,137.0,1.6,18.0,928.0,1007.04,736.79
2016,8,4,13,45,875.5,136.0,1.6,18.0,904.5,1010.53,739.59
2016,8,4,14,0,869.0,135.0,1.6,18.0,881.0,1010.18,740.14
2016,8,4,14,15,861.5,133.0,1.55,17.5,851.0,1004.03,737.79
2016,8,4,14,30,854.0,131.0,1.5,17.0,821.0,1007.16,741.61
2016,8,4,14,45,855.0,123.0,1.5,16.5,787.5,982.65,728.32
2016,8,4,15,0,856.0,115.0,1.5,16.0,754.0,967.21,721.29
2016,8,4,15,15,843.0,112.5,1.5,15.5,712.5,951.78,714.22
2016,8,4,15,30,830.0,110.0,1.5,15.0,671.0,921.56,697.28
2016,8,4,15,45,829.5,101.0,1.5,15.0,628.5,892.23,679.71
2016,8,4,16,0,829.0,92.0,1.5,15.0,586.0,859.37,659.6
2016,8,4,16,15,808.5,88.5,1.5,14.5,536.0,812.74,630.9
2016,8,4,16,30,788.0,85.0,1.5,14.0,486.0,764.35,600.47
2016,8,4,16,45,773.5,77.5,1.5,14.0,436.5,714.44,567.13
2016,8,4,17,0,759.0,70.0,1.5,14.0,387.0,662.94,531.82
2016,8,4,17,15,722.0,65.5,1.5,13.5,334.0,598.19,486.29
2016,8,4,17,30,685.0,61.0,1.5,13.0,281.0,534.51,438.1
2016,8,4,17,45,640.5,54.0,1.5,12.5,230.0,465.01,383.02
2016,8,4,18,0,596.0,47.0,1.5,12.0,179.0,398.3,327.39
2016,8,4,18,15,511.5,39.5,1.45,11.5,131.5,318.52,258.34
2016,8,4,18,30,427.0,32.0,1.4,11.0,84.0,244.08,191.06
2016,8,4,18,45,282.0,21.0,1.4,10.5,48.5,147.38,89.99
2016,8,4,19,0,137.0,10.0,1.4,10.0,13.0,51.63,0.0
2016,8,4,19,15,68.5,5.0,1.35,9.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,5,15,73.0,6.5,1.05,9.0,8.5,0.0,0.0
2016,8,5,5,30,146.0,13.0,1.1,9.0,17.0,11.1,0.0
2016,8,5,5,45,287.5,24.5,1.2,9.5,54.0,20.19,10.27
2016,8,5,6,0,429.0,36.0,1.3,10.0,91.0,29.52,20.46
2016,8,5,6,15,513.0,44.0,1.25,10.5,139.5,35.54,26.36
2016,8,5,6,30,597.0,52.0,1.2,11.0,188.0,41.51,31.97
2016,8,5,6,45,423.0,86.5,1.2,11.5,195.5,63.83,52.06
2016,8,5,7,0,249.0,121.0,1.2,12.0,203.0,87.4,72.87
2016,8,5,7,15,131.5,134.5,1.15,12.5,178.5,98.62,82.37
2016,8,5,7,30,14.0,148.0,1.1,13.0,154.0,114.92,96.12
2016,8,5,7,45,425.5,112.0,1.05,13.5,331.0,76.82,62.35
2016,8,5,8,0,837.0,76.0,1.0,14.0,508.0,61.04,48.28
2016,8,5,8,15,525.5,172.5,0.95,14.5,453.5,122.28,89.84
2016,8,5,8,30,214.0,269.0,0.9,15.0,399.0,204.51,153.54
2016,8,5,8,45,560.0,177.0,0.9,15.5,550.5,207.78,138.84
2016,8,5,9,0,906.0,85.0,0.9,16.0,702.0,269.25,175.27
2016,8,5,9,15,917.0,86.5,0.9,16.5,743.5,331.37,228.84
2016,8,5,9,30,928.0,88.0,0.9,17.0,785.0,393.71,282.37
2016,8,5,9,45,927.0,94.5,0.9,17.5,819.0,455.05,333.9
2016,8,5,10,0,926.0,101.0,0.9,18.0,853.0,514.81,382.25
2016,8,5,10,15,932.5,102.5,0.9,18.5,883.0,572.68,427.28
2016,8,5,10,30,939.0,104.0,0.9,19.0,913.0,629.25,469.58
2016,8,5,10,45,943.5,105.0,0.95,19.5,935.5,682.64,508.61
2016,8,5,11,0,948.0,106.0,1.0,20.0,958.0,734.05,545.04
2016,8,5,11,15,951.0,106.5,1.0,20.0,973.5,781.78,578.41
2016,8,5,11,30,954.0,107.0,1.0,20.0,989.0,826.99,607.74
2016,8,5,11,45,955.0,107.5,1.05,20.5,996.0,867.89,633.18
2016,8,5,12,0,956.0,108.0,1.1,21.0,1003.0,905.76,656.48
2016,8,5,12,15,956.0,108.0,1.1,21.0,1002.5,939.12,677.23
2016,8,5,12,30,956.0,108.0,1.1,21.0,1002.0,969.06,695.77
2016,8,5,12,45,955.0,107.5,1.15,21.5,994.0,994.06,710.75
2016,8,5,13,0,954.0,107.0,1.2,22.0,986.0,1015.31,723.47
2016,8,5,13,15,951.0,106.5,1.2,22.0,970.0,1030.79,733.2
2016,8,5,13,30,948.0,106.0,1.2,22.0,954.0,1042.28,740.64
2016,8,5,13,45,943.0,105.0,1.25,22.0,930.0,1047.27,745.19
2016,8,5,14,0,938.0,104.0,1.3,22.0,906.0,1048.17,747.43
2016,8,5,14,15,931.0,102.5,1.3,21.5,875.5,1042.52,746.32
2016,8,5,14,30,924.0,101.0,1.3,21.0,845.0,1032.87,742.94
2016,8,5,14,45,915.5,99.0,1.3,21.0,808.5,1017.31,734.58
2016,8,5,15,0,907.0,97.0,1.3,21.0,772.0,997.99,724.01
2016,8,5,15,15,895.0,95.0,1.3,20.5,729.5,971.73,710.45
2016,8,5,15,30,883.0,93.0,1.3,20.0,687.0,942.17,694.75
2016,8,5,15,45,868.5,90.0,1.35,19.5,640.0,906.1,675.38
2016,8,5,16,0,854.0,87.0,1.4,19.0,593.0,867.31,653.85
2016,8,5,16,15,833.0,83.5,1.4,18.5,542.5,828.43,631.2
2016,8,5,16,30,812.0,80.0,1.4,18.0,492.0,778.72,600.56
2016,8,5,16,45,782.5,77.0,1.4,17.5,438.5,721.54,563.91
2016,8,5,17,0,753.0,74.0,1.4,17.0,385.0,663.9,525.84
2016,8,5,17,15,713.5,69.0,1.4,16.0,331.5,596.92,480.09
2016,8,5,17,30,674.0,64.0,1.4,15.0,278.0,534.55,434.16
2016,8,5,17,45,610.5,58.5,1.4,14.5,225.0,456.19,372.57
2016,8,5,18,0,547.0,53.0,1.4,14.0,172.0,382.63,311.97
2016,8,5,18,15,456.5,44.0,1.35,13.0,125.0,297.28,239.65
2016,8,5,18,30,366.0,35.0,1.3,12.0,78.0,221.17,172.01
2016,8,5,18,45,215.5,22.0,1.3,11.5,44.0,122.74,69.39
2016,8,5,19,0,65.0,9.0,1.3,11.0,10.0,28.13,0.0
2016,8,5,19,15,32.5,4.5,1.25,10.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,5,15,43.5,6.0,0.95,9.0,7.5,0.0,0.0
2016,8,6,5,30,87.0,12.0,1.0,9.0,15.0,10.24,0.0
2016,8,6,5,45,227.0,25.5,1.05,9.5,50.0,21.02,10.57
2016,8,6,6,0,367.0,39.0,1.1,10.0,85.0,31.99,22.6
2016,8,6,6,15,454.0,48.0,1.1,10.5,132.0,38.65,29.13
2016,8,6,6,30,541.0,57.0,1.1,11.0,179.0,45.23,35.32
2016,8,6,6,45,322.0,92.5,1.1,11.5,170.5,67.26,55.13
2016,8,6,7,0,103.0,128.0,1.1,12.0,162.0,93.14,77.94
2016,8,6,7,15,74.0,146.0,1.05,12.5,172.5,108.16,90.73
2016,8,6,7,30,45.0,164.0,1.0,13.0,183.0,120.28,100.74
2016,8,6,7,45,424.0,123.5,1.0,13.5,339.5,84.16,68.77
2016,8,6,8,0,803.0,83.0,1.0,14.0,496.0,65.51,52.18
2016,8,6,8,15,823.0,86.0,1.0,14.5,546.0,80.67,51.6
2016,8,6,8,30,843.0,89.0,1.0,15.0,596.0,140.21,77.76
2016,8,6,8,45,861.0,90.5,1.0,15.5,642.5,207.67,126.08
2016,8,6,9,0,879.0,92.0,1.0,16.0,689.0,269.0,176.36
2016,8,6,9,15,890.5,94.0,1.05,16.5,730.5,330.18,229.22
2016,8,6,9,30,902.0,96.0,1.1,17.0,772.0,391.67,282.24
2016,8,6,9,45,905.0,101.0,1.15,17.5,806.5,452.09,333.33
2016,8,6,10,0,908.0,106.0,1.2,18.0,841.0,511.38,381.83
2016,8,6,10,15,914.5,107.5,1.2,18.0,870.5,568.39,427.4
2016,8,6,10,30,921.0,109.0,1.2,18.0,900.0,624.14,470.48
2016,8,6,10,45,925.5,110.0,1.25,18.5,922.5,676.74,509.44
2016,8,6,11,0,930.0,111.0,1.3,19.0,945.0,727.41,545.82
2016,8,6,11,15,933.5,111.5,1.3,19.0,960.5,774.8,579.5
2016,8,6,11,30,937.0,112.0,1.3,19.0,976.0,819.76,609.33
2016,8,6,11,45,938.0,112.5,1.35,19.0,983.0,860.1,636.0
2016,8,6,12,0,939.0,113.0,1.4,19.0,990.0,897.46,660.61
2016,8,6,12,15,939.5,113.0,1.4,19.0,990.0,930.81,681.84
2016,8,6,12,30,940.0,113.0,1.4,19.0,990.0,960.83,700.88
2016,8,6,12,45,932.5,116.5,1.45,19.0,980.5,983.29,715.85
2016,8,6,13,0,925.0,120.0,1.5,19.0,971.0,1001.91,728.54
2016,8,6,13,15,922.5,119.0,1.5,19.0,955.5,1017.11,738.41
2016,8,6,13,30,920.0,118.0,1.5,19.0,940.0,1028.42,745.96
2016,8,6,13,45,918.0,115.5,1.5,19.0,917.5,1034.78,750.55
2016,8,6,14,0,916.0,113.0,1.5,19.0,895.0,1037.13,752.8
2016,8,6,14,15,909.5,111.5,1.5,18.5,865.0,1032.08,751.98
2016,8,6,14,30,903.0,110.0,1.5,18.0,835.0,1023.1,748.88
2016,8,6,14,45,898.5,106.0,1.5,18.0,800.0,1009.54,741.6
2016,8,6,15,0,894.0,102.0,1.5,18.0,765.0,992.14,731.99
2016,8,6,15,15,882.5,100.0,1.5,17.5,723.5,966.57,718.52
2016,8,6,15,30,871.0,98.0,1.5,17.0,682.0,937.73,702.91
2016,8,6,15,45,860.5,93.0,1.55,16.5,636.5,903.28,684.1
2016,8,6,16,0,850.0,88.0,1.6,16.0,591.0,874.97,669.2
2016,8,6,16,15,830.0,85.0,1.6,15.5,540.5,828.55,640.82
2016,8,6,16,30,810.0,82.0,1.6,15.0,490.0,780.28,610.69
2016,8,6,16,45,789.5,76.5,1.65,14.5,438.5,727.07,576.7
2016,8,6,17,0,769.0,71.0,1.7,14.0,387.0,672.73,540.75
2016,8,6,17,15,730.5,66.5,1.7,13.5,333.0,606.28,493.86
2016,8,6,17,30,692.0,62.0,1.7,13.0,279.0,540.99,444.22
2016,8,6,17,45,641.0,55.5,1.75,12.5,227.0,471.02,388.55
2016,8,6,18,0,590.0,49.0,1.8,12.0,175.0,401.52,330.41
2016,8,6,18,15,498.5,41.0,1.75,11.5,127.0,314.59,255.22
2016,8,6,18,30,407.0,33.0,1.7,11.0,79.0,237.0,184.65
2016,8,6,18,45,203.5,16.5,1.65,10.5,39.5,111.13,56.93
2016,8,6,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,5,15,72.5,6.0,1.35,8.5,7.5,0.0,0.0
2016,8,7,5,30,145.0,12.0,1.4,9.0,15.0,10.24,0.0
2016,8,7,5,45,299.5,22.5,1.5,9.5,52.5,18.56,8.29
2016,8,7,6,0,454.0,33.0,1.6,10.0,90.0,27.14,18.27
2016,8,7,6,15,539.5,40.5,1.6,10.5,139.0,32.88,23.92
2016,8,7,6,30,625.0,48.0,1.6,11.0,188.0,41.98,32.37
2016,8,7,6,45,681.0,52.5,1.65,11.5,241.5,45.36,35.45
2016,8,7,7,0,737.0,57.0,1.7,12.0,295.0,48.77,38.42
2016,8,7,7,15,772.0,61.0,1.65,12.5,349.5,51.57,40.74
2016,8,7,7,30,807.0,65.0,1.6,13.0,404.0,54.33,42.95
2016,8,7,7,45,835.5,67.0,1.6,13.5,457.5,62.76,50.13
2016,8,7,8,0,864.0,69.0,1.6,14.0,511.0,64.74,51.55
2016,8,7,8,15,882.0,71.5,1.5,14.5,561.5,81.56,51.36
2016,8,7,8,30,900.0,74.0,1.4,15.0,612.0,143.54,78.29
2016,8,7,8,45,915.5,75.0,1.35,15.5,659.0,205.9,122.53
2016,8,7,9,0,931.0,76.0,1.3,16.0,706.0,269.49,175.24
2016,8,7,9,15,941.0,77.5,1.3,16.5,748.5,332.9,230.46
2016,8,7,9,30,951.0,79.0,1.3,17.0,791.0,396.38,285.52
2016,8,7,9,45,953.0,84.0,1.3,17.5,825.5,459.22,338.76
2016,8,7,10,0,955.0,89.0,1.3,18.0,860.0,520.75,389.02
2016,8,7,10,15,961.0,90.0,1.3,18.0,890.0,579.56,436.13
2016,8,7,10,30,967.0,91.0,1.3,18.0,920.0,636.94,480.56
2016,8,7,10,45,972.0,91.5,1.3,18.5,943.0,691.6,520.62
2016,8,7,11,0,977.0,92.0,1.3,19.0,966.0,744.24,557.86
2016,8,7,11,15,980.0,92.5,1.3,19.0,981.5,793.21,592.25
2016,8,7,11,30,983.0,93.0,1.3,19.0,997.0,839.54,622.35
2016,8,7,11,45,985.0,92.5,1.35,19.5,1004.5,881.33,648.58
2016,8,7,12,0,987.0,92.0,1.4,20.0,1012.0,920.02,672.58
2016,8,7,12,15,987.0,92.0,1.4,20.0,1011.5,954.15,694.07
2016,8,7,12,30,987.0,92.0,1.4,20.0,1011.0,984.73,713.25
2016,8,7,12,45,981.5,94.5,1.45,20.0,1001.5,1008.98,729.22
2016,8,7,13,0,976.0,97.0,1.5,20.0,992.0,1029.26,742.83
2016,8,7,13,15,973.0,96.5,1.5,20.0,976.5,1044.89,752.85
2016,8,7,13,30,970.0,96.0,1.5,20.0,961.0,1056.45,760.47
2016,8,7,13,45,970.5,92.5,1.55,20.0,938.5,1064.17,766.72
2016,8,7,14,0,971.0,89.0,1.6,20.0,916.0,1067.67,770.51
2016,8,7,14,15,965.5,87.5,1.6,19.5,885.5,1063.16,770.12
2016,8,7,14,30,960.0,86.0,1.6,19.0,855.0,1054.52,767.36
2016,8,7,14,45,955.5,83.0,1.65,19.0,819.0,1041.09,761.06
2016,8,7,15,0,951.0,80.0,1.7,19.0,783.0,1023.64,752.29
2016,8,7,15,15,940.5,78.0,1.7,18.5,740.5,997.71,738.78
2016,8,7,15,30,930.0,76.0,1.7,18.0,698.0,968.26,722.99
2016,8,7,15,45,918.5,73.0,1.7,18.0,651.0,933.39,702.14
2016,8,7,16,0,907.0,70.0,1.7,18.0,604.0,895.45,679.1
2016,8,7,16,15,889.0,68.0,1.65,17.5,553.0,850.41,651.6
2016,8,7,16,30,871.0,66.0,1.6,17.0,502.0,803.31,622.24
2016,8,7,16,45,846.5,62.5,1.6,16.5,448.5,747.5,586.53
2016,8,7,17,0,822.0,59.0,1.6,16.0,395.0,690.81,549.15
2016,8,7,17,15,786.5,55.5,1.55,15.5,340.5,632.07,508.53
2016,8,7,17,30,751.0,52.0,1.5,15.0,286.0,567.53,460.51
2016,8,7,17,45,696.5,47.5,1.5,14.5,232.0,491.7,400.95
2016,8,7,18,0,642.0,43.0,1.5,14.0,178.0,419.5,341.18
2016,8,7,18,15,552.5,36.0,1.4,13.0,129.0,331.54,266.19
2016,8,7,18,30,463.0,29.0,1.3,12.0,80.0,252.22,194.29
2016,8,7,18,45,231.5,14.5,1.25,11.5,40.0,118.14,52.36
2016,8,7,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,5,15,78.0,5.5,0.9,8.5,7.0,0.0,0.0
2016,8,8,5,30,156.0,11.0,0.9,9.0,14.0,9.39,0.0
2016,8,8,5,45,310.5,20.5,0.95,10.0,50.5,16.87,6.6
2016,8,8,6,0,465.0,30.0,1.0,11.0,87.0,26.85,17.9
2016,8,8,6,15,548.0,37.0,0.95,11.5,135.5,32.72,23.68
2016,8,8,6,30,631.0,44.0,0.9,12.0,184.0,38.58,29.19
2016,8,8,6,45,681.0,49.0,0.85,12.5,236.5,42.47,32.74
2016,8,8,7,0,731.0,54.0,0.8,13.0,289.0,46.34,36.12
2016,8,8,7,15,765.5,57.5,0.75,13.5,342.5,48.83,38.16
2016,8,8,7,30,800.0,61.0,0.7,14.0,396.0,51.29,40.12
2016,8,8,7,45,826.0,63.5,0.7,14.5,448.5,60.18,47.69
2016,8,8,8,0,852.0,66.0,0.7,15.0,501.0,62.5,49.4
2016,8,8,8,15,870.0,68.5,0.7,15.5,551.0,79.56,49.34
2016,8,8,8,30,888.0,71.0,0.7,16.0,601.0,140.81,75.98
2016,8,8,8,45,902.0,73.0,0.75,17.0,647.5,202.91,119.68
2016,8,8,9,0,916.0,75.0,0.8,18.0,694.0,266.13,171.31
2016,8,8,9,15,926.5,76.5,0.85,18.5,735.5,328.82,225.22
2016,8,8,9,30,937.0,78.0,0.9,19.0,777.0,391.65,279.06
2016,8,8,9,45,937.5,83.5,0.95,19.5,811.0,453.52,330.96
2016,8,8,10,0,938.0,89.0,1.0,20.0,845.0,513.94,379.9
2016,8,8,10,15,944.5,90.0,1.05,20.0,875.0,572.12,426.2
2016,8,8,10,30,951.0,91.0,1.1,20.0,905.0,628.97,470.04
2016,8,8,10,45,958.0,90.5,1.15,20.5,928.0,683.27,509.83
2016,8,8,11,0,965.0,90.0,1.2,21.0,951.0,735.76,547.1
2016,8,8,11,15,967.5,90.5,1.2,21.0,966.5,783.83,580.49
2016,8,8,11,30,970.0,91.0,1.2,21.0,982.0,829.25,609.75
2016,8,8,11,45,972.5,90.5,1.3,21.0,990.0,870.93,637.62
2016,8,8,12,0,975.0,90.0,1.4,21.0,998.0,909.57,663.45
2016,8,8,12,15,975.0,90.5,1.45,21.0,997.5,943.76,685.68
2016,8,8,12,30,975.0,91.0,1.5,21.0,997.0,974.45,705.7
2016,8,8,12,45,974.0,90.5,1.55,21.0,989.0,999.6,722.24
2016,8,8,13,0,973.0,90.0,1.6,21.0,981.0,1020.89,736.47
2016,8,8,13,15,971.0,89.5,1.65,21.0,965.5,1037.28,747.75
2016,8,8,13,30,969.0,89.0,1.7,21.0,950.0,1049.63,756.66
2016,8,8,13,45,965.5,87.5,1.75,21.0,927.0,1055.32,761.57
2016,8,8,14,0,962.0,86.0,1.8,21.0,904.0,1056.84,764.08
2016,8,8,14,15,956.0,85.0,1.8,20.5,873.5,1052.28,763.65
2016,8,8,14,30,950.0,84.0,1.8,20.0,843.0,1043.64,760.84
2016,8,8,14,45,943.0,82.5,1.85,20.0,807.0,1029.45,753.91
2016,8,8,15,0,936.0,81.0,1.9,20.0,771.0,1011.38,744.6
2016,8,8,15,15,925.5,79.0,1.9,19.5,728.5,985.64,731.09
2016,8,8,15,30,915.0,77.0,1.9,19.0,686.0,956.44,715.3
2016,8,8,15,45,902.5,74.5,1.9,18.5,639.5,921.55,695.59
2016,8,8,16,0,890.0,72.0,1.9,18.0,593.0,883.74,673.68
2016,8,8,16,15,871.0,69.5,1.85,17.5,542.0,837.7,645.23
2016,8,8,16,30,852.0,67.0,1.8,17.0,491.0,789.72,614.96
2016,8,8,16,45,828.5,63.0,1.8,16.5,438.0,734.73,579.4
2016,8,8,17,0,805.0,59.0,1.8,16.0,385.0,678.81,542.14
2016,8,8,17,15,768.5,55.5,1.75,15.5,331.0,620.07,501.11
2016,8,8,17,30,732.0,52.0,1.7,15.0,277.0,555.66,452.69
2016,8,8,17,45,680.0,47.0,1.7,14.5,224.5,481.57,393.99
2016,8,8,18,0,628.0,42.0,1.7,14.0,172.0,410.95,335.02
2016,8,8,18,15,537.0,35.0,1.65,13.0,124.0,323.02,259.73
2016,8,8,18,30,446.0,28.0,1.6,12.0,76.0,243.99,187.44
2016,8,8,18,45,223.0,14.0,1.55,11.5,38.0,113.69,39.97
2016,8,8,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,5,15,77.0,5.0,1.15,9.5,6.5,0.0,0.0
2016,8,9,5,30,154.0,10.0,1.2,10.0,13.0,8.54,0.0
2016,8,9,5,45,311.0,20.0,1.25,10.5,49.0,16.47,5.8
2016,8,9,6,0,468.0,30.0,1.3,11.0,85.0,26.91,17.89
2016,8,9,6,15,552.0,36.5,1.25,11.0,134.0,32.33,23.35
2016,8,9,6,30,636.0,43.0,1.2,11.0,183.0,37.78,28.57
2016,8,9,6,45,685.0,48.0,1.2,11.5,235.0,41.7,32.17
2016,8,9,7,0,734.0,53.0,1.2,12.0,287.0,45.59,35.59
2016,8,9,7,15,769.0,57.0,1.15,12.5,341.0,48.51,38.02
2016,8,9,7,30,804.0,61.0,1.1,13.0,395.0,51.36,40.35
2016,8,9,7,45,828.5,63.5,1.05,13.5,447.5,60.2,47.9
2016,8,9,8,0,853.0,66.0,1.0,14.0,500.0,62.5,49.62
2016,8,9,8,15,871.5,68.5,0.95,14.5,550.0,80.09,49.64
2016,8,9,8,30,890.0,71.0,0.9,15.0,600.0,141.58,76.79
2016,8,9,8,45,904.5,72.5,0.85,15.5,646.5,203.62,120.94
2016,8,9,9,0,919.0,74.0,0.8,16.0,693.0,266.81,173.15
2016,8,9,9,15,929.5,75.5,0.8,16.5,735.0,329.76,227.58
2016,8,9,9,30,940.0,77.0,0.8,17.0,777.0,392.85,281.79
2016,8,9,9,45,948.5,78.0,0.8,18.0,813.0,454.61,332.91
2016,8,9,10,0,957.0,79.0,0.8,19.0,849.0,515.72,381.44
2016,8,9,10,15,963.0,80.0,0.8,19.5,878.5,574.64,427.03
2016,8,9,10,30,969.0,81.0,0.8,20.0,908.0,632.12,469.75
2016,8,9,10,45,969.5,84.0,0.85,20.5,930.0,686.2,508.98
2016,8,9,11,0,970.0,87.0,0.9,21.0,952.0,737.88,545.29
2016,8,9,11,15,973.0,87.5,0.9,21.0,967.0,786.54,578.5
2016,8,9,11,30,976.0,88.0,0.9,21.0,982.0,832.57,607.76
2016,8,9,11,45,968.0,94.5,0.95,21.5,987.0,872.44,632.32
2016,8,9,12,0,960.0,101.0,1.0,22.0,992.0,908.66,654.39
2016,8,9,12,15,959.5,101.0,1.05,22.0,991.5,941.65,675.6
2016,8,9,12,30,959.0,101.0,1.1,22.0,991.0,971.15,694.64
2016,8,9,12,45,936.5,113.5,1.15,22.5,976.5,988.65,704.9
2016,8,9,13,0,914.0,126.0,1.2,23.0,962.0,1001.67,712.59
2016,8,9,13,15,910.5,125.5,1.2,23.0,945.5,1016.25,721.89
2016,8,9,13,30,907.0,125.0,1.2,23.0,929.0,1026.96,728.87
2016,8,9,13,45,901.0,124.0,1.2,23.0,905.0,1030.8,731.79
2016,8,9,14,0,895.0,123.0,1.2,23.0,881.0,1030.68,732.51
2016,8,9,14,15,887.0,121.5,1.2,22.5,850.5,1024.14,730.86
2016,8,9,14,30,879.0,120.0,1.2,22.0,820.0,1013.76,727.01
2016,8,9,14,45,872.0,116.0,1.2,22.0,784.0,997.95,718.53
2016,8,9,15,0,865.0,112.0,1.2,22.0,748.0,978.44,707.85
2016,8,9,15,15,852.0,109.5,1.15,21.5,705.5,962.5,700.05
2016,8,9,15,30,839.0,107.0,1.1,21.0,663.0,931.73,682.73
2016,8,9,15,45,829.5,100.5,1.1,21.0,617.5,896.51,662.11
2016,8,9,16,0,820.0,94.0,1.1,21.0,572.0,858.3,639.37
2016,8,9,16,15,798.0,90.5,1.1,20.5,521.5,810.24,610.88
2016,8,9,16,30,776.0,87.0,1.1,20.0,471.0,760.53,580.69
2016,8,9,16,45,755.0,80.5,1.1,19.5,420.0,706.79,546.83
2016,8,9,17,0,734.0,74.0,1.1,19.0,369.0,652.04,511.2
2016,8,9,17,15,693.0,69.0,1.05,18.0,315.5,584.47,464.97
2016,8,9,17,30,652.0,64.0,1.0,17.0,262.0,522.16,419.18
2016,8,9,17,45,598.0,56.5,0.95,16.5,211.0,447.78,361.05
2016,8,9,18,0,544.0,49.0,0.9,16.0,160.0,377.44,303.31
2016,8,9,18,15,448.0,40.0,0.85,15.0,113.5,289.49,229.52
2016,8,9,18,30,352.0,31.0,0.8,14.0,67.0,211.69,159.74
2016,8,9,18,45,176.0,15.5,0.75,13.5,33.5,97.61,21.32
2016,8,9,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,5,45,152.5,18.0,0.85,10.5,36.0,14.46,3.9
2016,8,10,6,0,305.0,36.0,0.9,11.0,72.0,29.44,20.05
2016,8,10,6,15,392.5,47.5,0.85,11.5,117.5,38.22,28.54
2016,8,10,6,30,480.0,59.0,0.8,12.0,163.0,46.78,36.52
2016,8,10,6,45,538.5,67.5,0.75,12.5,214.0,52.49,41.71
2016,8,10,7,0,597.0,76.0,0.7,13.0,265.0,58.05,46.57
2016,8,10,7,15,639.0,82.0,0.65,13.5,317.5,61.4,49.33
2016,8,10,7,30,681.0,88.0,0.6,14.0,370.0,64.67,51.93
2016,8,10,7,45,712.5,93.0,0.6,14.5,422.5,67.0,53.65
2016,8,10,8,0,744.0,98.0,0.6,15.0,475.0,69.23,55.27
2016,8,10,8,15,767.0,102.0,0.6,15.5,524.5,92.2,60.52
2016,8,10,8,30,790.0,106.0,0.6,16.0,574.0,149.71,86.72
2016,8,10,8,45,807.5,109.5,0.65,17.0,620.5,208.69,128.23
2016,8,10,9,0,825.0,113.0,0.7,18.0,667.0,269.44,177.29
2016,8,10,9,15,838.5,116.0,0.7,18.5,709.0,330.18,228.62
2016,8,10,9,30,852.0,119.0,0.7,19.0,751.0,391.65,280.19
2016,8,10,9,45,882.5,110.5,0.75,19.5,793.0,454.17,331.26
2016,8,10,10,0,913.0,102.0,0.8,20.0,835.0,514.9,379.66
2016,8,10,10,15,920.5,103.5,0.8,20.5,865.0,572.95,424.2
2016,8,10,10,30,928.0,105.0,0.8,21.0,895.0,629.82,466.13
2016,8,10,10,45,933.5,105.5,0.85,21.5,918.0,683.18,504.65
2016,8,10,11,0,939.0,106.0,0.9,22.0,941.0,734.65,540.68
2016,8,10,11,15,942.5,106.5,0.95,22.0,956.5,782.58,574.4
2016,8,10,11,30,946.0,107.0,1.0,22.0,972.0,828.02,604.05
2016,8,10,11,45,948.0,107.0,1.1,22.5,980.0,869.13,630.16
2016,8,10,12,0,950.0,107.0,1.2,23.0,988.0,907.25,654.21
2016,8,10,12,15,950.5,107.0,1.2,23.0,987.5,940.91,675.08
2016,8,10,12,30,951.0,107.0,1.2,23.0,987.0,971.16,693.76
2016,8,10,12,45,948.0,107.5,1.3,23.0,978.5,995.1,710.18
2016,8,10,13,0,945.0,108.0,1.4,23.0,970.0,1015.23,724.38
2016,8,10,13,15,942.0,107.0,1.4,23.0,953.5,1029.97,733.74
2016,8,10,13,30,939.0,106.0,1.4,23.0,937.0,1040.71,740.79
2016,8,10,13,45,935.0,104.5,1.45,23.0,913.5,1045.9,745.43
2016,8,10,14,0,931.0,103.0,1.5,23.0,890.0,1047.02,747.75
2016,8,10,14,15,924.0,102.0,1.5,22.5,859.5,1041.64,746.83
2016,8,10,14,30,917.0,101.0,1.5,22.0,829.0,1032.3,743.64
2016,8,10,14,45,908.5,98.5,1.5,22.0,792.0,1015.94,734.76
2016,8,10,15,0,900.0,96.0,1.5,22.0,755.0,995.82,723.66
2016,8,10,15,15,888.0,94.0,1.45,21.5,712.5,969.32,709.17
2016,8,10,15,30,876.0,92.0,1.4,21.0,670.0,939.54,692.57
2016,8,10,15,45,861.0,88.5,1.4,20.5,623.0,902.2,671.63
2016,8,10,16,0,846.0,85.0,1.4,20.0,576.0,862.17,648.65
2016,8,10,16,15,825.0,82.0,1.3,19.5,525.0,823.81,625.18
2016,8,10,16,30,804.0,79.0,1.2,19.0,474.0,774.57,593.83
2016,8,10,16,45,776.0,74.5,1.2,18.5,421.5,716.59,556.92
2016,8,10,17,0,748.0,70.0,1.2,18.0,369.0,658.13,518.51
2016,8,10,17,15,707.5,65.5,1.1,17.5,315.5,590.86,471.23
2016,8,10,17,30,667.0,61.0,1.0,17.0,262.0,524.99,421.55
2016,8,10,17,45,607.0,54.5,0.95,16.5,210.0,450.97,363.5
2016,8,10,18,0,547.0,48.0,0.9,16.0,158.0,378.12,303.64
2016,8,10,18,15,449.5,38.5,0.8,15.0,111.5,288.69,228.41
2016,8,10,18,30,352.0,29.0,0.7,14.0,65.0,209.8,156.96
2016,8,10,18,45,176.0,14.5,0.65,13.5,32.5,95.65,4.78
2016,8,10,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,11,5,45,126.5,18.5,0.7,9.5,33.0,14.39,3.27
2016,8,11,6,0,253.0,37.0,0.7,10.0,66.0,28.59,19.35
2016,8,11,6,15,338.0,50.5,0.65,10.5,110.5,38.7,29.08
2016,8,11,6,30,423.0,64.0,0.6,11.0,155.0,50.74,40.22
2016,8,11,6,45,480.0,74.5,0.6,12.0,204.5,57.81,46.56
2016,8,11,7,0,537.0,85.0,0.6,13.0,254.0,64.65,52.44
2016,8,11,7,15,581.0,93.5,0.6,13.5,306.5,69.55,56.54
2016,8,11,7,30,625.0,102.0,0.6,14.0,359.0,74.27,60.36
2016,8,11,7,45,656.5,108.5,0.6,14.5,410.5,77.18,62.54
2016,8,11,8,0,688.0,115.0,0.6,15.0,462.0,79.95,64.56
2016,8,11,8,15,713.0,120.0,0.6,15.5,511.5,96.33,64.37
2016,8,11,8,30,738.0,125.0,0.6,16.0,561.0,152.27,90.69
2016,8,11,8,45,757.0,129.5,0.65,17.0,607.5,209.93,131.38
2016,8,11,9,0,776.0,134.0,0.7,18.0,654.0,275.09,183.56
2016,8,11,9,15,791.0,137.5,0.7,18.5,696.0,333.88,232.86
2016,8,11,9,30,806.0,141.0,0.7,19.0,738.0,393.7,282.68
2016,8,11,9,45,846.5,128.5,0.75,19.5,782.5,452.11,330.29
2016,8,11,10,0,887.0,116.0,0.8,20.0,827.0,514.81,379.83
2016,8,11,10,15,895.0,118.0,0.85,20.5,857.0,572.33,424.22
2016,8,11,10,30,903.0,120.0,0.9,21.0,887.0,628.79,466.29
2016,8,11,10,45,907.5,121.5,0.95,21.5,910.0,681.33,504.26
2016,8,11,11,0,912.0,123.0,1.0,22.0,933.0,731.97,539.75
2016,8,11,11,15,915.5,123.5,1.05,22.0,948.0,778.96,572.91
2016,8,11,11,30,919.0,124.0,1.1,22.0,963.0,823.53,602.6
2016,8,11,11,45,919.0,126.0,1.15,22.5,970.5,864.0,627.68
2016,8,11,12,0,919.0,128.0,1.2,23.0,978.0,901.49,650.65
2016,8,11,12,15,919.0,128.0,1.2,23.0,977.5,934.07,670.89
2016,8,11,12,30,919.0,128.0,1.2,23.0,977.0,963.33,689.0
2016,8,11,12,45,918.5,126.5,1.25,23.5,968.5,987.27,703.28
2016,8,11,13,0,918.0,125.0,1.3,24.0,960.0,1007.55,715.35
2016,8,11,13,15,914.0,124.5,1.3,24.0,943.5,1021.64,724.25
2016,8,11,13,30,910.0,124.0,1.3,24.0,927.0,1031.82,730.92
2016,8,11,13,45,905.0,122.5,1.35,24.0,903.5,1036.06,734.98
2016,8,11,14,0,900.0,121.0,1.4,24.0,880.0,1036.32,736.79
2016,8,11,14,15,892.0,119.5,1.4,23.5,849.0,1029.64,735.07
2016,8,11,14,30,884.0,118.0,1.4,23.0,818.0,1019.1,731.15
2016,8,11,14,45,874.0,115.5,1.4,23.0,780.5,1001.75,721.68
2016,8,11,15,0,864.0,113.0,1.4,23.0,743.0,980.79,710.08
2016,8,11,15,15,850.5,110.5,1.35,22.5,700.5,964.36,702.06
2016,8,11,15,30,837.0,108.0,1.3,22.0,658.0,933.0,684.39
2016,8,11,15,45,820.5,104.0,1.3,22.0,611.0,894.18,661.34
2016,8,11,16,0,804.0,100.0,1.3,22.0,564.0,852.81,636.41
2016,8,11,16,15,780.5,96.0,1.25,21.5,513.0,803.17,606.08
2016,8,11,16,30,757.0,92.0,1.2,21.0,462.0,752.0,574.16
2016,8,11,16,45,727.5,86.5,1.15,20.5,410.0,697.31,538.99
2016,8,11,17,0,698.0,81.0,1.1,20.0,358.0,638.47,499.83
2016,8,11,17,15,654.5,75.0,1.05,19.0,304.5,569.52,451.97
2016,8,11,17,30,611.0,69.0,1.0,18.0,251.0,502.51,402.64
2016,8,11,17,45,548.5,61.0,1.0,17.0,200.0,424.25,342.28
2016,8,11,18,0,486.0,53.0,1.0,16.0,149.0,350.93,282.63
2016,8,11,18,15,388.5,42.0,0.9,15.0,104.0,262.93,208.28
2016,8,11,18,30,291.0,31.0,0.8,14.0,59.0,185.55,137.68
2016,8,11,18,45,145.5,15.5,0.75,13.5,29.5,84.73,0.0
2016,8,11,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
