Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,12,5,45,178.0,16.5,0.65,10.0,36.0,13.3,1.88
2016,8,12,6,0,356.0,33.0,0.6,11.0,72.0,27.1,17.91
2016,8,12,6,15,447.5,42.5,0.55,11.5,119.0,34.36,25.08
2016,8,12,6,30,539.0,52.0,0.5,12.0,166.0,41.51,31.8
2016,8,12,6,45,599.5,58.5,0.5,12.5,218.5,45.95,35.87
2016,8,12,7,0,660.0,65.0,0.5,13.0,271.0,50.34,39.73
2016,8,12,7,15,700.0,70.0,0.5,13.5,324.0,58.14,46.47
2016,8,12,7,30,740.0,75.0,0.5,14.0,377.0,61.35,49.03
2016,8,12,7,45,769.5,78.5,0.5,15.0,430.0,63.22,50.27
2016,8,12,8,0,799.0,82.0,0.5,16.0,483.0,65.05,51.45
2016,8,12,8,15,819.5,85.5,0.5,16.5,533.0,83.44,51.7
2016,8,12,8,30,840.0,89.0,0.5,17.0,583.0,143.74,79.41
2016,8,12,8,45,856.5,91.0,0.55,18.0,630.0,211.39,127.75
2016,8,12,9,0,873.0,93.0,0.6,19.0,677.0,273.04,177.59
2016,8,12,9,15,885.0,95.5,0.65,19.5,718.5,334.92,230.1
2016,8,12,9,30,897.0,98.0,0.7,20.0,760.0,397.18,282.63
2016,8,12,9,45,902.0,101.5,0.75,21.0,795.0,457.46,331.84
2016,8,12,10,0,907.0,105.0,0.8,22.0,830.0,516.81,378.43
2016,8,12,10,15,913.5,106.5,0.85,22.5,859.5,574.18,422.51
2016,8,12,10,30,920.0,108.0,0.9,23.0,889.0,630.27,464.08
2016,8,12,10,45,924.5,109.0,0.95,23.5,911.0,683.16,502.03
2016,8,12,11,0,929.0,110.0,1.0,24.0,933.0,734.09,537.47
2016,8,12,11,15,932.0,111.0,1.05,24.0,948.0,781.77,570.83
2016,8,12,11,30,935.0,112.0,1.1,24.0,963.0,826.96,600.22
2016,8,12,11,45,936.0,112.0,1.15,24.0,970.0,866.95,625.97
2016,8,12,12,0,937.0,112.0,1.2,24.0,977.0,903.91,649.71
2016,8,12,12,15,936.5,112.0,1.2,24.0,976.5,936.37,669.79
2016,8,12,12,30,936.0,112.0,1.2,24.0,976.0,965.39,687.68
2016,8,12,12,45,938.0,109.5,1.3,24.5,968.0,990.78,703.6
2016,8,12,13,0,940.0,107.0,1.4,25.0,960.0,1012.49,717.3
2016,8,12,13,15,936.5,106.5,1.4,24.5,944.0,1027.08,727.9
2016,8,12,13,30,933.0,106.0,1.4,24.0,928.0,1037.69,736.27
2016,8,12,13,45,928.0,105.0,1.4,24.0,904.0,1042.27,739.69
2016,8,12,14,0,923.0,104.0,1.4,24.0,880.0,1042.8,740.82
2016,8,12,14,15,916.0,102.5,1.4,24.0,849.5,1036.78,738.1
2016,8,12,14,30,909.0,101.0,1.4,24.0,819.0,1026.8,733.15
2016,8,12,14,45,900.0,99.0,1.4,24.0,782.0,1010.44,724.37
2016,8,12,15,0,891.0,97.0,1.4,24.0,745.0,990.37,713.42
2016,8,12,15,15,879.0,95.0,1.35,23.5,702.5,963.88,699.06
2016,8,12,15,30,867.0,93.0,1.3,23.0,660.0,934.14,682.64
2016,8,12,15,45,851.0,90.0,1.3,23.0,613.0,896.55,660.48
2016,8,12,16,0,835.0,87.0,1.3,23.0,566.0,865.61,642.59
2016,8,12,16,15,813.0,83.5,1.25,22.5,515.5,816.82,612.99
2016,8,12,16,30,791.0,80.0,1.2,22.0,465.0,766.38,581.86
2016,8,12,16,45,762.0,76.0,1.15,21.5,412.0,708.53,544.8
2016,8,12,17,0,733.0,72.0,1.1,21.0,359.0,650.28,506.41
2016,8,12,17,15,691.0,67.0,1.05,20.0,305.5,581.81,459.87
2016,8,12,17,30,649.0,62.0,1.0,19.0,252.0,518.83,413.69
2016,8,12,17,45,586.5,55.0,0.95,18.5,200.5,439.97,352.2
2016,8,12,18,0,524.0,48.0,0.9,18.0,149.0,366.06,291.69
2016,8,12,18,15,422.5,38.0,0.8,17.0,103.5,275.31,215.65
2016,8,12,18,30,321.0,28.0,0.7,16.0,58.0,195.75,142.28
2016,8,12,18,45,160.5,14.0,0.65,15.5,29.0,71.39,0.0
2016,8,12,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,13,5,45,174.5,16.0,0.45,11.5,35.0,12.9,0.79
2016,8,13,6,0,349.0,32.0,0.4,12.0,70.0,26.27,17.05
2016,8,13,6,15,442.0,41.0,0.4,12.5,116.5,33.13,23.86
2016,8,13,6,30,535.0,50.0,0.4,13.0,163.0,39.91,30.24
2016,8,13,6,45,596.0,56.0,0.4,14.0,214.5,44.02,33.93
2016,8,13,7,0,657.0,62.0,0.4,15.0,266.0,48.11,37.42
2016,8,13,7,15,697.0,67.0,0.4,15.5,319.0,55.75,44.0
2016,8,13,7,30,737.0,72.0,0.4,16.0,372.0,59.04,46.62
2016,8,13,7,45,767.5,75.5,0.45,17.0,425.0,61.01,47.95
2016,8,13,8,0,798.0,79.0,0.5,18.0,478.0,62.94,49.22
2016,8,13,8,15,819.5,82.0,0.5,19.0,528.0,81.64,49.37
2016,8,13,8,30,841.0,85.0,0.5,20.0,578.0,149.2,82.7
2016,8,13,8,45,858.5,86.5,0.55,21.0,625.0,209.32,124.58
2016,8,13,9,0,876.0,88.0,0.6,22.0,672.0,270.95,173.98
2016,8,13,9,15,888.0,90.0,0.65,22.5,713.5,332.65,225.87
2016,8,13,9,30,900.0,92.0,0.7,23.0,755.0,394.7,277.75
2016,8,13,9,45,913.5,91.5,0.75,23.5,792.5,455.5,327.39
2016,8,13,10,0,927.0,91.0,0.8,24.0,830.0,516.22,375.32
2016,8,13,10,15,934.0,92.0,0.85,24.5,859.5,574.43,419.74
2016,8,13,10,30,941.0,93.0,0.9,25.0,889.0,631.35,461.64
2016,8,13,10,45,945.5,94.0,0.95,25.5,912.0,685.16,499.96
2016,8,13,11,0,950.0,95.0,1.0,26.0,935.0,736.95,535.71
2016,8,13,11,15,953.5,95.5,1.05,26.0,950.5,785.34,568.85
2016,8,13,11,30,957.0,96.0,1.1,26.0,966.0,831.19,598.31
2016,8,13,11,45,958.0,96.5,1.2,26.5,973.0,872.27,623.99
2016,8,13,12,0,959.0,97.0,1.3,27.0,980.0,910.24,647.55
2016,8,13,12,15,959.0,97.0,1.35,27.0,979.5,943.59,668.71
2016,8,13,12,30,959.0,97.0,1.4,27.0,979.0,973.45,687.72
2016,8,13,12,45,945.5,104.0,1.45,27.5,967.0,993.96,699.63
2016,8,13,13,0,932.0,111.0,1.5,28.0,955.0,1010.32,709.13
2016,8,13,13,15,929.0,110.5,1.5,27.5,939.0,1025.29,719.98
2016,8,13,13,30,926.0,110.0,1.5,27.0,923.0,1036.33,728.57
2016,8,13,13,45,920.5,109.0,1.55,27.0,899.0,1040.37,732.42
2016,8,13,14,0,915.0,108.0,1.6,27.0,875.0,1040.39,734.02
2016,8,13,14,15,908.0,106.5,1.6,26.5,844.0,1034.38,732.76
2016,8,13,14,30,901.0,105.0,1.6,26.0,813.0,1024.43,729.27
2016,8,13,14,45,891.0,103.0,1.6,26.0,776.0,1007.14,719.9
2016,8,13,15,0,881.0,101.0,1.6,26.0,739.0,986.19,708.39
2016,8,13,15,15,867.5,99.0,1.6,25.5,696.0,958.4,693.96
2016,8,13,15,30,854.0,97.0,1.6,25.0,653.0,927.46,677.47
2016,8,13,15,45,837.0,94.0,1.6,25.0,606.0,899.18,661.28
2016,8,13,16,0,820.0,91.0,1.6,25.0,559.0,857.92,636.37
2016,8,13,16,15,797.0,87.5,1.55,24.5,508.0,808.64,606.49
2016,8,13,16,30,774.0,84.0,1.5,24.0,457.0,757.81,574.98
2016,8,13,16,45,743.0,79.5,1.5,23.5,404.5,698.31,537.05
2016,8,13,17,0,712.0,75.0,1.5,23.0,352.0,638.62,497.77
2016,8,13,17,15,667.5,69.5,1.4,22.0,298.5,572.51,451.99
2016,8,13,17,30,623.0,64.0,1.3,21.0,245.0,504.83,401.88
2016,8,13,17,45,558.5,56.5,1.2,20.0,194.0,425.37,340.17
2016,8,13,18,0,494.0,49.0,1.1,19.0,143.0,351.11,279.56
2016,8,13,18,15,390.5,38.5,1.0,18.0,98.5,260.4,203.41
2016,8,13,18,30,287.0,28.0,0.9,17.0,54.0,181.24,129.37
2016,8,13,18,45,143.5,14.0,0.8,16.5,27.0,65.06,0.0
2016,8,13,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,14,5,45,148.0,16.5,0.35,11.5,32.5,13.34,0.0
2016,8,14,6,0,296.0,33.0,0.3,12.0,65.0,27.06,17.66
2016,8,14,6,15,388.0,44.5,0.3,12.5,110.5,35.93,26.33
2016,8,14,6,30,480.0,56.0,0.3,13.0,156.0,44.6,34.41
2016,8,14,6,45,539.5,64.5,0.35,14.0,206.5,50.39,39.6
2016,8,14,7,0,599.0,73.0,0.4,15.0,257.0,56.04,44.44
2016,8,14,7,15,642.0,79.0,0.4,15.5,310.0,59.49,47.28
2016,8,14,7,30,685.0,85.0,0.4,16.0,363.0,62.85,49.96
2016,8,14,7,45,715.0,90.5,0.45,17.0,415.0,65.59,51.93
2016,8,14,8,0,745.0,96.0,0.5,18.0,467.0,74.64,59.29
2016,8,14,8,15,768.0,100.0,0.5,18.5,517.0,93.36,59.47
2016,8,14,8,30,791.0,104.0,0.5,19.0,567.0,151.3,86.5
2016,8,14,8,45,808.5,107.5,0.55,20.0,613.5,210.7,128.29
2016,8,14,9,0,826.0,111.0,0.6,21.0,660.0,271.86,177.3
2016,8,14,9,15,840.0,113.5,0.65,21.5,701.5,332.74,228.31
2016,8,14,9,30,854.0,116.0,0.7,22.0,743.0,394.4,279.62
2016,8,14,9,45,868.5,116.0,0.75,23.0,780.5,457.07,329.72
2016,8,14,10,0,883.0,116.0,0.8,24.0,818.0,516.58,375.76
2016,8,14,10,15,890.5,117.5,0.85,24.0,848.0,573.42,419.78
2016,8,14,10,30,898.0,119.0,0.9,24.0,878.0,629.13,461.63
2016,8,14,10,45,904.5,119.5,0.95,24.5,901.0,682.01,499.36
2016,8,14,11,0,911.0,120.0,1.0,25.0,924.0,733.15,534.75
2016,8,14,11,15,915.0,121.0,1.05,25.0,939.5,780.96,568.02
2016,8,14,11,30,919.0,122.0,1.1,25.0,955.0,826.39,597.66
2016,8,14,11,45,920.0,122.5,1.15,25.5,962.5,866.4,622.11
2016,8,14,12,0,921.0,123.0,1.2,26.0,970.0,903.43,644.5
2016,8,14,12,15,921.0,123.0,1.2,26.0,969.0,935.99,664.5
2016,8,14,12,30,921.0,123.0,1.2,26.0,968.0,965.2,682.37
2016,8,14,12,45,913.0,126.5,1.25,26.5,957.5,986.76,694.99
2016,8,14,13,0,905.0,130.0,1.3,27.0,947.0,1004.47,705.37
2016,8,14,13,15,901.0,129.0,1.3,27.0,930.5,1017.83,713.77
2016,8,14,13,30,897.0,128.0,1.3,27.0,914.0,1027.3,719.96
2016,8,14,13,45,888.5,128.0,1.35,27.0,889.0,1029.39,722.67
2016,8,14,14,0,880.0,128.0,1.4,27.0,864.0,1027.54,723.2
2016,8,14,14,15,872.0,126.5,1.4,26.5,833.0,1020.79,721.5
2016,8,14,14,30,864.0,125.0,1.4,26.0,802.0,1010.24,717.62
2016,8,14,14,45,851.5,123.0,1.4,26.0,764.0,1003.63,714.96
2016,8,14,15,0,839.0,121.0,1.4,26.0,726.0,980.55,702.06
2016,8,14,15,15,824.0,118.0,1.4,25.5,683.0,950.55,686.33
2016,8,14,15,30,809.0,115.0,1.4,25.0,640.0,917.49,668.56
2016,8,14,15,45,791.0,111.0,1.4,24.5,593.0,877.71,646.2
2016,8,14,16,0,773.0,107.0,1.4,24.0,546.0,835.52,621.93
2016,8,14,16,15,747.5,102.5,1.35,23.0,495.0,789.01,594.84
2016,8,14,16,30,722.0,98.0,1.3,22.0,444.0,736.59,562.99
2016,8,14,16,45,691.5,92.0,1.3,21.5,392.0,677.59,525.02
2016,8,14,17,0,661.0,86.0,1.3,21.0,340.0,618.58,485.8
2016,8,14,17,15,614.5,79.0,1.25,20.0,287.5,547.65,435.56
2016,8,14,17,30,568.0,72.0,1.2,19.0,235.0,479.03,384.48
2016,8,14,17,45,505.5,62.5,1.15,18.5,185.0,400.9,322.73
2016,8,14,18,0,443.0,53.0,1.1,18.0,135.0,327.85,262.23
2016,8,14,18,15,340.5,40.5,1.0,17.0,92.0,238.15,186.46
2016,8,14,18,30,238.0,28.0,0.9,16.0,49.0,158.91,111.33
2016,8,14,18,45,119.0,14.0,0.85,15.5,24.5,55.96,0.0
2016,8,14,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,5,45,204.0,14.5,0.8,9.5,36.0,11.73,0.0
2016,8,15,6,0,408.0,29.0,0.8,10.0,72.0,23.94,15.0
2016,8,15,6,15,504.5,37.0,0.75,10.5,120.0,30.16,21.35
2016,8,15,6,30,601.0,45.0,0.7,11.0,168.0,39.56,30.13
2016,8,15,6,45,660.5,50.5,0.7,11.5,221.5,43.83,34.09
2016,8,15,7,0,720.0,56.0,0.7,12.0,275.0,48.09,37.86
2016,8,15,7,15,758.0,60.0,0.65,12.5,330.0,50.91,40.22
2016,8,15,7,30,796.0,64.0,0.6,13.0,385.0,53.7,42.48
2016,8,15,7,45,824.0,67.0,0.6,14.0,438.5,55.58,43.79
2016,8,15,8,0,852.0,70.0,0.6,15.0,492.0,65.19,51.83
2016,8,15,8,15,871.5,72.5,0.6,15.5,543.0,86.46,52.54
2016,8,15,8,30,891.0,75.0,0.6,16.0,594.0,148.77,81.51
2016,8,15,8,45,906.0,77.0,0.6,17.0,641.5,212.0,126.77
2016,8,15,9,0,921.0,79.0,0.6,18.0,689.0,276.44,179.48
2016,8,15,9,15,932.0,81.0,0.65,18.5,731.5,340.66,234.46
2016,8,15,9,30,943.0,83.0,0.7,19.0,774.0,405.08,289.17
2016,8,15,9,45,942.5,89.0,0.75,19.5,808.0,467.88,341.32
2016,8,15,10,0,942.0,95.0,0.8,20.0,842.0,529.08,390.33
2016,8,15,10,15,948.5,96.5,0.85,20.5,872.0,588.47,436.14
2016,8,15,10,30,955.0,98.0,0.9,21.0,902.0,646.49,479.28
2016,8,15,10,45,958.5,99.5,0.95,21.5,924.5,700.99,518.49
2016,8,15,11,0,962.0,101.0,1.0,22.0,947.0,753.34,554.99
2016,8,15,11,15,964.5,101.5,1.05,22.0,962.5,801.71,588.48
2016,8,15,11,30,967.0,102.0,1.1,22.0,978.0,847.41,618.17
2016,8,15,11,45,966.5,103.5,1.2,22.5,984.5,888.72,644.32
2016,8,15,12,0,966.0,105.0,1.3,23.0,991.0,926.79,668.24
2016,8,15,12,15,966.0,105.0,1.3,23.0,990.0,960.51,689.13
2016,8,15,12,30,966.0,105.0,1.3,23.0,989.0,990.7,707.76
2016,8,15,12,45,955.5,110.0,1.35,23.0,977.5,1012.26,721.86
2016,8,15,13,0,945.0,115.0,1.4,23.0,966.0,1029.73,733.61
2016,8,15,13,15,941.0,114.5,1.4,22.5,949.0,1043.96,744.11
2016,8,15,13,30,937.0,114.0,1.4,22.0,932.0,1054.15,752.28
2016,8,15,13,45,933.0,112.0,1.45,22.0,908.0,1058.72,756.6
2016,8,15,14,0,929.0,110.0,1.5,22.0,884.0,1059.17,758.58
2016,8,15,14,15,921.5,108.5,1.45,21.5,852.5,1052.58,756.12
2016,8,15,14,30,914.0,107.0,1.4,21.0,821.0,1041.98,751.37
2016,8,15,14,45,907.0,103.5,1.35,21.0,784.0,1025.77,741.83
2016,8,15,15,0,900.0,100.0,1.3,21.0,747.0,1005.73,730.03
2016,8,15,15,15,887.0,97.5,1.25,20.5,703.0,977.36,714.42
2016,8,15,15,30,874.0,95.0,1.2,20.0,659.0,945.73,696.74
2016,8,15,15,45,861.0,91.0,1.15,20.0,612.0,919.19,681.02
2016,8,15,16,0,848.0,87.0,1.1,20.0,565.0,879.41,656.46
2016,8,15,16,15,825.0,83.5,1.05,19.5,513.5,829.06,625.9
2016,8,15,16,30,802.0,80.0,1.0,19.0,462.0,777.08,593.68
2016,8,15,16,45,775.5,75.0,0.95,18.5,409.0,719.27,556.57
2016,8,15,17,0,749.0,70.0,0.9,18.0,356.0,660.84,517.92
2016,8,15,17,15,705.0,64.5,0.85,17.0,301.5,589.43,469.18
2016,8,15,17,30,661.0,59.0,0.8,16.0,247.0,523.67,420.55
2016,8,15,17,45,599.0,52.0,0.75,15.5,195.0,444.37,358.07
2016,8,15,18,0,537.0,45.0,0.7,15.0,143.0,370.02,296.37
2016,8,15,18,15,426.5,35.5,0.65,14.0,97.0,274.81,215.77
2016,8,15,18,30,316.0,26.0,0.6,13.0,51.0,189.08,130.19
2016,8,15,18,45,158.0,13.0,0.6,12.5,25.5,69.49,0.0
2016,8,15,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,5,45,179.5,15.0,0.75,9.5,33.0,12.17,0.0
2016,8,16,6,0,359.0,30.0,0.7,10.0,66.0,24.73,15.59
2016,8,16,6,15,457.0,39.5,0.65,10.5,113.5,32.1,23.05
2016,8,16,6,30,555.0,49.0,0.6,11.0,161.0,39.38,29.96
2016,8,16,6,45,362.5,84.5,0.55,11.5,166.0,62.38,50.74
2016,8,16,7,0,170.0,120.0,0.5,12.0,171.0,88.28,73.65
2016,8,16,7,15,184.0,141.0,0.5,12.5,206.0,102.36,85.66
2016,8,16,7,30,198.0,162.0,0.5,13.0,241.0,116.05,97.08
2016,8,16,7,45,507.0,121.0,0.5,14.0,361.5,84.3,68.81
2016,8,16,8,0,816.0,80.0,0.5,15.0,482.0,64.07,50.79
2016,8,16,8,15,837.5,83.0,0.5,16.0,533.5,85.21,51.52
2016,8,16,8,30,859.0,86.0,0.5,17.0,585.0,154.05,86.55
2016,8,16,8,45,874.5,88.5,0.55,18.0,632.0,216.02,130.75
2016,8,16,9,0,890.0,91.0,0.6,19.0,679.0,279.27,182.22
2016,8,16,9,15,902.5,93.5,0.6,19.5,721.5,342.69,235.88
2016,8,16,9,30,915.0,96.0,0.6,20.0,764.0,406.5,289.3
2016,8,16,9,45,917.0,101.5,0.65,20.5,799.0,468.46,340.22
2016,8,16,10,0,919.0,107.0,0.7,21.0,834.0,529.13,388.33
2016,8,16,10,15,926.0,108.5,0.75,21.5,864.0,587.73,433.14
2016,8,16,10,30,933.0,110.0,0.8,22.0,894.0,645.05,475.41
2016,8,16,10,45,937.5,111.0,0.9,22.5,916.5,698.85,514.39
2016,8,16,11,0,942.0,112.0,1.0,23.0,939.0,750.63,550.9
2016,8,16,11,15,945.5,112.5,1.05,23.0,954.5,799.01,584.54
2016,8,16,11,30,949.0,113.0,1.1,23.0,970.0,844.86,614.25
2016,8,16,11,45,950.5,113.5,1.15,23.5,977.5,886.36,639.71
2016,8,16,12,0,952.0,114.0,1.2,24.0,985.0,924.79,663.01
2016,8,16,12,15,952.0,114.0,1.2,24.0,984.0,958.21,683.55
2016,8,16,12,30,952.0,114.0,1.2,24.0,983.0,988.13,701.88
2016,8,16,12,45,938.0,120.5,1.25,24.5,970.0,1007.57,713.22
2016,8,16,13,0,924.0,127.0,1.3,25.0,957.0,1022.83,722.16
2016,8,16,13,15,920.5,126.5,1.3,25.0,940.5,1037.36,731.35
2016,8,16,13,30,917.0,126.0,1.3,25.0,924.0,1047.94,738.23
2016,8,16,13,45,913.0,123.5,1.3,25.0,900.0,1052.0,741.32
2016,8,16,14,0,909.0,121.0,1.3,25.0,876.0,1052.0,742.16
2016,8,16,14,15,901.0,119.0,1.25,24.5,844.0,1044.49,739.13
2016,8,16,14,30,893.0,117.0,1.2,24.0,812.0,1033.03,733.89
2016,8,16,14,45,884.5,114.0,1.2,24.0,775.0,1016.17,724.95
2016,8,16,15,0,876.0,111.0,1.2,24.0,738.0,995.6,713.85
2016,8,16,15,15,862.0,108.0,1.2,23.5,694.0,977.51,705.78
2016,8,16,15,30,848.0,105.0,1.2,23.0,650.0,944.43,688.11
2016,8,16,15,45,832.0,101.0,1.2,23.0,602.5,905.34,665.23
2016,8,16,16,0,816.0,97.0,1.2,23.0,555.0,863.62,640.42
2016,8,16,16,15,791.5,93.0,1.15,22.5,503.5,812.27,609.28
2016,8,16,16,30,767.0,89.0,1.1,22.0,452.0,759.43,576.55
2016,8,16,16,45,736.5,83.5,1.1,21.5,398.5,703.23,541.18
2016,8,16,17,0,706.0,78.0,1.1,21.0,345.0,642.87,501.61
2016,8,16,17,15,659.5,72.0,1.1,20.0,291.0,571.09,452.28
2016,8,16,17,30,613.0,66.0,1.1,19.0,237.0,501.55,401.15
2016,8,16,17,45,545.5,57.5,1.1,18.0,185.5,419.33,337.22
2016,8,16,18,0,478.0,49.0,1.1,17.0,134.0,342.67,274.26
2016,8,16,18,15,368.0,37.5,1.05,16.0,89.5,248.55,194.3
2016,8,16,18,30,258.0,26.0,1.0,15.0,45.0,162.6,107.01
2016,8,16,18,45,129.0,13.0,0.95,14.0,22.5,58.73,0.0
2016,8,16,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,5,45,131.0,16.0,0.75,10.5,29.0,12.5,0.0
2016,8,17,6,0,262.0,32.0,0.7,11.0,58.0,26.31,16.74
2016,8,17,6,15,358.5,44.0,0.7,11.5,102.5,35.61,26.02
2016,8,17,6,30,455.0,56.0,0.7,12.0,147.0,44.69,34.55
2016,8,17,6,45,516.5,65.0,0.7,13.0,197.5,50.86,40.14
2016,8,17,7,0,578.0,74.0,0.7,14.0,248.0,56.86,45.35
2016,8,17,7,15,623.0,81.0,0.65,14.5,301.0,61.01,48.83
2016,8,17,7,30,668.0,88.0,0.6,15.0,354.0,65.04,52.11
2016,8,17,7,45,698.0,94.0,0.6,15.5,405.5,68.03,54.41
2016,8,17,8,0,728.0,100.0,0.6,16.0,457.0,70.88,56.54
2016,8,17,8,15,752.5,104.0,0.6,16.5,507.5,98.0,63.0
2016,8,17,8,30,777.0,108.0,0.6,17.0,558.0,155.4,90.77
2016,8,17,8,45,792.5,112.5,0.65,18.0,603.5,214.62,133.3
2016,8,17,9,0,808.0,117.0,0.7,19.0,649.0,275.39,182.62
2016,8,17,9,15,822.5,120.0,0.75,19.5,691.0,336.01,233.81
2016,8,17,9,30,837.0,123.0,0.8,20.0,733.0,397.49,285.32
2016,8,17,9,45,845.5,126.5,0.85,21.0,768.5,457.49,333.89
2016,8,17,10,0,854.0,130.0,0.9,22.0,804.0,517.12,380.32
2016,8,17,10,15,862.0,132.0,0.95,22.5,834.0,573.69,423.57
2016,8,17,10,30,870.0,134.0,1.0,23.0,864.0,628.92,464.38
2016,8,17,10,45,873.0,137.0,1.05,23.5,885.5,680.51,501.3
2016,8,17,11,0,876.0,140.0,1.1,24.0,907.0,730.14,535.77
2016,8,17,11,15,879.5,141.0,1.1,24.0,922.0,776.36,567.57
2016,8,17,11,30,883.0,142.0,1.1,24.0,937.0,820.26,596.25
2016,8,17,11,45,881.5,144.5,1.15,24.5,943.5,858.87,619.99
2016,8,17,12,0,880.0,147.0,1.2,25.0,950.0,894.48,641.65
2016,8,17,12,15,879.5,147.0,1.2,25.0,949.0,925.66,660.94
2016,8,17,12,30,879.0,147.0,1.2,25.0,948.0,953.59,678.17
2016,8,17,12,45,887.5,140.5,1.25,25.0,942.0,980.6,695.66
2016,8,17,13,0,896.0,134.0,1.3,25.0,936.0,1004.2,711.1
2016,8,17,13,15,891.5,133.0,1.3,25.0,919.0,1016.86,719.08
2016,8,17,13,30,887.0,132.0,1.3,25.0,902.0,1025.64,724.92
2016,8,17,13,45,882.5,130.0,1.3,25.0,878.0,1029.5,727.92
2016,8,17,14,0,878.0,128.0,1.3,25.0,854.0,1029.44,728.71
2016,8,17,14,15,869.5,126.0,1.3,24.5,823.0,1021.46,726.23
2016,8,17,14,30,861.0,124.0,1.3,24.0,792.0,1022.61,729.65
2016,8,17,14,45,851.5,120.5,1.3,24.0,754.5,1004.13,719.46
2016,8,17,15,0,842.0,117.0,1.3,24.0,717.0,982.01,707.3
2016,8,17,15,15,827.0,114.5,1.25,23.5,674.0,952.26,690.89
2016,8,17,15,30,812.0,112.0,1.2,23.0,631.0,919.44,672.5
2016,8,17,15,45,796.0,107.0,1.2,22.5,584.0,880.0,650.4
2016,8,17,16,0,780.0,102.0,1.2,22.0,537.0,838.04,626.31
2016,8,17,16,15,754.0,98.0,1.15,21.5,486.0,786.4,594.53
2016,8,17,16,30,728.0,94.0,1.1,21.0,435.0,738.25,564.57
2016,8,17,16,45,697.0,87.5,1.05,20.5,383.0,677.77,525.08
2016,8,17,17,0,666.0,81.0,1.0,20.0,331.0,617.35,484.49
2016,8,17,17,15,617.5,74.5,0.95,19.0,278.0,545.24,433.61
2016,8,17,17,30,569.0,68.0,0.9,18.0,225.0,475.67,381.68
2016,8,17,17,45,500.5,58.5,0.85,17.0,175.0,393.82,317.42
2016,8,17,18,0,432.0,49.0,0.8,16.0,125.0,317.79,254.61
2016,8,17,18,15,322.5,37.0,0.7,15.0,82.5,225.96,176.25
2016,8,17,18,30,213.0,25.0,0.6,14.0,40.0,140.9,87.51
2016,8,17,18,45,106.5,12.5,0.55,13.5,20.0,49.96,0.0
2016,8,17,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,5,45,83.5,16.5,0.65,10.5,24.5,12.83,0.0
2016,8,18,6,0,167.0,33.0,0.6,11.0,49.0,25.4,15.84
2016,8,18,6,15,250.5,49.5,0.6,11.5,91.0,37.7,27.84
2016,8,18,6,30,334.0,66.0,0.6,12.0,133.0,49.71,39.01
2016,8,18,6,45,390.5,80.0,0.6,12.5,180.5,59.47,47.91
2016,8,18,7,0,447.0,94.0,0.6,13.0,228.0,68.93,56.26
2016,8,18,7,15,493.5,104.5,0.6,13.5,278.5,75.62,61.95
2016,8,18,7,30,540.0,115.0,0.6,14.0,329.0,82.1,67.29
2016,8,18,7,45,569.5,125.0,0.6,15.0,378.5,88.96,72.73
2016,8,18,8,0,599.0,135.0,0.6,16.0,428.0,93.67,76.19
2016,8,18,8,15,626.0,142.0,0.6,16.5,476.5,113.42,77.39
2016,8,18,8,30,653.0,149.0,0.6,17.0,525.0,166.2,104.2
2016,8,18,8,45,667.5,157.5,0.65,18.0,569.0,221.44,143.95
2016,8,18,9,0,682.0,166.0,0.7,19.0,613.0,278.36,189.57
2016,8,18,9,15,698.5,170.5,0.75,19.5,654.0,334.34,236.11
2016,8,18,9,30,715.0,175.0,0.8,20.0,695.0,391.71,283.45
2016,8,18,9,45,701.5,192.0,0.85,20.5,723.0,447.38,328.75
2016,8,18,10,0,688.0,209.0,0.9,21.0,751.0,500.72,370.62
2016,8,18,10,15,698.5,213.0,0.95,21.5,780.0,554.09,411.0
2016,8,18,10,30,709.0,217.0,1.0,22.0,809.0,607.25,449.92
2016,8,18,10,45,716.5,219.0,1.1,22.5,831.5,656.38,485.39
2016,8,18,11,0,724.0,221.0,1.2,23.0,854.0,704.45,519.26
2016,8,18,11,15,728.5,222.5,1.2,23.0,868.5,748.58,549.73
2016,8,18,11,30,733.0,224.0,1.2,23.0,883.0,790.91,578.36
2016,8,18,11,45,729.0,228.5,1.3,23.0,888.5,826.98,603.45
2016,8,18,12,0,725.0,233.0,1.4,23.0,894.0,860.28,626.52
2016,8,18,12,15,725.0,233.0,1.4,23.0,893.0,890.05,646.02
2016,8,18,12,30,725.0,233.0,1.4,23.0,892.0,916.89,663.47
2016,8,18,12,45,715.5,236.0,1.4,23.0,881.0,934.59,674.81
2016,8,18,13,0,706.0,239.0,1.4,23.0,870.0,948.73,683.93
2016,8,18,13,15,701.0,237.0,1.4,22.5,854.0,958.84,691.96
2016,8,18,13,30,696.0,235.0,1.4,22.0,838.0,965.41,697.93
2016,8,18,13,45,690.5,230.5,1.4,22.0,815.0,965.47,698.6
2016,8,18,14,0,685.0,226.0,1.4,22.0,792.0,961.99,697.23
2016,8,18,14,15,674.5,222.0,1.35,21.5,761.5,950.5,691.49
2016,8,18,14,30,664.0,218.0,1.3,21.0,731.0,935.63,683.75
2016,8,18,14,45,650.0,213.0,1.3,21.0,695.0,913.04,670.57
2016,8,18,15,0,636.0,208.0,1.3,21.0,659.0,887.44,655.52
2016,8,18,15,15,618.0,201.0,1.25,20.5,617.5,853.16,635.2
2016,8,18,15,30,600.0,194.0,1.2,20.0,576.0,809.3,608.36
2016,8,18,15,45,574.5,186.5,1.2,20.0,529.5,763.86,579.28
2016,8,18,16,0,549.0,179.0,1.2,20.0,483.0,717.28,548.89
2016,8,18,16,15,520.0,168.5,1.15,19.5,434.5,663.54,513.36
2016,8,18,16,30,491.0,158.0,1.1,19.0,386.0,609.66,476.88
2016,8,18,16,45,449.5,146.0,1.05,18.5,335.5,544.59,430.97
2016,8,18,17,0,408.0,134.0,1.0,18.0,285.0,481.28,384.96
2016,8,18,17,15,361.5,117.5,0.95,17.0,236.0,411.68,333.1
2016,8,18,17,30,315.0,101.0,0.9,16.0,187.0,345.35,281.62
2016,8,18,17,45,254.5,81.0,0.85,15.5,140.5,258.22,210.87
2016,8,18,18,0,194.0,61.0,0.8,15.0,94.0,189.7,152.89
2016,8,18,18,15,131.0,39.5,0.75,14.0,58.5,123.2,95.29
2016,8,18,18,30,68.0,18.0,0.7,13.0,23.0,57.0,30.03
2016,8,18,18,45,34.0,9.0,0.65,12.5,11.5,20.21,0.0
2016,8,18,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,5,45,49.0,14.0,0.85,10.5,18.5,11.23,0.0
2016,8,19,6,0,98.0,28.0,0.8,11.0,37.0,22.08,12.89
2016,8,19,6,15,160.0,50.0,0.8,11.5,76.5,38.42,28.42
2016,8,19,6,30,222.0,72.0,0.8,12.0,116.0,54.32,43.08
2016,8,19,6,45,276.5,91.5,0.8,12.5,162.5,68.15,55.61
2016,8,19,7,0,331.0,111.0,0.8,13.0,209.0,81.63,67.51
2016,8,19,7,15,374.5,126.5,0.75,13.5,258.0,89.41,74.08
2016,8,19,7,30,418.0,142.0,0.7,14.0,307.0,98.64,81.74
2016,8,19,7,45,455.0,154.0,0.65,14.5,356.5,105.14,86.87
2016,8,19,8,0,492.0,166.0,0.6,15.0,406.0,111.34,91.67
2016,8,19,8,15,520.0,176.5,0.6,15.5,454.0,132.04,94.45
2016,8,19,8,30,548.0,187.0,0.6,16.0,502.0,181.38,120.81
2016,8,19,8,45,571.0,195.0,0.65,17.0,546.5,231.82,156.72
2016,8,19,9,0,594.0,203.0,0.7,18.0,591.0,284.97,198.63
2016,8,19,9,15,611.5,209.5,0.7,18.5,631.5,338.91,242.75
2016,8,19,9,30,629.0,216.0,0.7,19.0,672.0,393.28,286.86
2016,8,19,9,45,618.5,233.5,0.7,19.5,700.5,445.8,328.87
2016,8,19,10,0,608.0,251.0,0.7,20.0,729.0,496.43,367.87
2016,8,19,10,15,618.5,256.0,0.75,20.5,757.5,546.64,405.53
2016,8,19,10,30,629.0,261.0,0.8,21.0,786.0,596.88,442.08
2016,8,19,10,45,636.0,264.5,0.85,21.5,807.5,643.47,475.1
2016,8,19,11,0,643.0,268.0,0.9,22.0,829.0,689.22,506.69
2016,8,19,11,15,648.0,270.0,0.95,22.0,843.5,731.2,536.05
2016,8,19,11,30,653.0,272.0,1.0,22.0,858.0,771.68,563.94
2016,8,19,11,45,658.0,271.5,1.05,22.5,865.5,808.29,587.83
2016,8,19,12,0,663.0,271.0,1.1,23.0,873.0,842.87,610.05
2016,8,19,12,15,662.5,271.0,1.15,23.0,872.0,870.75,628.83
2016,8,19,12,30,662.0,271.0,1.2,23.0,871.0,895.85,645.79
2016,8,19,12,45,656.5,271.0,1.25,23.5,861.0,913.3,656.53
2016,8,19,13,0,651.0,271.0,1.3,24.0,851.0,927.47,665.22
2016,8,19,13,15,645.5,268.5,1.3,23.5,834.5,935.97,672.31
2016,8,19,13,30,640.0,266.0,1.3,23.0,818.0,941.05,677.39
2016,8,19,13,45,640.5,257.0,1.35,23.0,796.5,942.57,680.05
2016,8,19,14,0,641.0,248.0,1.4,23.0,775.0,940.67,680.65
2016,8,19,14,15,630.0,243.0,1.4,22.5,745.0,927.68,674.59
2016,8,19,14,30,619.0,238.0,1.4,22.0,715.0,911.42,666.58
2016,8,19,14,45,610.5,229.0,1.4,22.0,680.0,890.63,654.54
2016,8,19,15,0,602.0,220.0,1.4,22.0,645.0,866.83,640.55
2016,8,19,15,15,583.0,212.5,1.4,21.5,603.5,825.35,615.91
2016,8,19,15,30,564.0,205.0,1.4,21.0,562.0,788.44,593.94
2016,8,19,15,45,542.0,195.0,1.4,21.0,516.5,744.27,565.46
2016,8,19,16,0,520.0,185.0,1.4,21.0,471.0,698.87,535.68
2016,8,19,16,15,490.5,173.5,1.3,20.0,423.0,644.46,499.92
2016,8,19,16,30,461.0,162.0,1.2,19.0,375.0,590.04,463.24
2016,8,19,16,45,421.5,148.5,1.2,18.5,325.5,525.97,418.02
2016,8,19,17,0,382.0,135.0,1.2,18.0,276.0,463.59,372.54
2016,8,19,17,15,337.0,118.0,1.15,17.0,227.5,381.34,310.52
2016,8,19,17,30,292.0,101.0,1.1,16.0,179.0,318.03,260.75
2016,8,19,17,45,234.0,80.0,1.1,15.5,133.5,245.35,200.83
2016,8,19,18,0,176.0,59.0,1.1,15.0,88.0,177.82,143.29
2016,8,19,18,15,117.5,37.5,1.05,14.5,53.5,114.34,87.7
2016,8,19,18,30,59.0,16.0,1.0,14.0,19.0,49.8,22.02
2016,8,19,18,45,29.5,8.0,0.95,13.5,9.5,17.69,0.0
2016,8,19,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,5,45,48.5,13.5,0.6,10.5,18.0,11.52,0.0
2016,8,20,6,0,97.0,27.0,0.5,11.0,36.0,21.33,12.12
2016,8,20,6,15,159.0,49.0,0.5,11.5,74.5,37.69,27.77
2016,8,20,6,30,221.0,71.0,0.5,12.0,113.0,53.61,42.45
2016,8,20,6,45,276.5,90.0,0.5,12.5,159.5,67.14,54.71
2016,8,20,7,0,332.0,109.0,0.5,13.0,206.0,78.47,64.7
2016,8,20,7,15,264.0,133.5,0.45,13.5,220.5,95.4,79.3
2016,8,20,7,30,196.0,158.0,0.4,14.0,235.0,113.48,94.53
2016,8,20,7,45,344.5,160.5,0.4,14.5,318.5,112.6,93.17
2016,8,20,8,0,493.0,163.0,0.4,15.0,402.0,109.56,90.05
2016,8,20,8,15,521.0,173.0,0.45,15.5,449.5,130.6,92.93
2016,8,20,8,30,549.0,183.0,0.5,16.0,497.0,179.7,119.28
2016,8,20,8,45,574.5,189.5,0.55,17.0,542.0,229.62,154.76
2016,8,20,9,0,600.0,196.0,0.6,18.0,587.0,283.57,197.24
2016,8,20,9,15,617.0,202.5,0.6,18.5,627.0,336.47,240.6
2016,8,20,9,30,634.0,209.0,0.6,19.0,667.0,391.02,284.86
2016,8,20,9,45,681.5,196.0,0.65,19.5,710.5,444.74,327.53
2016,8,20,10,0,729.0,183.0,0.7,20.0,754.0,502.52,372.37
2016,8,20,10,15,738.5,186.0,0.75,20.5,783.0,556.57,413.34
2016,8,20,10,30,748.0,189.0,0.8,21.0,812.0,610.14,452.65
2016,8,20,10,45,760.5,188.0,0.9,21.5,835.0,661.5,489.84
2016,8,20,11,0,773.0,187.0,1.0,22.0,858.0,709.42,523.83
2016,8,20,11,15,777.0,188.0,1.05,22.0,872.5,753.4,554.78
2016,8,20,11,30,781.0,189.0,1.1,22.0,887.0,795.37,583.86
2016,8,20,11,45,789.5,185.5,1.15,22.5,896.0,834.88,609.7
2016,8,20,12,0,798.0,182.0,1.2,23.0,905.0,872.16,632.8
2016,8,20,12,15,798.0,182.0,1.2,23.0,904.0,902.63,651.92
2016,8,20,12,30,798.0,182.0,1.2,23.0,903.0,930.01,669.08
2016,8,20,12,45,793.0,182.5,1.3,23.0,893.0,949.91,683.11
2016,8,20,13,0,788.0,183.0,1.4,23.0,883.0,966.25,695.05
2016,8,20,13,15,783.5,181.5,1.4,22.5,867.0,977.52,703.8
2016,8,20,13,30,779.0,180.0,1.4,22.0,851.0,985.11,710.42
2016,8,20,13,45,777.5,175.0,1.45,22.0,828.5,988.55,714.01
2016,8,20,14,0,776.0,170.0,1.5,22.0,806.0,988.27,715.43
2016,8,20,14,15,766.5,167.0,1.5,21.5,775.5,978.23,711.43
2016,8,20,14,30,757.0,164.0,1.5,21.0,745.0,973.27,710.93
2016,8,20,14,45,746.5,159.5,1.5,21.0,709.0,953.57,699.61
2016,8,20,15,0,736.0,155.0,1.5,21.0,673.0,930.57,686.38
2016,8,20,15,15,719.5,150.5,1.45,20.5,631.0,898.67,667.92
2016,8,20,15,30,703.0,146.0,1.4,20.0,589.0,864.09,647.64
2016,8,20,15,45,682.0,140.5,1.4,20.0,542.5,821.81,621.38
2016,8,20,16,0,661.0,135.0,1.4,20.0,496.0,777.63,593.51
2016,8,20,16,15,632.0,128.0,1.3,19.5,446.5,723.32,558.12
2016,8,20,16,30,603.0,121.0,1.2,19.0,397.0,668.31,521.58
2016,8,20,16,45,565.0,112.5,1.2,18.5,346.5,604.34,478.03
2016,8,20,17,0,527.0,104.0,1.2,18.0,296.0,541.21,433.06
2016,8,20,17,15,476.5,93.5,1.15,17.0,245.5,463.69,375.68
2016,8,20,17,30,426.0,83.0,1.1,16.0,195.0,396.11,323.32
2016,8,20,17,45,356.0,69.0,1.05,15.5,148.0,316.67,258.37
2016,8,20,18,0,286.0,55.0,1.0,15.0,101.0,244.03,196.55
2016,8,20,18,15,196.0,37.0,0.95,14.0,63.0,163.9,126.59
2016,8,20,18,30,106.0,19.0,0.9,13.0,25.0,82.85,32.28
2016,8,20,18,45,53.0,9.5,0.9,12.5,12.5,27.61,0.0
2016,8,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,5,45,64.5,14.5,0.8,10.5,20.0,12.38,0.0
2016,8,21,6,0,129.0,29.0,0.8,11.0,40.0,22.31,12.73
2016,8,21,6,15,205.5,48.0,0.8,11.5,80.0,36.46,26.61
2016,8,21,6,30,282.0,67.0,0.8,12.0,120.0,50.24,39.4
2016,8,21,6,45,343.5,82.0,0.85,12.5,167.5,60.67,48.94
2016,8,21,7,0,405.0,97.0,0.9,13.0,215.0,70.79,57.92
2016,8,21,7,15,284.0,128.0,0.85,13.5,218.5,92.17,76.56
2016,8,21,7,30,163.0,159.0,0.8,14.0,222.0,113.6,94.8
2016,8,21,7,45,191.0,181.0,0.75,14.5,265.5,127.65,106.3
2016,8,21,8,0,219.0,203.0,0.7,15.0,309.0,141.3,117.26
2016,8,21,8,15,425.0,178.0,0.7,15.5,410.5,130.53,94.46
2016,8,21,8,30,631.0,153.0,0.7,16.0,512.0,169.59,107.98
2016,8,21,8,45,655.5,157.5,0.7,17.0,558.0,222.48,146.06
2016,8,21,9,0,680.0,162.0,0.7,18.0,604.0,278.28,190.71
2016,8,21,9,15,697.0,167.0,0.7,18.5,645.0,334.86,237.8
2016,8,21,9,30,714.0,172.0,0.7,19.0,686.0,392.88,285.53
2016,8,21,9,45,714.5,182.0,0.75,19.5,718.5,449.07,331.12
2016,8,21,10,0,715.0,192.0,0.8,20.0,751.0,504.4,374.51
2016,8,21,10,15,725.0,195.0,0.85,20.0,780.0,558.13,416.07
2016,8,21,10,30,735.0,198.0,0.9,20.0,809.0,611.47,456.18
2016,8,21,10,45,745.0,199.0,0.95,20.5,832.0,662.49,492.74
2016,8,21,11,0,755.0,200.0,1.0,21.0,855.0,712.55,527.62
2016,8,21,11,15,759.5,201.0,1.05,21.0,869.5,757.35,559.11
2016,8,21,11,30,764.0,202.0,1.1,21.0,884.0,800.2,588.77
2016,8,21,11,45,769.5,201.0,1.15,21.5,892.0,839.84,614.75
2016,8,21,12,0,775.0,200.0,1.2,22.0,900.0,870.08,633.91
2016,8,21,12,15,774.5,200.0,1.2,22.0,898.5,899.59,652.59
2016,8,21,12,30,774.0,200.0,1.2,22.0,897.0,926.04,669.26
2016,8,21,12,45,787.5,189.5,1.3,22.0,892.5,952.8,687.72
2016,8,21,13,0,801.0,179.0,1.4,22.0,888.0,976.4,704.24
2016,8,21,13,15,795.5,177.5,1.4,21.5,871.0,986.8,712.37
2016,8,21,13,30,790.0,176.0,1.4,21.0,854.0,993.45,718.43
2016,8,21,13,45,783.5,173.5,1.45,21.0,829.5,994.34,720.45
2016,8,21,14,0,777.0,171.0,1.5,21.0,805.0,991.46,720.28
2016,8,21,14,15,766.5,168.0,1.5,20.5,773.5,989.12,721.24
2016,8,21,14,30,756.0,165.0,1.5,20.0,742.0,974.49,714.43
2016,8,21,14,45,742.5,161.5,1.5,20.0,705.0,952.86,701.96
2016,8,21,15,0,729.0,158.0,1.5,20.0,668.0,928.03,687.49
2016,8,21,15,15,711.5,153.5,1.45,19.5,625.5,895.19,668.34
2016,8,21,15,30,694.0,149.0,1.4,19.0,583.0,859.73,647.37
2016,8,21,15,45,670.5,143.0,1.4,18.5,536.0,814.69,620.25
2016,8,21,16,0,647.0,137.0,1.4,18.0,489.0,767.93,591.49
2016,8,21,16,15,617.5,130.0,1.35,17.5,439.5,713.52,556.15
2016,8,21,16,30,588.0,123.0,1.3,17.0,390.0,658.47,519.57
2016,8,21,16,45,548.0,114.5,1.3,16.5,339.5,593.37,474.28
2016,8,21,17,0,508.0,106.0,1.3,16.0,289.0,523.52,423.66
2016,8,21,17,15,456.5,95.0,1.3,15.0,239.0,452.02,370.11
2016,8,21,17,30,405.0,84.0,1.3,14.0,189.0,384.16,316.84
2016,8,21,17,45,335.0,69.0,1.35,13.5,142.5,304.6,251.07
2016,8,21,18,0,265.0,54.0,1.4,13.0,96.0,231.88,188.42
2016,8,21,18,15,178.0,36.0,1.35,12.5,59.5,154.5,119.29
2016,8,21,18,30,91.0,18.0,1.3,12.0,23.0,74.29,18.35
2016,8,21,18,45,45.5,9.0,1.3,12.0,11.5,24.41,0.0
2016,8,21,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
