Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,10.5,1.1,9.5,10.5,8.96,0.0
2016,8,22,6,0,0.0,21.0,1.1,10.0,21.0,17.34,8.51
2016,8,22,6,15,1.5,42.0,1.1,10.5,42.0,33.79,24.31
2016,8,22,6,30,3.0,63.0,1.1,11.0,63.0,49.86,39.19
2016,8,22,6,45,14.0,84.5,1.1,11.5,88.0,66.17,54.04
2016,8,22,7,0,25.0,106.0,1.1,12.0,113.0,80.2,66.52
2016,8,22,7,15,34.0,127.5,1.0,12.5,139.5,95.28,79.61
2016,8,22,7,30,43.0,149.0,0.9,13.0,166.0,110.09,92.13
2016,8,22,7,45,85.0,178.0,0.85,13.5,217.0,129.25,108.16
2016,8,22,8,0,127.0,207.0,0.8,14.0,268.0,142.1,118.46
2016,8,22,8,15,386.0,176.0,0.8,14.5,390.0,128.29,93.6
2016,8,22,8,30,645.0,145.0,0.8,15.0,512.0,166.3,105.16
2016,8,22,8,45,668.5,149.5,0.8,16.0,557.5,219.96,144.27
2016,8,22,9,0,692.0,154.0,0.8,17.0,603.0,276.35,189.88
2016,8,22,9,15,708.5,158.5,0.8,17.5,643.5,333.12,237.6
2016,8,22,9,30,725.0,163.0,0.8,18.0,684.0,391.24,285.87
2016,8,22,9,45,720.5,175.5,0.85,18.5,714.5,447.88,332.24
2016,8,22,10,0,716.0,188.0,0.9,19.0,745.0,503.12,375.9
2016,8,22,10,15,726.0,191.0,0.95,19.0,774.0,556.89,417.77
2016,8,22,10,30,736.0,194.0,1.0,19.0,803.0,610.27,458.18
2016,8,22,10,45,745.5,194.5,1.05,19.5,825.5,660.55,494.49
2016,8,22,11,0,755.0,195.0,1.1,20.0,848.0,709.79,529.09
2016,8,22,11,15,759.0,196.5,1.15,20.0,862.0,754.58,560.8
2016,8,22,11,30,763.0,198.0,1.2,20.0,876.0,797.39,590.63
2016,8,22,11,45,768.5,196.0,1.25,20.5,884.0,830.01,612.37
2016,8,22,12,0,774.0,194.0,1.3,21.0,892.0,865.48,634.9
2016,8,22,12,15,774.0,194.0,1.3,21.0,890.5,895.3,653.89
2016,8,22,12,30,774.0,194.0,1.3,21.0,889.0,922.09,670.94
2016,8,22,12,45,743.0,210.0,1.35,21.0,872.0,941.17,683.83
2016,8,22,13,0,712.0,226.0,1.4,21.0,855.0,947.65,688.82
2016,8,22,13,15,707.0,224.0,1.4,20.5,838.5,957.46,696.83
2016,8,22,13,30,702.0,222.0,1.4,20.0,822.0,963.74,702.67
2016,8,22,13,45,700.0,216.0,1.45,20.0,799.5,965.42,705.16
2016,8,22,14,0,698.0,210.0,1.5,20.0,777.0,963.54,705.56
2016,8,22,14,15,687.0,206.0,1.5,19.5,746.5,951.15,699.91
2016,8,22,14,30,676.0,202.0,1.5,19.0,716.0,935.37,692.26
2016,8,22,14,45,667.0,195.0,1.5,19.0,681.0,915.2,680.51
2016,8,22,15,0,658.0,188.0,1.5,19.0,646.0,891.9,666.76
2016,8,22,15,15,639.5,182.0,1.45,18.5,604.0,857.49,646.17
2016,8,22,15,30,621.0,176.0,1.4,18.0,562.0,820.66,623.85
2016,8,22,15,45,601.0,167.5,1.4,18.0,517.0,777.71,596.49
2016,8,22,16,0,581.0,159.0,1.4,18.0,472.0,725.35,562.13
2016,8,22,16,15,551.0,150.0,1.35,17.5,423.5,671.08,526.07
2016,8,22,16,30,521.0,141.0,1.3,17.0,375.0,616.72,488.74
2016,8,22,16,45,484.5,129.5,1.3,16.5,326.0,554.67,444.88
2016,8,22,17,0,448.0,118.0,1.3,16.0,277.0,493.94,400.46
2016,8,22,17,15,398.0,104.0,1.25,15.0,228.0,422.71,346.37
2016,8,22,17,30,348.0,90.0,1.2,14.0,179.0,355.1,292.82
2016,8,22,17,45,285.0,72.5,1.15,13.5,134.0,279.76,230.1
2016,8,22,18,0,222.0,55.0,1.1,13.0,89.0,210.56,170.32
2016,8,22,18,15,144.0,35.0,1.0,12.5,53.5,137.45,104.69
2016,8,22,18,30,66.0,15.0,0.9,12.0,18.0,51.0,0.73
2016,8,22,18,45,33.0,7.5,0.85,12.0,9.0,18.52,0.0
2016,8,22,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,5,45,77.0,14.0,0.8,10.5,20.5,11.95,0.0
2016,8,23,6,0,154.0,28.0,0.8,11.0,41.0,21.64,11.7
2016,8,23,6,15,242.5,44.5,0.75,11.5,82.0,34.05,24.4
2016,8,23,6,30,331.0,61.0,0.7,12.0,123.0,46.19,35.76
2016,8,23,6,45,397.5,73.5,0.7,12.5,171.0,55.06,43.92
2016,8,23,7,0,464.0,86.0,0.7,13.0,219.0,63.71,51.63
2016,8,23,7,15,511.5,95.5,0.65,13.5,269.5,71.76,58.58
2016,8,23,7,30,559.0,105.0,0.6,14.0,320.0,77.13,63.0
2016,8,23,7,45,597.0,111.5,0.6,15.0,371.0,79.94,64.96
2016,8,23,8,0,635.0,118.0,0.6,16.0,422.0,82.66,66.79
2016,8,23,8,15,662.0,124.0,0.6,16.5,471.0,106.61,69.5
2016,8,23,8,30,689.0,130.0,0.6,17.0,520.0,161.34,98.45
2016,8,23,8,45,711.5,134.0,0.65,17.5,565.5,217.24,139.38
2016,8,23,9,0,734.0,138.0,0.7,18.0,611.0,275.65,187.07
2016,8,23,9,15,749.5,141.5,0.7,18.5,652.0,333.84,236.03
2016,8,23,9,30,765.0,145.0,0.7,19.0,693.0,396.7,287.89
2016,8,23,9,45,753.0,161.0,0.75,19.5,722.5,451.58,333.0
2016,8,23,10,0,741.0,177.0,0.8,20.0,752.0,507.79,377.26
2016,8,23,10,15,751.0,179.5,0.8,20.5,781.0,562.42,418.36
2016,8,23,10,30,761.0,182.0,0.8,21.0,810.0,616.57,457.61
2016,8,23,10,45,770.5,182.5,0.85,21.5,833.0,666.32,493.12
2016,8,23,11,0,780.0,183.0,0.9,22.0,856.0,715.6,527.3
2016,8,23,11,15,784.5,184.0,0.95,22.0,870.5,760.27,558.56
2016,8,23,11,30,789.0,185.0,1.0,22.0,885.0,802.93,587.95
2016,8,23,11,45,794.0,184.0,1.05,22.5,892.5,842.02,613.13
2016,8,23,12,0,799.0,183.0,1.1,23.0,900.0,878.67,635.73
2016,8,23,12,15,799.0,183.0,1.1,23.0,899.0,909.12,654.72
2016,8,23,12,30,799.0,183.0,1.1,23.0,898.0,936.45,671.76
2016,8,23,12,45,812.0,172.5,1.15,23.5,893.5,962.76,687.69
2016,8,23,13,0,825.0,162.0,1.2,24.0,889.0,985.78,701.57
2016,8,23,13,15,820.5,161.0,1.2,23.5,872.0,997.73,710.56
2016,8,23,13,30,816.0,160.0,1.2,23.0,855.0,1005.89,717.47
2016,8,23,13,45,811.5,156.5,1.25,23.0,831.0,1007.65,720.1
2016,8,23,14,0,807.0,153.0,1.3,23.0,807.0,1005.56,720.54
2016,8,23,14,15,797.5,150.5,1.3,22.5,776.0,995.68,716.81
2016,8,23,14,30,788.0,148.0,1.3,22.0,745.0,982.11,710.95
2016,8,23,14,45,777.5,144.0,1.35,22.0,708.0,962.37,700.71
2016,8,23,15,0,767.0,140.0,1.4,22.0,671.0,939.23,688.32
2016,8,23,15,15,750.0,136.0,1.4,21.5,628.5,913.74,674.98
2016,8,23,15,30,733.0,132.0,1.4,21.0,586.0,878.38,655.03
2016,8,23,15,45,713.5,126.5,1.4,21.0,539.5,836.48,629.3
2016,8,23,16,0,694.0,121.0,1.4,21.0,493.0,792.56,601.88
2016,8,23,16,15,665.0,115.0,1.35,20.0,443.0,738.16,568.35
2016,8,23,16,30,636.0,109.0,1.3,19.0,393.0,683.03,533.4
2016,8,23,16,45,600.0,101.0,1.3,18.5,342.0,619.8,490.83
2016,8,23,17,0,564.0,93.0,1.3,18.0,291.0,557.25,446.58
2016,8,23,17,15,511.0,83.5,1.25,17.0,240.0,482.4,390.96
2016,8,23,17,30,458.0,74.0,1.2,16.0,189.0,410.72,335.19
2016,8,23,17,45,385.5,61.0,1.2,15.5,142.0,324.87,264.96
2016,8,23,18,0,313.0,48.0,1.2,15.0,95.0,250.59,201.18
2016,8,23,18,15,209.0,32.0,1.15,14.5,58.0,165.02,124.1
2016,8,23,18,30,105.0,16.0,1.1,14.0,21.0,75.89,0.0
2016,8,23,18,45,52.5,8.0,1.1,13.5,10.5,26.09,0.0
2016,8,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,24,5,45,106.0,13.5,0.85,10.5,22.0,11.52,0.0
2016,8,24,6,0,212.0,27.0,0.8,11.0,44.0,21.02,10.92
2016,8,24,6,15,312.0,40.5,0.75,11.5,86.5,32.96,23.4
2016,8,24,6,30,412.0,54.0,0.7,12.0,129.0,43.38,33.23
2016,8,24,6,45,480.5,64.0,0.7,12.5,179.5,50.39,39.74
2016,8,24,7,0,549.0,74.0,0.7,13.0,230.0,57.21,45.85
2016,8,24,7,15,276.0,99.5,0.65,13.5,178.0,73.82,60.43
2016,8,24,7,30,3.0,125.0,0.6,14.0,126.0,98.06,81.33
2016,8,24,7,45,17.0,153.0,0.6,14.5,161.0,118.42,98.41
2016,8,24,8,0,31.0,181.0,0.6,15.0,196.0,131.93,109.32
2016,8,24,8,15,46.5,209.5,0.6,15.5,234.5,153.32,120.18
2016,8,24,8,30,62.0,238.0,0.6,16.0,273.0,180.76,139.79
2016,8,24,8,45,163.0,262.5,0.65,17.0,365.0,218.68,164.07
2016,8,24,9,0,264.0,287.0,0.7,18.0,457.0,271.71,201.03
2016,8,24,9,15,546.5,205.0,0.7,18.5,585.5,320.67,231.72
2016,8,24,9,30,829.0,123.0,0.7,19.0,714.0,403.83,292.35
2016,8,24,9,45,848.0,121.0,0.75,19.5,752.0,463.76,341.16
2016,8,24,10,0,867.0,119.0,0.8,20.0,790.0,524.84,389.38
2016,8,24,10,15,875.0,120.5,0.85,20.5,819.5,581.65,432.92
2016,8,24,10,30,883.0,122.0,0.9,21.0,849.0,637.36,474.15
2016,8,24,10,45,887.5,123.5,0.95,21.5,871.0,689.46,511.52
2016,8,24,11,0,892.0,125.0,1.0,22.0,893.0,739.64,546.45
2016,8,24,11,15,895.5,126.0,1.0,22.0,907.5,786.53,578.6
2016,8,24,11,30,899.0,127.0,1.0,22.0,922.0,830.99,606.92
2016,8,24,11,45,899.5,128.0,1.05,22.5,928.5,870.37,631.21
2016,8,24,12,0,900.0,129.0,1.1,23.0,935.0,906.75,653.42
2016,8,24,12,15,900.0,128.5,1.15,23.0,933.5,938.12,673.66
2016,8,24,12,30,900.0,128.0,1.2,23.0,932.0,966.12,691.82
2016,8,24,12,45,887.5,134.0,1.25,23.0,919.5,985.02,704.37
2016,8,24,13,0,875.0,140.0,1.3,23.0,907.0,999.93,714.64
2016,8,24,13,15,870.5,139.0,1.3,22.5,889.5,1011.97,723.85
2016,8,24,13,30,866.0,138.0,1.3,22.0,872.0,1020.16,730.84
2016,8,24,13,45,859.5,136.0,1.35,22.0,847.5,1035.39,741.89
2016,8,24,14,0,853.0,134.0,1.4,22.0,823.0,1032.77,741.86
2016,8,24,14,15,844.0,132.0,1.4,21.5,791.0,1023.68,738.71
2016,8,24,14,30,835.0,130.0,1.4,21.0,759.0,1010.77,733.34
2016,8,24,14,45,823.5,127.0,1.4,21.0,721.5,990.53,722.04
2016,8,24,15,0,812.0,124.0,1.4,21.0,684.0,966.77,708.62
2016,8,24,15,15,795.5,121.0,1.4,20.5,640.5,934.83,691.24
2016,8,24,15,30,779.0,118.0,1.4,20.0,597.0,899.97,671.83
2016,8,24,15,45,759.5,113.0,1.45,20.0,549.5,863.13,650.27
2016,8,24,16,0,740.0,108.0,1.5,20.0,502.0,818.43,622.98
2016,8,24,16,15,711.5,103.0,1.45,19.5,451.0,764.16,588.59
2016,8,24,16,30,683.0,98.0,1.4,19.0,400.0,709.03,552.84
2016,8,24,16,45,646.5,91.5,1.4,18.5,348.0,645.38,510.25
2016,8,24,17,0,610.0,85.0,1.4,18.0,296.0,582.34,466.52
2016,8,24,17,15,556.5,76.5,1.4,17.0,244.0,506.29,410.43
2016,8,24,17,30,503.0,68.0,1.4,16.0,192.0,433.43,353.91
2016,8,24,17,45,426.0,56.5,1.4,15.5,144.0,347.28,283.12
2016,8,24,18,0,349.0,45.0,1.4,15.0,96.0,268.2,215.07
2016,8,24,18,15,233.5,30.0,1.35,14.0,58.0,174.51,129.89
2016,8,24,18,30,118.0,15.0,1.3,13.0,20.0,62.56,0.0
2016,8,24,18,45,59.0,7.5,1.3,12.5,10.0,6.4,0.0
2016,8,24,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,5,45,119.0,13.0,1.05,10.5,22.0,11.1,0.0
2016,8,25,6,0,238.0,26.0,1.1,11.0,44.0,21.48,10.9
2016,8,25,6,15,343.0,37.5,1.05,11.5,87.0,30.52,21.2
2016,8,25,6,30,448.0,49.0,1.0,12.0,130.0,39.38,29.63
2016,8,25,6,45,520.0,56.5,1.0,12.5,180.5,44.58,34.53
2016,8,25,7,0,592.0,64.0,1.0,13.0,231.0,49.74,39.17
2016,8,25,7,15,309.5,102.0,0.95,13.5,190.5,72.48,59.27
2016,8,25,7,30,27.0,140.0,0.9,14.0,150.0,104.3,86.84
2016,8,25,7,45,36.0,164.0,0.85,14.5,179.5,120.36,100.16
2016,8,25,8,0,45.0,188.0,0.8,15.0,209.0,136.03,112.93
2016,8,25,8,15,134.5,217.5,0.8,15.5,291.0,155.91,120.49
2016,8,25,8,30,224.0,247.0,0.8,16.0,373.0,198.76,147.66
2016,8,25,8,45,532.5,172.0,0.8,16.5,504.0,215.11,146.02
2016,8,25,9,0,841.0,97.0,0.8,17.0,635.0,277.21,185.69
2016,8,25,9,15,854.5,99.0,0.8,17.5,677.0,343.34,242.03
2016,8,25,9,30,868.0,101.0,0.8,18.0,719.0,404.93,294.16
2016,8,25,9,45,880.5,102.0,0.85,18.5,755.5,465.58,344.34
2016,8,25,10,0,893.0,103.0,0.9,19.0,792.0,526.08,392.68
2016,8,25,10,15,900.5,104.5,0.9,19.0,821.5,583.87,437.75
2016,8,25,10,30,908.0,106.0,0.9,19.0,851.0,640.46,480.39
2016,8,25,10,45,912.0,108.0,0.95,19.5,873.5,693.75,518.89
2016,8,25,11,0,916.0,110.0,1.0,20.0,896.0,745.02,554.82
2016,8,25,11,15,920.0,110.5,1.05,20.0,910.5,792.72,587.82
2016,8,25,11,30,924.0,111.0,1.1,20.0,925.0,837.94,617.55
2016,8,25,11,45,923.5,112.5,1.15,20.5,931.5,877.68,642.29
2016,8,25,12,0,923.0,114.0,1.2,21.0,938.0,914.27,664.83
2016,8,25,12,15,923.0,114.0,1.2,21.0,936.5,946.56,685.03
2016,8,25,12,30,923.0,114.0,1.2,21.0,935.0,975.41,703.02
2016,8,25,12,45,913.0,118.5,1.2,21.5,923.5,995.62,714.24
2016,8,25,13,0,903.0,123.0,1.2,22.0,912.0,1011.85,723.1
2016,8,25,13,15,899.0,122.0,1.2,21.5,894.5,1024.47,732.63
2016,8,25,13,30,895.0,121.0,1.2,21.0,877.0,1033.15,739.92
2016,8,25,13,45,888.5,119.5,1.25,21.0,852.0,1034.84,742.58
2016,8,25,14,0,882.0,118.0,1.3,21.0,827.0,1032.55,742.98
2016,8,25,14,15,873.5,116.5,1.3,20.5,795.0,1024.32,740.37
2016,8,25,14,30,865.0,115.0,1.3,20.0,763.0,1012.27,735.54
2016,8,25,14,45,854.5,112.0,1.3,20.0,725.5,1005.13,732.62
2016,8,25,15,0,844.0,109.0,1.3,20.0,688.0,981.78,719.39
2016,8,25,15,15,829.0,106.0,1.3,19.5,644.5,950.63,702.66
2016,8,25,15,30,814.0,103.0,1.3,19.0,601.0,916.42,683.84
2016,8,25,15,45,797.0,98.5,1.3,19.0,553.5,875.78,659.25
2016,8,25,16,0,780.0,94.0,1.3,19.0,506.0,832.71,632.74
2016,8,25,16,15,753.5,90.0,1.25,18.0,455.0,779.91,600.72
2016,8,25,16,30,727.0,86.0,1.2,17.0,404.0,730.58,570.33
2016,8,25,16,45,694.5,79.5,1.2,16.5,352.0,668.32,529.01
2016,8,25,17,0,662.0,73.0,1.2,16.0,300.0,606.34,486.4
2016,8,25,17,15,609.5,66.0,1.2,15.0,247.0,530.6,431.45
2016,8,25,17,30,557.0,59.0,1.2,14.0,194.0,457.95,375.1
2016,8,25,17,45,481.0,49.5,1.2,13.5,145.5,372.15,304.33
2016,8,25,18,0,405.0,40.0,1.2,13.0,97.0,293.27,235.8
2016,8,25,18,15,276.0,27.0,1.15,12.5,58.5,193.59,142.2
2016,8,25,18,30,147.0,14.0,1.1,12.0,20.0,73.85,0.0
2016,8,25,18,45,73.5,7.0,1.05,11.5,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,45,135.5,12.0,0.85,10.5,22.5,10.24,0.0
2016,8,26,6,0,271.0,24.0,0.9,11.0,45.0,19.82,9.23
2016,8,26,6,15,382.0,35.0,0.9,11.5,89.0,28.56,19.44
2016,8,26,6,30,493.0,46.0,0.9,12.0,133.0,37.15,27.63
2016,8,26,6,45,560.0,53.5,0.9,12.5,184.5,42.48,32.65
2016,8,26,7,0,627.0,61.0,0.9,13.0,236.0,47.75,37.4
2016,8,26,7,15,326.0,99.5,0.9,13.5,192.0,70.99,57.96
2016,8,26,7,30,25.0,138.0,0.9,14.0,148.0,102.99,85.72
2016,8,26,7,45,44.0,165.5,0.9,14.5,185.5,121.23,100.95
2016,8,26,8,0,63.0,193.0,0.9,15.0,223.0,138.97,115.51
2016,8,26,8,15,181.0,213.5,0.9,15.5,312.0,156.06,119.59
2016,8,26,8,30,299.0,234.0,0.9,16.0,401.0,194.42,141.2
2016,8,26,8,45,582.5,163.0,0.9,16.5,523.0,219.2,147.32
2016,8,26,9,0,866.0,92.0,0.9,17.0,645.0,285.79,191.77
2016,8,26,9,15,879.0,94.0,0.95,17.5,687.0,348.26,245.7
2016,8,26,9,30,892.0,96.0,1.0,18.0,729.0,411.17,299.36
2016,8,26,9,45,866.5,116.0,1.05,18.5,756.0,472.0,350.27
2016,8,26,10,0,841.0,136.0,1.1,19.0,783.0,528.96,396.06
2016,8,26,10,15,849.5,137.5,1.1,19.0,812.0,586.13,440.61
2016,8,26,10,30,858.0,139.0,1.1,19.0,841.0,642.35,482.97
2016,8,26,10,45,864.0,140.5,1.15,19.5,863.5,695.76,521.54
2016,8,26,11,0,870.0,142.0,1.2,20.0,886.0,741.67,553.99
2016,8,26,11,15,873.5,143.0,1.2,20.0,900.5,787.83,586.21
2016,8,26,11,30,877.0,144.0,1.2,20.0,915.0,831.62,614.87
2016,8,26,11,45,879.0,144.0,1.25,20.5,921.5,870.74,639.35
2016,8,26,12,0,881.0,144.0,1.3,21.0,928.0,907.0,661.8
2016,8,26,12,15,880.5,144.0,1.3,21.0,926.5,937.98,681.29
2016,8,26,12,30,880.0,144.0,1.3,21.0,925.0,965.63,698.67
2016,8,26,12,45,881.0,141.5,1.35,21.0,916.0,988.89,714.11
2016,8,26,13,0,882.0,139.0,1.4,21.0,907.0,1008.55,727.42
2016,8,26,13,15,877.0,138.0,1.4,21.0,889.0,1020.07,734.94
2016,8,26,13,30,872.0,137.0,1.4,21.0,871.0,1027.69,740.24
2016,8,26,13,45,867.5,134.0,1.4,21.0,846.5,1029.88,742.32
2016,8,26,14,0,863.0,131.0,1.4,21.0,822.0,1041.83,750.76
2016,8,26,14,15,854.0,129.0,1.4,20.5,789.5,1032.54,747.32
2016,8,26,14,30,845.0,127.0,1.4,20.0,757.0,1019.38,741.83
2016,8,26,14,45,835.5,123.0,1.4,20.0,719.5,999.7,730.91
2016,8,26,15,0,826.0,119.0,1.4,20.0,682.0,976.41,717.8
2016,8,26,15,15,809.5,115.5,1.35,19.5,638.0,943.47,699.03
2016,8,26,15,30,793.0,112.0,1.3,19.0,594.0,907.56,678.26
2016,8,26,15,45,775.0,107.0,1.3,18.5,546.5,865.85,654.11
2016,8,26,16,0,757.0,102.0,1.3,18.0,499.0,821.8,627.97
2016,8,26,16,15,728.5,97.0,1.25,17.5,447.5,772.07,596.69
2016,8,26,16,30,700.0,92.0,1.2,17.0,396.0,716.22,560.37
2016,8,26,16,45,664.0,85.5,1.2,16.5,343.5,652.19,517.54
2016,8,26,17,0,628.0,79.0,1.2,16.0,291.0,588.75,473.53
2016,8,26,17,15,572.5,71.0,1.1,15.5,238.5,511.08,414.84
2016,8,26,17,30,517.0,63.0,1.0,15.0,186.0,436.82,355.94
2016,8,26,17,45,436.0,52.5,0.95,14.5,138.0,348.77,283.45
2016,8,26,18,0,355.0,42.0,0.9,14.0,90.0,268.18,213.84
2016,8,26,18,15,177.5,29.0,0.85,13.5,53.0,145.82,103.01
2016,8,26,18,30,0.0,16.0,0.8,13.0,16.0,13.66,0.0
2016,8,26,18,45,0.0,8.0,0.8,12.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,5,45,89.5,12.5,0.95,10.5,19.0,10.67,0.0
2016,8,27,6,0,179.0,25.0,1.0,11.0,38.0,19.45,8.46
2016,8,27,6,15,280.5,40.0,1.0,11.0,80.0,30.89,21.47
2016,8,27,6,30,382.0,55.0,1.0,11.0,122.0,44.4,34.19
2016,8,27,6,45,454.5,65.5,1.0,11.5,172.0,51.76,41.09
2016,8,27,7,0,527.0,76.0,1.0,12.0,222.0,58.94,47.57
2016,8,27,7,15,263.5,84.0,0.95,12.5,157.0,59.85,48.24
2016,8,27,7,30,0.0,92.0,0.9,13.0,92.0,74.65,61.14
2016,8,27,7,45,1.0,119.0,0.9,13.5,120.0,94.91,78.54
2016,8,27,8,0,2.0,146.0,0.9,14.0,148.0,114.73,95.21
2016,8,27,8,15,15.5,179.5,0.85,14.5,188.5,140.03,110.78
2016,8,27,8,30,29.0,213.0,0.8,15.0,229.0,162.03,126.97
2016,8,27,8,45,192.5,238.5,0.8,15.5,360.0,209.98,157.33
2016,8,27,9,0,356.0,264.0,0.8,16.0,491.0,280.78,206.79
2016,8,27,9,15,590.0,194.5,0.8,16.5,599.0,330.75,240.7
2016,8,27,9,30,824.0,125.0,0.8,17.0,707.0,407.81,298.64
2016,8,27,9,45,832.0,128.5,0.85,17.5,742.0,467.46,347.75
2016,8,27,10,0,840.0,132.0,0.9,18.0,777.0,526.66,394.92
2016,8,27,10,15,848.0,134.0,0.9,18.0,806.0,583.9,439.4
2016,8,27,10,30,856.0,136.0,0.9,18.0,835.0,640.16,481.66
2016,8,27,10,45,863.5,136.5,0.95,18.5,857.0,689.27,517.35
2016,8,27,11,0,871.0,137.0,1.0,19.0,879.0,739.79,552.9
2016,8,27,11,15,874.5,137.5,1.05,19.0,893.5,785.5,585.32
2016,8,27,11,30,878.0,138.0,1.1,19.0,908.0,828.81,614.12
2016,8,27,11,45,881.0,137.5,1.15,19.5,914.5,868.25,638.86
2016,8,27,12,0,884.0,137.0,1.2,20.0,921.0,904.85,661.6
2016,8,27,12,15,883.5,137.0,1.2,20.0,919.5,935.78,681.06
2016,8,27,12,30,883.0,137.0,1.2,20.0,918.0,963.35,698.4
2016,8,27,12,45,882.5,135.0,1.25,20.0,908.5,985.53,713.21
2016,8,27,13,0,882.0,133.0,1.3,20.0,899.0,1004.07,725.86
2016,8,27,13,15,878.0,132.0,1.3,19.5,881.5,1016.39,735.31
2016,8,27,13,30,874.0,131.0,1.3,19.0,864.0,1024.85,742.55
2016,8,27,13,45,871.5,127.5,1.35,19.0,840.0,1028.36,746.35
2016,8,27,14,0,869.0,124.0,1.4,19.0,816.0,1027.92,747.86
2016,8,27,14,15,860.0,122.0,1.35,18.5,784.0,1018.57,743.61
2016,8,27,14,30,851.0,120.0,1.3,18.0,752.0,1018.37,745.45
2016,8,27,14,45,843.5,115.5,1.3,18.0,715.0,999.89,735.08
2016,8,27,15,0,836.0,111.0,1.3,18.0,678.0,977.72,722.66
2016,8,27,15,15,820.0,108.0,1.3,17.5,634.5,945.55,705.08
2016,8,27,15,30,804.0,105.0,1.3,17.0,591.0,910.39,685.44
2016,8,27,15,45,787.0,100.0,1.3,17.0,543.5,869.22,660.26
2016,8,27,16,0,770.0,95.0,1.3,17.0,496.0,825.64,633.14
2016,8,27,16,15,742.0,90.5,1.25,16.5,444.5,771.09,598.39
2016,8,27,16,30,714.0,86.0,1.2,16.0,393.0,720.41,565.66
2016,8,27,16,45,678.5,80.0,1.2,15.5,341.0,656.82,522.96
2016,8,27,17,0,643.0,74.0,1.2,15.0,289.0,593.78,479.1
2016,8,27,17,15,588.5,66.5,1.15,14.5,236.5,516.77,421.26
2016,8,27,17,30,534.0,59.0,1.1,14.0,184.0,443.11,362.68
2016,8,27,17,45,452.5,49.0,1.05,13.5,136.0,354.6,289.23
2016,8,27,18,0,371.0,39.0,1.0,13.0,88.0,273.71,218.61
2016,8,27,18,15,240.0,25.0,0.95,12.5,51.0,170.4,117.02
2016,8,27,18,30,109.0,11.0,0.9,12.0,14.0,55.15,0.0
2016,8,27,18,45,54.5,5.5,0.9,11.5,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,5,45,106.5,11.5,0.85,9.5,19.0,9.82,0.0
2016,8,28,6,0,213.0,23.0,0.8,10.0,38.0,18.94,7.59
2016,8,28,6,15,321.5,36.5,0.75,10.5,81.0,29.81,20.53
2016,8,28,6,30,430.0,50.0,0.7,11.0,124.0,40.39,30.6
2016,8,28,6,45,504.5,59.0,0.7,11.5,175.0,46.75,36.6
2016,8,28,7,0,579.0,68.0,0.7,12.0,226.0,53.0,42.27
2016,8,28,7,15,289.5,86.5,0.65,12.5,165.5,61.86,50.06
2016,8,28,7,30,0.0,105.0,0.6,13.0,105.0,83.95,69.34
2016,8,28,7,45,8.0,135.0,0.55,13.5,139.0,106.0,88.13
2016,8,28,8,0,16.0,165.0,0.5,14.0,173.0,127.56,106.08
2016,8,28,8,15,21.5,187.0,0.5,14.5,199.0,145.29,114.68
2016,8,28,8,30,27.0,209.0,0.5,15.0,225.0,165.39,129.52
2016,8,28,8,45,89.5,251.0,0.55,16.0,307.5,204.1,156.48
2016,8,28,9,0,152.0,293.0,0.6,17.0,390.0,254.54,192.76
2016,8,28,9,15,511.5,200.0,0.65,17.5,555.0,310.7,226.59
2016,8,28,9,30,871.0,107.0,0.7,18.0,720.0,414.78,301.82
2016,8,28,9,45,884.0,107.5,0.75,18.5,757.0,475.71,351.58
2016,8,28,10,0,897.0,108.0,0.8,19.0,794.0,536.5,399.83
2016,8,28,10,15,904.5,109.5,0.85,19.5,823.5,594.72,444.48
2016,8,28,10,30,912.0,111.0,0.9,20.0,853.0,651.7,486.65
2016,8,28,10,45,917.5,112.0,0.95,20.5,875.0,705.46,525.18
2016,8,28,11,0,923.0,113.0,1.0,21.0,897.0,757.28,561.21
2016,8,28,11,15,926.5,113.5,1.05,21.0,911.5,804.99,593.83
2016,8,28,11,30,930.0,114.0,1.1,21.0,926.0,850.13,623.31
2016,8,28,11,45,931.0,114.0,1.15,21.5,932.5,889.98,647.93
2016,8,28,12,0,932.0,114.0,1.2,22.0,939.0,926.67,670.37
2016,8,28,12,15,932.0,114.0,1.2,22.0,937.0,959.16,690.55
2016,8,28,12,30,932.0,114.0,1.2,22.0,935.0,988.14,708.49
2016,8,28,12,45,942.0,106.5,1.3,22.0,929.0,1015.45,727.17
2016,8,28,13,0,952.0,99.0,1.4,22.0,923.0,1039.05,743.63
2016,8,28,13,15,948.5,98.0,1.4,21.5,905.0,1052.31,753.55
2016,8,28,13,30,945.0,97.0,1.4,21.0,887.0,1061.44,761.2
2016,8,28,13,45,939.5,96.0,1.4,21.0,861.5,1064.41,763.76
2016,8,28,14,0,934.0,95.0,1.4,21.0,836.0,1063.21,763.98
2016,8,28,14,15,926.0,93.5,1.35,20.5,803.5,1054.8,760.47
2016,8,28,14,30,918.0,92.0,1.3,20.0,771.0,1042.36,754.65
2016,8,28,14,45,907.0,90.5,1.3,20.0,732.0,1023.02,744.12
2016,8,28,15,0,896.0,89.0,1.3,20.0,693.0,999.99,731.39
2016,8,28,15,15,882.0,86.5,1.25,19.5,649.0,969.37,714.35
2016,8,28,15,30,868.0,84.0,1.2,19.0,605.0,935.57,695.23
2016,8,28,15,45,849.0,81.5,1.15,19.0,556.0,894.25,669.72
2016,8,28,16,0,830.0,79.0,1.1,19.0,507.0,859.93,648.74
2016,8,28,16,15,804.5,75.5,1.05,18.5,455.0,806.79,615.78
2016,8,28,16,30,779.0,72.0,1.0,18.0,403.0,752.33,581.3
2016,8,28,16,45,742.0,67.5,1.0,17.5,349.0,686.68,538.36
2016,8,28,17,0,705.0,63.0,1.0,17.0,295.0,621.44,494.01
2016,8,28,17,15,651.5,57.0,0.95,16.0,241.5,543.89,438.57
2016,8,28,17,30,598.0,51.0,0.9,15.0,188.0,474.25,384.34
2016,8,28,17,45,511.0,43.0,0.9,14.5,138.0,381.9,308.67
2016,8,28,18,0,424.0,35.0,0.9,14.0,88.0,297.75,235.52
2016,8,28,18,15,276.5,22.5,0.85,13.0,50.5,183.39,119.02
2016,8,28,18,30,129.0,10.0,0.8,12.0,13.0,62.61,0.0
2016,8,28,18,45,64.5,5.0,0.8,11.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,5,45,131.5,11.0,1.3,8.5,20.0,9.39,0.0
2016,8,29,6,0,263.0,22.0,1.4,9.0,40.0,18.21,6.44
2016,8,29,6,15,380.0,32.5,1.4,9.5,84.0,26.58,17.7
2016,8,29,6,30,497.0,43.0,1.4,10.0,128.0,34.84,25.7
2016,8,29,6,45,248.5,60.5,1.45,10.5,103.0,44.95,35.09
2016,8,29,7,0,0.0,78.0,1.5,11.0,78.0,62.57,51.02
2016,8,29,7,15,0.0,96.5,1.45,11.5,96.5,76.78,63.58
2016,8,29,7,30,0.0,115.0,1.4,12.0,115.0,90.86,75.75
2016,8,29,7,45,157.0,148.0,1.4,12.5,220.5,107.83,90.22
2016,8,29,8,0,314.0,181.0,1.4,13.0,326.0,124.16,103.86
2016,8,29,8,15,186.0,205.5,1.4,13.0,294.5,152.66,117.85
2016,8,29,8,30,58.0,230.0,1.4,13.0,263.0,176.08,138.46
2016,8,29,8,45,155.5,256.5,1.4,13.5,353.0,215.57,165.16
2016,8,29,9,0,253.0,283.0,1.4,14.0,443.0,269.99,204.75
2016,8,29,9,15,575.0,187.0,1.3,14.5,581.5,322.9,238.52
2016,8,29,9,30,897.0,91.0,1.2,15.0,720.0,413.21,305.87
2016,8,29,9,45,915.5,87.5,1.2,16.0,758.0,474.51,356.55
2016,8,29,10,0,934.0,84.0,1.2,17.0,796.0,536.11,405.6
2016,8,29,10,15,941.0,85.5,1.2,17.5,825.5,595.8,451.98
2016,8,29,10,30,948.0,87.0,1.2,18.0,855.0,654.11,495.53
2016,8,29,10,45,953.5,87.0,1.2,18.5,877.0,708.47,534.71
2016,8,29,11,0,959.0,87.0,1.2,19.0,899.0,760.74,571.13
2016,8,29,11,15,962.0,87.5,1.2,19.5,913.5,809.31,602.09
2016,8,29,11,30,965.0,88.0,1.2,20.0,928.0,855.13,630.41
2016,8,29,11,45,966.5,88.0,1.25,20.5,934.5,896.29,656.01
2016,8,29,12,0,968.0,88.0,1.3,21.0,941.0,934.2,679.32
2016,8,29,12,15,968.0,87.5,1.35,21.0,939.5,966.84,700.48
2016,8,29,12,30,968.0,87.0,1.4,21.0,938.0,995.79,719.37
2016,8,29,12,45,957.0,92.5,1.45,21.0,925.5,1016.73,733.28
2016,8,29,13,0,946.0,98.0,1.5,21.0,913.0,1033.45,744.75
2016,8,29,13,15,942.5,97.0,1.55,21.0,895.0,1046.53,754.1
2016,8,29,13,30,939.0,96.0,1.6,21.0,877.0,1055.49,761.06
2016,8,29,13,45,934.5,94.5,1.65,21.0,852.0,1058.75,764.65
2016,8,29,14,0,930.0,93.0,1.7,21.0,827.0,1057.88,765.85
2016,8,29,14,15,922.0,91.5,1.75,20.5,795.0,1049.34,763.86
2016,8,29,14,30,914.0,90.0,1.8,20.0,763.0,1036.8,759.5
2016,8,29,14,45,904.5,88.0,1.85,20.0,724.5,1018.27,749.95
2016,8,29,15,0,895.0,86.0,1.9,20.0,686.0,996.03,738.07
2016,8,29,15,15,881.0,83.5,1.9,19.5,642.0,965.28,721.34
2016,8,29,15,30,867.0,81.0,1.9,19.0,598.0,931.36,702.43
2016,8,29,15,45,850.5,77.5,1.9,18.5,549.5,890.98,678.9
2016,8,29,16,0,834.0,74.0,1.9,18.0,501.0,848.09,653.28
2016,8,29,16,15,808.5,71.0,1.9,17.5,449.5,804.64,626.73
2016,8,29,16,30,783.0,68.0,1.9,17.0,398.0,750.64,591.89
2016,8,29,16,45,750.0,63.5,1.9,16.5,344.5,687.93,549.58
2016,8,29,17,0,717.0,59.0,1.9,16.0,291.0,625.34,505.72
2016,8,29,17,15,664.0,53.5,1.85,15.0,238.0,548.24,449.16
2016,8,29,17,30,611.0,48.0,1.8,14.0,185.0,474.01,390.13
2016,8,29,17,45,524.5,40.5,1.8,13.5,135.5,386.62,316.24
2016,8,29,18,0,438.0,33.0,1.8,13.0,86.0,302.89,241.3
2016,8,29,18,15,281.0,21.5,1.75,12.5,49.0,182.6,109.79
2016,8,29,18,30,124.0,10.0,1.7,12.0,12.0,60.43,0.0
2016,8,29,18,45,62.0,5.0,1.65,11.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,5,45,157.0,10.0,1.1,10.5,20.0,8.54,0.0
2016,8,30,6,0,314.0,20.0,1.1,11.0,40.0,16.58,4.54
2016,8,30,6,15,431.5,28.5,1.1,11.5,84.5,25.45,16.51
2016,8,30,6,30,549.0,37.0,1.1,12.0,129.0,32.81,23.66
2016,8,30,6,45,617.0,42.5,1.15,12.5,180.5,37.25,27.91
2016,8,30,7,0,685.0,48.0,1.2,13.0,232.0,41.72,31.98
2016,8,30,7,15,563.0,81.0,1.2,13.5,254.0,61.57,49.61
2016,8,30,7,30,441.0,114.0,1.2,14.0,276.0,81.03,66.55
2016,8,30,7,45,636.5,88.0,1.2,15.0,361.0,64.09,51.18
2016,8,30,8,0,832.0,62.0,1.2,16.0,446.0,59.18,46.51
2016,8,30,8,15,853.5,64.5,1.2,16.5,496.5,93.86,51.89
2016,8,30,8,30,875.0,67.0,1.2,17.0,547.0,156.44,86.44
2016,8,30,8,45,891.5,69.0,1.25,17.5,594.0,220.01,135.15
2016,8,30,9,0,908.0,71.0,1.3,18.0,641.0,284.95,190.32
2016,8,30,9,15,919.5,72.5,1.3,18.5,683.0,349.04,246.16
2016,8,30,9,30,931.0,74.0,1.3,19.0,725.0,413.33,301.29
2016,8,30,9,45,940.5,74.5,1.35,19.5,761.0,475.82,353.58
2016,8,30,10,0,950.0,75.0,1.4,20.0,797.0,537.69,403.51
2016,8,30,10,15,956.0,76.0,1.4,20.0,826.0,597.18,450.39
2016,8,30,10,30,962.0,77.0,1.4,20.0,855.0,655.13,494.51
2016,8,30,10,45,967.5,77.0,1.45,20.5,877.0,710.04,534.5
2016,8,30,11,0,973.0,77.0,1.5,21.0,899.0,762.83,571.73
2016,8,30,11,15,975.5,77.5,1.55,21.0,913.0,811.49,604.16
2016,8,30,11,30,978.0,78.0,1.6,21.0,927.0,857.32,634.44
2016,8,30,11,45,979.5,77.5,1.65,21.5,933.0,898.29,660.07
2016,8,30,12,0,981.0,77.0,1.7,22.0,939.0,935.93,683.34
2016,8,30,12,15,980.5,77.0,1.7,22.0,937.0,968.79,704.11
2016,8,30,12,30,980.0,77.0,1.7,22.0,935.0,997.91,722.48
2016,8,30,12,45,977.0,77.5,1.75,22.0,924.5,1021.3,737.95
2016,8,30,13,0,974.0,78.0,1.8,22.0,914.0,1040.62,751.02
2016,8,30,13,15,970.0,77.5,1.8,22.0,896.0,1053.73,759.61
2016,8,30,13,30,966.0,77.0,1.8,22.0,878.0,1062.62,765.75
2016,8,30,13,45,961.0,76.0,1.85,22.0,852.5,1065.69,769.18
2016,8,30,14,0,956.0,75.0,1.9,22.0,827.0,1064.53,770.16
2016,8,30,14,15,948.5,74.0,1.85,21.5,794.5,1056.63,767.13
2016,8,30,14,30,941.0,73.0,1.8,21.0,762.0,1044.64,761.71
2016,8,30,14,45,931.0,71.5,1.8,21.0,723.0,1025.55,751.18
2016,8,30,15,0,921.0,70.0,1.8,21.0,684.0,1002.67,738.36
2016,8,30,15,15,908.0,68.5,1.8,20.5,640.0,973.29,722.73
2016,8,30,15,30,895.0,67.0,1.8,20.0,596.0,940.63,704.88
2016,8,30,15,45,877.5,64.5,1.8,19.5,547.5,899.52,681.13
2016,8,30,16,0,860.0,62.0,1.8,19.0,499.0,855.9,655.3
2016,8,30,16,15,836.0,59.5,1.75,18.5,447.0,804.53,623.0
2016,8,30,16,30,812.0,57.0,1.7,18.0,395.0,751.82,588.99
2016,8,30,16,45,778.0,53.5,1.65,17.5,342.0,689.02,546.58
2016,8,30,17,0,744.0,50.0,1.6,17.0,289.0,633.45,508.01
2016,8,30,17,15,693.0,45.5,1.55,16.5,235.5,557.97,452.38
2016,8,30,17,30,642.0,41.0,1.5,16.0,182.0,485.3,394.77
2016,8,30,17,45,557.0,34.5,1.45,15.5,133.0,393.53,318.12
2016,8,30,18,0,472.0,28.0,1.4,15.0,84.0,309.41,242.89
2016,8,30,18,15,236.0,14.0,1.35,14.5,42.0,146.94,75.81
2016,8,30,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,45,166.5,9.5,1.25,10.5,19.5,8.11,0.0
2016,8,31,6,0,333.0,19.0,1.3,11.0,39.0,17.2,3.98
2016,8,31,6,15,453.0,27.0,1.3,11.5,84.0,24.17,15.32
2016,8,31,6,30,573.0,35.0,1.3,12.0,129.0,31.17,22.16
2016,8,31,6,45,640.5,40.5,1.35,12.5,181.5,35.71,26.51
2016,8,31,7,0,708.0,46.0,1.4,13.0,234.0,40.27,30.67
2016,8,31,7,15,750.5,49.5,1.35,13.5,288.5,42.99,33.03
2016,8,31,7,30,793.0,53.0,1.3,14.0,343.0,51.36,40.33
2016,8,31,7,45,822.5,56.0,1.3,14.5,396.5,54.39,42.77
2016,8,31,8,0,852.0,59.0,1.3,15.0,450.0,57.31,45.08
2016,8,31,8,15,872.5,61.5,1.3,15.0,501.0,93.77,51.18
2016,8,31,8,30,893.0,64.0,1.3,15.0,552.0,157.49,87.14
2016,8,31,8,45,908.5,66.0,1.3,15.5,599.0,222.05,137.23
2016,8,31,9,0,924.0,68.0,1.3,16.0,646.0,287.84,193.66
2016,8,31,9,15,935.0,69.5,1.3,16.5,688.0,352.79,250.73
2016,8,31,9,30,946.0,71.0,1.3,17.0,730.0,417.85,306.95
2016,8,31,9,45,948.5,75.5,1.35,17.5,765.0,481.63,360.65
2016,8,31,10,0,951.0,80.0,1.4,18.0,800.0,544.04,411.28
2016,8,31,10,15,957.5,81.0,1.45,18.0,829.5,603.97,459.04
2016,8,31,10,30,964.0,82.0,1.5,18.0,859.0,662.4,504.17
2016,8,31,10,45,968.5,83.0,1.55,18.5,881.0,717.77,544.75
2016,8,31,11,0,973.0,84.0,1.6,19.0,903.0,770.94,582.55
2016,8,31,11,15,975.5,84.0,1.6,19.0,917.0,819.23,614.55
2016,8,31,11,30,978.0,84.0,1.6,19.0,931.0,864.67,644.22
2016,8,31,11,45,979.0,84.5,1.6,19.0,937.0,906.29,671.09
2016,8,31,12,0,980.0,85.0,1.6,19.0,943.0,944.58,695.6
2016,8,31,12,15,979.5,85.0,1.6,19.0,941.0,977.52,716.52
2016,8,31,12,30,979.0,85.0,1.6,19.0,939.0,1006.7,735.03
2016,8,31,12,45,973.0,87.0,1.65,19.0,927.5,1028.86,749.86
2016,8,31,13,0,967.0,89.0,1.7,19.0,916.0,1046.9,762.25
2016,8,31,13,15,963.0,88.5,1.7,18.5,897.5,1060.03,772.39
2016,8,31,13,30,959.0,88.0,1.7,18.0,879.0,1068.96,780.1
2016,8,31,13,45,954.5,86.5,1.75,18.0,853.5,1072.06,783.63
2016,8,31,14,0,950.0,85.0,1.8,18.0,828.0,1070.92,784.69
2016,8,31,14,15,942.0,83.5,1.8,18.0,795.0,1062.03,780.25
2016,8,31,14,30,934.0,82.0,1.8,18.0,762.0,1049.05,773.42
2016,8,31,14,45,924.5,79.5,1.8,18.0,723.0,1029.39,762.44
2016,8,31,15,0,915.0,77.0,1.8,18.0,684.0,1005.92,749.12
2016,8,31,15,15,901.0,75.5,1.8,17.5,639.0,975.7,732.78
2016,8,31,15,30,887.0,74.0,1.8,17.0,594.0,942.28,714.22
2016,8,31,15,45,870.5,70.5,1.8,17.0,545.5,901.06,688.84
2016,8,31,16,0,854.0,67.0,1.8,17.0,497.0,857.26,661.41
2016,8,31,16,15,828.5,64.0,1.75,16.5,444.5,804.17,627.63
2016,8,31,16,30,803.0,61.0,1.7,16.0,392.0,757.95,598.02
2016,8,31,16,45,769.5,57.0,1.7,15.5,338.5,694.61,555.27
2016,8,31,17,0,736.0,53.0,1.7,15.0,285.0,631.44,511.0
2016,8,31,17,15,681.5,48.0,1.6,14.5,231.5,553.13,452.27
2016,8,31,17,30,627.0,43.0,1.5,14.0,178.0,477.92,391.58
2016,8,31,17,45,536.0,36.0,1.45,13.5,128.5,382.61,311.3
2016,8,31,18,0,445.0,29.0,1.4,13.0,79.0,295.42,232.42
2016,8,31,18,15,222.5,14.5,1.3,12.5,39.5,142.49,58.39
2016,8,31,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
