Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,45,169.5,9.0,1.1,10.5,19.0,7.68,0.0
2016,9,1,6,0,339.0,18.0,1.1,11.0,38.0,16.28,2.38
2016,9,1,6,15,461.0,26.5,1.1,11.0,83.5,23.77,14.96
2016,9,1,6,30,583.0,35.0,1.1,11.0,129.0,31.25,22.32
2016,9,1,6,45,650.5,40.5,1.1,11.5,182.0,35.8,26.71
2016,9,1,7,0,718.0,46.0,1.1,12.0,235.0,40.37,30.9
2016,9,1,7,15,761.0,50.0,1.05,12.5,290.0,43.51,33.65
2016,9,1,7,30,804.0,54.0,1.0,13.0,345.0,52.18,41.25
2016,9,1,7,45,833.5,56.5,1.0,13.5,399.0,54.86,43.38
2016,9,1,8,0,863.0,59.0,1.0,14.0,453.0,57.43,45.39
2016,9,1,8,15,569.5,144.5,1.0,14.5,417.0,124.81,84.28
2016,9,1,8,30,276.0,230.0,1.0,15.0,381.0,193.05,141.74
2016,9,1,8,45,605.5,149.0,1.0,16.0,516.0,219.74,147.64
2016,9,1,9,0,935.0,68.0,1.0,17.0,651.0,291.93,195.48
2016,9,1,9,15,946.5,69.5,1.0,17.0,693.5,357.79,253.23
2016,9,1,9,30,958.0,71.0,1.0,17.0,736.0,423.8,310.29
2016,9,1,9,45,963.0,74.0,1.05,17.5,771.5,488.14,364.05
2016,9,1,10,0,968.0,77.0,1.1,18.0,807.0,551.35,414.9
2016,9,1,10,15,974.0,78.0,1.15,18.0,836.5,611.94,462.76
2016,9,1,10,30,980.0,79.0,1.2,18.0,866.0,670.94,507.9
2016,9,1,10,45,984.0,80.0,1.25,18.5,888.0,726.76,548.41
2016,9,1,11,0,988.0,81.0,1.3,19.0,910.0,780.29,585.94
2016,9,1,11,15,990.5,81.5,1.35,19.0,924.0,829.68,618.78
2016,9,1,11,30,993.0,82.0,1.4,19.0,938.0,876.18,649.43
2016,9,1,11,45,992.5,83.0,1.45,19.5,944.0,917.57,675.25
2016,9,1,12,0,992.0,84.0,1.5,20.0,950.0,955.48,698.63
2016,9,1,12,15,991.0,84.0,1.55,19.5,947.5,988.28,721.36
2016,9,1,12,30,990.0,84.0,1.6,19.0,945.0,1017.25,741.78
2016,9,1,12,45,985.0,85.5,1.7,19.0,933.5,1040.03,757.74
2016,9,1,13,0,980.0,87.0,1.8,19.0,922.0,1058.66,771.24
2016,9,1,13,15,976.0,86.5,1.8,18.5,903.5,1071.88,781.47
2016,9,1,13,30,972.0,86.0,1.8,18.0,885.0,1080.86,789.24
2016,9,1,13,45,966.0,85.5,1.85,18.0,859.0,1083.54,792.51
2016,9,1,14,0,960.0,85.0,1.9,18.0,833.0,1081.95,793.3
2016,9,1,14,15,952.0,83.5,1.8,17.5,799.5,1072.96,788.79
2016,9,1,14,30,944.0,82.0,1.7,17.0,766.0,1059.83,781.82
2016,9,1,14,45,934.5,80.5,1.65,17.0,727.0,1041.2,770.78
2016,9,1,15,0,925.0,79.0,1.6,17.0,688.0,1018.74,757.43
2016,9,1,15,15,911.0,77.0,1.55,16.5,642.5,987.65,739.94
2016,9,1,15,30,897.0,75.0,1.5,16.0,597.0,953.31,720.27
2016,9,1,15,45,878.0,72.5,1.5,16.0,547.5,910.74,694.29
2016,9,1,16,0,859.0,70.0,1.5,16.0,498.0,865.75,666.35
2016,9,1,16,15,833.0,66.5,1.5,15.5,445.0,811.38,632.5
2016,9,1,16,30,807.0,63.0,1.5,15.0,392.0,763.88,602.65
2016,9,1,16,45,767.5,59.5,1.55,14.5,337.0,696.25,557.36
2016,9,1,17,0,728.0,56.0,1.6,14.0,282.0,629.23,510.57
2016,9,1,17,15,671.0,50.5,1.55,13.5,228.0,548.77,450.23
2016,9,1,17,30,614.0,45.0,1.5,13.0,174.0,471.59,387.67
2016,9,1,17,45,510.0,38.0,1.5,12.5,124.0,374.74,305.56
2016,9,1,18,0,406.0,31.0,1.5,12.0,74.0,283.37,222.21
2016,9,1,18,15,203.0,15.5,1.45,11.5,37.0,133.49,33.08
2016,9,1,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,2,5,45,121.5,9.5,1.05,9.5,16.5,8.11,0.0
2016,9,2,6,0,243.0,19.0,1.1,10.0,33.0,15.72,0.83
2016,9,2,6,15,370.0,29.0,1.05,10.5,75.5,23.75,14.9
2016,9,2,6,30,497.0,39.0,1.0,11.0,118.0,31.71,22.71
2016,9,2,6,45,567.0,46.5,1.0,12.0,169.0,37.28,27.96
2016,9,2,7,0,637.0,54.0,1.0,13.0,220.0,46.54,36.3
2016,9,2,7,15,683.5,59.0,0.95,13.5,273.0,50.13,39.43
2016,9,2,7,30,730.0,64.0,0.9,14.0,326.0,53.69,42.42
2016,9,2,7,45,760.5,68.0,0.9,14.5,378.5,56.25,44.44
2016,9,2,8,0,791.0,72.0,0.9,15.0,431.0,58.75,46.37
2016,9,2,8,15,814.0,75.0,0.9,15.5,481.0,95.62,53.11
2016,9,2,8,30,837.0,78.0,0.9,16.0,531.0,163.62,93.84
2016,9,2,8,45,852.0,81.0,0.9,16.5,576.5,225.68,141.84
2016,9,2,9,0,867.0,84.0,0.9,17.0,622.0,288.95,195.53
2016,9,2,9,15,879.5,86.0,0.95,17.5,663.5,351.59,249.87
2016,9,2,9,30,892.0,88.0,1.0,18.0,705.0,414.58,303.64
2016,9,2,9,45,906.5,86.5,1.05,18.5,741.5,475.6,354.35
2016,9,2,10,0,921.0,85.0,1.1,19.0,778.0,536.53,403.22
2016,9,2,10,15,927.5,86.5,1.15,19.0,806.5,595.32,449.57
2016,9,2,10,30,934.0,88.0,1.2,19.0,835.0,652.69,493.4
2016,9,2,10,45,938.0,89.0,1.25,19.5,856.5,706.27,532.31
2016,9,2,11,0,942.0,90.0,1.3,20.0,878.0,757.68,568.52
2016,9,2,11,15,944.5,90.5,1.35,20.0,891.5,805.09,600.32
2016,9,2,11,30,947.0,91.0,1.4,20.0,905.0,849.74,629.87
2016,9,2,11,45,948.5,91.5,1.45,20.5,911.0,890.61,655.5
2016,9,2,12,0,950.0,92.0,1.5,21.0,917.0,928.28,678.85
2016,9,2,12,15,949.5,92.0,1.5,21.0,915.0,960.28,699.05
2016,9,2,12,30,949.0,92.0,1.5,21.0,913.0,988.62,716.93
2016,9,2,12,45,937.5,97.0,1.55,21.0,900.5,1007.91,729.87
2016,9,2,13,0,926.0,102.0,1.6,21.0,888.0,1023.01,740.38
2016,9,2,13,15,922.0,101.0,1.6,21.0,870.0,1035.04,748.36
2016,9,2,13,30,918.0,100.0,1.6,21.0,852.0,1043.0,753.95
2016,9,2,13,45,914.5,98.0,1.6,21.0,827.0,1046.3,756.81
2016,9,2,14,0,911.0,96.0,1.6,21.0,802.0,1045.52,757.31
2016,9,2,14,15,902.5,94.5,1.6,20.5,769.5,1036.18,754.06
2016,9,2,14,30,894.0,93.0,1.6,20.0,737.0,1022.91,748.52
2016,9,2,14,45,884.5,90.5,1.6,20.0,698.5,1003.66,737.87
2016,9,2,15,0,875.0,88.0,1.6,20.0,660.0,980.76,724.99
2016,9,2,15,15,859.5,85.5,1.6,19.5,616.0,948.57,707.41
2016,9,2,15,30,844.0,83.0,1.6,19.0,572.0,913.38,687.74
2016,9,2,15,45,825.0,79.5,1.65,18.5,523.5,880.85,670.23
2016,9,2,16,0,806.0,76.0,1.7,18.0,475.0,835.66,643.57
2016,9,2,16,15,778.5,72.5,1.65,17.5,423.5,781.19,608.73
2016,9,2,16,30,751.0,69.0,1.6,17.0,372.0,725.64,572.27
2016,9,2,16,45,713.0,64.5,1.6,16.5,319.0,660.0,527.55
2016,9,2,17,0,675.0,60.0,1.6,16.0,266.0,594.95,481.42
2016,9,2,17,15,614.5,54.0,1.55,15.0,214.0,518.48,424.29
2016,9,2,17,30,554.0,48.0,1.5,14.0,162.0,441.89,362.41
2016,9,2,17,45,456.5,39.0,1.5,13.5,114.5,344.66,280.05
2016,9,2,18,0,359.0,30.0,1.5,13.0,67.0,257.33,199.33
2016,9,2,18,15,179.5,15.0,1.45,12.5,33.5,120.32,0.08
2016,9,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,45,86.5,10.0,1.55,10.0,15.0,8.54,0.0
2016,9,3,6,0,173.0,20.0,1.6,10.0,30.0,16.58,0.0
2016,9,3,6,15,302.0,32.5,1.6,10.0,71.5,26.68,17.36
2016,9,3,6,30,431.0,45.0,1.6,10.0,113.0,36.58,27.11
2016,9,3,6,45,500.5,55.0,1.65,10.5,162.5,43.89,34.05
2016,9,3,7,0,570.0,65.0,1.7,11.0,212.0,51.01,40.59
2016,9,3,7,15,622.0,71.0,1.65,11.5,265.0,54.68,43.83
2016,9,3,7,30,674.0,77.0,1.6,12.0,318.0,58.33,46.9
2016,9,3,7,45,712.0,81.5,1.6,12.5,371.0,60.68,48.74
2016,9,3,8,0,750.0,86.0,1.6,13.0,424.0,68.78,55.61
2016,9,3,8,15,775.5,90.0,1.55,13.5,474.5,105.91,62.76
2016,9,3,8,30,801.0,94.0,1.5,14.0,525.0,166.35,98.43
2016,9,3,8,45,826.5,94.5,1.5,14.5,573.0,227.09,145.71
2016,9,3,9,0,852.0,95.0,1.5,15.0,621.0,290.46,199.83
2016,9,3,9,15,866.0,97.0,1.5,15.0,663.0,357.39,258.56
2016,9,3,9,30,880.0,99.0,1.5,15.0,705.0,420.36,313.5
2016,9,3,9,45,905.5,93.0,1.5,15.5,745.0,482.06,365.32
2016,9,3,10,0,931.0,87.0,1.5,16.0,785.0,544.73,416.11
2016,9,3,10,15,938.0,88.5,1.5,16.0,814.0,604.41,463.66
2016,9,3,10,30,945.0,90.0,1.5,16.0,843.0,662.69,508.56
2016,9,3,10,45,952.0,89.5,1.55,16.5,865.5,717.49,549.01
2016,9,3,11,0,959.0,89.0,1.6,17.0,888.0,770.32,586.85
2016,9,3,11,15,961.5,89.5,1.65,17.0,901.5,818.47,619.5
2016,9,3,11,30,964.0,90.0,1.7,17.0,915.0,863.81,649.97
2016,9,3,11,45,965.0,90.0,1.75,17.0,921.0,904.39,677.06
2016,9,3,12,0,966.0,90.0,1.8,17.0,927.0,941.65,701.87
2016,9,3,12,15,965.5,90.0,1.85,17.0,924.0,974.07,723.47
2016,9,3,12,30,965.0,90.0,1.9,17.0,921.0,1002.77,742.68
2016,9,3,12,45,953.5,94.5,1.95,17.0,908.0,1021.84,755.72
2016,9,3,13,0,942.0,99.0,2.0,17.0,895.0,1036.65,766.23
2016,9,3,13,15,937.5,98.5,2.0,16.5,876.5,1048.83,776.0
2016,9,3,13,30,933.0,98.0,2.0,16.0,858.0,1056.9,783.3
2016,9,3,13,45,930.0,95.0,2.0,16.0,832.5,1059.57,785.85
2016,9,3,14,0,927.0,92.0,2.0,16.0,807.0,1058.05,785.92
2016,9,3,14,15,918.5,90.5,2.0,15.5,774.0,1048.53,782.46
2016,9,3,14,30,910.0,89.0,2.0,15.0,741.0,1035.01,776.59
2016,9,3,14,45,902.5,86.0,2.0,15.0,703.0,1016.83,766.34
2016,9,3,15,0,895.0,83.0,2.0,15.0,665.0,994.87,753.71
2016,9,3,15,15,880.5,81.0,1.95,14.5,620.5,963.72,735.71
2016,9,3,15,30,866.0,79.0,1.9,14.0,576.0,929.47,715.57
2016,9,3,15,45,778.5,89.5,1.9,14.0,507.5,850.76,663.46
2016,9,3,16,0,691.0,100.0,1.9,14.0,439.0,768.1,607.56
2016,9,3,16,15,734.5,82.5,1.9,13.5,407.5,755.83,602.73
2016,9,3,16,30,778.0,65.0,1.9,13.0,376.0,742.58,596.28
2016,9,3,16,45,734.5,62.0,1.95,13.0,321.5,673.45,547.03
2016,9,3,17,0,691.0,59.0,2.0,13.0,267.0,605.25,496.97
2016,9,3,17,15,630.0,53.0,2.0,12.5,214.0,527.68,437.42
2016,9,3,17,30,569.0,47.0,2.0,12.0,161.0,450.02,372.95
2016,9,3,17,45,446.5,39.5,2.0,11.5,112.0,339.3,278.14
2016,9,3,18,0,324.0,32.0,2.0,11.0,63.0,240.31,185.63
2016,9,3,18,15,162.0,16.0,1.95,10.5,31.5,111.69,0.0
2016,9,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,5,45,43.5,10.0,1.95,10.0,12.0,8.54,0.0
2016,9,4,6,0,87.0,20.0,2.0,10.0,24.0,15.78,0.0
2016,9,4,6,15,200.0,37.5,1.95,10.0,63.5,28.86,19.11
2016,9,4,6,30,313.0,55.0,1.9,10.0,103.0,41.99,31.87
2016,9,4,6,45,387.0,68.5,1.9,10.5,151.5,51.75,41.09
2016,9,4,7,0,461.0,82.0,1.9,11.0,200.0,61.3,49.83
2016,9,4,7,15,517.5,91.5,1.8,11.5,252.5,70.16,57.69
2016,9,4,7,30,574.0,101.0,1.7,12.0,305.0,75.76,62.44
2016,9,4,7,45,623.5,106.0,1.65,12.5,359.0,77.7,63.83
2016,9,4,8,0,673.0,111.0,1.6,13.0,413.0,79.69,65.21
2016,9,4,8,15,702.0,116.0,1.55,13.0,463.0,115.83,72.74
2016,9,4,8,30,731.0,121.0,1.5,13.0,513.0,173.68,107.74
2016,9,4,8,45,766.5,120.0,1.45,13.5,562.5,231.86,152.69
2016,9,4,9,0,802.0,119.0,1.4,14.0,612.0,298.37,208.56
2016,9,4,9,15,817.5,122.0,1.4,14.5,654.5,360.18,262.34
2016,9,4,9,30,833.0,125.0,1.4,15.0,697.0,422.93,316.01
2016,9,4,9,45,882.5,108.0,1.4,15.5,742.0,485.71,367.92
2016,9,4,10,0,932.0,91.0,1.4,16.0,787.0,550.17,419.69
2016,9,4,10,15,939.5,92.5,1.45,16.0,816.5,610.27,467.65
2016,9,4,10,30,947.0,94.0,1.5,16.0,846.0,669.01,513.1
2016,9,4,10,45,953.5,94.0,1.55,16.5,868.5,724.12,553.65
2016,9,4,11,0,960.0,94.0,1.6,17.0,891.0,777.2,591.56
2016,9,4,11,15,963.0,94.5,1.6,17.0,905.0,825.84,624.04
2016,9,4,11,30,966.0,95.0,1.6,17.0,919.0,871.7,654.18
2016,9,4,11,45,968.5,94.5,1.65,17.5,925.0,913.18,680.47
2016,9,4,12,0,971.0,94.0,1.7,18.0,931.0,951.41,704.43
2016,9,4,12,15,970.5,94.0,1.75,18.0,929.0,984.01,725.95
2016,9,4,12,30,970.0,94.0,1.8,18.0,927.0,1012.87,745.12
2016,9,4,12,45,971.5,91.0,1.85,18.0,917.0,1036.6,761.08
2016,9,4,13,0,973.0,88.0,1.9,18.0,907.0,1056.33,774.63
2016,9,4,13,15,969.5,87.5,1.9,18.0,888.5,1069.72,783.57
2016,9,4,13,30,966.0,87.0,1.9,18.0,870.0,1078.87,790.02
2016,9,4,13,45,960.5,86.0,1.9,18.0,844.0,1081.19,792.32
2016,9,4,14,0,955.0,85.0,1.9,18.0,818.0,1079.25,792.16
2016,9,4,14,15,947.0,83.5,1.9,17.5,784.5,1069.97,789.0
2016,9,4,14,30,939.0,82.0,1.9,17.0,751.0,1056.58,783.41
2016,9,4,14,45,927.0,81.0,1.9,17.0,711.0,1035.8,771.69
2016,9,4,15,0,915.0,80.0,1.9,17.0,671.0,1011.32,757.68
2016,9,4,15,15,900.5,77.5,1.85,16.5,625.5,979.04,739.28
2016,9,4,15,30,886.0,75.0,1.8,16.0,580.0,943.56,718.67
2016,9,4,15,45,864.5,73.0,1.8,16.0,530.0,899.36,691.19
2016,9,4,16,0,843.0,71.0,1.8,16.0,480.0,852.97,661.85
2016,9,4,16,15,815.5,68.0,1.75,15.5,427.5,807.02,632.92
2016,9,4,16,30,788.0,65.0,1.7,15.0,375.0,750.63,595.69
2016,9,4,16,45,746.0,61.0,1.7,14.5,320.5,680.92,547.81
2016,9,4,17,0,704.0,57.0,1.7,14.0,266.0,612.08,498.52
2016,9,4,17,15,641.5,51.0,1.65,13.0,212.0,528.12,435.37
2016,9,4,17,30,579.0,45.0,1.6,12.0,158.0,453.62,374.09
2016,9,4,17,45,467.0,36.5,1.55,11.5,109.5,347.5,283.16
2016,9,4,18,0,355.0,28.0,1.5,11.0,61.0,252.96,191.67
2016,9,4,18,15,177.5,14.0,1.45,10.5,30.5,95.19,0.0
2016,9,4,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,45,89.5,9.0,0.7,8.5,13.5,7.68,0.0
2016,9,5,6,0,179.0,18.0,0.7,9.0,27.0,14.91,0.0
2016,9,5,6,15,312.0,30.0,0.7,9.5,68.0,24.64,15.47
2016,9,5,6,30,445.0,42.0,0.7,10.0,109.0,34.21,24.97
2016,9,5,6,45,523.0,50.0,0.7,10.5,159.5,40.02,30.59
2016,9,5,7,0,601.0,58.0,0.7,11.0,210.0,45.79,35.92
2016,9,5,7,15,651.5,64.0,0.65,11.5,263.5,49.72,39.41
2016,9,5,7,30,702.0,70.0,0.6,12.0,317.0,58.4,47.01
2016,9,5,7,45,739.0,73.5,0.55,12.5,370.0,60.41,48.54
2016,9,5,8,0,776.0,77.0,0.5,13.0,423.0,62.44,50.04
2016,9,5,8,15,800.5,80.5,0.5,13.5,473.5,102.58,58.33
2016,9,5,8,30,825.0,84.0,0.5,14.0,524.0,164.2,95.1
2016,9,5,8,45,846.0,85.5,0.55,15.0,571.5,226.43,143.42
2016,9,5,9,0,867.0,87.0,0.6,16.0,619.0,295.29,201.14
2016,9,5,9,15,880.5,89.5,0.6,16.5,660.5,358.87,255.79
2016,9,5,9,30,894.0,92.0,0.6,17.0,702.0,422.9,309.7
2016,9,5,9,45,912.5,89.0,0.65,18.0,740.0,484.75,359.83
2016,9,5,10,0,931.0,86.0,0.7,19.0,778.0,546.87,408.2
2016,9,5,10,15,938.0,87.5,0.75,19.5,807.0,606.56,453.68
2016,9,5,10,30,945.0,89.0,0.8,20.0,836.0,664.84,496.48
2016,9,5,10,45,950.0,89.5,0.85,20.5,858.0,719.21,535.17
2016,9,5,11,0,955.0,90.0,0.9,21.0,880.0,771.42,571.16
2016,9,5,11,15,958.0,90.5,0.95,21.0,894.0,819.74,602.78
2016,9,5,11,30,961.0,91.0,1.0,21.0,908.0,865.29,632.34
2016,9,5,11,45,962.0,91.0,1.05,21.5,913.5,905.68,657.16
2016,9,5,12,0,963.0,91.0,1.1,22.0,919.0,942.75,679.7
2016,9,5,12,15,962.5,91.0,1.15,22.0,916.5,974.98,700.43
2016,9,5,12,30,962.0,91.0,1.2,22.0,914.0,1003.49,718.9
2016,9,5,12,45,952.0,95.5,1.25,22.5,901.5,1023.8,730.96
2016,9,5,13,0,942.0,100.0,1.3,23.0,889.0,1039.92,740.58
2016,9,5,13,15,938.0,99.0,1.3,22.5,870.5,1051.92,749.81
2016,9,5,13,30,934.0,98.0,1.3,22.0,852.0,1059.78,756.69
2016,9,5,13,45,927.0,97.5,1.35,22.0,825.5,1061.01,759.17
2016,9,5,14,0,920.0,97.0,1.4,22.0,799.0,1058.13,759.32
2016,9,5,14,15,911.5,95.5,1.4,21.5,766.0,1048.51,756.05
2016,9,5,14,30,903.0,94.0,1.4,21.0,733.0,1034.93,750.49
2016,9,5,14,45,890.0,92.5,1.45,21.0,693.0,1013.01,739.18
2016,9,5,15,0,877.0,91.0,1.5,21.0,653.0,987.53,725.66
2016,9,5,15,15,861.0,88.5,1.5,20.5,608.0,954.6,707.86
2016,9,5,15,30,845.0,86.0,1.5,20.0,563.0,929.17,694.91
2016,9,5,15,45,822.5,83.0,1.55,20.0,513.5,883.42,667.47
2016,9,5,16,0,800.0,80.0,1.6,20.0,464.0,835.54,638.19
2016,9,5,16,15,770.5,76.0,1.55,19.5,412.0,778.62,601.99
2016,9,5,16,30,741.0,72.0,1.5,19.0,360.0,720.78,564.15
2016,9,5,16,45,699.0,66.5,1.45,18.5,306.5,650.89,516.17
2016,9,5,17,0,657.0,61.0,1.4,18.0,253.0,587.0,470.7
2016,9,5,17,15,592.5,54.5,1.25,17.0,200.5,503.69,407.62
2016,9,5,17,30,528.0,48.0,1.1,16.0,148.0,424.85,343.62
2016,9,5,17,45,422.0,37.5,1.0,15.0,101.5,322.39,257.64
2016,9,5,18,0,316.0,27.0,0.9,14.0,55.0,230.17,167.7
2016,9,5,18,15,158.0,13.5,0.85,13.0,27.5,85.47,0.0
2016,9,5,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,5,45,101.0,8.0,0.75,9.5,12.5,6.83,0.0
2016,9,6,6,0,202.0,16.0,0.7,10.0,25.0,13.19,0.0
2016,9,6,6,15,338.0,27.0,0.6,10.5,67.0,22.14,13.15
2016,9,6,6,30,474.0,38.0,0.5,11.0,109.0,30.99,21.98
2016,9,6,6,45,554.0,45.0,0.4,11.5,160.0,36.18,27.03
2016,9,6,7,0,634.0,52.0,0.3,12.0,211.0,45.02,35.12
2016,9,6,7,15,683.0,57.0,0.25,13.0,264.5,48.67,38.27
2016,9,6,7,30,732.0,62.0,0.2,14.0,318.0,52.32,41.27
2016,9,6,7,45,767.5,65.5,0.2,15.0,371.5,54.61,42.97
2016,9,6,8,0,803.0,69.0,0.2,16.0,425.0,56.88,44.61
2016,9,6,8,15,826.5,72.0,0.2,17.0,475.5,98.98,53.35
2016,9,6,8,30,850.0,75.0,0.2,18.0,526.0,167.89,95.23
2016,9,6,8,45,868.5,76.5,0.25,19.0,573.0,230.51,143.07
2016,9,6,9,0,887.0,78.0,0.3,20.0,620.0,294.69,196.27
2016,9,6,9,15,900.0,80.0,0.35,21.0,662.0,358.83,250.13
2016,9,6,9,30,913.0,82.0,0.4,22.0,704.0,423.34,303.0
2016,9,6,9,45,918.0,86.0,0.5,23.0,738.5,486.11,353.12
2016,9,6,10,0,923.0,90.0,0.6,24.0,773.0,547.82,400.45
2016,9,6,10,15,930.5,91.0,0.65,24.0,802.5,606.97,445.35
2016,9,6,10,30,938.0,92.0,0.7,24.0,832.0,664.76,487.86
2016,9,6,10,45,944.0,92.5,0.8,24.5,854.0,719.47,526.66
2016,9,6,11,0,950.0,93.0,0.9,25.0,876.0,772.14,563.0
2016,9,6,11,15,953.0,93.5,0.95,25.0,890.0,820.26,593.99
2016,9,6,11,30,956.0,94.0,1.0,25.0,904.0,865.61,622.98
2016,9,6,11,45,958.0,94.0,1.05,25.5,910.0,906.66,647.8
2016,9,6,12,0,960.0,94.0,1.1,26.0,916.0,944.47,670.42
2016,9,6,12,15,959.5,94.0,1.1,26.0,913.5,976.59,689.9
2016,9,6,12,30,959.0,94.0,1.1,26.0,911.0,1005.01,707.1
2016,9,6,12,45,950.0,97.0,1.15,26.0,898.5,1024.59,719.9
2016,9,6,13,0,941.0,100.0,1.2,26.0,886.0,1040.0,730.38
2016,9,6,13,15,937.0,99.5,1.2,26.0,867.0,1052.43,738.32
2016,9,6,13,30,933.0,99.0,1.2,26.0,848.0,1060.75,743.93
2016,9,6,13,45,928.5,97.0,1.25,26.0,822.0,1062.76,746.88
2016,9,6,14,0,924.0,95.0,1.3,26.0,796.0,1060.61,747.53
2016,9,6,14,15,915.0,93.5,1.3,25.5,763.0,1050.35,743.97
2016,9,6,14,30,906.0,92.0,1.3,25.0,730.0,1036.12,738.18
2016,9,6,14,45,895.5,89.5,1.35,25.0,690.5,1015.34,727.88
2016,9,6,15,0,885.0,87.0,1.4,25.0,651.0,990.9,715.33
2016,9,6,15,15,869.5,84.5,1.4,24.5,606.0,958.15,698.04
2016,9,6,15,30,854.0,82.0,1.4,24.0,561.0,922.37,678.69
2016,9,6,15,45,834.0,78.5,1.4,23.5,512.0,888.32,660.2
2016,9,6,16,0,814.0,75.0,1.4,23.0,463.0,841.61,632.85
2016,9,6,16,15,785.0,71.0,1.3,22.5,410.5,784.6,596.69
2016,9,6,16,30,756.0,67.0,1.2,22.0,358.0,726.65,558.99
2016,9,6,16,45,716.0,62.0,1.2,21.5,304.5,658.36,513.61
2016,9,6,17,0,676.0,57.0,1.2,21.0,251.0,590.89,466.72
2016,9,6,17,15,611.0,50.5,1.1,19.5,198.0,510.85,408.31
2016,9,6,17,30,546.0,44.0,1.0,18.0,145.0,431.04,345.02
2016,9,6,17,45,438.5,34.5,0.9,17.0,98.5,328.25,259.18
2016,9,6,18,0,331.0,25.0,0.8,16.0,52.0,233.56,163.11
2016,9,6,18,15,165.5,12.5,0.75,15.5,26.0,87.97,0.0
2016,9,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,5,45,87.0,7.5,0.85,11.5,11.5,6.4,0.0
2016,9,7,6,0,174.0,15.0,0.8,12.0,23.0,12.31,0.0
2016,9,7,6,15,307.5,27.5,0.75,13.0,64.0,22.56,13.18
2016,9,7,6,30,441.0,40.0,0.7,14.0,105.0,32.62,23.06
2016,9,7,6,45,513.5,49.5,0.65,15.0,154.5,39.69,29.67
2016,9,7,7,0,586.0,59.0,0.6,16.0,204.0,46.61,35.89
2016,9,7,7,15,638.0,65.5,0.55,17.0,257.5,50.87,39.53
2016,9,7,7,30,690.0,72.0,0.5,18.0,311.0,55.06,42.96
2016,9,7,7,45,719.5,78.5,0.45,19.0,363.0,58.91,45.97
2016,9,7,8,0,749.0,85.0,0.4,20.0,415.0,68.33,53.69
2016,9,7,8,15,775.5,89.0,0.35,21.0,466.0,110.01,62.41
2016,9,7,8,30,802.0,93.0,0.3,22.0,517.0,170.88,98.04
2016,9,7,8,45,815.5,98.5,0.25,23.0,562.5,233.58,145.39
2016,9,7,9,0,829.0,104.0,0.2,24.0,608.0,297.49,197.01
2016,9,7,9,15,844.0,106.5,0.25,24.5,649.5,360.39,248.85
2016,9,7,9,30,859.0,109.0,0.3,25.0,691.0,424.09,300.29
2016,9,7,9,45,888.5,102.5,0.4,26.0,732.0,488.29,350.09
2016,9,7,10,0,918.0,96.0,0.5,27.0,773.0,551.95,397.83
2016,9,7,10,15,925.0,97.0,0.6,27.0,802.0,610.66,442.18
2016,9,7,10,30,932.0,98.0,0.7,27.0,831.0,667.94,484.31
2016,9,7,10,45,935.0,100.0,0.8,27.5,852.0,721.8,521.97
2016,9,7,11,0,938.0,102.0,0.9,28.0,873.0,773.38,557.09
2016,9,7,11,15,941.0,103.0,0.95,28.0,886.5,821.54,587.95
2016,9,7,11,30,944.0,104.0,1.0,28.0,900.0,866.99,616.66
2016,9,7,11,45,941.5,106.0,1.05,28.0,904.5,905.85,641.07
2016,9,7,12,0,939.0,108.0,1.1,28.0,909.0,941.26,663.31
2016,9,7,12,15,938.0,108.0,1.15,28.0,906.0,972.46,682.96
2016,9,7,12,30,937.0,108.0,1.2,28.0,903.0,999.99,700.44
2016,9,7,12,45,920.0,115.5,1.25,28.0,888.0,1016.08,711.05
2016,9,7,13,0,903.0,123.0,1.3,28.0,873.0,1027.81,719.27
2016,9,7,13,15,897.5,122.0,1.3,28.0,853.5,1037.96,725.87
2016,9,7,13,30,892.0,121.0,1.3,28.0,834.0,1044.08,730.19
2016,9,7,13,45,882.0,121.0,1.35,28.0,806.5,1042.7,731.02
2016,9,7,14,0,872.0,121.0,1.4,28.0,779.0,1050.61,737.77
2016,9,7,14,15,861.5,118.5,1.4,27.5,745.5,1037.97,732.62
2016,9,7,14,30,851.0,116.0,1.4,27.0,712.0,1021.44,725.42
2016,9,7,14,45,833.5,115.0,1.4,27.0,671.0,995.91,711.29
2016,9,7,15,0,816.0,114.0,1.4,27.0,630.0,966.98,695.13
2016,9,7,15,15,797.0,110.5,1.4,26.5,585.0,930.56,675.49
2016,9,7,15,30,778.0,107.0,1.4,26.0,540.0,891.34,653.82
2016,9,7,15,45,749.0,103.5,1.4,25.5,490.0,846.49,628.05
2016,9,7,16,0,720.0,100.0,1.4,25.0,440.0,794.32,596.81
2016,9,7,16,15,685.5,94.5,1.3,24.5,388.0,733.85,557.97
2016,9,7,16,30,651.0,89.0,1.2,24.0,336.0,673.12,517.92
2016,9,7,16,45,598.0,82.5,1.2,23.5,282.5,596.99,466.2
2016,9,7,17,0,545.0,76.0,1.2,23.0,229.0,523.02,413.38
2016,9,7,17,15,474.0,65.5,1.1,21.5,178.5,435.13,347.13
2016,9,7,17,30,403.0,55.0,1.0,20.0,128.0,352.51,281.36
2016,9,7,17,45,294.0,41.0,0.9,19.0,84.5,249.8,195.73
2016,9,7,18,0,185.0,27.0,0.8,18.0,41.0,156.32,102.28
2016,9,7,18,15,92.5,13.5,0.7,17.0,20.5,54.64,0.0
2016,9,7,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,45,51.5,7.5,0.7,10.5,9.5,0.0,0.0
2016,9,8,6,0,103.0,15.0,0.7,11.0,19.0,12.8,0.0
2016,9,8,6,15,223.5,30.5,0.65,11.5,57.0,23.68,14.05
2016,9,8,6,30,344.0,46.0,0.6,12.0,95.0,37.56,27.59
2016,9,8,6,45,432.0,56.0,0.6,12.5,144.5,44.77,34.51
2016,9,8,7,0,520.0,66.0,0.6,13.0,194.0,51.9,41.06
2016,9,8,7,15,574.5,74.0,0.6,13.5,246.0,57.03,45.59
2016,9,8,7,30,629.0,82.0,0.6,14.0,298.0,62.04,49.86
2016,9,8,7,45,670.0,87.0,0.6,14.5,350.5,64.56,51.82
2016,9,8,8,0,711.0,92.0,0.6,15.0,403.0,67.06,53.71
2016,9,8,8,15,738.5,96.5,0.6,15.5,453.0,108.93,63.67
2016,9,8,8,30,766.0,101.0,0.6,16.0,503.0,173.87,104.56
2016,9,8,8,45,787.5,103.5,0.6,16.5,549.5,233.51,151.0
2016,9,8,9,0,809.0,106.0,0.6,17.0,596.0,295.37,202.97
2016,9,8,9,15,824.0,109.0,0.6,17.5,637.5,357.48,255.85
2016,9,8,9,30,839.0,112.0,0.6,18.0,679.0,420.42,308.25
2016,9,8,9,45,846.0,116.0,0.65,19.0,713.0,481.21,357.03
2016,9,8,10,0,853.0,120.0,0.7,20.0,747.0,541.35,403.33
2016,9,8,10,15,861.5,122.0,0.75,20.0,776.0,599.67,448.12
2016,9,8,10,30,870.0,124.0,0.8,20.0,805.0,653.89,488.76
2016,9,8,10,45,875.0,125.5,0.85,20.5,826.0,705.83,525.68
2016,9,8,11,0,880.0,127.0,0.9,21.0,847.0,755.84,560.19
2016,9,8,11,15,883.0,128.0,0.95,21.0,860.5,801.72,591.41
2016,9,8,11,30,886.0,129.0,1.0,21.0,874.0,845.07,619.74
2016,9,8,11,45,885.0,130.5,1.05,21.5,878.5,882.79,643.04
2016,9,8,12,0,884.0,132.0,1.1,22.0,883.0,917.34,664.19
2016,9,8,12,15,883.5,132.0,1.1,22.0,880.5,947.61,683.03
2016,9,8,12,30,883.0,132.0,1.1,22.0,878.0,974.44,699.71
2016,9,8,12,45,896.5,122.0,1.15,22.5,871.5,1001.16,715.91
2016,9,8,13,0,910.0,112.0,1.2,23.0,865.0,1024.27,729.86
2016,9,8,13,15,905.5,111.0,1.2,23.0,846.0,1035.23,736.92
2016,9,8,13,30,901.0,110.0,1.2,23.0,827.0,1042.17,741.81
2016,9,8,13,45,894.5,108.5,1.25,23.0,800.5,1042.5,743.76
2016,9,8,14,0,888.0,107.0,1.3,23.0,774.0,1038.81,743.44
2016,9,8,14,15,878.5,105.5,1.3,22.5,741.0,1028.12,739.5
2016,9,8,14,30,869.0,104.0,1.3,22.0,708.0,1013.6,733.35
2016,9,8,14,45,855.5,101.5,1.3,22.0,668.0,1002.21,727.93
2016,9,8,15,0,842.0,99.0,1.3,22.0,628.0,975.05,712.52
2016,9,8,15,15,824.5,96.0,1.3,21.5,583.5,940.1,693.56
2016,9,8,15,30,807.0,93.0,1.3,21.0,539.0,902.26,672.53
2016,9,8,15,45,783.0,89.5,1.3,21.0,489.5,855.21,643.74
2016,9,8,16,0,759.0,86.0,1.3,21.0,440.0,806.22,613.19
2016,9,8,16,15,726.5,81.5,1.3,20.0,388.5,747.17,577.11
2016,9,8,16,30,694.0,77.0,1.3,19.0,337.0,692.94,543.14
2016,9,8,16,45,645.5,71.0,1.3,18.5,284.0,619.42,492.41
2016,9,8,17,0,597.0,65.0,1.3,18.0,231.0,547.78,440.8
2016,9,8,17,15,527.0,56.5,1.25,17.0,179.5,460.84,373.93
2016,9,8,17,30,457.0,48.0,1.2,16.0,128.0,379.13,307.05
2016,9,8,17,45,342.5,36.0,1.2,15.5,84.5,274.08,217.29
2016,9,8,18,0,228.0,24.0,1.2,15.0,41.0,173.7,107.09
2016,9,8,18,15,114.0,12.0,1.2,14.5,20.5,63.28,0.0
2016,9,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,5,45,77.0,7.0,0.65,9.5,10.0,0.0,0.0
2016,9,9,6,0,154.0,14.0,0.6,10.0,20.0,11.95,0.0
2016,9,9,6,15,289.0,26.5,0.55,10.5,59.0,21.76,12.34
2016,9,9,6,30,424.0,39.0,0.5,11.0,98.0,31.83,22.62
2016,9,9,6,45,507.5,47.0,0.5,11.5,148.0,37.72,28.34
2016,9,9,7,0,591.0,55.0,0.5,12.0,198.0,43.58,33.78
2016,9,9,7,15,642.5,61.0,0.5,12.5,250.5,47.59,37.36
2016,9,9,7,30,694.0,67.0,0.5,13.0,303.0,56.13,44.84
2016,9,9,7,45,731.5,70.5,0.5,14.0,356.0,58.23,46.35
2016,9,9,8,0,769.0,74.0,0.5,15.0,409.0,60.34,47.84
2016,9,9,8,15,794.5,77.5,0.5,15.5,459.5,104.93,58.31
2016,9,9,8,30,820.0,81.0,0.5,16.0,510.0,166.53,96.22
2016,9,9,8,45,840.5,83.0,0.5,17.0,556.5,228.91,144.94
2016,9,9,9,0,861.0,85.0,0.5,18.0,603.0,297.62,202.19
2016,9,9,9,15,874.5,87.0,0.55,18.5,644.5,360.53,256.04
2016,9,9,9,30,888.0,89.0,0.6,19.0,686.0,423.88,309.2
2016,9,9,9,45,900.5,90.0,0.65,20.0,722.0,486.11,359.16
2016,9,9,10,0,913.0,91.0,0.7,21.0,758.0,548.07,406.85
2016,9,9,10,15,920.5,92.0,0.7,21.5,787.0,606.69,450.59
2016,9,9,10,30,928.0,93.0,0.7,22.0,816.0,663.94,491.62
2016,9,9,10,45,934.0,93.5,0.75,22.5,838.0,718.11,529.69
2016,9,9,11,0,940.0,94.0,0.8,23.0,860.0,770.24,565.08
2016,9,9,11,15,943.0,94.5,0.85,23.0,873.5,817.82,595.91
2016,9,9,11,30,946.0,95.0,0.9,23.0,887.0,862.65,624.74
2016,9,9,11,45,948.0,95.0,0.95,23.5,892.5,903.18,649.42
2016,9,9,12,0,950.0,95.0,1.0,24.0,898.0,940.49,671.9
2016,9,9,12,15,949.5,95.0,1.0,24.0,895.5,972.12,691.18
2016,9,9,12,30,949.0,95.0,1.0,24.0,893.0,1000.06,708.2
2016,9,9,12,45,940.0,98.0,1.05,24.5,880.5,1019.2,719.45
2016,9,9,13,0,931.0,101.0,1.1,25.0,868.0,1034.18,728.35
2016,9,9,13,15,926.5,100.5,1.1,25.0,849.0,1045.72,735.78
2016,9,9,13,30,922.0,100.0,1.1,25.0,830.0,1053.17,740.9
2016,9,9,13,45,916.0,98.5,1.15,25.0,803.0,1053.87,743.12
2016,9,9,14,0,910.0,97.0,1.2,25.0,776.0,1050.47,743.08
2016,9,9,14,15,900.5,95.0,1.2,24.5,742.5,1038.89,738.7
2016,9,9,14,30,891.0,93.0,1.2,24.0,709.0,1023.38,732.11
2016,9,9,14,45,878.0,91.0,1.25,24.0,669.0,1000.59,720.55
2016,9,9,15,0,865.0,89.0,1.3,24.0,629.0,974.29,706.82
2016,9,9,15,15,848.0,86.5,1.3,23.5,584.0,951.11,695.6
2016,9,9,15,30,831.0,84.0,1.3,23.0,539.0,913.75,675.03
2016,9,9,15,45,807.0,81.0,1.3,23.0,489.5,866.64,646.55
2016,9,9,16,0,783.0,78.0,1.3,23.0,440.0,817.57,616.3
2016,9,9,16,15,751.0,74.0,1.3,22.0,387.5,758.79,580.89
2016,9,9,16,30,719.0,70.0,1.3,21.0,335.0,699.36,543.64
2016,9,9,16,45,670.5,64.5,1.3,20.5,282.0,629.96,496.41
2016,9,9,17,0,622.0,59.0,1.3,20.0,229.0,558.05,445.02
2016,9,9,17,15,550.0,52.0,1.25,18.5,177.5,470.66,379.3
2016,9,9,17,30,478.0,45.0,1.2,17.0,126.0,388.65,312.91
2016,9,9,17,45,355.0,34.0,1.2,16.0,82.0,278.98,219.64
2016,9,9,18,0,232.0,23.0,1.2,15.0,38.0,172.42,93.72
2016,9,9,18,15,116.0,11.5,1.15,14.5,19.0,63.69,0.0
2016,9,9,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,45,38.5,6.5,0.7,9.5,8.0,0.0,0.0
2016,9,10,6,0,77.0,13.0,0.7,10.0,16.0,11.1,0.0
2016,9,10,6,15,200.5,28.5,0.7,10.5,52.5,22.12,12.4
2016,9,10,6,30,324.0,44.0,0.7,11.0,89.0,35.9,26.15
2016,9,10,6,45,408.0,55.0,0.7,11.5,136.5,43.98,33.9
2016,9,10,7,0,492.0,66.0,0.7,12.0,184.0,51.89,41.2
2016,9,10,7,15,331.5,100.5,0.7,12.5,188.5,72.64,59.7
2016,9,10,7,30,171.0,135.0,0.7,13.0,193.0,98.29,82.08
2016,9,10,7,45,426.0,115.0,0.7,13.5,291.5,81.04,66.5
2016,9,10,8,0,681.0,95.0,0.7,14.0,390.0,69.0,55.62
2016,9,10,8,15,709.5,99.5,0.7,14.5,439.0,111.72,66.39
2016,9,10,8,30,738.0,104.0,0.7,15.0,488.0,169.85,102.89
2016,9,10,8,45,758.5,108.0,0.75,16.0,533.5,234.13,153.48
2016,9,10,9,0,779.0,112.0,0.8,17.0,579.0,295.22,204.76
2016,9,10,9,15,794.5,115.5,0.8,17.5,620.0,356.15,256.76
2016,9,10,9,30,810.0,119.0,0.8,18.0,661.0,418.03,308.42
2016,9,10,9,45,821.5,121.5,0.85,18.5,696.0,477.94,357.27
2016,9,10,10,0,833.0,124.0,0.9,19.0,731.0,537.73,404.31
2016,9,10,10,15,841.5,125.5,0.95,19.5,759.0,594.55,447.56
2016,9,10,10,30,850.0,127.0,1.0,20.0,787.0,650.34,488.59
2016,9,10,10,45,855.0,129.0,1.05,20.5,808.0,702.97,526.1
2016,9,10,11,0,860.0,131.0,1.1,21.0,829.0,747.82,557.42
2016,9,10,11,15,863.5,131.5,1.1,21.0,842.0,792.74,587.75
2016,9,10,11,30,867.0,132.0,1.1,21.0,855.0,835.19,615.03
2016,9,10,11,45,867.5,133.0,1.15,21.0,860.0,872.93,639.73
2016,9,10,12,0,868.0,134.0,1.2,21.0,865.0,907.64,662.43
2016,9,10,12,15,867.0,133.5,1.2,21.0,862.0,936.37,680.51
2016,9,10,12,30,866.0,133.0,1.2,21.0,859.0,961.68,696.46
2016,9,10,12,45,866.5,130.5,1.25,21.5,849.0,982.89,709.37
2016,9,10,13,0,867.0,128.0,1.3,22.0,839.0,1000.47,720.09
2016,9,10,13,15,862.0,127.0,1.3,21.5,820.0,1010.39,728.09
2016,9,10,13,30,857.0,126.0,1.3,21.0,801.0,1029.75,742.29
2016,9,10,13,45,849.5,124.0,1.3,21.0,774.5,1028.39,742.1
2016,9,10,14,0,842.0,122.0,1.3,21.0,748.0,1023.04,739.84
2016,9,10,14,15,831.5,120.0,1.3,20.5,714.5,1010.74,734.81
2016,9,10,14,30,821.0,118.0,1.3,20.0,681.0,994.68,727.56
2016,9,10,14,45,807.0,115.0,1.3,20.0,642.0,970.33,713.71
2016,9,10,15,0,793.0,112.0,1.3,20.0,603.0,942.62,697.79
2016,9,10,15,15,773.5,108.5,1.25,19.5,558.5,905.85,676.41
2016,9,10,15,30,754.0,105.0,1.2,19.0,514.0,866.41,653.1
2016,9,10,15,45,729.0,100.0,1.2,19.0,465.5,823.83,626.85
2016,9,10,16,0,704.0,95.0,1.2,19.0,417.0,773.74,594.95
2016,9,10,16,15,668.5,89.5,1.15,18.5,366.0,712.83,555.18
2016,9,10,16,30,633.0,84.0,1.1,18.0,315.0,651.84,514.18
2016,9,10,16,45,582.0,77.0,1.05,17.5,263.5,577.4,461.59
2016,9,10,17,0,531.0,70.0,1.0,17.0,212.0,505.14,408.06
2016,9,10,17,15,456.5,60.0,0.95,16.0,162.5,416.25,338.46
2016,9,10,17,30,382.0,50.0,0.9,15.0,113.0,333.1,269.79
2016,9,10,17,45,268.0,36.0,0.85,14.5,72.0,229.12,179.89
2016,9,10,18,0,154.0,22.0,0.8,14.0,31.0,128.11,54.84
2016,9,10,18,15,77.0,11.0,0.75,13.5,15.5,45.08,0.0
2016,9,10,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
