Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,11,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,45,31.0,5.5,0.85,9.5,6.5,0.0,0.0
2016,9,11,6,0,62.0,11.0,0.9,10.0,13.0,9.39,0.0
2016,9,11,6,15,173.0,28.5,0.9,10.5,48.5,22.06,12.07
2016,9,11,6,30,284.0,46.0,0.9,11.0,84.0,35.32,25.58
2016,9,11,6,45,368.0,58.5,0.9,11.5,131.0,44.56,34.37
2016,9,11,7,0,452.0,71.0,0.9,12.0,178.0,55.92,44.78
2016,9,11,7,15,226.0,80.0,0.85,12.5,133.5,60.35,48.74
2016,9,11,7,30,0.0,89.0,0.8,13.0,89.0,71.79,58.74
2016,9,11,7,45,95.0,134.5,0.8,13.5,175.5,98.36,81.78
2016,9,11,8,0,190.0,180.0,0.8,14.0,262.0,126.88,105.97
2016,9,11,8,15,450.0,146.0,0.8,14.5,370.5,128.14,87.6
2016,9,11,8,30,710.0,112.0,0.8,15.0,479.0,173.4,106.96
2016,9,11,8,45,735.5,114.5,0.8,15.5,525.0,231.23,152.59
2016,9,11,9,0,761.0,117.0,0.8,16.0,571.0,295.94,206.91
2016,9,11,9,15,777.5,120.5,0.8,16.5,612.0,356.14,258.35
2016,9,11,9,30,794.0,124.0,0.8,17.0,653.0,417.45,309.61
2016,9,11,9,45,817.0,121.0,0.85,17.5,690.5,476.96,358.19
2016,9,11,10,0,840.0,118.0,0.9,18.0,728.0,537.52,405.97
2016,9,11,10,15,848.5,119.5,0.9,18.5,756.0,594.62,449.19
2016,9,11,10,30,857.0,121.0,0.9,19.0,784.0,647.59,487.95
2016,9,11,10,45,865.5,121.0,0.95,19.5,806.0,699.8,525.39
2016,9,11,11,0,874.0,121.0,1.0,20.0,828.0,750.39,560.61
2016,9,11,11,15,877.5,121.5,1.0,20.0,841.0,795.73,590.77
2016,9,11,11,30,881.0,122.0,1.0,20.0,854.0,838.56,618.26
2016,9,11,11,45,678.0,230.5,1.05,20.5,795.5,822.53,604.81
2016,9,11,12,0,475.0,339.0,1.1,21.0,737.0,771.84,566.31
2016,9,11,12,15,681.0,229.5,1.15,21.0,798.5,881.47,645.57
2016,9,11,12,30,887.0,120.0,1.2,21.0,860.0,969.56,702.35
2016,9,11,12,45,891.0,116.0,1.25,21.0,850.5,992.74,717.01
2016,9,11,13,0,895.0,112.0,1.3,21.0,841.0,1012.26,730.33
2016,9,11,13,15,890.0,111.0,1.3,20.5,822.0,1022.23,738.36
2016,9,11,13,30,885.0,110.0,1.3,20.0,803.0,1028.21,744.18
2016,9,11,13,45,879.5,107.5,1.35,20.0,777.0,1028.06,745.82
2016,9,11,14,0,874.0,105.0,1.4,20.0,751.0,1023.92,745.16
2016,9,11,14,15,864.0,103.0,1.4,19.5,717.5,1011.85,740.22
2016,9,11,14,30,854.0,101.0,1.4,19.0,684.0,996.01,733.06
2016,9,11,14,45,841.5,98.5,1.45,18.5,645.0,985.35,730.18
2016,9,11,15,0,829.0,96.0,1.5,18.0,606.0,959.08,717.05
2016,9,11,15,15,810.5,93.0,1.45,17.5,561.0,923.12,696.06
2016,9,11,15,30,792.0,90.0,1.4,17.0,516.0,884.39,673.09
2016,9,11,15,45,766.5,86.5,1.4,17.0,467.5,836.12,642.69
2016,9,11,16,0,741.0,83.0,1.4,17.0,419.0,786.1,610.55
2016,9,11,16,15,707.0,78.5,1.35,16.0,367.5,731.17,575.76
2016,9,11,16,30,673.0,74.0,1.3,15.0,316.0,671.39,536.18
2016,9,11,16,45,621.0,68.5,1.3,14.5,264.0,596.63,483.11
2016,9,11,17,0,569.0,63.0,1.3,14.0,212.0,524.13,429.24
2016,9,11,17,15,494.0,54.0,1.25,13.5,162.5,434.58,357.44
2016,9,11,17,30,419.0,45.0,1.2,13.0,113.0,350.91,286.57
2016,9,11,17,45,295.0,32.5,1.2,12.5,71.5,242.52,191.01
2016,9,11,18,0,171.0,20.0,1.2,12.0,30.0,133.51,36.22
2016,9,11,18,15,85.5,10.0,1.15,11.5,15.0,48.1,0.0
2016,9,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,45,64.0,6.5,1.1,9.0,8.5,0.0,0.0
2016,9,12,6,0,128.0,13.0,1.1,9.0,17.0,11.1,0.0
2016,9,12,6,15,280.5,25.0,1.15,9.5,56.0,20.61,10.65
2016,9,12,6,30,433.0,37.0,1.2,10.0,95.0,30.34,21.23
2016,9,12,6,45,527.0,44.0,1.25,10.5,146.0,35.53,26.38
2016,9,12,7,0,621.0,51.0,1.3,11.0,197.0,40.78,31.33
2016,9,12,7,15,673.5,56.5,1.25,11.5,250.5,48.49,38.28
2016,9,12,7,30,726.0,62.0,1.2,12.0,304.0,52.56,41.81
2016,9,12,7,45,764.0,65.0,1.2,12.5,357.5,54.46,43.3
2016,9,12,8,0,802.0,68.0,1.2,13.0,411.0,56.4,44.77
2016,9,12,8,15,826.0,71.5,1.2,13.5,461.5,106.26,57.78
2016,9,12,8,30,850.0,75.0,1.2,14.0,512.0,175.52,103.25
2016,9,12,8,45,866.0,78.0,1.2,14.5,558.5,239.15,154.69
2016,9,12,9,0,882.0,81.0,1.2,15.0,605.0,304.03,210.99
2016,9,12,9,15,895.0,83.0,1.2,15.0,646.0,368.13,267.68
2016,9,12,9,30,908.0,85.0,1.2,15.0,687.0,432.56,323.6
2016,9,12,9,45,920.0,85.5,1.25,15.5,723.0,495.31,376.13
2016,9,12,10,0,932.0,86.0,1.3,16.0,759.0,557.66,426.43
2016,9,12,10,15,938.5,87.0,1.3,16.0,787.5,616.69,472.97
2016,9,12,10,30,945.0,88.0,1.3,16.0,816.0,674.17,516.8
2016,9,12,10,45,949.0,89.5,1.3,16.5,837.0,728.65,556.04
2016,9,12,11,0,953.0,91.0,1.3,17.0,858.0,780.87,591.91
2016,9,12,11,15,956.0,91.5,1.3,17.0,871.5,828.87,623.51
2016,9,12,11,30,959.0,92.0,1.3,17.0,885.0,874.06,652.9
2016,9,12,11,45,958.5,93.0,1.35,17.0,889.5,913.76,679.13
2016,9,12,12,0,958.0,94.0,1.4,17.0,894.0,950.03,703.07
2016,9,12,12,15,957.5,94.0,1.4,17.0,891.0,981.69,723.23
2016,9,12,12,30,957.0,94.0,1.4,17.0,888.0,1009.61,740.99
2016,9,12,12,45,955.5,93.0,1.45,17.0,877.0,1031.63,755.9
2016,9,12,13,0,954.0,92.0,1.5,17.0,866.0,1049.62,768.42
2016,9,12,13,15,950.5,91.5,1.5,16.5,847.0,1062.07,778.22
2016,9,12,13,30,947.0,91.0,1.5,16.0,828.0,1070.36,785.62
2016,9,12,13,45,943.5,88.5,1.55,16.0,802.0,1072.15,788.52
2016,9,12,14,0,940.0,86.0,1.6,16.0,776.0,1069.71,788.98
2016,9,12,14,15,932.0,84.5,1.6,15.5,743.0,1059.68,785.4
2016,9,12,14,30,924.0,83.0,1.6,15.0,710.0,1045.62,779.43
2016,9,12,14,45,914.5,80.5,1.65,15.0,670.5,1024.9,768.61
2016,9,12,15,0,905.0,78.0,1.7,15.0,631.0,1000.44,755.4
2016,9,12,15,15,890.5,76.0,1.7,14.5,586.0,968.22,737.63
2016,9,12,15,30,876.0,74.0,1.7,14.0,541.0,932.9,717.64
2016,9,12,15,45,857.5,70.5,1.7,14.0,491.5,889.14,690.22
2016,9,12,16,0,839.0,67.0,1.7,14.0,442.0,852.29,667.27
2016,9,12,16,15,809.0,63.5,1.7,13.5,389.5,793.84,629.44
2016,9,12,16,30,779.0,60.0,1.7,13.0,337.0,734.5,589.82
2016,9,12,16,45,736.0,55.5,1.7,12.5,282.5,663.37,539.57
2016,9,12,17,0,693.0,51.0,1.7,12.0,228.0,593.31,487.56
2016,9,12,17,15,619.5,44.5,1.65,11.5,175.0,501.72,415.09
2016,9,12,17,30,546.0,38.0,1.6,11.0,122.0,415.07,340.74
2016,9,12,17,45,273.0,35.0,1.6,10.5,77.0,231.39,181.93
2016,9,12,18,0,0.0,32.0,1.6,10.0,32.0,45.19,0.0
2016,9,12,18,15,0.0,16.0,1.55,9.5,16.0,13.66,0.0
2016,9,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,7.0,1.05,10.0,7.0,0.0,0.0
2016,9,13,6,0,0.0,14.0,1.1,10.0,14.0,11.95,0.0
2016,9,13,6,15,161.5,29.5,1.15,10.0,50.0,22.82,11.96
2016,9,13,6,30,323.0,45.0,1.2,10.0,86.0,34.76,25.07
2016,9,13,6,45,404.0,57.5,1.25,10.5,134.0,46.47,36.15
2016,9,13,7,0,485.0,70.0,1.3,11.0,182.0,55.54,44.58
2016,9,13,7,15,242.5,59.5,1.3,11.0,115.5,43.45,33.8
2016,9,13,7,30,0.0,49.0,1.3,11.0,49.0,40.52,31.14
2016,9,13,7,45,0.0,69.5,1.3,11.5,69.5,57.62,46.32
2016,9,13,8,0,0.0,90.0,1.3,12.0,90.0,73.83,60.43
2016,9,13,8,15,5.0,131.5,1.25,12.0,134.0,105.68,84.08
2016,9,13,8,30,10.0,173.0,1.2,12.0,178.0,138.36,110.56
2016,9,13,8,45,63.5,221.0,1.2,12.5,258.5,182.72,143.88
2016,9,13,9,0,117.0,269.0,1.2,13.0,339.0,237.28,185.45
2016,9,13,9,15,118.5,289.5,1.15,13.0,364.0,266.12,208.53
2016,9,13,9,30,120.0,310.0,1.1,13.0,389.0,295.5,231.86
2016,9,13,9,45,134.5,329.0,1.05,13.5,422.5,330.15,258.33
2016,9,13,10,0,149.0,348.0,1.0,14.0,456.0,366.79,285.86
2016,9,13,10,15,123.5,358.0,1.0,14.0,449.5,375.3,292.26
2016,9,13,10,30,98.0,368.0,1.0,14.0,443.0,374.95,291.81
2016,9,13,10,45,115.0,383.0,1.0,14.5,473.5,409.18,317.19
2016,9,13,11,0,132.0,398.0,1.0,15.0,504.0,454.05,349.77
2016,9,13,11,15,132.5,404.0,1.0,15.0,512.0,472.39,362.89
2016,9,13,11,30,133.0,410.0,1.0,15.0,520.0,490.4,375.9
2016,9,13,11,45,334.5,365.0,1.05,15.5,643.0,643.32,489.77
2016,9,13,12,0,536.0,320.0,1.1,16.0,766.0,810.3,606.88
2016,9,13,12,15,532.5,319.5,1.1,16.0,761.0,830.31,618.59
2016,9,13,12,30,529.0,319.0,1.1,16.0,756.0,847.67,630.31
2016,9,13,12,45,479.5,326.5,1.1,16.5,718.5,825.72,613.79
2016,9,13,13,0,430.0,334.0,1.1,17.0,681.0,799.36,594.74
2016,9,13,13,15,469.0,312.0,1.1,17.0,683.0,828.22,616.25
2016,9,13,13,30,508.0,290.0,1.1,17.0,685.0,854.85,635.59
2016,9,13,13,45,508.0,277.0,1.1,17.0,660.0,848.62,632.3
2016,9,13,14,0,508.0,264.0,1.1,17.0,635.0,839.46,627.59
2016,9,13,14,15,662.0,196.5,1.1,17.0,657.0,932.82,693.72
2016,9,13,14,30,816.0,129.0,1.1,17.0,679.0,1003.06,739.42
2016,9,13,14,45,797.5,127.0,1.15,17.0,638.0,975.08,722.91
2016,9,13,15,0,779.0,125.0,1.2,17.0,597.0,951.26,710.44
2016,9,13,15,15,758.0,121.0,1.15,16.5,551.5,912.58,687.6
2016,9,13,15,30,737.0,117.0,1.1,16.0,506.0,871.37,662.97
2016,9,13,15,45,704.5,112.5,1.1,16.0,456.0,816.79,628.33
2016,9,13,16,0,672.0,108.0,1.1,16.0,406.0,761.0,592.2
2016,9,13,16,15,633.0,101.5,1.05,15.5,354.0,696.54,549.3
2016,9,13,16,30,594.0,95.0,1.0,15.0,302.0,632.2,505.09
2016,9,13,16,45,536.5,86.0,1.0,15.0,250.0,551.45,446.26
2016,9,13,17,0,479.0,77.0,1.0,15.0,198.0,473.34,385.9
2016,9,13,17,15,398.5,64.5,0.95,14.0,149.0,378.39,310.03
2016,9,13,17,30,318.0,52.0,0.9,13.0,100.0,294.47,239.19
2016,9,13,17,45,205.5,35.0,0.85,12.5,61.0,194.6,149.07
2016,9,13,18,0,93.0,18.0,0.8,12.0,22.0,86.7,0.0
2016,9,13,18,15,46.5,9.0,0.75,11.5,11.0,7.68,0.0
2016,9,13,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,14,5,45,25.0,5.0,0.5,9.0,5.5,0.0,0.0
2016,9,14,6,0,50.0,10.0,0.5,9.0,11.0,8.54,0.0
2016,9,14,6,15,167.5,27.0,0.45,9.5,45.5,20.94,10.13
2016,9,14,6,30,285.0,44.0,0.4,10.0,80.0,33.89,24.31
2016,9,14,6,45,376.5,56.5,0.35,11.0,128.0,43.21,33.2
2016,9,14,7,0,468.0,69.0,0.3,12.0,176.0,54.7,43.7
2016,9,14,7,15,526.0,78.0,0.3,12.5,227.5,60.47,48.86
2016,9,14,7,30,584.0,87.0,0.3,13.0,279.0,66.11,53.72
2016,9,14,7,45,630.5,92.5,0.3,13.5,331.5,68.83,55.85
2016,9,14,8,0,677.0,98.0,0.3,14.0,384.0,71.55,57.92
2016,9,14,8,15,706.5,103.5,0.3,14.5,433.5,119.39,71.4
2016,9,14,8,30,736.0,109.0,0.3,15.0,483.0,178.55,109.56
2016,9,14,8,45,764.0,110.5,0.35,16.0,530.5,237.93,156.06
2016,9,14,9,0,792.0,112.0,0.4,17.0,578.0,304.19,210.92
2016,9,14,9,15,808.0,115.0,0.4,17.5,619.0,365.83,262.93
2016,9,14,9,30,824.0,118.0,0.4,18.0,660.0,428.43,314.44
2016,9,14,9,45,873.5,102.5,0.4,18.5,704.0,491.56,364.44
2016,9,14,10,0,923.0,87.0,0.4,19.0,748.0,556.77,414.36
2016,9,14,10,15,930.5,88.0,0.4,19.5,776.5,615.84,458.04
2016,9,14,10,30,938.0,89.0,0.4,20.0,805.0,673.48,499.0
2016,9,14,10,45,943.5,89.5,0.45,20.5,826.5,727.63,536.8
2016,9,14,11,0,949.0,90.0,0.5,21.0,848.0,779.64,571.46
2016,9,14,11,15,952.0,90.5,0.55,21.0,861.0,827.35,602.23
2016,9,14,11,30,955.0,91.0,0.6,21.0,874.0,872.24,630.99
2016,9,14,11,45,957.0,90.5,0.65,21.5,879.0,912.25,655.25
2016,9,14,12,0,959.0,90.0,0.7,22.0,884.0,948.96,677.32
2016,9,14,12,15,958.5,90.0,0.75,22.0,881.0,980.42,697.39
2016,9,14,12,30,958.0,90.0,0.8,22.0,878.0,1008.13,715.26
2016,9,14,12,45,950.5,92.5,0.9,22.0,865.0,1027.93,729.47
2016,9,14,13,0,943.0,95.0,1.0,22.0,852.0,1043.58,741.36
2016,9,14,13,15,938.5,94.0,1.05,22.0,832.5,1054.17,749.32
2016,9,14,13,30,934.0,93.0,1.1,22.0,813.0,1060.6,754.95
2016,9,14,13,45,927.5,91.5,1.15,22.0,786.0,1060.26,756.63
2016,9,14,14,0,921.0,90.0,1.2,22.0,759.0,1055.76,755.99
2016,9,14,14,15,911.5,88.5,1.2,21.5,725.0,1044.13,751.59
2016,9,14,14,30,902.0,87.0,1.2,21.0,691.0,1028.56,744.94
2016,9,14,14,45,889.0,85.0,1.25,21.0,650.5,1005.09,732.9
2016,9,14,15,0,876.0,83.0,1.3,21.0,610.0,978.09,718.64
2016,9,14,15,15,858.5,80.5,1.3,20.5,564.5,942.82,699.44
2016,9,14,15,30,841.0,78.0,1.3,20.0,519.0,915.02,685.04
2016,9,14,15,45,817.0,75.0,1.3,20.0,469.0,867.26,655.65
2016,9,14,16,0,793.0,72.0,1.3,20.0,419.0,817.54,624.55
2016,9,14,16,15,759.5,68.0,1.3,19.5,366.5,756.88,586.1
2016,9,14,16,30,726.0,64.0,1.3,19.0,314.0,695.71,545.9
2016,9,14,16,45,676.0,58.5,1.35,18.5,261.0,619.92,493.45
2016,9,14,17,0,626.0,53.0,1.4,18.0,208.0,551.51,443.64
2016,9,14,17,15,546.5,45.5,1.3,17.0,157.0,458.52,370.8
2016,9,14,17,30,467.0,38.0,1.2,16.0,106.0,371.99,297.98
2016,9,14,17,45,326.5,26.5,1.2,15.0,64.5,253.91,190.35
2016,9,14,18,0,186.0,15.0,1.2,14.0,23.0,108.25,0.0
2016,9,14,18,15,93.0,7.5,1.15,13.5,11.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,15,5,45,69.0,5.0,0.75,8.5,6.5,0.0,0.0
2016,9,15,6,0,138.0,10.0,0.7,9.0,13.0,8.54,0.0
2016,9,15,6,15,296.0,21.5,0.6,9.5,51.0,17.72,7.23
2016,9,15,6,30,454.0,33.0,0.5,10.0,89.0,27.15,18.32
2016,9,15,6,45,542.5,40.0,0.45,11.0,139.5,35.35,26.15
2016,9,15,7,0,631.0,47.0,0.4,12.0,190.0,41.13,31.53
2016,9,15,7,15,683.5,52.5,0.4,12.5,243.5,45.36,35.37
2016,9,15,7,30,736.0,58.0,0.4,13.0,297.0,49.56,39.02
2016,9,15,7,45,773.0,61.5,0.45,13.5,350.5,51.98,40.97
2016,9,15,8,0,810.0,65.0,0.5,14.0,404.0,54.39,42.87
2016,9,15,8,15,834.5,67.5,0.5,14.5,454.5,113.83,62.36
2016,9,15,8,30,859.0,70.0,0.5,15.0,505.0,176.79,103.02
2016,9,15,8,45,877.5,72.5,0.55,16.0,552.0,241.11,154.55
2016,9,15,9,0,896.0,75.0,0.6,17.0,599.0,306.99,210.61
2016,9,15,9,15,909.0,76.5,0.65,17.5,640.0,371.49,266.35
2016,9,15,9,30,922.0,78.0,0.7,18.0,681.0,436.28,321.04
2016,9,15,9,45,933.0,78.5,0.75,19.0,717.0,499.28,371.88
2016,9,15,10,0,944.0,79.0,0.8,20.0,753.0,561.74,420.17
2016,9,15,10,15,951.0,80.5,0.85,20.5,781.5,622.01,465.71
2016,9,15,10,30,958.0,82.0,0.9,21.0,810.0,680.76,508.53
2016,9,15,10,45,962.5,82.5,0.95,21.5,831.0,735.1,546.91
2016,9,15,11,0,967.0,83.0,1.0,22.0,852.0,787.14,581.66
2016,9,15,11,15,970.0,83.5,1.05,22.0,865.0,835.5,613.2
2016,9,15,11,30,973.0,84.0,1.1,22.0,878.0,880.96,642.62
2016,9,15,11,45,974.0,84.0,1.15,22.5,883.0,921.14,667.2
2016,9,15,12,0,975.0,84.0,1.2,23.0,888.0,957.87,689.46
2016,9,15,12,15,974.5,84.0,1.2,23.0,884.5,989.65,709.02
2016,9,15,12,30,974.0,84.0,1.2,23.0,881.0,1017.6,726.23
2016,9,15,12,45,965.0,87.5,1.25,23.0,868.0,1037.26,739.29
2016,9,15,13,0,956.0,91.0,1.3,23.0,855.0,1052.66,749.96
2016,9,15,13,15,952.0,90.0,1.35,23.0,835.5,1063.78,758.18
2016,9,15,13,30,948.0,89.0,1.4,23.0,816.0,1070.69,764.03
2016,9,15,13,45,940.5,88.0,1.45,23.0,788.5,1069.82,765.28
2016,9,15,14,0,933.0,87.0,1.5,23.0,761.0,1064.76,764.19
2016,9,15,14,15,924.0,85.5,1.5,22.5,726.5,1053.46,760.02
2016,9,15,14,30,915.0,84.0,1.5,22.0,692.0,1038.17,753.53
2016,9,15,14,45,901.5,82.5,1.5,22.0,651.5,1014.53,740.42
2016,9,15,15,0,888.0,81.0,1.5,22.0,611.0,987.35,725.17
2016,9,15,15,15,870.5,78.5,1.5,21.5,565.0,951.73,705.76
2016,9,15,15,30,853.0,76.0,1.5,21.0,519.0,913.23,684.26
2016,9,15,15,45,828.0,73.5,1.55,20.5,468.5,875.08,663.24
2016,9,15,16,0,803.0,71.0,1.6,20.0,418.0,824.73,633.2
2016,9,15,16,15,769.0,67.0,1.55,19.5,365.0,763.24,593.35
2016,9,15,16,30,735.0,63.0,1.5,19.0,312.0,701.26,551.82
2016,9,15,16,45,682.5,58.0,1.5,18.5,258.0,623.76,497.38
2016,9,15,17,0,630.0,53.0,1.5,18.0,204.0,554.06,445.96
2016,9,15,17,15,547.0,45.0,1.45,17.0,153.0,457.9,370.53
2016,9,15,17,30,464.0,37.0,1.4,16.0,102.0,368.63,295.14
2016,9,15,17,45,315.0,25.5,1.35,15.0,61.0,244.92,179.36
2016,9,15,18,0,166.0,14.0,1.3,14.0,20.0,96.94,0.0
2016,9,15,18,15,83.0,7.0,1.25,13.5,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,6,15,227.0,16.0,0.65,9.5,43.5,12.87,3.28
2016,9,16,6,30,454.0,32.0,0.5,10.0,87.0,26.35,17.57
2016,9,16,6,45,543.5,39.5,0.4,10.5,137.5,34.95,25.84
2016,9,16,7,0,633.0,47.0,0.3,11.0,188.0,41.19,31.73
2016,9,16,7,15,686.5,52.0,0.25,11.5,241.5,45.01,35.22
2016,9,16,7,30,740.0,57.0,0.2,12.0,295.0,48.83,38.56
2016,9,16,7,45,776.5,60.5,0.15,13.0,348.5,51.28,40.48
2016,9,16,8,0,813.0,64.0,0.1,14.0,402.0,53.72,42.33
2016,9,16,8,15,838.0,67.0,0.05,14.5,453.0,114.94,62.68
2016,9,16,8,30,863.0,70.0,0.0,15.0,504.0,178.62,103.8
2016,9,16,8,45,881.5,72.0,0.0,16.0,550.5,242.85,154.8
2016,9,16,9,0,900.0,74.0,0.0,17.0,597.0,308.59,209.99
2016,9,16,9,15,913.0,76.0,0.05,18.0,639.0,373.76,264.82
2016,9,16,9,30,926.0,78.0,0.1,19.0,681.0,439.23,318.29
2016,9,16,9,45,936.0,79.0,0.15,20.0,716.0,502.46,368.09
2016,9,16,10,0,946.0,80.0,0.2,21.0,751.0,565.03,415.25
2016,9,16,10,15,953.0,81.0,0.25,21.5,780.0,624.95,459.41
2016,9,16,10,30,960.0,82.0,0.3,22.0,809.0,683.32,500.88
2016,9,16,10,45,965.0,83.0,0.4,23.0,830.0,738.55,538.57
2016,9,16,11,0,970.0,84.0,0.5,24.0,851.0,791.52,572.69
2016,9,16,11,15,972.5,84.5,0.55,24.0,864.0,839.59,603.23
2016,9,16,11,30,975.0,85.0,0.6,24.0,877.0,884.71,631.71
2016,9,16,11,45,975.5,85.5,0.7,24.5,881.5,925.0,656.74
2016,9,16,12,0,976.0,86.0,0.8,25.0,886.0,961.83,679.55
2016,9,16,12,15,975.0,85.5,0.85,25.0,882.5,992.6,698.98
2016,9,16,12,30,974.0,85.0,0.9,25.0,879.0,1019.49,716.16
2016,9,16,12,45,967.5,87.0,0.95,25.0,866.0,1039.85,729.51
2016,9,16,13,0,961.0,89.0,1.0,25.0,853.0,1056.01,740.54
2016,9,16,13,15,956.0,88.0,1.05,25.0,832.5,1066.06,748.08
2016,9,16,13,30,951.0,87.0,1.1,25.0,812.0,1071.86,753.3
2016,9,16,13,45,942.5,86.5,1.15,25.0,784.0,1070.45,754.36
2016,9,16,14,0,934.0,86.0,1.2,25.0,756.0,1064.84,753.12
2016,9,16,14,15,924.5,84.5,1.15,24.5,721.5,1052.91,747.73
2016,9,16,14,30,915.0,83.0,1.1,24.0,687.0,1037.0,740.08
2016,9,16,14,45,900.5,82.0,1.1,24.0,645.5,1012.88,727.02
2016,9,16,15,0,886.0,81.0,1.1,24.0,604.0,985.27,711.89
2016,9,16,15,15,868.0,78.5,1.1,23.5,558.0,949.13,692.65
2016,9,16,15,30,850.0,76.0,1.1,23.0,512.0,920.42,678.05
2016,9,16,15,45,824.5,73.0,1.1,23.0,461.5,870.89,648.13
2016,9,16,16,0,799.0,70.0,1.1,23.0,411.0,819.5,616.54
2016,9,16,16,15,764.0,66.0,1.05,22.0,358.5,757.26,578.2
2016,9,16,16,30,729.0,62.0,1.0,21.0,306.0,694.63,538.08
2016,9,16,16,45,676.0,56.5,0.95,20.5,252.0,616.4,483.68
2016,9,16,17,0,623.0,51.0,0.9,20.0,198.0,540.25,428.05
2016,9,16,17,15,539.0,43.5,0.85,18.5,147.5,450.23,359.12
2016,9,16,17,30,455.0,36.0,0.8,17.0,97.0,361.54,285.54
2016,9,16,17,45,303.5,24.0,0.75,16.0,57.0,234.03,163.88
2016,9,16,18,0,152.0,12.0,0.7,15.0,17.0,87.89,0.0
2016,9,16,18,15,76.0,6.0,0.65,14.5,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,17,6,15,204.5,16.5,0.6,10.5,41.0,13.28,3.01
2016,9,17,6,30,409.0,33.0,0.5,11.0,82.0,27.12,18.1
2016,9,17,6,45,502.5,41.0,0.45,11.5,131.5,33.2,24.13
2016,9,17,7,0,596.0,49.0,0.4,12.0,181.0,39.28,29.85
2016,9,17,7,15,392.5,88.0,0.35,12.5,184.5,64.79,52.74
2016,9,17,7,30,189.0,127.0,0.3,13.0,188.0,93.12,77.56
2016,9,17,7,45,200.5,148.5,0.25,14.0,223.0,107.31,89.28
2016,9,17,8,0,212.0,170.0,0.2,15.0,258.0,121.08,100.36
2016,9,17,8,15,524.0,122.0,0.15,16.0,375.0,123.69,79.49
2016,9,17,8,30,836.0,74.0,0.1,17.0,492.0,173.88,100.39
2016,9,17,8,45,856.0,76.0,0.1,18.5,538.5,242.1,154.09
2016,9,17,9,0,876.0,78.0,0.1,20.0,585.0,306.73,207.4
2016,9,17,9,15,889.0,80.0,0.15,21.0,626.0,370.48,260.6
2016,9,17,9,30,902.0,82.0,0.2,22.0,667.0,434.54,312.53
2016,9,17,9,45,915.0,82.0,0.25,23.0,702.5,496.88,361.22
2016,9,17,10,0,928.0,82.0,0.3,24.0,738.0,558.9,407.61
2016,9,17,10,15,934.5,83.5,0.35,24.5,766.0,617.99,450.87
2016,9,17,10,30,941.0,85.0,0.4,25.0,794.0,675.54,491.5
2016,9,17,10,45,946.5,85.5,0.5,25.5,814.5,729.66,529.24
2016,9,17,11,0,952.0,86.0,0.6,26.0,835.0,781.61,563.72
2016,9,17,11,15,954.5,86.5,0.65,26.0,848.0,828.84,593.72
2016,9,17,11,30,957.0,87.0,0.7,26.0,861.0,873.18,621.69
2016,9,17,11,45,958.0,86.5,0.75,26.5,865.5,912.14,644.91
2016,9,17,12,0,959.0,86.0,0.8,27.0,870.0,947.69,665.91
2016,9,17,12,15,958.0,86.0,0.85,27.0,866.0,978.38,685.23
2016,9,17,12,30,957.0,86.0,0.9,27.0,862.0,1005.28,702.34
2016,9,17,12,45,950.0,88.0,0.95,27.0,849.0,1024.68,715.05
2016,9,17,13,0,943.0,90.0,1.0,27.0,836.0,1039.94,725.49
2016,9,17,13,15,938.0,89.5,1.0,27.0,816.0,1050.22,732.12
2016,9,17,13,30,933.0,89.0,1.0,27.0,796.0,1056.34,736.47
2016,9,17,13,45,926.5,87.5,1.05,27.0,768.5,1055.62,737.95
2016,9,17,14,0,920.0,86.0,1.1,27.0,741.0,1050.75,737.17
2016,9,17,14,15,910.5,84.5,1.1,26.5,707.0,1038.77,732.72
2016,9,17,14,30,901.0,83.0,1.1,26.0,673.0,1022.86,726.07
2016,9,17,14,45,888.0,80.5,1.1,26.0,632.5,998.43,712.85
2016,9,17,15,0,875.0,78.0,1.1,26.0,592.0,970.48,697.53
2016,9,17,15,15,857.0,75.5,1.1,25.5,546.0,934.43,678.37
2016,9,17,15,30,839.0,73.0,1.1,25.0,500.0,895.59,657.2
2016,9,17,15,45,814.5,70.0,1.1,25.0,450.5,857.42,634.83
2016,9,17,16,0,790.0,67.0,1.1,25.0,401.0,807.19,603.93
2016,9,17,16,15,755.0,63.0,1.05,24.0,348.5,745.26,565.87
2016,9,17,16,30,720.0,59.0,1.0,23.0,296.0,683.03,526.07
2016,9,17,16,45,666.0,54.0,1.0,22.5,243.5,605.12,472.44
2016,9,17,17,0,612.0,49.0,1.0,22.0,191.0,529.43,417.47
2016,9,17,17,15,526.5,41.5,0.9,20.5,141.0,438.86,347.73
2016,9,17,17,30,441.0,34.0,0.8,19.0,91.0,350.19,273.82
2016,9,17,17,45,286.0,22.5,0.7,18.0,52.5,219.82,144.69
2016,9,17,18,0,131.0,11.0,0.6,17.0,14.0,76.16,0.0
2016,9,17,18,15,65.5,5.5,0.55,16.5,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,18,6,15,206.0,16.0,0.7,13.0,39.5,12.9,2.04
2016,9,18,6,30,412.0,32.0,0.6,14.0,79.0,26.33,17.08
2016,9,18,6,45,501.5,40.5,0.55,15.0,128.5,32.84,23.39
2016,9,18,7,0,591.0,49.0,0.5,16.0,178.0,39.3,29.33
2016,9,18,7,15,647.5,55.0,0.5,17.0,231.0,47.35,36.43
2016,9,18,7,30,704.0,61.0,0.5,18.0,284.0,51.86,40.22
2016,9,18,7,45,740.0,65.5,0.5,19.0,336.0,54.91,42.6
2016,9,18,8,0,776.0,70.0,0.5,20.0,388.0,57.92,44.86
2016,9,18,8,15,802.5,73.5,0.45,21.0,438.5,113.88,60.78
2016,9,18,8,30,829.0,77.0,0.4,22.0,489.0,176.6,101.21
2016,9,18,8,45,848.0,80.0,0.35,23.5,535.5,240.38,150.78
2016,9,18,9,0,867.0,83.0,0.3,25.0,582.0,309.65,206.75
2016,9,18,9,15,881.0,85.0,0.25,26.0,623.0,373.29,258.45
2016,9,18,9,30,895.0,87.0,0.2,27.0,664.0,437.35,308.71
2016,9,18,9,45,910.0,86.5,0.15,28.0,700.5,499.86,355.63
2016,9,18,10,0,925.0,86.0,0.1,29.0,737.0,562.26,400.19
2016,9,18,10,15,932.5,87.5,0.15,29.0,765.5,621.8,443.3
2016,9,18,10,30,940.0,89.0,0.2,29.0,794.0,679.9,484.08
2016,9,18,10,45,944.0,90.0,0.25,29.5,814.5,733.46,519.72
2016,9,18,11,0,948.0,91.0,0.3,30.0,835.0,784.72,552.11
2016,9,18,11,15,951.0,91.5,0.4,30.0,847.5,832.19,582.28
2016,9,18,11,30,954.0,92.0,0.5,30.0,860.0,876.82,610.65
2016,9,18,11,45,953.5,93.0,0.6,30.5,864.0,915.94,634.36
2016,9,18,12,0,953.0,94.0,0.7,31.0,868.0,951.62,655.95
2016,9,18,12,15,952.5,93.5,0.75,31.0,864.5,982.12,674.78
2016,9,18,12,30,952.0,93.0,0.8,31.0,861.0,1008.86,691.48
2016,9,18,12,45,932.5,101.0,0.85,31.0,844.0,1022.58,700.62
2016,9,18,13,0,913.0,109.0,0.9,31.0,827.0,1031.8,707.39
2016,9,18,13,15,907.5,108.0,0.9,31.0,807.0,1040.84,713.26
2016,9,18,13,30,902.0,107.0,0.9,31.0,787.0,1045.81,716.87
2016,9,18,13,45,895.5,105.0,0.95,31.0,759.5,1044.58,718.08
2016,9,18,14,0,889.0,103.0,1.0,31.0,732.0,1039.32,717.11
2016,9,18,14,15,878.0,101.0,1.0,30.5,697.5,1025.51,711.66
2016,9,18,14,30,867.0,99.0,1.0,30.0,663.0,1007.91,704.12
2016,9,18,14,45,854.5,95.5,1.05,30.0,622.5,995.15,699.18
2016,9,18,15,0,842.0,92.0,1.1,30.0,582.0,966.78,684.59
2016,9,18,15,15,822.5,89.0,1.1,29.5,536.5,928.99,664.64
2016,9,18,15,30,803.0,86.0,1.1,29.0,491.0,888.45,642.7
2016,9,18,15,45,777.5,82.0,1.1,29.0,441.0,838.74,613.1
2016,9,18,16,0,752.0,78.0,1.1,29.0,391.0,787.28,581.75
2016,9,18,16,15,713.5,73.0,1.05,27.5,339.0,722.2,542.89
2016,9,18,16,30,675.0,68.0,1.0,26.0,287.0,662.92,506.29
2016,9,18,16,45,615.5,61.5,0.95,25.0,234.0,581.05,450.34
2016,9,18,17,0,556.0,55.0,0.9,24.0,181.0,502.28,393.57
2016,9,18,17,15,466.0,45.5,0.85,22.5,132.0,403.18,317.22
2016,9,18,17,30,376.0,36.0,0.8,21.0,83.0,311.93,241.63
2016,9,18,17,45,225.0,22.0,0.8,20.0,46.5,182.28,109.22
2016,9,18,18,0,74.0,8.0,0.8,19.0,10.0,44.47,0.0
2016,9,18,18,15,37.0,4.0,0.8,18.5,5.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,6,15,140.0,18.0,0.75,17.5,34.0,14.04,1.73
2016,9,19,6,30,280.0,36.0,0.6,18.0,68.0,29.51,19.36
2016,9,19,6,45,368.5,49.0,0.5,19.0,114.0,39.52,28.72
2016,9,19,7,0,457.0,62.0,0.4,20.0,160.0,49.27,37.45
2016,9,19,7,15,517.5,71.5,0.35,20.5,211.0,55.67,43.09
2016,9,19,7,30,578.0,81.0,0.3,21.0,262.0,61.92,48.38
2016,9,19,7,45,616.5,88.5,0.3,21.5,312.5,66.24,51.86
2016,9,19,8,0,655.0,96.0,0.3,22.0,363.0,70.42,55.14
2016,9,19,8,15,685.5,101.5,0.35,23.0,412.0,122.56,70.82
2016,9,19,8,30,716.0,107.0,0.4,24.0,461.0,180.73,108.35
2016,9,19,8,45,735.5,112.5,0.5,25.0,506.0,240.33,154.58
2016,9,19,9,0,755.0,118.0,0.6,26.0,551.0,301.97,204.76
2016,9,19,9,15,772.0,121.5,0.65,26.5,591.5,366.06,257.08
2016,9,19,9,30,789.0,125.0,0.7,27.0,632.0,427.4,306.25
2016,9,19,9,45,820.5,119.5,0.75,27.5,671.5,488.43,353.67
2016,9,19,10,0,852.0,114.0,0.8,28.0,711.0,551.33,400.89
2016,9,19,10,15,861.0,115.5,0.85,28.0,739.0,609.21,443.91
2016,9,19,10,30,870.0,117.0,0.9,28.0,767.0,662.64,482.73
2016,9,19,10,45,875.5,118.5,0.95,28.5,787.0,714.54,518.4
2016,9,19,11,0,881.0,120.0,1.0,29.0,807.0,764.49,551.73
2016,9,19,11,15,884.5,121.0,1.0,29.0,820.0,810.26,580.62
2016,9,19,11,30,888.0,122.0,1.0,29.0,833.0,853.45,607.31
2016,9,19,11,45,886.0,123.5,1.05,29.0,836.5,889.68,630.17
2016,9,19,12,0,884.0,125.0,1.1,29.0,840.0,922.6,650.99
2016,9,19,12,15,882.5,125.0,1.1,29.0,836.0,951.07,668.27
2016,9,19,12,30,881.0,125.0,1.1,29.0,832.0,975.99,683.41
2016,9,19,12,45,880.0,123.0,1.15,29.0,820.5,995.69,696.34
2016,9,19,13,0,879.0,121.0,1.2,29.0,809.0,1011.62,707.15
2016,9,19,13,15,873.5,120.0,1.2,29.0,789.0,1020.3,712.87
2016,9,19,13,30,868.0,119.0,1.2,29.0,769.0,1038.0,724.31
2016,9,19,13,45,859.5,117.5,1.2,29.0,741.5,1035.31,723.42
2016,9,19,14,0,851.0,116.0,1.2,29.0,714.0,1028.6,720.54
2016,9,19,14,15,838.5,113.5,1.2,28.5,679.0,1012.74,713.69
2016,9,19,14,30,826.0,111.0,1.2,28.0,644.0,993.12,704.7
2016,9,19,14,45,805.0,110.0,1.2,28.0,602.5,963.2,687.96
2016,9,19,15,0,784.0,109.0,1.2,28.0,561.0,930.12,669.27
2016,9,19,15,15,761.5,105.0,1.2,27.5,515.5,889.23,646.73
2016,9,19,15,30,739.0,101.0,1.2,27.0,470.0,852.41,626.52
2016,9,19,15,45,697.0,99.0,1.2,26.5,418.5,792.08,590.11
2016,9,19,16,0,655.0,97.0,1.2,26.0,367.0,731.15,552.4
2016,9,19,16,15,612.5,90.0,1.15,25.0,316.0,663.63,509.19
2016,9,19,16,30,570.0,83.0,1.1,24.0,265.0,596.73,464.58
2016,9,19,16,45,495.0,75.5,1.1,23.5,212.5,505.5,399.19
2016,9,19,17,0,420.0,68.0,1.1,23.0,160.0,415.61,330.41
2016,9,19,17,15,333.5,54.0,1.0,21.5,114.5,321.58,255.56
2016,9,19,17,30,247.0,40.0,0.9,20.0,69.0,236.17,183.26
2016,9,19,17,45,123.5,20.0,0.8,19.0,34.5,117.22,59.92
2016,9,19,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,6,15,92.0,19.5,0.7,11.5,30.0,15.11,1.36
2016,9,20,6,30,184.0,39.0,0.7,12.0,60.0,29.9,20.15
2016,9,20,6,45,288.5,53.5,0.7,12.5,106.0,40.7,30.55
2016,9,20,7,0,393.0,68.0,0.7,13.0,152.0,51.36,40.41
2016,9,20,7,15,453.5,79.0,0.7,13.5,201.0,59.05,47.37
2016,9,20,7,30,514.0,90.0,0.7,14.0,250.0,68.67,55.79
2016,9,20,7,45,581.5,92.0,0.75,15.0,303.5,68.67,55.44
2016,9,20,8,0,649.0,94.0,0.8,16.0,357.0,69.0,55.33
2016,9,20,8,15,679.5,99.5,0.8,16.5,405.5,121.82,72.2
2016,9,20,8,30,710.0,105.0,0.8,17.0,454.0,179.6,111.12
2016,9,20,8,45,746.5,104.0,0.85,18.0,501.5,237.26,156.76
2016,9,20,9,0,783.0,103.0,0.9,19.0,549.0,302.37,210.88
2016,9,20,9,15,435.5,197.0,0.9,19.5,448.5,308.85,229.25
2016,9,20,9,30,88.0,291.0,0.9,20.0,348.0,270.91,207.43
2016,9,20,9,45,476.5,196.5,0.95,20.5,526.5,392.22,297.41
2016,9,20,10,0,865.0,102.0,1.0,21.0,705.0,547.86,412.28
2016,9,20,10,15,873.0,103.5,1.0,21.0,732.5,604.55,454.73
2016,9,20,10,30,881.0,105.0,1.0,21.0,760.0,659.98,495.74
2016,9,20,10,45,889.0,105.0,1.05,21.5,780.5,712.51,533.05
2016,9,20,11,0,897.0,105.0,1.1,22.0,801.0,763.24,567.82
2016,9,20,11,15,900.0,105.5,1.15,22.0,813.5,808.54,597.7
2016,9,20,11,30,903.0,106.0,1.2,22.0,826.0,851.16,625.64
2016,9,20,11,45,905.5,105.5,1.25,22.5,831.0,889.48,649.41
2016,9,20,12,0,908.0,105.0,1.3,23.0,836.0,924.68,671.03
2016,9,20,12,15,907.0,105.0,1.35,23.0,832.0,953.91,690.09
2016,9,20,12,30,906.0,105.0,1.4,23.0,828.0,979.53,706.98
2016,9,20,12,45,904.5,103.5,1.45,23.0,816.0,999.34,720.32
2016,9,20,13,0,903.0,102.0,1.5,23.0,804.0,1015.29,731.43
2016,9,20,13,15,897.5,101.0,1.5,23.0,784.5,1023.86,737.31
2016,9,20,13,30,892.0,100.0,1.5,23.0,765.0,1028.42,740.91
2016,9,20,13,45,885.5,98.5,1.55,23.0,738.0,1027.38,742.01
2016,9,20,14,0,879.0,97.0,1.6,23.0,711.0,1022.38,740.82
2016,9,20,14,15,868.0,95.0,1.6,22.5,677.0,1008.32,734.73
2016,9,20,14,30,857.0,93.0,1.6,22.0,643.0,990.52,726.43
2016,9,20,14,45,843.0,90.5,1.65,22.0,603.0,977.13,720.43
2016,9,20,15,0,829.0,88.0,1.7,22.0,563.0,948.53,704.46
2016,9,20,15,15,809.0,85.5,1.7,21.5,517.5,911.0,683.27
2016,9,20,15,30,789.0,83.0,1.7,21.0,472.0,870.82,660.02
2016,9,20,15,45,762.0,79.0,1.7,20.5,423.0,820.03,628.97
2016,9,20,16,0,735.0,75.0,1.7,20.0,374.0,767.66,596.03
2016,9,20,16,15,696.5,70.0,1.65,19.0,323.0,703.15,553.85
2016,9,20,16,30,658.0,65.0,1.6,18.0,272.0,644.39,514.16
2016,9,20,16,45,598.0,59.0,1.6,17.5,220.5,563.62,455.08
2016,9,20,17,0,538.0,53.0,1.6,17.0,169.0,486.05,395.32
2016,9,20,17,15,444.5,43.5,1.5,16.5,121.5,385.71,312.42
2016,9,20,17,30,351.0,34.0,1.4,16.0,74.0,293.7,230.91
2016,9,20,17,45,175.5,17.0,1.35,15.5,37.0,144.04,59.12
2016,9,20,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
