Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,21,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,6,15,65.0,19.0,1.15,10.0,26.0,15.07,0.0
2016,9,21,6,30,130.0,38.0,1.2,10.0,52.0,29.45,19.82
2016,9,21,6,45,182.5,57.0,1.25,10.5,88.5,43.5,33.23
2016,9,21,7,0,235.0,76.0,1.3,11.0,125.0,57.23,45.96
2016,9,21,7,15,261.5,95.5,1.35,11.5,164.5,70.77,58.21
2016,9,21,7,30,288.0,115.0,1.4,12.0,204.0,83.88,69.78
2016,9,21,7,45,314.5,131.5,1.45,12.5,244.5,94.69,79.05
2016,9,21,8,0,341.0,148.0,1.5,13.0,285.0,105.15,87.82
2016,9,21,8,15,572.0,114.5,1.55,13.0,378.5,125.94,80.32
2016,9,21,8,30,803.0,81.0,1.6,13.0,472.0,179.97,109.42
2016,9,21,8,45,828.5,81.5,1.65,13.5,519.0,241.51,160.51
2016,9,21,9,0,854.0,82.0,1.7,14.0,566.0,309.08,219.5
2016,9,21,9,15,658.5,158.5,1.75,14.0,547.5,357.49,268.95
2016,9,21,9,30,463.0,235.0,1.8,14.0,529.0,383.85,296.91
2016,9,21,9,45,690.0,159.5,1.85,14.5,624.5,463.77,359.67
2016,9,21,10,0,917.0,84.0,1.9,15.0,720.0,560.03,435.25
2016,9,21,10,15,924.5,85.0,1.9,15.0,748.0,618.53,481.8
2016,9,21,10,30,932.0,86.0,1.9,15.0,776.0,675.58,526.02
2016,9,21,10,45,939.5,86.0,1.95,15.5,796.5,729.96,566.33
2016,9,21,11,0,947.0,86.0,2.0,16.0,817.0,782.34,602.97
2016,9,21,11,15,950.0,86.5,2.0,16.0,830.0,829.49,634.9
2016,9,21,11,30,953.0,87.0,2.0,16.0,843.0,873.79,664.59
2016,9,21,11,45,954.5,87.0,2.0,16.0,847.5,913.24,690.75
2016,9,21,12,0,956.0,87.0,2.0,16.0,852.0,949.33,714.55
2016,9,21,12,15,956.5,87.0,2.0,16.0,849.0,981.0,735.33
2016,9,21,12,30,957.0,87.0,2.0,16.0,846.0,1008.95,753.68
2016,9,21,12,45,953.5,87.0,2.05,16.0,834.0,1029.19,767.7
2016,9,21,13,0,950.0,87.0,2.1,16.0,822.0,1045.34,779.27
2016,9,21,13,15,947.0,86.5,2.15,15.5,803.5,1057.29,789.76
2016,9,21,13,30,944.0,86.0,2.2,15.0,785.0,1065.1,797.8
2016,9,21,13,45,940.0,84.5,2.25,15.0,758.5,1066.54,800.41
2016,9,21,14,0,936.0,83.0,2.3,15.0,732.0,1063.81,800.53
2016,9,21,14,15,928.5,81.5,2.35,14.5,698.5,1053.39,797.25
2016,9,21,14,30,921.0,80.0,2.4,14.0,665.0,1038.97,791.49
2016,9,21,14,45,910.0,78.0,2.45,14.0,625.5,1016.54,778.96
2016,9,21,15,0,899.0,76.0,2.5,14.0,586.0,990.5,764.03
2016,9,21,15,15,883.0,73.5,2.45,14.0,540.5,955.58,741.91
2016,9,21,15,30,867.0,71.0,2.4,14.0,495.0,917.72,717.66
2016,9,21,15,45,845.0,67.5,2.4,14.0,445.0,880.08,693.75
2016,9,21,16,0,823.0,64.0,2.4,14.0,395.0,830.18,660.53
2016,9,21,16,15,787.5,60.5,2.35,13.5,342.0,767.19,617.59
2016,9,21,16,30,752.0,57.0,2.3,13.0,289.0,703.8,572.75
2016,9,21,16,45,697.5,51.5,2.25,12.5,235.0,623.48,512.66
2016,9,21,17,0,643.0,46.0,2.2,12.0,181.0,545.35,450.96
2016,9,21,17,15,544.5,38.5,2.1,11.5,130.0,438.41,361.75
2016,9,21,17,30,446.0,31.0,2.0,11.0,79.0,348.59,277.48
2016,9,21,17,45,223.0,15.5,1.95,10.5,39.5,166.68,41.11
2016,9,21,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,22,6,15,163.0,17.5,2.35,9.0,34.0,14.33,0.0
2016,9,22,6,30,326.0,35.0,2.4,9.0,68.0,29.05,19.41
2016,9,22,6,45,423.0,45.5,2.45,9.5,115.5,37.03,27.52
2016,9,22,7,0,520.0,56.0,2.5,10.0,163.0,44.9,35.01
2016,9,22,7,15,584.0,63.0,2.5,10.0,215.5,49.59,39.45
2016,9,22,7,30,648.0,70.0,2.5,10.0,268.0,54.25,43.7
2016,9,22,7,45,695.0,74.0,2.5,10.5,321.0,56.47,45.52
2016,9,22,8,0,742.0,78.0,2.5,11.0,374.0,65.14,53.04
2016,9,22,8,15,771.5,82.0,2.4,11.5,424.5,123.2,71.14
2016,9,22,8,30,801.0,86.0,2.3,12.0,475.0,184.99,114.29
2016,9,22,8,45,829.5,86.5,2.25,12.5,522.5,247.13,166.13
2016,9,22,9,0,858.0,87.0,2.2,13.0,570.0,312.17,223.42
2016,9,22,9,15,873.0,89.5,2.2,13.5,611.5,379.39,283.0
2016,9,22,9,30,888.0,92.0,2.2,14.0,653.0,443.88,339.12
2016,9,22,9,45,908.5,89.5,2.2,14.5,690.0,506.83,392.25
2016,9,22,10,0,929.0,87.0,2.2,15.0,727.0,570.18,443.83
2016,9,22,10,15,936.5,88.0,2.2,15.0,755.0,629.38,491.33
2016,9,22,10,30,944.0,89.0,2.2,15.0,783.0,687.09,536.21
2016,9,22,10,45,951.0,89.0,2.2,15.5,804.0,741.75,576.51
2016,9,22,11,0,958.0,89.0,2.2,16.0,825.0,794.32,612.99
2016,9,22,11,15,960.5,89.5,2.2,16.0,837.5,841.56,645.05
2016,9,22,11,30,963.0,90.0,2.2,16.0,850.0,885.88,674.82
2016,9,22,11,45,965.5,89.5,2.25,16.0,854.5,926.03,702.03
2016,9,22,12,0,968.0,89.0,2.3,16.0,859.0,962.83,726.92
2016,9,22,12,15,966.5,88.5,2.3,16.0,854.5,992.43,746.45
2016,9,22,12,30,965.0,88.0,2.3,16.0,850.0,1018.15,763.47
2016,9,22,12,45,960.0,88.5,2.3,16.5,837.0,1037.6,774.99
2016,9,22,13,0,955.0,89.0,2.3,17.0,824.0,1052.9,783.92
2016,9,22,13,15,950.0,88.5,2.25,17.0,803.0,1062.86,790.39
2016,9,22,13,30,945.0,88.0,2.2,17.0,782.0,1068.62,794.3
2016,9,22,13,45,935.5,87.5,2.2,17.0,753.5,1065.6,793.38
2016,9,22,14,0,926.0,87.0,2.2,17.0,725.0,1058.43,790.02
2016,9,22,14,15,915.5,85.5,2.15,16.5,690.0,1044.98,783.58
2016,9,22,14,30,905.0,84.0,2.1,16.0,655.0,1027.62,774.74
2016,9,22,14,45,888.0,82.5,2.1,16.0,613.0,1000.03,758.38
2016,9,22,15,0,871.0,81.0,2.1,16.0,571.0,969.1,739.86
2016,9,22,15,15,851.0,78.5,2.1,15.5,524.5,941.61,724.97
2016,9,22,15,30,831.0,76.0,2.1,15.0,478.0,900.33,700.28
2016,9,22,15,45,799.0,73.5,2.1,15.0,427.0,845.68,664.48
2016,9,22,16,0,767.0,71.0,2.1,15.0,376.0,789.63,626.91
2016,9,22,16,15,726.5,66.5,2.05,14.5,323.0,722.92,581.05
2016,9,22,16,30,686.0,62.0,2.0,14.0,270.0,656.31,533.49
2016,9,22,16,45,621.5,56.5,2.0,13.5,217.5,577.27,474.24
2016,9,22,17,0,557.0,51.0,2.0,13.0,165.0,496.2,410.02
2016,9,22,17,15,453.5,41.5,1.9,12.5,116.5,388.55,319.11
2016,9,22,17,30,350.0,32.0,1.8,12.0,68.0,290.3,228.12
2016,9,22,17,45,175.0,16.0,1.75,11.5,34.0,138.59,0.0
2016,9,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,23,6,15,199.5,14.0,1.0,7.5,34.5,11.35,0.0
2016,9,23,6,30,399.0,28.0,0.9,8.0,69.0,23.11,14.31
2016,9,23,6,45,500.0,36.0,0.85,9.0,117.5,29.35,20.73
2016,9,23,7,0,601.0,44.0,0.8,10.0,166.0,38.72,29.48
2016,9,23,7,15,658.5,49.0,0.8,11.0,218.0,42.59,33.03
2016,9,23,7,30,716.0,54.0,0.8,12.0,270.0,46.48,36.42
2016,9,23,7,45,756.5,57.5,0.8,13.0,322.5,49.01,38.45
2016,9,23,8,0,797.0,61.0,0.8,14.0,375.0,53.85,42.46
2016,9,23,8,15,822.0,63.5,0.85,14.5,424.5,119.41,64.94
2016,9,23,8,30,847.0,66.0,0.9,15.0,474.0,181.84,107.95
2016,9,23,8,45,866.5,68.0,0.95,15.5,520.0,245.3,160.5
2016,9,23,9,0,886.0,70.0,1.0,16.0,566.0,310.37,217.21
2016,9,23,9,15,898.5,72.0,1.05,16.5,606.0,374.43,273.3
2016,9,23,9,30,911.0,74.0,1.1,17.0,646.0,438.69,328.16
2016,9,23,9,45,922.5,74.0,1.15,17.5,680.5,500.6,379.43
2016,9,23,10,0,934.0,74.0,1.2,18.0,715.0,561.97,428.36
2016,9,23,10,15,940.5,75.0,1.2,18.5,742.0,620.58,473.09
2016,9,23,10,30,947.0,76.0,1.2,19.0,769.0,677.59,514.93
2016,9,23,10,45,950.5,77.0,1.3,19.5,788.5,730.69,553.56
2016,9,23,11,0,954.0,78.0,1.4,20.0,808.0,781.39,588.07
2016,9,23,11,15,956.0,78.5,1.4,20.0,820.0,827.81,618.47
2016,9,23,11,30,958.0,79.0,1.4,20.0,832.0,871.25,646.6
2016,9,23,11,45,958.0,79.5,1.45,20.5,835.0,909.83,670.7
2016,9,23,12,0,958.0,80.0,1.5,21.0,838.0,944.95,692.44
2016,9,23,12,15,956.0,80.0,1.55,21.0,833.5,974.07,711.6
2016,9,23,12,30,954.0,80.0,1.6,21.0,829.0,999.33,728.41
2016,9,23,12,45,947.0,81.5,1.65,21.0,815.5,1017.5,740.83
2016,9,23,13,0,940.0,83.0,1.7,21.0,802.0,1031.52,750.84
2016,9,23,13,15,934.5,82.0,1.7,20.5,781.0,1039.97,758.21
2016,9,23,13,30,929.0,81.0,1.7,20.0,760.0,1044.26,763.19
2016,9,23,13,45,919.5,81.0,1.75,20.0,731.5,1041.54,763.22
2016,9,23,14,0,910.0,81.0,1.8,20.0,703.0,1034.76,760.89
2016,9,23,14,15,899.5,79.5,1.8,19.5,668.5,1021.16,755.06
2016,9,23,14,30,889.0,78.0,1.8,19.0,634.0,1003.72,746.91
2016,9,23,14,45,873.5,76.0,1.85,19.0,593.0,976.99,731.99
2016,9,23,15,0,858.0,74.0,1.9,19.0,552.0,946.93,714.85
2016,9,23,15,15,838.5,71.5,1.85,18.5,507.0,909.32,692.6
2016,9,23,15,30,819.0,69.0,1.8,18.0,462.0,879.24,675.32
2016,9,23,15,45,670.5,90.0,1.8,17.5,389.0,755.14,591.8
2016,9,23,16,0,522.0,111.0,1.8,17.0,316.0,621.24,497.85
2016,9,23,16,15,608.5,82.5,1.75,16.5,288.5,649.44,522.04
2016,9,23,16,30,695.0,54.0,1.7,16.0,261.0,652.95,525.74
2016,9,23,16,45,635.5,49.0,1.65,15.5,209.5,572.02,464.73
2016,9,23,17,0,576.0,44.0,1.6,15.0,158.0,493.86,403.17
2016,9,23,17,15,476.0,35.5,1.55,14.5,111.0,395.52,320.84
2016,9,23,17,30,376.0,27.0,1.5,14.0,64.0,300.79,231.0
2016,9,23,17,45,188.0,13.5,1.5,13.5,32.0,140.73,0.0
2016,9,23,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,6,15,215.5,13.0,0.6,9.5,34.0,11.49,0.0
2016,9,24,6,30,431.0,26.0,0.6,10.0,68.0,23.44,14.34
2016,9,24,6,45,530.0,32.5,0.65,11.0,116.5,28.94,20.16
2016,9,24,7,0,629.0,39.0,0.7,12.0,165.0,34.53,25.46
2016,9,24,7,15,685.0,44.0,0.65,12.5,217.5,38.6,29.25
2016,9,24,7,30,741.0,49.0,0.6,13.0,270.0,42.67,32.87
2016,9,24,7,45,778.0,52.5,0.6,14.0,322.5,45.35,35.05
2016,9,24,8,0,815.0,56.0,0.6,15.0,375.0,57.52,45.54
2016,9,24,8,15,840.5,58.5,0.65,16.0,425.0,118.23,62.6
2016,9,24,8,30,866.0,61.0,0.7,17.0,475.0,181.83,106.19
2016,9,24,8,45,884.5,63.0,0.75,18.0,521.0,246.18,158.87
2016,9,24,9,0,903.0,65.0,0.8,19.0,567.0,312.02,215.27
2016,9,24,9,15,916.0,66.5,0.85,19.5,608.0,376.76,271.18
2016,9,24,9,30,929.0,68.0,0.9,20.0,649.0,441.73,325.83
2016,9,24,9,45,941.0,68.0,0.95,21.0,684.0,504.8,376.46
2016,9,24,10,0,953.0,68.0,1.0,22.0,719.0,567.34,424.55
2016,9,24,10,15,960.0,69.0,1.0,22.5,746.5,627.15,469.13
2016,9,24,10,30,967.0,70.0,1.0,23.0,774.0,685.36,510.83
2016,9,24,10,45,971.5,70.5,1.05,23.5,794.5,739.5,548.81
2016,9,24,11,0,976.0,71.0,1.1,24.0,815.0,791.25,582.31
2016,9,24,11,15,979.0,71.5,1.1,24.5,827.0,839.23,611.62
2016,9,24,11,30,982.0,72.0,1.1,25.0,839.0,884.25,638.58
2016,9,24,11,45,982.5,72.0,1.1,25.5,843.0,923.42,661.48
2016,9,24,12,0,983.0,72.0,1.1,26.0,847.0,959.05,681.96
2016,9,24,12,15,982.5,72.0,1.1,26.0,843.0,990.08,700.83
2016,9,24,12,30,982.0,72.0,1.1,26.0,839.0,1017.22,717.34
2016,9,24,12,45,973.0,75.5,1.15,26.0,825.0,1036.16,729.89
2016,9,24,13,0,964.0,79.0,1.2,26.0,811.0,1050.83,740.07
2016,9,24,13,15,959.0,78.0,1.2,26.0,790.5,1059.95,746.14
2016,9,24,13,30,954.0,77.0,1.2,26.0,770.0,1064.81,749.86
2016,9,24,13,45,945.5,76.5,1.25,26.0,741.5,1062.48,750.39
2016,9,24,14,0,937.0,76.0,1.3,26.0,713.0,1055.97,748.6
2016,9,24,14,15,927.0,75.0,1.3,26.0,678.0,1043.23,742.28
2016,9,24,14,30,917.0,74.0,1.3,26.0,643.0,1026.56,733.72
2016,9,24,14,45,902.0,72.5,1.35,26.0,601.5,1000.49,720.26
2016,9,24,15,0,887.0,71.0,1.4,26.0,560.0,970.99,704.63
2016,9,24,15,15,867.5,68.5,1.4,25.5,514.0,932.67,683.77
2016,9,24,15,30,848.0,66.0,1.4,25.0,468.0,891.65,660.85
2016,9,24,15,45,820.5,63.0,1.45,24.5,417.5,849.97,637.59
2016,9,24,16,0,793.0,60.0,1.5,24.0,367.0,796.63,605.51
2016,9,24,16,15,754.0,56.5,1.45,23.0,314.5,731.76,564.21
2016,9,24,16,30,715.0,53.0,1.4,22.0,262.0,666.95,521.03
2016,9,24,16,45,653.5,47.5,1.4,21.5,209.5,583.07,460.68
2016,9,24,17,0,592.0,42.0,1.4,21.0,157.0,502.24,399.0
2016,9,24,17,15,487.5,34.0,1.3,19.5,109.0,393.9,312.21
2016,9,24,17,30,383.0,26.0,1.2,18.0,61.0,303.8,224.93
2016,9,24,17,45,191.5,13.0,1.15,17.0,30.5,117.18,0.0
2016,9,24,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,6,15,214.0,13.0,1.0,13.0,33.0,11.53,0.0
2016,9,25,6,30,428.0,26.0,1.0,14.0,66.0,23.49,13.92
2016,9,25,6,45,525.0,33.5,1.05,15.0,115.0,29.88,20.55
2016,9,25,7,0,622.0,41.0,1.1,16.0,164.0,36.29,26.52
2016,9,25,7,15,679.5,46.0,1.1,16.5,216.5,40.28,30.19
2016,9,25,7,30,737.0,51.0,1.1,17.0,269.0,44.29,33.71
2016,9,25,7,45,772.5,55.0,1.1,18.0,321.0,47.28,36.13
2016,9,25,8,0,808.0,59.0,1.1,19.0,373.0,54.84,42.45
2016,9,25,8,15,833.5,62.0,1.1,20.0,423.0,121.46,64.29
2016,9,25,8,30,859.0,65.0,1.1,21.0,473.0,185.13,107.7
2016,9,25,8,45,873.5,68.5,1.1,22.0,518.0,249.53,160.02
2016,9,25,9,0,888.0,72.0,1.1,23.0,563.0,314.96,215.46
2016,9,25,9,15,901.5,74.0,1.1,23.5,603.5,379.51,270.35
2016,9,25,9,30,915.0,76.0,1.1,24.0,644.0,444.38,323.97
2016,9,25,9,45,930.0,75.0,1.1,25.0,679.5,507.24,373.45
2016,9,25,10,0,945.0,74.0,1.1,26.0,715.0,569.89,420.59
2016,9,25,10,15,952.0,75.0,1.05,26.5,742.5,629.32,463.84
2016,9,25,10,30,959.0,76.0,1.0,27.0,770.0,687.16,504.14
2016,9,25,10,45,955.0,80.5,1.0,28.0,788.0,739.1,538.23
2016,9,25,11,0,951.0,85.0,1.0,29.0,806.0,787.97,567.77
2016,9,25,11,15,953.5,85.5,1.0,29.0,818.0,834.63,596.77
2016,9,25,11,30,956.0,86.0,1.0,29.0,830.0,878.36,623.62
2016,9,25,11,45,943.5,93.0,1.0,29.5,830.0,912.95,643.25
2016,9,25,12,0,931.0,100.0,1.0,30.0,830.0,943.37,660.24
2016,9,25,12,15,930.0,100.0,1.0,30.0,825.5,972.79,677.92
2016,9,25,12,30,929.0,100.0,1.0,30.0,821.0,998.51,693.35
2016,9,25,12,45,920.5,101.5,1.05,30.0,807.0,1014.8,704.14
2016,9,25,13,0,912.0,103.0,1.1,30.0,793.0,1026.97,712.72
2016,9,25,13,15,906.5,102.0,1.1,29.5,772.0,1035.24,719.67
2016,9,25,13,30,901.0,101.0,1.1,29.0,751.0,1039.46,724.4
2016,9,25,13,45,885.5,102.5,1.15,29.0,721.0,1032.39,722.05
2016,9,25,14,0,870.0,104.0,1.2,29.0,691.0,1033.82,725.15
2016,9,25,14,15,858.0,102.0,1.2,28.5,656.0,1018.37,718.52
2016,9,25,14,30,846.0,100.0,1.2,28.0,621.0,999.14,709.85
2016,9,25,14,45,823.0,99.5,1.2,28.0,578.5,967.18,691.9
2016,9,25,15,0,800.0,99.0,1.2,28.0,536.0,932.11,672.03
2016,9,25,15,15,777.0,95.0,1.15,27.5,490.0,890.02,648.0
2016,9,25,15,30,754.0,91.0,1.1,27.0,444.0,845.49,622.06
2016,9,25,15,45,719.5,87.0,1.1,27.0,394.0,794.8,590.96
2016,9,25,16,0,685.0,83.0,1.1,27.0,344.0,737.29,554.44
2016,9,25,16,15,640.0,76.5,1.05,26.0,292.5,667.31,509.52
2016,9,25,16,30,595.0,70.0,1.0,25.0,241.0,598.22,463.15
2016,9,25,16,45,529.5,61.5,0.95,24.0,190.5,512.63,401.95
2016,9,25,17,0,464.0,53.0,0.9,23.0,140.0,430.87,339.51
2016,9,25,17,15,360.0,40.5,0.8,21.5,95.0,324.25,253.66
2016,9,25,17,30,256.0,28.0,0.7,20.0,50.0,226.22,161.17
2016,9,25,17,45,128.0,14.0,0.65,19.0,25.0,82.69,0.0
2016,9,25,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,6,15,143.5,15.0,1.15,16.0,28.0,12.8,0.0
2016,9,26,6,30,287.0,30.0,1.0,17.0,56.0,24.79,14.59
2016,9,26,6,45,391.5,41.5,0.85,18.0,102.5,33.78,23.59
2016,9,26,7,0,496.0,53.0,0.7,19.0,149.0,42.61,31.66
2016,9,26,7,15,561.0,61.0,0.7,20.0,200.5,48.16,36.59
2016,9,26,7,30,626.0,69.0,0.7,21.0,252.0,53.63,41.24
2016,9,26,7,45,670.5,74.5,0.7,22.0,304.0,56.92,43.83
2016,9,26,8,0,715.0,80.0,0.7,23.0,356.0,65.47,50.82
2016,9,26,8,15,745.5,84.5,0.7,24.0,405.5,127.8,71.17
2016,9,26,8,30,776.0,89.0,0.7,25.0,455.0,188.57,111.94
2016,9,26,8,45,798.0,92.5,0.7,26.0,501.0,250.28,160.5
2016,9,26,9,0,820.0,96.0,0.7,27.0,547.0,314.17,212.71
2016,9,26,9,15,836.5,98.5,0.7,27.5,587.5,377.19,264.5
2016,9,26,9,30,853.0,101.0,0.7,28.0,628.0,441.08,315.49
2016,9,26,9,45,864.5,103.5,0.75,29.0,662.5,503.22,363.02
2016,9,26,10,0,876.0,106.0,0.8,30.0,697.0,565.04,408.33
2016,9,26,10,15,884.5,107.5,0.85,30.0,724.5,621.31,449.87
2016,9,26,10,30,893.0,109.0,0.9,30.0,752.0,677.51,490.09
2016,9,26,10,45,897.5,110.5,0.95,30.5,772.0,729.45,525.32
2016,9,26,11,0,902.0,112.0,1.0,31.0,792.0,779.24,557.87
2016,9,26,11,15,905.0,112.5,1.05,31.0,804.0,824.52,586.53
2016,9,26,11,30,908.0,113.0,1.1,31.0,816.0,867.08,613.31
2016,9,26,11,45,907.0,114.5,1.15,31.0,819.0,904.29,636.64
2016,9,26,12,0,906.0,116.0,1.2,31.0,822.0,938.18,657.9
2016,9,26,12,15,904.5,115.5,1.2,31.0,817.0,966.07,674.72
2016,9,26,12,30,903.0,115.0,1.2,31.0,812.0,990.31,689.4
2016,9,26,12,45,928.5,100.5,1.25,31.0,807.0,1021.73,709.36
2016,9,26,13,0,954.0,86.0,1.3,31.0,802.0,1049.37,727.02
2016,9,26,13,15,948.5,85.0,1.3,30.5,781.0,1057.81,733.92
2016,9,26,13,30,943.0,84.0,1.3,30.0,760.0,1062.01,738.7
2016,9,26,13,45,935.5,83.0,1.3,30.0,732.0,1059.99,738.5
2016,9,26,14,0,928.0,82.0,1.3,30.0,704.0,1053.82,736.05
2016,9,26,14,15,917.5,80.5,1.3,29.5,668.5,1039.93,730.59
2016,9,26,14,30,907.0,79.0,1.3,29.0,633.0,1022.15,722.93
2016,9,26,14,45,892.5,77.0,1.3,29.0,592.0,996.01,708.76
2016,9,26,15,0,878.0,75.0,1.3,29.0,551.0,966.47,692.53
2016,9,26,15,15,858.0,72.0,1.3,28.5,504.5,927.17,671.36
2016,9,26,15,30,838.0,69.0,1.3,28.0,458.0,895.33,654.72
2016,9,26,15,45,776.0,73.0,1.3,28.0,402.0,821.84,608.82
2016,9,26,16,0,714.0,77.0,1.3,28.0,346.0,754.11,565.81
2016,9,26,16,15,669.5,71.5,1.2,26.5,294.0,684.91,522.24
2016,9,26,16,30,625.0,66.0,1.1,25.0,242.0,616.51,476.93
2016,9,26,16,45,525.0,60.5,1.0,24.0,187.5,507.51,398.15
2016,9,26,17,0,425.0,55.0,0.9,23.0,133.0,404.65,319.0
2016,9,26,17,15,322.0,41.0,0.85,22.0,89.0,299.12,233.26
2016,9,26,17,30,219.0,27.0,0.8,21.0,45.0,199.71,136.3
2016,9,26,17,45,109.5,13.5,0.75,20.0,22.5,71.9,0.0
2016,9,26,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,76.0,14.5,1.05,16.5,21.5,12.38,0.0
2016,9,27,6,30,152.0,29.0,0.9,17.0,43.0,22.36,12.41
2016,9,27,6,45,233.0,48.0,0.8,17.5,85.0,36.57,26.01
2016,9,27,7,0,314.0,67.0,0.7,18.0,127.0,50.41,38.57
2016,9,27,7,15,375.5,82.0,0.7,18.5,175.5,60.9,47.95
2016,9,27,7,30,437.0,97.0,0.7,19.0,224.0,71.11,56.79
2016,9,27,7,45,483.5,108.5,0.7,20.0,273.5,78.49,62.83
2016,9,27,8,0,530.0,120.0,0.7,21.0,323.0,90.65,72.78
2016,9,27,8,15,564.0,128.5,0.65,21.5,370.5,140.01,88.13
2016,9,27,8,30,598.0,137.0,0.6,22.0,418.0,196.2,126.79
2016,9,27,8,45,618.0,146.0,0.6,23.0,461.0,251.53,170.1
2016,9,27,9,0,638.0,155.0,0.6,24.0,504.0,309.2,216.63
2016,9,27,9,15,658.0,160.5,0.65,24.5,543.5,366.08,262.91
2016,9,27,9,30,678.0,166.0,0.7,25.0,583.0,424.71,309.5
2016,9,27,9,45,747.5,147.0,0.75,26.0,630.0,486.84,356.47
2016,9,27,10,0,817.0,128.0,0.8,27.0,677.0,555.15,406.54
2016,9,27,10,15,826.0,130.0,0.85,27.0,704.0,611.52,448.35
2016,9,27,10,30,835.0,132.0,0.9,27.0,731.0,666.86,488.33
2016,9,27,10,45,766.0,169.5,0.95,27.5,730.0,703.03,512.17
2016,9,27,11,0,697.0,207.0,1.0,28.0,729.0,729.34,528.67
2016,9,27,11,15,701.5,208.0,1.0,28.0,740.5,770.71,556.41
2016,9,27,11,30,706.0,209.0,1.0,28.0,752.0,810.04,582.14
2016,9,27,11,45,657.5,234.0,1.05,28.0,741.5,824.37,591.0
2016,9,27,12,0,609.0,259.0,1.1,28.0,731.0,828.93,593.83
2016,9,27,12,15,607.5,258.0,1.1,28.0,726.5,850.59,608.11
2016,9,27,12,30,606.0,257.0,1.1,28.0,722.0,869.46,620.36
2016,9,27,12,45,665.5,224.5,1.15,28.5,727.5,918.31,652.52
2016,9,27,13,0,725.0,192.0,1.2,29.0,733.0,960.19,678.07
2016,9,27,13,15,717.0,189.5,1.2,28.5,712.0,963.34,681.52
2016,9,27,13,30,709.0,187.0,1.2,28.0,691.0,962.81,683.34
2016,9,27,13,45,645.5,204.5,1.25,28.0,650.5,923.23,660.27
2016,9,27,14,0,582.0,222.0,1.3,28.0,610.0,874.02,630.58
2016,9,27,14,15,565.5,215.5,1.3,27.5,576.0,850.82,618.54
2016,9,27,14,30,549.0,209.0,1.3,27.0,542.0,824.99,604.38
2016,9,27,14,45,526.0,200.5,1.3,27.0,502.5,788.02,581.5
2016,9,27,15,0,503.0,192.0,1.3,27.0,463.0,749.13,557.17
2016,9,27,15,15,476.0,181.0,1.25,26.5,419.5,701.94,527.37
2016,9,27,15,30,449.0,170.0,1.2,26.0,376.0,653.72,496.3
2016,9,27,15,45,440.5,151.5,1.15,25.5,334.5,612.73,470.13
2016,9,27,16,0,432.0,133.0,1.1,25.0,293.0,570.16,441.99
2016,9,27,16,15,387.0,117.5,1.0,24.0,245.0,499.55,392.05
2016,9,27,16,30,342.0,102.0,0.9,23.0,197.0,430.89,341.69
2016,9,27,16,45,312.5,82.5,0.85,22.0,155.0,371.3,296.46
2016,9,27,17,0,283.0,63.0,0.8,21.0,113.0,313.21,249.76
2016,9,27,17,15,201.5,43.5,0.7,20.0,73.0,222.92,174.31
2016,9,27,17,30,120.0,24.0,0.6,19.0,33.0,132.1,84.37
2016,9,27,17,45,60.0,12.0,0.55,18.0,16.5,43.26,0.0
2016,9,27,18,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,6,15,97.5,15.5,0.6,11.5,24.0,13.23,0.0
2016,9,28,6,30,195.0,31.0,0.5,12.0,48.0,24.01,13.86
2016,9,28,6,45,296.5,46.0,0.45,12.5,91.5,35.36,25.52
2016,9,28,7,0,398.0,61.0,0.4,13.0,135.0,46.53,35.96
2016,9,28,7,15,464.0,71.5,0.35,13.5,184.0,56.4,44.97
2016,9,28,7,30,530.0,82.0,0.3,14.0,233.0,63.45,51.2
2016,9,28,7,45,586.5,87.0,0.3,15.0,284.5,65.9,53.08
2016,9,28,8,0,643.0,92.0,0.3,16.0,336.0,75.19,53.09
2016,9,28,8,15,676.0,97.5,0.35,16.5,384.5,129.16,76.58
2016,9,28,8,30,709.0,103.0,0.4,17.0,433.0,187.37,117.3
2016,9,28,8,45,731.5,107.5,0.45,18.0,477.5,246.5,165.07
2016,9,28,9,0,754.0,112.0,0.5,19.0,522.0,307.95,216.51
2016,9,28,9,15,772.0,115.5,0.55,19.5,562.0,369.08,267.94
2016,9,28,9,30,790.0,119.0,0.6,20.0,602.0,433.46,320.5
2016,9,28,9,45,802.5,122.0,0.65,21.0,635.5,492.98,367.19
2016,9,28,10,0,815.0,125.0,0.7,22.0,669.0,552.44,411.98
2016,9,28,10,15,824.5,126.5,0.75,22.5,696.0,608.43,453.46
2016,9,28,10,30,834.0,128.0,0.8,23.0,723.0,663.44,492.88
2016,9,28,10,45,800.0,149.0,0.85,23.5,732.0,705.63,521.77
2016,9,28,11,0,766.0,170.0,0.9,24.0,741.0,746.11,548.53
2016,9,28,11,15,770.0,171.0,0.95,24.0,752.5,789.37,578.34
2016,9,28,11,30,774.0,172.0,1.0,24.0,764.0,830.35,605.95
2016,9,28,11,45,741.5,189.0,1.1,24.0,758.5,853.76,621.93
2016,9,28,12,0,709.0,206.0,1.2,24.0,753.0,872.1,634.9
2016,9,28,12,15,707.5,205.5,1.2,24.0,748.5,896.72,650.68
2016,9,28,12,30,706.0,205.0,1.2,24.0,744.0,918.19,664.37
2016,9,28,12,45,729.5,190.0,1.3,24.0,739.0,945.57,683.48
2016,9,28,13,0,753.0,175.0,1.4,24.0,734.0,969.8,700.61
2016,9,28,13,15,745.0,173.0,1.4,23.5,713.0,973.61,704.79
2016,9,28,13,30,737.0,171.0,1.4,23.0,692.0,973.69,707.03
2016,9,28,13,45,695.5,180.5,1.45,23.0,657.0,948.75,692.81
2016,9,28,14,0,654.0,190.0,1.5,23.0,622.0,919.69,676.13
2016,9,28,14,15,638.0,185.0,1.45,22.5,588.0,897.73,664.04
2016,9,28,14,30,622.0,180.0,1.4,22.0,554.0,872.62,649.78
2016,9,28,14,45,600.0,173.5,1.4,22.0,514.5,829.68,622.93
2016,9,28,15,0,578.0,167.0,1.4,22.0,475.0,792.72,600.01
2016,9,28,15,15,550.0,158.5,1.35,21.0,430.5,745.79,571.48
2016,9,28,15,30,522.0,150.0,1.3,20.0,386.0,697.67,541.5
2016,9,28,15,45,507.5,134.5,1.3,19.5,342.5,652.35,512.16
2016,9,28,16,0,493.0,119.0,1.3,19.0,299.0,605.68,480.88
2016,9,28,16,15,444.5,107.0,1.2,18.0,250.5,534.17,429.46
2016,9,28,16,30,396.0,95.0,1.1,17.0,202.0,464.82,377.43
2016,9,28,16,45,355.5,77.5,1.05,16.5,158.0,397.05,323.97
2016,9,28,17,0,315.0,60.0,1.0,16.0,114.0,331.82,269.73
2016,9,28,17,15,221.5,42.0,0.95,15.0,73.5,234.44,186.55
2016,9,28,17,30,128.0,24.0,0.9,14.0,33.0,135.62,80.89
2016,9,28,17,45,64.0,12.0,0.85,13.5,16.5,45.39,0.0
2016,9,28,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,29,6,15,141.0,13.5,0.8,8.5,25.5,11.52,0.0
2016,9,29,6,30,282.0,27.0,0.8,9.0,51.0,22.34,12.39
2016,9,29,6,45,393.0,38.0,0.85,9.5,96.5,31.0,21.92
2016,9,29,7,0,504.0,49.0,0.9,10.0,142.0,39.54,30.08
2016,9,29,7,15,570.5,56.0,0.9,10.5,192.5,44.43,34.7
2016,9,29,7,30,637.0,63.0,0.9,11.0,243.0,49.29,39.1
2016,9,29,7,45,683.0,67.5,0.9,11.5,294.5,52.05,41.45
2016,9,29,8,0,729.0,72.0,0.9,12.0,346.0,68.0,46.55
2016,9,29,8,15,759.0,76.0,0.85,12.5,395.0,125.41,71.47
2016,9,29,8,30,789.0,80.0,0.8,13.0,444.0,186.55,115.36
2016,9,29,8,45,811.5,82.5,0.75,14.0,489.5,248.26,166.63
2016,9,29,9,0,834.0,85.0,0.7,15.0,535.0,312.13,221.51
2016,9,29,9,15,850.0,87.5,0.7,15.5,575.0,375.62,276.32
2016,9,29,9,30,866.0,90.0,0.7,16.0,615.0,440.94,330.93
2016,9,29,9,45,880.5,90.5,0.75,17.0,650.0,502.2,380.22
2016,9,29,10,0,895.0,91.0,0.8,18.0,685.0,563.3,427.39
2016,9,29,10,15,903.0,92.0,0.85,18.5,712.0,620.66,470.87
2016,9,29,10,30,911.0,93.0,0.9,19.0,739.0,676.62,511.86
2016,9,29,10,45,913.0,95.5,0.95,19.5,758.0,728.27,548.52
2016,9,29,11,0,915.0,98.0,1.0,20.0,777.0,777.51,581.64
2016,9,29,11,15,918.0,98.5,1.05,20.0,788.5,822.9,611.69
2016,9,29,11,30,921.0,99.0,1.1,20.0,800.0,865.52,639.72
2016,9,29,11,45,919.5,100.5,1.15,20.5,802.5,902.34,662.6
2016,9,29,12,0,918.0,102.0,1.2,21.0,805.0,935.75,683.2
2016,9,29,12,15,916.5,101.5,1.2,21.0,800.5,963.48,700.64
2016,9,29,12,30,915.0,101.0,1.2,21.0,796.0,987.5,715.81
2016,9,29,12,45,918.0,97.5,1.3,21.5,784.5,1008.75,729.69
2016,9,29,13,0,921.0,94.0,1.4,22.0,773.0,1026.16,741.25
2016,9,29,13,15,915.5,93.0,1.4,21.5,752.0,1034.03,748.16
2016,9,29,13,30,910.0,92.0,1.4,21.0,731.0,1037.82,752.82
2016,9,29,13,45,897.0,92.5,1.45,21.0,701.5,1031.74,750.89
2016,9,29,14,0,884.0,93.0,1.5,21.0,672.0,1021.71,746.7
2016,9,29,14,15,872.0,91.0,1.5,20.5,637.0,1005.83,739.54
2016,9,29,14,30,860.0,89.0,1.5,20.0,602.0,997.94,737.72
2016,9,29,14,45,843.5,86.5,1.55,20.0,561.0,969.5,721.87
2016,9,29,15,0,827.0,84.0,1.6,20.0,520.0,937.8,703.96
2016,9,29,15,15,804.0,81.0,1.6,19.5,474.0,896.23,679.84
2016,9,29,15,30,781.0,78.0,1.6,19.0,428.0,852.22,653.64
2016,9,29,15,45,754.0,73.0,1.6,18.5,379.0,799.97,620.99
2016,9,29,16,0,727.0,68.0,1.6,18.0,330.0,746.25,586.27
2016,9,29,16,15,681.0,63.0,1.6,17.0,278.5,675.62,538.72
2016,9,29,16,30,635.0,58.0,1.6,16.0,227.0,612.16,494.09
2016,9,29,16,45,570.0,50.0,1.65,15.5,177.0,526.41,428.73
2016,9,29,17,0,505.0,42.0,1.7,15.0,127.0,444.77,362.55
2016,9,29,17,15,384.5,31.5,1.7,14.0,83.0,328.95,262.82
2016,9,29,17,30,264.0,21.0,1.7,13.0,39.0,212.85,112.52
2016,9,29,17,45,132.0,10.5,1.75,12.5,19.5,81.3,0.0
2016,9,29,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,6,15,162.0,12.5,1.35,8.0,25.5,10.67,0.0
2016,9,30,6,30,324.0,25.0,1.4,8.0,51.0,20.72,10.79
2016,9,30,6,45,436.5,34.5,1.45,8.5,97.0,28.22,19.47
2016,9,30,7,0,549.0,44.0,1.5,9.0,143.0,35.68,26.67
2016,9,30,7,15,614.0,50.0,1.5,9.5,194.5,43.53,34.0
2016,9,30,7,30,679.0,56.0,1.5,10.0,246.0,48.2,38.25
2016,9,30,7,45,724.0,59.5,1.55,10.5,298.0,50.63,40.33
2016,9,30,8,0,769.0,63.0,1.6,11.0,350.0,62.76,41.21
2016,9,30,8,15,797.5,66.5,1.6,11.5,399.5,122.2,67.46
2016,9,30,8,30,826.0,70.0,1.6,12.0,449.0,185.1,113.4
2016,9,30,8,45,847.5,72.0,1.6,12.5,494.5,252.15,170.43
2016,9,30,9,0,869.0,74.0,1.6,13.0,540.0,316.67,227.72
2016,9,30,9,15,884.0,76.0,1.6,13.0,580.5,380.51,284.97
2016,9,30,9,30,899.0,78.0,1.6,13.0,621.0,444.82,341.32
2016,9,30,9,45,912.0,78.5,1.6,13.5,655.5,507.03,393.61
2016,9,30,10,0,925.0,79.0,1.6,14.0,690.0,568.87,443.6
2016,9,30,10,15,932.5,80.0,1.6,14.0,717.0,627.31,490.08
2016,9,30,10,30,940.0,81.0,1.6,14.0,744.0,684.24,533.92
2016,9,30,10,45,945.0,82.0,1.65,14.5,763.5,737.67,573.3
2016,9,30,11,0,950.0,83.0,1.7,15.0,783.0,788.83,608.43
2016,9,30,11,15,953.0,83.5,1.7,15.0,795.0,835.43,639.83
2016,9,30,11,30,956.0,84.0,1.7,15.0,807.0,879.12,668.96
2016,9,30,11,45,956.5,84.0,1.75,15.5,810.5,917.05,693.29
2016,9,30,12,0,957.0,84.0,1.8,16.0,814.0,951.51,715.21
2016,9,30,12,15,956.0,84.0,1.85,16.0,809.0,980.98,735.14
2016,9,30,12,30,955.0,84.0,1.9,16.0,804.0,1006.63,752.67
2016,9,30,12,45,948.0,85.5,1.95,16.0,790.0,1024.29,765.09
2016,9,30,13,0,941.0,87.0,2.0,16.0,776.0,1037.79,775.04
2016,9,30,13,15,935.0,86.0,2.0,15.5,755.0,1045.21,781.99
2016,9,30,13,30,929.0,85.0,2.0,15.0,734.0,1048.45,786.48
2016,9,30,13,45,921.5,83.5,2.05,15.0,705.5,1045.43,786.31
2016,9,30,14,0,914.0,82.0,2.1,15.0,677.0,1038.32,783.68
2016,9,30,14,15,902.0,80.5,2.15,14.5,641.5,1022.67,776.98
2016,9,30,14,30,890.0,79.0,2.2,14.0,606.0,1003.23,767.87
2016,9,30,14,45,875.5,76.5,2.25,14.0,564.5,976.42,752.34
2016,9,30,15,0,861.0,74.0,2.3,14.0,523.0,946.27,734.48
2016,9,30,15,15,839.0,71.0,2.3,13.5,476.5,915.71,717.0
2016,9,30,15,30,817.0,68.0,2.3,13.0,430.0,871.79,689.71
2016,9,30,15,45,787.0,64.5,2.3,13.0,380.0,817.8,653.34
2016,9,30,16,0,757.0,61.0,2.3,13.0,330.0,762.48,615.03
2016,9,30,16,15,712.0,56.5,2.25,12.5,278.0,692.47,564.98
2016,9,30,16,30,667.0,52.0,2.2,12.0,226.0,623.09,513.16
2016,9,30,16,45,595.5,45.5,2.2,11.5,175.0,532.62,442.0
2016,9,30,17,0,524.0,39.0,2.2,11.0,124.0,453.69,375.87
2016,9,30,17,15,399.5,29.5,2.1,10.5,80.0,336.04,270.88
2016,9,30,17,30,275.0,20.0,2.0,10.0,36.0,215.77,88.8
2016,9,30,17,45,137.5,10.0,1.9,10.0,18.0,83.74,0.0
2016,9,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,6,15,168.5,12.5,1.2,7.0,25.5,10.67,0.0
2016,10,1,6,30,337.0,25.0,1.2,8.0,51.0,20.82,10.46
2016,10,1,6,45,453.0,34.0,1.3,9.0,98.0,27.92,19.11
2016,10,1,7,0,569.0,43.0,1.4,10.0,145.0,35.02,25.94
