Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,1,7,15,635.5,49.0,1.45,10.5,197.0,42.86,33.25
2016,10,1,7,30,702.0,55.0,1.5,11.0,249.0,47.6,37.55
2016,10,1,7,45,746.5,59.0,1.55,11.5,302.0,50.49,40.04
2016,10,1,8,0,791.0,63.0,1.6,12.0,355.0,64.32,41.47
2016,10,1,8,15,819.5,66.0,1.55,12.5,405.0,124.83,68.36
2016,10,1,8,30,848.0,69.0,1.5,13.0,455.0,188.77,115.02
2016,10,1,8,45,871.0,70.5,1.5,13.5,501.5,257.1,172.91
2016,10,1,9,0,894.0,72.0,1.5,14.0,548.0,323.08,231.2
2016,10,1,9,15,908.5,74.0,1.45,14.5,589.0,388.25,288.68
2016,10,1,9,30,923.0,76.0,1.4,15.0,630.0,453.79,344.76
2016,10,1,9,45,937.5,75.5,1.4,15.5,665.0,517.13,397.3
2016,10,1,10,0,952.0,75.0,1.4,16.0,700.0,580.17,447.55
2016,10,1,10,15,959.0,76.5,1.4,16.0,727.5,640.17,494.5
2016,10,1,10,30,966.0,78.0,1.4,16.0,755.0,698.55,538.7
2016,10,1,10,45,971.0,78.5,1.4,16.5,775.0,752.67,577.46
2016,10,1,11,0,976.0,79.0,1.4,17.0,795.0,804.42,611.56
2016,10,1,11,15,979.0,79.5,1.4,17.0,807.0,852.01,642.92
2016,10,1,11,30,982.0,80.0,1.4,17.0,819.0,896.61,671.97
2016,10,1,11,45,982.5,80.0,1.45,17.5,822.0,935.34,696.32
2016,10,1,12,0,983.0,80.0,1.5,18.0,825.0,970.51,718.25
2016,10,1,12,15,982.0,80.0,1.55,18.0,820.0,1000.6,738.22
2016,10,1,12,30,981.0,80.0,1.6,18.0,815.0,1026.76,755.78
2016,10,1,12,45,977.5,79.5,1.65,18.0,801.5,1045.91,768.99
2016,10,1,13,0,974.0,79.0,1.7,18.0,788.0,1060.85,779.74
2016,10,1,13,15,968.5,78.5,1.7,18.0,766.5,1069.56,785.93
2016,10,1,13,30,963.0,78.0,1.7,18.0,745.0,1073.99,789.65
2016,10,1,13,45,954.0,77.5,1.75,18.0,716.0,1070.63,789.42
2016,10,1,14,0,945.0,77.0,1.8,18.0,687.0,1063.07,786.76
2016,10,1,14,15,934.5,75.5,1.8,17.5,651.0,1048.65,780.56
2016,10,1,14,30,924.0,74.0,1.8,17.0,615.0,1030.28,771.97
2016,10,1,14,45,907.5,72.0,1.85,17.0,573.0,1001.56,755.87
2016,10,1,15,0,891.0,70.0,1.9,17.0,531.0,969.46,737.47
2016,10,1,15,15,870.0,67.5,1.9,16.5,484.0,929.32,714.12
2016,10,1,15,30,849.0,65.0,1.9,16.0,437.0,886.61,688.58
2016,10,1,15,45,817.5,62.0,1.9,16.0,385.5,841.01,659.1
2016,10,1,16,0,786.0,59.0,1.9,16.0,334.0,784.1,620.63
2016,10,1,16,15,740.5,55.0,1.85,15.5,281.5,713.33,571.27
2016,10,1,16,30,695.0,51.0,1.8,15.0,229.0,643.11,519.98
2016,10,1,16,45,620.0,44.5,1.8,14.5,176.5,548.9,447.42
2016,10,1,17,0,545.0,38.0,1.8,14.0,124.0,458.91,373.72
2016,10,1,17,15,410.0,28.5,1.75,13.0,79.0,341.44,269.77
2016,10,1,17,30,275.0,19.0,1.7,12.0,34.0,212.12,47.12
2016,10,1,17,45,137.5,9.5,1.65,11.5,17.0,83.17,0.0
2016,10,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,6,15,158.5,12.0,1.1,7.5,23.5,10.24,0.0
2016,10,2,6,30,317.0,24.0,1.1,8.0,47.0,19.95,9.3
2016,10,2,6,45,433.0,33.5,1.1,9.0,93.0,27.48,18.68
2016,10,2,7,0,549.0,43.0,1.1,10.0,139.0,34.98,25.89
2016,10,2,7,15,616.0,49.0,1.1,10.0,190.5,42.8,33.26
2016,10,2,7,30,683.0,55.0,1.1,10.0,242.0,47.51,37.64
2016,10,2,7,45,728.0,58.5,1.15,10.5,293.5,49.96,39.75
2016,10,2,8,0,773.0,62.0,1.2,11.0,345.0,64.14,41.01
2016,10,2,8,15,801.0,65.5,1.2,11.5,394.0,123.81,68.29
2016,10,2,8,30,829.0,69.0,1.2,12.0,443.0,186.85,114.66
2016,10,2,8,45,852.0,70.0,1.2,12.5,488.5,253.44,171.24
2016,10,2,9,0,875.0,71.0,1.2,13.0,534.0,317.74,228.13
2016,10,2,9,15,888.5,73.0,1.2,13.5,573.5,381.31,284.39
2016,10,2,9,30,902.0,75.0,1.2,14.0,613.0,445.16,339.28
2016,10,2,9,45,913.0,76.0,1.3,14.5,646.5,506.91,391.12
2016,10,2,10,0,924.0,77.0,1.4,15.0,680.0,568.07,440.69
2016,10,2,10,15,642.5,191.0,1.45,15.0,618.5,564.66,439.25
2016,10,2,10,30,361.0,305.0,1.5,15.0,557.0,514.17,400.65
2016,10,2,10,45,208.5,315.5,1.55,15.0,462.0,433.48,339.73
2016,10,2,11,0,56.0,326.0,1.6,15.0,367.0,334.71,262.34
2016,10,2,11,15,102.0,347.5,1.65,15.0,423.5,397.32,311.81
2016,10,2,11,30,148.0,369.0,1.7,15.0,480.0,478.42,373.46
2016,10,2,11,45,102.5,354.5,1.75,15.0,431.5,420.46,328.85
2016,10,2,12,0,57.0,340.0,1.8,15.0,383.0,372.34,291.64
2016,10,2,12,15,31.0,255.0,1.8,15.0,278.5,266.42,209.85
2016,10,2,12,30,5.0,170.0,1.8,15.0,174.0,150.15,117.35
2016,10,2,12,45,180.0,246.0,1.85,15.0,376.5,444.66,353.94
2016,10,2,13,0,355.0,322.0,1.9,15.0,579.0,708.56,549.71
2016,10,2,13,15,236.0,325.5,1.9,15.0,494.5,582.19,454.01
2016,10,2,13,30,117.0,329.0,1.9,15.0,410.0,451.84,355.14
2016,10,2,13,45,76.0,294.0,1.9,15.0,346.0,374.54,296.51
2016,10,2,14,0,35.0,259.0,1.9,15.0,282.0,296.3,235.29
2016,10,2,14,15,463.5,168.5,1.9,14.5,439.5,692.84,551.19
2016,10,2,14,30,892.0,78.0,1.9,14.0,597.0,1002.81,768.4
2016,10,2,14,45,877.0,75.5,1.95,14.0,556.0,975.35,748.6
2016,10,2,15,0,862.0,73.0,2.0,14.0,515.0,944.59,730.56
2016,10,2,15,15,840.5,70.5,2.0,13.5,468.5,915.04,713.94
2016,10,2,15,30,819.0,68.0,2.0,13.0,422.0,872.15,687.56
2016,10,2,15,45,787.0,65.0,2.0,13.0,372.0,816.94,650.52
2016,10,2,16,0,755.0,62.0,2.0,13.0,322.0,760.48,611.54
2016,10,2,16,15,707.5,57.0,1.95,12.5,270.0,687.78,559.54
2016,10,2,16,30,660.0,52.0,1.9,12.0,218.0,615.9,505.71
2016,10,2,16,45,578.0,46.0,1.9,12.0,166.5,525.41,433.55
2016,10,2,17,0,496.0,40.0,1.9,12.0,115.0,434.56,356.94
2016,10,2,17,15,356.5,29.5,1.8,11.5,72.5,307.75,242.29
2016,10,2,17,30,217.0,19.0,1.7,11.0,30.0,174.7,0.0
2016,10,2,17,45,108.5,9.5,1.6,10.5,15.0,67.23,0.0
2016,10,2,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,6,15,141.0,12.0,0.9,7.5,22.0,10.24,0.0
2016,10,3,6,30,282.0,24.0,0.8,8.0,44.0,19.95,8.69
2016,10,3,6,45,400.0,33.5,0.75,9.0,88.0,27.43,18.6
2016,10,3,7,0,518.0,43.0,0.7,10.0,132.0,34.89,25.8
2016,10,3,7,15,283.0,73.0,0.7,10.0,124.0,54.14,43.49
2016,10,3,7,30,48.0,103.0,0.7,10.0,116.0,77.76,64.85
2016,10,3,7,45,54.0,124.0,0.7,10.5,141.5,92.46,77.76
2016,10,3,8,0,60.0,145.0,0.7,11.0,167.0,108.64,86.86
2016,10,3,8,15,92.0,169.5,0.65,11.5,208.0,136.06,106.35
2016,10,3,8,30,124.0,194.0,0.6,12.0,249.0,167.18,129.39
2016,10,3,8,45,64.0,179.0,0.6,12.5,207.5,156.72,123.06
2016,10,3,9,0,4.0,164.0,0.6,13.0,166.0,134.9,107.08
2016,10,3,9,15,2.0,128.5,0.6,13.5,129.5,106.9,83.81
2016,10,3,9,30,0.0,93.0,0.6,14.0,93.0,77.35,59.21
2016,10,3,9,45,12.5,170.5,0.65,14.5,178.5,147.48,116.28
2016,10,3,10,0,25.0,248.0,0.7,15.0,264.0,220.33,173.61
2016,10,3,10,15,75.5,290.5,0.7,15.0,342.5,295.51,231.99
2016,10,3,10,30,126.0,333.0,0.7,15.0,421.0,381.63,297.36
2016,10,3,10,45,86.5,324.0,0.75,15.0,385.0,348.08,271.17
2016,10,3,11,0,47.0,315.0,0.8,15.0,349.0,318.19,248.07
2016,10,3,11,15,23.5,201.5,0.8,15.0,218.5,197.94,154.99
2016,10,3,11,30,0.0,88.0,0.8,15.0,88.0,73.36,54.89
2016,10,3,11,45,16.0,196.0,0.85,15.5,208.5,181.32,142.46
2016,10,3,12,0,32.0,304.0,0.9,16.0,329.0,313.76,244.77
2016,10,3,12,15,80.0,333.5,0.9,16.0,393.5,392.67,304.96
2016,10,3,12,30,128.0,363.0,0.9,16.0,458.0,494.71,380.73
2016,10,3,12,45,74.5,314.5,0.95,16.0,369.5,377.97,293.23
2016,10,3,13,0,21.0,266.0,1.0,16.0,281.0,258.5,201.78
2016,10,3,13,15,57.5,293.0,0.95,16.0,333.0,346.66,271.46
2016,10,3,13,30,94.0,320.0,0.9,16.0,385.0,418.92,326.46
2016,10,3,13,45,55.5,272.5,0.9,16.0,310.5,329.47,258.01
2016,10,3,14,0,17.0,225.0,0.9,16.0,236.0,220.8,173.57
2016,10,3,14,15,25.5,227.0,0.9,15.5,242.5,233.67,185.33
2016,10,3,14,30,34.0,229.0,0.9,15.0,249.0,268.19,213.55
2016,10,3,14,45,17.0,175.5,0.9,15.0,185.5,175.3,139.54
2016,10,3,15,0,0.0,122.0,0.9,15.0,122.0,105.66,82.73
2016,10,3,15,15,0.0,124.0,0.9,14.5,124.0,108.98,86.09
2016,10,3,15,30,0.0,126.0,0.9,14.0,126.0,113.13,89.99
2016,10,3,15,45,0.0,110.5,0.9,14.0,110.5,99.01,78.47
2016,10,3,16,0,0.0,95.0,0.9,14.0,95.0,84.87,66.81
2016,10,3,16,15,315.0,73.0,0.85,13.5,150.5,380.58,318.95
2016,10,3,16,30,630.0,51.0,0.8,13.0,206.0,590.29,479.33
2016,10,3,16,45,552.5,44.5,0.8,13.0,156.5,503.91,408.66
2016,10,3,17,0,475.0,38.0,0.8,13.0,107.0,417.0,336.64
2016,10,3,17,15,336.5,27.5,0.75,12.5,66.5,292.41,224.12
2016,10,3,17,30,198.0,17.0,0.7,12.0,26.0,131.99,0.0
2016,10,3,17,45,99.0,8.5,0.65,12.0,13.0,7.26,0.0
2016,10,3,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,6,15,93.0,13.0,0.75,9.0,19.5,11.1,0.0
2016,10,4,6,30,186.0,26.0,0.8,9.0,39.0,20.24,8.06
2016,10,4,6,45,289.0,40.5,0.9,9.5,80.5,31.32,21.88
2016,10,4,7,0,392.0,55.0,1.0,10.0,122.0,44.7,34.53
2016,10,4,7,15,466.5,65.0,1.0,10.5,170.5,51.72,41.18
2016,10,4,7,30,541.0,75.0,1.0,11.0,219.0,58.63,47.47
2016,10,4,7,45,579.0,85.0,1.0,11.5,267.5,65.09,53.15
2016,10,4,8,0,617.0,95.0,1.0,12.0,316.0,82.88,57.56
2016,10,4,8,15,372.0,143.5,0.95,12.0,282.5,139.14,97.74
2016,10,4,8,30,127.0,192.0,0.9,12.0,249.0,166.59,129.02
2016,10,4,8,45,152.0,213.0,0.9,12.5,288.0,200.83,155.83
2016,10,4,9,0,177.0,234.0,0.9,13.0,327.0,238.68,185.91
2016,10,4,9,15,222.5,248.5,0.9,13.5,373.5,282.28,220.13
2016,10,4,9,30,268.0,263.0,0.9,14.0,420.0,334.84,261.26
2016,10,4,9,45,173.0,278.0,0.95,14.5,381.5,319.98,250.97
2016,10,4,10,0,78.0,293.0,1.0,15.0,343.0,291.67,229.12
2016,10,4,10,15,73.5,303.0,1.0,15.0,352.0,305.76,240.16
2016,10,4,10,30,69.0,313.0,1.0,15.0,361.0,319.35,250.43
2016,10,4,10,45,223.5,314.0,1.0,15.5,474.5,443.6,346.37
2016,10,4,11,0,378.0,315.0,1.0,16.0,588.0,585.05,450.47
2016,10,4,11,15,646.0,210.5,1.05,16.0,685.0,734.61,560.69
2016,10,4,11,30,914.0,106.0,1.1,16.0,782.0,868.97,653.78
2016,10,4,11,45,921.5,103.0,1.2,16.5,787.0,908.3,678.26
2016,10,4,12,0,929.0,100.0,1.3,17.0,792.0,944.63,701.9
2016,10,4,12,15,646.5,214.0,1.35,17.0,694.0,851.15,639.61
2016,10,4,12,30,364.0,328.0,1.4,17.0,596.0,699.94,531.05
2016,10,4,12,45,647.0,210.5,1.5,17.0,676.5,887.93,670.45
2016,10,4,13,0,930.0,93.0,1.6,17.0,757.0,1033.28,766.08
2016,10,4,13,15,924.5,92.0,1.65,17.0,735.5,1040.83,770.67
2016,10,4,13,30,919.0,91.0,1.7,17.0,714.0,1044.28,774.59
2016,10,4,13,45,912.0,89.0,1.8,17.0,686.0,1040.92,775.08
2016,10,4,14,0,905.0,87.0,1.9,17.0,658.0,1033.51,773.11
2016,10,4,14,15,893.0,85.0,1.95,16.5,622.0,1017.12,766.1
2016,10,4,14,30,881.0,83.0,2.0,16.0,586.0,996.97,756.71
2016,10,4,14,45,866.5,79.5,2.05,16.0,545.0,968.86,740.54
2016,10,4,15,0,852.0,76.0,2.1,16.0,504.0,948.26,729.47
2016,10,4,15,15,829.5,73.5,2.1,15.5,457.5,907.11,704.77
2016,10,4,15,30,807.0,71.0,2.1,15.0,411.0,863.47,677.97
2016,10,4,15,45,776.5,66.5,2.15,15.0,361.0,807.89,641.07
2016,10,4,16,0,746.0,62.0,2.2,15.0,311.0,751.02,602.02
2016,10,4,16,15,696.5,57.0,2.15,14.5,259.5,676.99,548.79
2016,10,4,16,30,647.0,52.0,2.1,14.0,208.0,603.88,493.66
2016,10,4,16,45,569.5,44.5,2.1,13.5,157.5,516.04,423.87
2016,10,4,17,0,492.0,37.0,2.1,13.0,107.0,427.11,348.65
2016,10,4,17,15,343.5,26.5,2.0,12.5,65.0,295.68,224.78
2016,10,4,17,30,195.0,16.0,1.9,12.0,23.0,129.09,0.0
2016,10,4,17,45,97.5,8.0,1.85,11.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,5,6,15,129.5,11.5,1.2,6.5,20.0,9.82,0.0
2016,10,5,6,30,259.0,23.0,1.2,7.0,40.0,19.17,6.49
2016,10,5,6,45,394.5,33.0,1.3,8.0,85.5,27.13,18.25
2016,10,5,7,0,530.0,43.0,1.4,9.0,131.0,35.09,26.0
2016,10,5,7,15,603.0,49.5,1.4,9.5,183.0,39.82,30.57
2016,10,5,7,30,676.0,56.0,1.4,10.0,235.0,48.51,38.52
2016,10,5,7,45,726.0,60.0,1.45,11.0,287.5,51.36,40.93
2016,10,5,8,0,776.0,64.0,1.5,12.0,340.0,68.79,42.88
2016,10,5,8,15,807.0,67.5,1.45,12.5,390.5,128.98,71.7
2016,10,5,8,30,838.0,71.0,1.4,13.0,441.0,192.93,119.08
2016,10,5,8,45,862.5,72.5,1.35,13.5,487.5,260.57,176.51
2016,10,5,9,0,887.0,74.0,1.3,14.0,534.0,326.42,234.47
2016,10,5,9,15,902.5,76.0,1.25,14.5,575.0,391.42,291.5
2016,10,5,9,30,918.0,78.0,1.2,15.0,616.0,456.9,347.16
2016,10,5,9,45,933.0,78.0,1.2,15.5,651.0,520.49,399.51
2016,10,5,10,0,948.0,78.0,1.2,16.0,686.0,583.84,449.61
2016,10,5,10,15,956.0,79.5,1.2,16.0,713.5,644.02,496.32
2016,10,5,10,30,964.0,81.0,1.2,16.0,741.0,702.66,540.35
2016,10,5,10,45,971.5,80.5,1.25,16.5,761.5,757.15,579.63
2016,10,5,11,0,979.0,80.0,1.3,17.0,782.0,809.45,614.46
2016,10,5,11,15,982.0,80.5,1.3,17.0,793.5,856.86,645.55
2016,10,5,11,30,985.0,81.0,1.3,17.0,805.0,901.27,674.35
2016,10,5,11,45,987.5,80.5,1.35,17.5,808.5,940.94,699.26
2016,10,5,12,0,990.0,80.0,1.4,18.0,812.0,977.15,721.79
2016,10,5,12,15,989.0,80.0,1.45,18.0,807.0,1007.08,741.61
2016,10,5,12,30,988.0,80.0,1.5,18.0,802.0,1033.06,759.04
2016,10,5,12,45,981.5,81.0,1.6,18.0,787.5,1050.86,772.21
2016,10,5,13,0,975.0,82.0,1.7,18.0,773.0,1064.38,782.9
2016,10,5,13,15,969.5,81.0,1.7,18.0,751.0,1072.22,788.59
2016,10,5,13,30,964.0,80.0,1.7,18.0,729.0,1075.77,791.79
2016,10,5,13,45,955.5,79.0,1.75,18.0,699.5,1072.03,791.38
2016,10,5,14,0,947.0,78.0,1.8,18.0,670.0,1064.09,788.52
2016,10,5,14,15,935.0,76.0,1.8,18.0,633.5,1047.27,779.33
2016,10,5,14,30,923.0,74.0,1.8,18.0,597.0,1026.53,767.8
2016,10,5,14,45,905.5,72.5,1.85,18.0,554.0,997.32,751.44
2016,10,5,15,0,888.0,71.0,1.9,18.0,511.0,964.83,732.81
2016,10,5,15,15,864.5,68.0,1.9,17.5,463.5,921.64,707.37
2016,10,5,15,30,841.0,65.0,1.9,17.0,416.0,885.88,686.62
2016,10,5,15,45,804.0,62.5,1.9,16.5,364.0,826.25,648.28
2016,10,5,16,0,767.0,60.0,1.9,16.0,312.0,765.6,607.96
2016,10,5,16,15,716.0,55.0,1.85,15.5,259.5,689.66,554.0
2016,10,5,16,30,665.0,50.0,1.8,15.0,207.0,614.74,498.06
2016,10,5,16,45,577.0,43.5,1.75,14.5,155.0,512.24,417.32
2016,10,5,17,0,489.0,37.0,1.7,14.0,103.0,424.54,343.16
2016,10,5,17,15,331.5,26.0,1.65,13.0,62.0,284.76,210.04
2016,10,5,17,30,174.0,15.0,1.6,12.0,21.0,115.58,0.0
2016,10,5,17,45,87.0,7.5,1.6,11.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,6,6,15,139.0,10.5,0.9,7.0,19.0,8.96,0.0
2016,10,6,6,30,278.0,21.0,0.8,8.0,38.0,17.46,4.31
2016,10,6,6,45,408.0,30.5,0.75,9.0,83.0,25.07,16.31
2016,10,6,7,0,538.0,40.0,0.7,10.0,128.0,32.67,23.73
2016,10,6,7,15,609.5,46.5,0.7,10.5,179.0,40.81,31.36
2016,10,6,7,30,681.0,53.0,0.7,11.0,230.0,46.04,36.16
2016,10,6,7,45,728.5,56.5,0.75,11.5,282.0,48.56,38.35
2016,10,6,8,0,776.0,60.0,0.8,12.0,334.0,66.52,40.39
2016,10,6,8,15,805.5,63.5,0.8,12.5,383.5,126.5,69.45
2016,10,6,8,30,835.0,67.0,0.8,13.0,433.0,190.03,116.57
2016,10,6,8,45,858.0,69.0,0.85,14.0,478.5,257.47,173.42
2016,10,6,9,0,881.0,71.0,0.9,15.0,524.0,322.91,230.38
2016,10,6,9,15,896.0,73.0,0.9,15.5,564.0,387.24,286.44
2016,10,6,9,30,911.0,75.0,0.9,16.0,604.0,452.01,341.15
2016,10,6,9,45,927.0,74.0,0.95,17.0,639.0,514.58,391.79
2016,10,6,10,0,943.0,73.0,1.0,18.0,674.0,576.99,440.22
2016,10,6,10,15,950.5,74.0,1.0,18.5,701.0,635.95,484.61
2016,10,6,10,30,958.0,75.0,1.0,19.0,728.0,693.31,526.17
2016,10,6,10,45,962.0,76.0,1.0,19.5,747.0,746.41,563.3
2016,10,6,11,0,966.0,77.0,1.0,20.0,766.0,797.08,595.71
2016,10,6,11,15,968.5,77.5,1.0,20.5,777.0,843.4,624.31
2016,10,6,11,30,971.0,78.0,1.0,21.0,788.0,886.7,650.56
2016,10,6,11,45,971.5,78.0,1.0,21.5,790.5,924.55,672.97
2016,10,6,12,0,972.0,78.0,1.0,22.0,793.0,958.87,692.98
2016,10,6,12,15,970.5,78.0,1.0,22.0,787.5,987.68,710.79
2016,10,6,12,30,969.0,78.0,1.0,22.0,782.0,1012.59,726.25
2016,10,6,12,45,967.0,77.0,1.05,22.0,768.5,1031.85,739.32
2016,10,6,13,0,965.0,76.0,1.1,22.0,755.0,1047.0,750.08
2016,10,6,13,15,959.5,75.0,1.1,22.0,733.5,1054.5,755.32
2016,10,6,13,30,954.0,74.0,1.1,22.0,712.0,1057.76,758.23
2016,10,6,13,45,945.0,73.0,1.15,22.0,682.5,1053.28,757.6
2016,10,6,14,0,936.0,72.0,1.2,22.0,653.0,1044.66,754.63
2016,10,6,14,15,924.5,70.5,1.2,21.5,617.5,1028.85,747.81
2016,10,6,14,30,913.0,69.0,1.2,21.0,582.0,1009.18,738.72
2016,10,6,14,45,896.5,67.5,1.2,21.0,540.0,980.95,722.77
2016,10,6,15,0,880.0,66.0,1.2,21.0,498.0,949.45,704.73
2016,10,6,15,15,858.0,63.0,1.2,20.5,451.5,907.71,681.04
2016,10,6,15,30,836.0,60.0,1.2,20.0,405.0,863.53,655.25
2016,10,6,15,45,803.5,57.0,1.25,20.0,354.5,817.31,626.72
2016,10,6,16,0,771.0,54.0,1.3,20.0,304.0,760.08,589.29
2016,10,6,16,15,722.5,49.5,1.25,19.0,252.0,686.94,539.73
2016,10,6,16,30,674.0,45.0,1.2,18.0,200.0,614.79,488.03
2016,10,6,16,45,592.0,38.5,1.15,17.0,149.5,516.98,413.26
2016,10,6,17,0,510.0,32.0,1.1,16.0,99.0,424.3,337.11
2016,10,6,17,15,356.0,22.0,1.1,15.0,58.5,284.83,200.3
2016,10,6,17,30,202.0,12.0,1.1,14.0,18.0,129.29,0.0
2016,10,6,17,45,101.0,6.0,1.1,13.0,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,6,15,154.0,9.5,1.0,9.5,18.5,8.11,0.0
2016,10,7,6,30,308.0,19.0,0.9,10.0,37.0,17.22,2.75
2016,10,7,6,45,433.0,28.0,0.85,11.0,81.5,25.11,16.1
2016,10,7,7,0,558.0,37.0,0.8,12.0,126.0,32.99,23.76
2016,10,7,7,15,627.0,43.0,0.8,12.5,177.0,37.89,28.45
2016,10,7,7,30,696.0,49.0,0.8,13.0,228.0,42.8,32.95
2016,10,7,7,45,738.5,53.0,0.85,14.0,279.0,45.83,35.53
2016,10,7,8,0,781.0,57.0,0.9,15.0,330.0,65.16,38.18
2016,10,7,8,15,810.0,60.5,0.9,15.5,379.0,125.37,67.41
2016,10,7,8,30,839.0,64.0,0.9,16.0,428.0,193.01,117.62
2016,10,7,8,45,859.0,66.5,0.95,17.0,473.0,256.38,170.84
2016,10,7,9,0,879.0,69.0,1.0,18.0,518.0,321.35,227.07
2016,10,7,9,15,894.0,70.5,1.0,18.5,557.5,385.02,282.16
2016,10,7,9,30,909.0,72.0,1.0,19.0,597.0,449.1,335.93
2016,10,7,9,45,911.5,77.0,1.0,20.0,629.0,510.69,385.14
2016,10,7,10,0,914.0,82.0,1.0,21.0,661.0,570.8,430.96
2016,10,7,10,15,922.0,83.0,0.95,21.5,687.5,628.56,473.54
2016,10,7,10,30,930.0,84.0,0.9,22.0,714.0,684.84,513.28
2016,10,7,10,45,933.5,85.5,0.85,22.5,732.5,736.81,548.45
2016,10,7,11,0,937.0,87.0,0.8,23.0,751.0,786.38,579.31
2016,10,7,11,15,940.0,87.5,0.7,23.5,762.0,831.92,605.33
2016,10,7,11,30,943.0,88.0,0.6,24.0,773.0,874.59,628.78
2016,10,7,11,45,942.5,88.5,0.5,24.5,775.0,911.2,647.83
2016,10,7,12,0,942.0,89.0,0.4,25.0,777.0,944.34,664.36
2016,10,7,12,15,940.5,89.0,0.35,25.0,771.5,972.39,679.97
2016,10,7,12,30,939.0,89.0,0.3,25.0,766.0,996.67,693.33
2016,10,7,12,45,924.0,93.5,0.25,25.5,749.5,1009.23,698.43
2016,10,7,13,0,909.0,98.0,0.2,26.0,733.0,1017.5,701.31
2016,10,7,13,15,902.5,97.0,0.2,26.0,711.5,1023.65,705.58
2016,10,7,13,30,896.0,96.0,0.2,26.0,690.0,1025.77,707.67
2016,10,7,13,45,697.5,156.0,0.2,26.0,607.0,921.83,646.11
2016,10,7,14,0,499.0,216.0,0.2,26.0,524.0,783.31,560.43
2016,10,7,14,15,522.0,195.0,0.25,25.5,500.5,782.91,566.22
2016,10,7,14,30,545.0,174.0,0.3,25.0,477.0,779.01,567.65
2016,10,7,14,45,502.0,171.0,0.4,25.0,434.5,728.56,537.22
2016,10,7,15,0,459.0,168.0,0.5,25.0,392.0,677.06,505.55
2016,10,7,15,15,494.5,143.0,0.55,24.5,362.5,672.33,507.15
2016,10,7,15,30,530.0,118.0,0.6,24.0,333.0,662.77,503.76
2016,10,7,15,45,491.0,110.0,0.7,23.5,290.0,604.52,466.38
2016,10,7,16,0,452.0,102.0,0.8,23.0,247.0,546.88,428.14
2016,10,7,16,15,414.5,88.0,0.9,21.5,203.0,483.62,384.79
2016,10,7,16,30,377.0,74.0,1.0,20.0,159.0,421.84,339.37
2016,10,7,16,45,314.0,58.5,1.1,19.0,117.0,341.3,275.12
2016,10,7,17,0,251.0,43.0,1.2,18.0,75.0,266.0,211.08
2016,10,7,17,15,125.5,27.0,1.15,17.5,43.0,148.08,96.03
2016,10,7,17,30,0.0,11.0,1.1,17.0,11.0,9.39,0.0
2016,10,7,17,45,0.0,5.5,1.1,16.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,6,15,100.0,10.5,1.05,11.5,16.0,8.96,0.0
2016,10,8,6,30,200.0,21.0,0.9,12.0,32.0,17.49,1.09
2016,10,8,6,45,334.5,32.0,0.8,13.0,74.5,26.3,16.86
2016,10,8,7,0,469.0,43.0,0.7,14.0,117.0,35.04,25.32
2016,10,8,7,15,547.0,50.5,0.7,15.0,167.0,40.51,30.44
2016,10,8,7,30,625.0,58.0,0.7,16.0,217.0,45.96,35.32
2016,10,8,7,45,674.5,63.5,0.75,17.0,268.0,49.61,38.41
2016,10,8,8,0,724.0,69.0,0.8,18.0,319.0,74.09,45.58
2016,10,8,8,15,757.0,72.5,0.75,19.0,368.0,131.07,73.08
2016,10,8,8,30,790.0,76.0,0.7,20.0,417.0,192.11,117.07
2016,10,8,8,45,813.5,79.0,0.7,21.0,462.0,254.35,168.08
2016,10,8,9,0,837.0,82.0,0.7,22.0,507.0,318.84,222.27
2016,10,8,9,15,854.0,84.5,0.7,22.5,547.0,382.52,275.77
2016,10,8,9,30,871.0,87.0,0.7,23.0,587.0,447.03,328.27
2016,10,8,9,45,909.5,78.0,0.7,24.0,626.5,511.26,377.86
2016,10,8,10,0,948.0,69.0,0.7,25.0,666.0,576.81,426.41
2016,10,8,10,15,955.5,70.0,0.7,25.5,692.5,635.82,469.17
2016,10,8,10,30,963.0,71.0,0.7,26.0,719.0,693.22,509.18
2016,10,8,10,45,967.5,72.0,0.75,26.5,738.0,746.69,545.79
2016,10,8,11,0,972.0,73.0,0.8,27.0,757.0,797.75,577.79
2016,10,8,11,15,974.5,73.5,0.8,27.0,768.0,844.08,606.54
2016,10,8,11,30,977.0,74.0,0.8,27.0,779.0,887.38,633.1
2016,10,8,11,45,977.5,74.5,0.8,27.5,782.0,925.75,655.08
2016,10,8,12,0,978.0,75.0,0.8,28.0,785.0,960.59,674.7
2016,10,8,12,15,976.5,74.5,0.8,28.0,779.0,988.76,691.54
2016,10,8,12,30,975.0,74.0,0.8,28.0,773.0,1013.0,706.09
2016,10,8,12,45,971.0,74.0,0.85,28.0,759.0,1031.4,718.34
2016,10,8,13,0,967.0,74.0,0.9,28.0,745.0,1045.63,728.32
2016,10,8,13,15,961.0,73.0,0.9,27.5,723.5,1052.47,734.47
2016,10,8,13,30,955.0,72.0,0.9,27.0,702.0,1055.05,738.36
2016,10,8,13,45,946.0,71.5,0.9,27.0,672.5,1051.04,737.08
2016,10,8,14,0,937.0,71.0,0.9,27.0,643.0,1042.91,733.57
2016,10,8,14,15,925.0,69.5,0.9,26.5,607.0,1026.46,726.64
2016,10,8,14,30,913.0,68.0,0.9,26.0,571.0,1006.19,717.53
2016,10,8,14,45,895.5,66.0,0.95,26.0,529.0,976.21,702.0
2016,10,8,15,0,878.0,64.0,1.0,26.0,487.0,943.0,684.31
2016,10,8,15,15,855.0,61.5,1.0,25.5,440.0,901.0,661.08
2016,10,8,15,30,832.0,59.0,1.0,25.0,393.0,856.67,635.81
2016,10,8,15,45,798.0,56.0,1.0,24.5,343.0,809.22,607.58
2016,10,8,16,0,764.0,53.0,1.0,24.0,293.0,750.91,570.69
2016,10,8,16,15,713.5,48.5,0.95,22.5,241.0,676.48,522.02
2016,10,8,16,30,663.0,44.0,0.9,21.0,189.0,603.22,470.96
2016,10,8,16,45,577.0,37.5,0.9,20.0,139.5,503.12,395.56
2016,10,8,17,0,491.0,31.0,0.9,19.0,90.0,408.35,317.93
2016,10,8,17,15,327.5,20.5,0.9,18.0,51.5,259.63,156.73
2016,10,8,17,30,164.0,10.0,0.9,17.0,13.0,104.78,0.0
2016,10,8,17,45,82.0,5.0,0.95,16.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,15,144.5,9.0,1.05,12.5,16.5,7.68,0.0
2016,10,9,6,30,289.0,18.0,0.9,13.0,33.0,14.97,0.0
2016,10,9,6,45,419.0,27.0,0.8,13.5,77.0,24.25,14.97
2016,10,9,7,0,549.0,36.0,0.7,14.0,121.0,32.16,22.75
2016,10,9,7,15,621.0,42.5,0.65,14.5,171.5,37.52,27.85
2016,10,9,7,30,693.0,49.0,0.6,15.0,222.0,42.88,32.74
2016,10,9,7,45,737.0,53.0,0.6,16.0,273.5,45.91,35.31
2016,10,9,8,0,781.0,57.0,0.6,17.0,325.0,66.89,38.39
2016,10,9,8,15,810.5,60.5,0.6,18.0,373.5,127.12,67.88
2016,10,9,8,30,840.0,64.0,0.6,19.0,422.0,194.7,117.44
2016,10,9,8,45,860.0,66.5,0.6,20.0,467.0,258.08,169.87
2016,10,9,9,0,880.0,69.0,0.6,21.0,512.0,323.06,224.99
2016,10,9,9,15,894.5,71.0,0.6,21.5,551.5,386.97,279.12
2016,10,9,9,30,909.0,73.0,0.6,22.0,591.0,451.25,331.81
2016,10,9,9,45,920.0,74.5,0.65,23.0,624.5,513.47,380.63
2016,10,9,10,0,931.0,76.0,0.7,24.0,658.0,575.06,426.9
2016,10,9,10,15,938.0,77.0,0.75,24.0,684.0,632.91,470.47
2016,10,9,10,30,945.0,78.0,0.8,24.0,710.0,689.14,511.59
2016,10,9,10,45,948.0,79.5,0.85,24.5,728.5,741.24,547.7
2016,10,9,11,0,951.0,81.0,0.9,25.0,747.0,790.87,579.49
2016,10,9,11,15,953.5,81.5,0.9,25.0,757.5,836.35,608.15
2016,10,9,11,30,956.0,82.0,0.9,25.0,768.0,878.88,634.63
2016,10,9,11,45,955.0,83.0,0.95,25.5,770.0,915.81,656.96
2016,10,9,12,0,954.0,84.0,1.0,26.0,772.0,949.2,677.01
2016,10,9,12,15,952.5,83.5,1.0,25.5,766.0,976.78,695.23
2016,10,9,12,30,951.0,83.0,1.0,25.0,760.0,1000.51,711.22
2016,10,9,12,45,475.5,57.0,1.05,25.0,395.5,532.69,401.95
2016,10,9,13,0,0.0,31.0,1.1,25.0,31.0,25.72,14.85
2016,10,9,13,15,460.5,57.5,1.15,25.0,358.5,543.44,419.73
2016,10,9,13,30,921.0,84.0,1.2,25.0,686.0,1035.21,745.39
2016,10,9,13,45,911.0,83.0,1.25,25.0,657.0,1029.6,737.18
2016,10,9,14,0,901.0,82.0,1.3,25.0,628.0,1020.0,733.5
2016,10,9,14,15,888.0,80.0,1.3,24.5,592.0,1002.25,725.43
2016,10,9,14,30,875.0,78.0,1.3,24.0,556.0,980.84,715.16
2016,10,9,14,45,855.5,76.0,1.3,23.5,514.0,960.6,705.68
2016,10,9,15,0,836.0,74.0,1.3,23.0,472.0,926.01,686.75
2016,10,9,15,15,810.5,70.5,1.25,22.5,425.5,880.92,659.92
2016,10,9,15,30,785.0,67.0,1.2,22.0,379.0,833.6,631.09
2016,10,9,15,45,747.5,63.5,1.2,22.0,329.0,773.77,592.25
2016,10,9,16,0,710.0,60.0,1.2,22.0,279.0,713.16,551.52
2016,10,9,16,15,654.5,54.5,1.1,21.0,228.5,635.03,497.2
2016,10,9,16,30,599.0,49.0,1.0,20.0,178.0,565.75,446.39
2016,10,9,16,45,506.5,41.0,0.95,19.0,129.5,462.51,366.75
2016,10,9,17,0,414.0,33.0,0.9,18.0,81.0,366.36,285.82
2016,10,9,17,15,207.0,16.5,0.8,17.0,40.5,182.37,95.79
2016,10,9,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,14.5,1.0,8.5,14.5,12.38,0.0
2016,10,10,6,30,0.0,29.0,0.9,9.0,29.0,21.9,0.0
2016,10,10,6,45,241.0,35.0,0.85,10.0,71.0,27.11,17.52
2016,10,10,7,0,482.0,41.0,0.8,11.0,113.0,33.55,24.25
2016,10,10,7,15,559.0,48.0,0.75,11.5,163.0,38.68,29.22
2016,10,10,7,30,636.0,55.0,0.7,12.0,213.0,43.81,33.98
2016,10,10,7,45,686.0,60.0,0.7,12.5,264.0,51.36,40.72
2016,10,10,8,0,736.0,65.0,0.7,13.0,315.0,72.82,44.43
2016,10,10,8,15,769.0,69.0,0.7,13.5,363.5,130.96,73.92
2016,10,10,8,30,802.0,73.0,0.7,14.0,412.0,193.13,120.26
2016,10,10,8,45,826.0,75.5,0.7,14.5,457.5,255.71,173.21
2016,10,10,9,0,850.0,78.0,0.7,15.0,503.0,320.56,229.59
2016,10,10,9,15,866.5,80.5,0.75,15.5,542.5,384.7,285.2
2016,10,10,9,30,883.0,83.0,0.8,16.0,582.0,450.15,340.24
2016,10,10,9,45,900.0,82.5,0.85,17.0,616.5,511.99,390.01
2016,10,10,10,0,917.0,82.0,0.9,18.0,651.0,573.82,437.76
2016,10,10,10,15,925.0,83.5,0.95,18.5,677.5,632.03,481.87
2016,10,10,10,30,933.0,85.0,1.0,19.0,704.0,688.76,523.43
2016,10,10,10,45,937.5,86.0,1.05,19.5,722.5,740.85,560.46
2016,10,10,11,0,942.0,87.0,1.1,20.0,741.0,790.6,593.41
2016,10,10,11,15,944.5,87.5,1.1,20.0,752.0,835.73,622.65
2016,10,10,11,30,947.0,88.0,1.1,20.0,763.0,877.92,649.7
2016,10,10,11,45,946.5,88.5,1.15,20.0,765.0,914.43,673.65
2016,10,10,12,0,946.0,89.0,1.2,20.0,767.0,947.45,695.38
2016,10,10,12,15,944.5,88.5,1.2,20.0,761.0,974.81,712.69
2016,10,10,12,30,943.0,88.0,1.2,20.0,755.0,998.35,727.66
2016,10,10,12,45,929.5,91.5,1.25,20.0,738.5,1011.1,736.81
2016,10,10,13,0,916.0,95.0,1.3,20.0,722.0,1019.59,743.58
2016,10,10,13,15,909.0,94.0,1.3,19.5,700.0,1025.07,749.2
2016,10,10,13,30,902.0,93.0,1.3,19.0,678.0,1026.5,752.47
2016,10,10,13,45,889.5,92.5,1.3,19.0,648.0,1019.01,748.88
2016,10,10,14,0,877.0,92.0,1.3,19.0,618.0,1019.44,750.66
2016,10,10,14,15,862.5,89.5,1.3,18.5,582.0,999.69,740.92
2016,10,10,14,30,848.0,87.0,1.3,18.0,546.0,976.27,729.06
2016,10,10,14,45,825.0,85.5,1.3,18.0,504.0,942.35,708.89
2016,10,10,15,0,802.0,84.0,1.3,18.0,462.0,905.43,686.64
2016,10,10,15,15,774.5,80.5,1.25,17.5,415.5,859.1,658.19
2016,10,10,15,30,747.0,77.0,1.2,17.0,369.0,810.64,627.69
2016,10,10,15,45,703.0,73.0,1.2,16.5,319.0,751.92,589.61
2016,10,10,16,0,659.0,69.0,1.2,16.0,269.0,687.06,545.51
2016,10,10,16,15,599.0,62.0,1.15,15.0,219.0,605.62,487.29
2016,10,10,16,30,539.0,55.0,1.1,14.0,169.0,526.47,427.47
2016,10,10,16,45,440.0,45.5,1.1,13.5,121.5,418.84,341.07
2016,10,10,17,0,341.0,36.0,1.1,13.0,74.0,318.56,253.03
2016,10,10,17,15,170.5,18.0,1.05,12.5,37.0,159.43,67.33
2016,10,10,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,6,15,83.0,9.0,0.7,8.5,13.0,7.68,0.0
2016,10,11,6,30,166.0,18.0,0.7,9.0,26.0,14.94,0.0
2016,10,11,6,45,296.0,31.0,0.75,9.5,66.0,25.58,16.11
2016,10,11,7,0,426.0,44.0,0.8,10.0,106.0,36.01,26.5
2016,10,11,7,15,506.0,52.0,0.8,10.0,154.5,41.78,32.17
2016,10,11,7,30,586.0,60.0,0.8,10.0,203.0,47.53,37.61
2016,10,11,7,45,293.0,76.5,0.8,10.5,148.0,55.6,44.87
2016,10,11,8,0,0.0,93.0,0.8,11.0,93.0,74.85,59.12
2016,10,11,8,15,90.5,135.5,0.8,11.5,173.5,112.86,87.23
2016,10,11,8,30,181.0,178.0,0.8,12.0,254.0,167.61,127.81
2016,10,11,8,45,503.5,129.5,0.85,12.5,372.5,221.99,160.05
2016,10,11,9,0,826.0,81.0,0.9,13.0,491.0,316.89,230.03
2016,10,11,9,15,843.0,83.5,0.85,13.5,530.0,379.73,284.57
2016,10,11,9,30,860.0,86.0,0.8,14.0,569.0,443.39,338.18
2016,10,11,9,45,884.5,83.0,0.8,14.5,605.0,505.54,388.88
2016,10,11,10,0,909.0,80.0,0.8,15.0,641.0,568.02,437.93
