Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,11,10,15,917.5,81.0,0.75,15.0,667.0,625.48,481.81
2016,10,11,10,30,926.0,82.0,0.7,15.0,693.0,681.52,523.01
2016,10,11,10,45,932.0,82.5,0.7,15.5,712.0,733.65,559.7
2016,10,11,11,0,938.0,83.0,0.7,16.0,731.0,783.58,592.15
2016,10,11,11,15,941.0,83.5,0.7,16.0,742.0,828.77,621.41
2016,10,11,11,30,944.0,84.0,0.7,16.0,753.0,871.07,648.52
2016,10,11,11,45,944.5,84.5,0.7,16.5,755.5,908.16,670.77
2016,10,11,12,0,945.0,85.0,0.7,17.0,758.0,941.85,690.67
2016,10,11,12,15,944.0,84.5,0.75,17.0,752.5,969.48,709.01
2016,10,11,12,30,943.0,84.0,0.8,17.0,747.0,993.32,725.13
2016,10,11,12,45,697.0,175.0,0.85,17.0,660.0,898.73,665.28
2016,10,11,13,0,451.0,266.0,0.9,17.0,573.0,763.41,573.45
2016,10,11,13,15,662.0,184.0,0.95,17.0,619.0,901.26,673.36
2016,10,11,13,30,873.0,102.0,1.0,17.0,665.0,1019.58,750.05
2016,10,11,13,45,704.0,148.5,1.05,17.0,589.5,918.05,684.59
2016,10,11,14,0,535.0,195.0,1.1,17.0,514.0,794.71,604.52
2016,10,11,14,15,488.5,196.0,1.15,16.5,474.5,749.8,577.15
2016,10,11,14,30,442.0,197.0,1.2,16.0,435.0,703.12,546.84
2016,10,11,14,45,490.0,168.5,1.25,16.0,413.0,712.87,557.92
2016,10,11,15,0,538.0,140.0,1.3,16.0,391.0,717.57,563.81
2016,10,11,15,15,632.5,109.5,1.3,15.5,375.5,768.05,602.59
2016,10,11,15,30,727.0,79.0,1.3,15.0,360.0,800.42,627.8
2016,10,11,15,45,686.0,74.0,1.35,14.5,311.0,737.53,585.6
2016,10,11,16,0,645.0,69.0,1.4,14.0,262.0,674.43,542.38
2016,10,11,16,15,582.5,62.5,1.4,13.5,212.0,592.15,481.81
2016,10,11,16,30,520.0,56.0,1.4,13.0,162.0,512.24,419.73
2016,10,11,16,45,419.0,45.5,1.4,12.5,115.5,402.86,330.38
2016,10,11,17,0,318.0,35.0,1.4,12.0,69.0,301.31,239.26
2016,10,11,17,15,159.0,17.5,1.3,11.5,34.5,149.35,39.15
2016,10,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,6,15,80.5,8.5,0.85,8.5,12.0,7.26,0.0
2016,10,12,6,30,161.0,17.0,0.8,9.0,24.0,14.09,0.0
2016,10,12,6,45,300.5,29.5,0.75,9.5,64.5,24.34,14.87
2016,10,12,7,0,440.0,42.0,0.7,10.0,105.0,34.42,25.04
2016,10,12,7,15,522.0,50.0,0.65,10.0,154.0,40.28,30.82
2016,10,12,7,30,604.0,58.0,0.6,10.0,203.0,46.14,36.36
2016,10,12,7,45,661.5,62.0,0.55,10.5,254.0,48.65,38.62
2016,10,12,8,0,719.0,66.0,0.5,11.0,305.0,74.63,45.91
2016,10,12,8,15,753.0,70.0,0.5,11.5,353.5,131.72,75.58
2016,10,12,8,30,787.0,74.0,0.5,12.0,402.0,192.98,121.66
2016,10,12,8,45,816.0,76.0,0.5,12.5,447.5,255.25,174.4
2016,10,12,9,0,845.0,78.0,0.5,13.0,493.0,320.4,230.99
2016,10,12,9,15,861.5,80.0,0.55,13.5,532.5,383.68,286.06
2016,10,12,9,30,878.0,82.0,0.6,14.0,572.0,448.14,340.48
2016,10,12,9,45,891.0,83.5,0.65,14.5,605.5,509.5,390.73
2016,10,12,10,0,904.0,85.0,0.7,15.0,639.0,570.49,438.84
2016,10,12,10,15,912.5,86.5,0.75,15.0,665.5,628.19,483.74
2016,10,12,10,30,921.0,88.0,0.8,15.0,692.0,684.5,526.29
2016,10,12,10,45,926.0,89.0,0.9,15.5,710.5,736.24,564.12
2016,10,12,11,0,931.0,90.0,1.0,16.0,729.0,785.72,598.14
2016,10,12,11,15,934.0,90.5,1.05,16.0,739.5,830.66,628.37
2016,10,12,11,30,937.0,91.0,1.1,16.0,750.0,872.73,656.53
2016,10,12,11,45,937.5,91.0,1.15,16.0,752.0,909.08,680.8
2016,10,12,12,0,938.0,91.0,1.2,16.0,754.0,942.02,702.85
2016,10,12,12,15,936.5,90.5,1.2,16.0,748.0,969.02,720.24
2016,10,12,12,30,935.0,90.0,1.2,16.0,742.0,992.25,735.29
2016,10,12,12,45,937.5,86.5,1.25,16.5,729.5,1011.96,747.71
2016,10,12,13,0,940.0,83.0,1.3,17.0,717.0,1027.74,757.76
2016,10,12,13,15,729.0,152.0,1.25,17.0,634.5,931.99,695.2
2016,10,12,13,30,518.0,221.0,1.2,17.0,552.0,798.83,605.49
2016,10,12,13,45,533.0,205.0,1.15,17.0,532.5,801.14,609.8
2016,10,12,14,0,548.0,189.0,1.1,17.0,513.0,800.46,610.54
2016,10,12,14,15,338.0,214.5,1.15,16.5,411.0,598.94,467.21
2016,10,12,14,30,128.0,240.0,1.2,16.0,309.0,403.41,319.71
2016,10,12,14,45,482.5,155.5,1.3,16.0,383.0,689.43,545.45
2016,10,12,15,0,837.0,71.0,1.4,16.0,457.0,920.16,707.12
2016,10,12,15,15,810.0,68.0,1.45,15.5,410.0,874.3,676.69
2016,10,12,15,30,783.0,65.0,1.5,15.0,363.0,826.3,647.42
2016,10,12,15,45,749.0,60.0,1.6,15.0,314.0,767.71,608.73
2016,10,12,16,0,715.0,55.0,1.7,15.0,265.0,708.26,567.6
2016,10,12,16,15,657.0,49.5,1.55,14.0,214.5,628.27,508.78
2016,10,12,16,30,599.0,44.0,1.4,13.0,164.0,550.11,448.13
2016,10,12,16,45,502.5,36.5,1.3,12.5,117.0,452.16,367.61
2016,10,12,17,0,406.0,29.0,1.2,12.0,70.0,355.27,278.25
2016,10,12,17,15,203.0,14.5,1.1,11.0,35.0,171.12,5.92
2016,10,12,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,11.0,1.0,7.0,11.0,0.0,0.0
2016,10,13,6,30,0.0,22.0,0.9,7.0,22.0,18.78,0.0
2016,10,13,6,45,192.0,31.5,0.8,7.5,58.5,24.36,14.8
2016,10,13,7,0,384.0,41.0,0.7,8.0,95.0,33.42,24.32
2016,10,13,7,15,446.0,51.5,0.7,8.5,138.5,41.22,31.83
2016,10,13,7,30,508.0,62.0,0.7,9.0,182.0,48.83,38.92
2016,10,13,7,45,550.5,69.5,0.75,9.5,227.0,53.68,43.32
2016,10,13,8,0,593.0,77.0,0.8,10.0,272.0,75.31,48.67
2016,10,13,8,15,579.5,94.5,0.8,10.5,309.0,130.92,82.44
2016,10,13,8,30,566.0,112.0,0.8,11.0,346.0,185.01,125.64
2016,10,13,8,45,501.5,143.5,0.8,11.5,367.0,233.67,170.21
2016,10,13,9,0,437.0,175.0,0.8,12.0,388.0,276.97,210.2
2016,10,13,9,15,662.5,123.5,0.75,12.5,476.0,350.16,266.32
2016,10,13,9,30,888.0,72.0,0.7,13.0,564.0,443.48,339.32
2016,10,13,9,45,893.5,76.0,0.7,13.5,595.5,503.96,388.78
2016,10,13,10,0,899.0,80.0,0.7,14.0,627.0,563.3,435.59
2016,10,13,10,15,907.0,81.0,0.7,14.5,653.0,619.78,478.46
2016,10,13,10,30,915.0,82.0,0.7,15.0,679.0,674.8,518.67
2016,10,13,10,45,615.5,196.0,0.7,16.0,602.5,633.94,484.76
2016,10,13,11,0,316.0,310.0,0.7,17.0,526.0,540.05,412.4
2016,10,13,11,15,374.0,297.5,0.7,17.0,556.5,592.4,452.26
2016,10,13,11,30,432.0,285.0,0.7,17.0,587.0,661.37,501.32
2016,10,13,11,45,441.0,279.5,0.75,17.5,589.0,685.84,517.73
2016,10,13,12,0,450.0,274.0,0.8,18.0,591.0,708.83,533.55
2016,10,13,12,15,377.0,297.0,0.8,18.0,560.5,667.82,503.98
2016,10,13,12,30,304.0,320.0,0.8,18.0,530.0,639.06,482.87
2016,10,13,12,45,376.5,291.5,0.85,18.0,547.0,688.69,520.88
2016,10,13,13,0,449.0,263.0,0.9,18.0,564.0,758.27,570.88
2016,10,13,13,15,407.0,266.5,0.9,18.0,533.0,710.75,537.8
2016,10,13,13,30,365.0,270.0,0.9,18.0,502.0,680.81,517.46
2016,10,13,13,45,629.0,173.5,0.9,18.0,551.0,869.6,652.71
2016,10,13,14,0,893.0,77.0,0.9,18.0,600.0,1002.34,737.85
2016,10,13,14,15,879.5,75.0,0.9,17.5,564.5,983.88,726.93
2016,10,13,14,30,866.0,73.0,0.9,17.0,529.0,961.83,716.02
2016,10,13,14,45,687.0,109.0,0.9,17.0,452.5,841.52,638.27
2016,10,13,15,0,508.0,145.0,0.9,17.0,376.0,694.46,539.66
2016,10,13,15,15,477.5,133.0,0.9,16.5,333.0,642.21,506.43
2016,10,13,15,30,447.0,121.0,0.9,16.0,290.0,589.27,470.47
2016,10,13,15,45,422.5,107.5,0.9,16.0,249.5,539.43,434.68
2016,10,13,16,0,398.0,94.0,0.9,16.0,209.0,489.43,397.38
2016,10,13,16,15,364.0,79.0,0.8,15.0,168.5,429.93,351.68
2016,10,13,16,30,330.0,64.0,0.7,14.0,128.0,371.84,304.76
2016,10,13,16,45,270.5,48.0,0.6,13.5,90.0,295.78,240.07
2016,10,13,17,0,211.0,32.0,0.5,13.0,52.0,224.93,172.76
2016,10,13,17,15,105.5,16.0,0.5,12.5,26.0,107.03,0.0
2016,10,13,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.5,1.8,11.5,1.5,1.23,0.0
2016,10,14,7,0,0.0,3.0,1.9,12.0,3.0,2.46,0.0
2016,10,14,7,15,0.0,5.0,1.9,12.0,5.0,4.1,0.0
2016,10,14,7,30,0.0,7.0,1.9,12.0,7.0,5.75,0.0
2016,10,14,7,45,0.0,8.5,1.9,12.5,8.5,6.98,0.68
2016,10,14,8,0,0.0,10.0,1.9,13.0,10.0,8.22,1.47
2016,10,14,8,15,0.0,12.0,1.9,13.0,12.0,9.88,2.89
2016,10,14,8,30,0.0,14.0,1.9,13.0,14.0,11.54,4.3
2016,10,14,8,45,0.0,23.0,1.95,13.5,23.0,18.98,10.63
2016,10,14,9,0,0.0,32.0,2.0,14.0,32.0,26.45,16.92
2016,10,14,9,15,0.0,86.5,2.0,14.0,86.5,71.87,55.18
2016,10,14,9,30,0.0,141.0,2.0,14.0,141.0,117.02,92.5
2016,10,14,9,45,1.0,153.5,2.0,14.5,154.5,128.36,101.34
2016,10,14,10,0,2.0,166.0,2.0,15.0,168.0,139.96,110.4
2016,10,14,10,15,30.0,226.0,2.0,15.0,246.0,215.05,171.11
2016,10,14,10,30,58.0,286.0,2.0,15.0,324.0,291.86,231.9
2016,10,14,10,45,35.0,253.0,2.05,15.5,276.0,250.73,198.5
2016,10,14,11,0,12.0,220.0,2.1,16.0,228.0,197.25,155.35
2016,10,14,11,15,34.0,264.5,2.05,16.0,288.5,268.84,212.54
2016,10,14,11,30,56.0,309.0,2.0,16.0,349.0,335.43,264.44
2016,10,14,11,45,151.0,322.0,2.0,16.0,427.5,451.36,355.22
2016,10,14,12,0,246.0,335.0,2.0,16.0,506.0,559.03,437.23
2016,10,14,12,15,182.5,333.5,2.0,16.0,460.0,511.47,399.95
2016,10,14,12,30,119.0,332.0,2.0,16.0,414.0,440.68,345.89
2016,10,14,12,45,62.0,257.5,2.0,16.0,300.5,309.44,244.87
2016,10,14,13,0,5.0,183.0,2.0,16.0,187.0,164.49,129.04
2016,10,14,13,15,27.0,226.5,2.0,16.0,244.0,247.87,196.95
2016,10,14,13,30,49.0,270.0,2.0,16.0,301.0,322.93,256.52
2016,10,14,13,45,96.0,270.0,2.0,16.0,327.0,374.65,298.59
2016,10,14,14,0,143.0,270.0,2.0,16.0,353.0,448.39,356.92
2016,10,14,14,15,99.0,245.0,1.95,15.5,300.5,356.57,285.96
2016,10,14,14,30,55.0,220.0,1.9,15.0,248.0,286.08,230.49
2016,10,14,14,45,35.5,192.0,1.9,15.0,209.5,235.98,190.64
2016,10,14,15,0,16.0,164.0,1.9,15.0,171.0,169.07,136.2
2016,10,14,15,15,8.0,142.5,1.85,15.0,146.0,140.51,112.87
2016,10,14,15,30,0.0,121.0,1.8,15.0,121.0,112.16,89.29
2016,10,14,15,45,0.0,104.0,1.8,15.0,104.0,96.39,76.32
2016,10,14,16,0,0.0,87.0,1.8,15.0,87.0,80.53,63.04
2016,10,14,16,15,0.0,69.5,1.7,14.5,69.5,63.88,48.96
2016,10,14,16,30,0.0,52.0,1.6,14.0,52.0,46.89,34.31
2016,10,14,16,45,0.0,36.0,1.5,14.0,36.0,31.29,20.62
2016,10,14,17,0,0.0,20.0,1.4,14.0,20.0,16.5,7.28
2016,10,14,17,15,0.0,10.0,1.3,13.5,10.0,8.54,0.0
2016,10,14,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,6,15,77.5,7.0,1.0,9.5,9.5,0.0,0.0
2016,10,15,6,30,155.0,14.0,1.1,10.0,19.0,11.95,0.0
2016,10,15,6,45,303.5,25.0,1.2,11.0,57.5,20.59,10.89
2016,10,15,7,0,452.0,36.0,1.3,12.0,96.0,29.53,20.34
2016,10,15,7,15,534.0,43.0,1.35,12.0,144.0,34.77,25.52
2016,10,15,7,30,616.0,50.0,1.4,12.0,192.0,43.59,33.69
2016,10,15,7,45,665.0,55.0,1.45,12.5,240.5,47.32,37.07
2016,10,15,8,0,714.0,60.0,1.5,13.0,289.0,71.48,42.01
2016,10,15,8,15,358.0,97.5,1.6,13.5,212.5,110.31,73.44
2016,10,15,8,30,2.0,135.0,1.7,14.0,136.0,109.05,86.73
2016,10,15,8,45,89.5,173.5,1.8,14.5,216.5,160.05,125.19
2016,10,15,9,0,177.0,212.0,1.9,15.0,297.0,226.06,176.42
2016,10,15,9,15,516.5,145.0,1.95,15.5,421.5,314.09,241.05
2016,10,15,9,30,856.0,78.0,2.0,16.0,546.0,436.39,335.9
2016,10,15,9,45,870.5,79.0,2.15,16.5,578.5,496.41,386.25
2016,10,15,10,0,885.0,80.0,2.3,17.0,611.0,556.24,435.2
2016,10,15,10,15,472.0,182.0,2.35,17.0,466.5,459.34,362.67
2016,10,15,10,30,59.0,284.0,2.4,17.0,322.0,291.03,229.1
2016,10,15,10,45,93.0,304.0,2.45,17.0,366.0,339.43,267.98
2016,10,15,11,0,127.0,324.0,2.5,17.0,410.0,403.68,317.81
2016,10,15,11,15,65.5,249.0,2.5,17.0,293.5,278.49,220.04
2016,10,15,11,30,4.0,174.0,2.5,17.0,177.0,151.66,118.19
2016,10,15,11,45,45.5,250.5,2.55,17.0,282.5,272.24,215.49
2016,10,15,12,0,87.0,327.0,2.6,17.0,388.0,393.11,309.66
2016,10,15,12,15,55.5,294.5,2.6,17.0,333.5,335.3,264.05
2016,10,15,12,30,24.0,262.0,2.6,17.0,279.0,257.02,202.46
2016,10,15,12,45,24.0,256.5,2.65,17.0,273.0,253.64,200.27
2016,10,15,13,0,24.0,251.0,2.7,17.0,267.0,250.22,197.84
2016,10,15,13,15,12.0,157.0,2.7,16.5,165.0,147.55,116.06
2016,10,15,13,30,0.0,63.0,2.7,16.0,63.0,52.32,37.97
2016,10,15,13,45,0.0,106.0,2.7,16.0,106.0,89.12,68.57
2016,10,15,14,0,0.0,149.0,2.7,16.0,149.0,130.11,102.36
2016,10,15,14,15,23.0,181.0,2.7,15.5,193.5,186.91,150.2
2016,10,15,14,30,46.0,213.0,2.7,15.0,238.0,269.02,217.98
2016,10,15,14,45,23.0,143.5,2.7,15.0,156.0,164.69,132.86
2016,10,15,15,0,0.0,74.0,2.7,15.0,74.0,61.39,46.36
2016,10,15,15,15,0.0,65.5,2.65,14.5,65.5,54.28,40.66
2016,10,15,15,30,0.0,57.0,2.6,14.0,57.0,47.19,34.83
2016,10,15,15,45,0.0,48.5,2.55,14.0,48.5,40.11,28.85
2016,10,15,16,0,0.0,40.0,2.5,14.0,40.0,33.04,22.81
2016,10,15,16,15,0.0,32.0,2.4,13.5,32.0,26.4,17.09
2016,10,15,16,30,0.0,24.0,2.3,13.0,24.0,19.77,11.29
2016,10,15,16,45,0.0,16.5,2.2,13.0,16.5,13.57,5.77
2016,10,15,17,0,0.0,9.0,2.1,13.0,9.0,7.39,0.03
2016,10,15,17,15,0.0,4.5,2.05,13.0,4.5,3.84,0.0
2016,10,15,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.5,2.45,12.0,0.5,0.0,0.0
2016,10,16,6,30,0.0,1.0,2.5,12.0,1.0,0.85,0.0
2016,10,16,6,45,0.0,5.5,2.55,12.5,5.5,4.51,0.0
2016,10,16,7,0,0.0,10.0,2.6,13.0,10.0,8.21,1.53
2016,10,16,7,15,0.0,15.0,2.6,13.0,15.0,12.33,5.36
2016,10,16,7,30,0.0,20.0,2.6,13.0,20.0,16.46,9.18
2016,10,16,7,45,0.0,25.5,2.6,13.0,25.5,21.01,13.33
2016,10,16,8,0,0.0,31.0,2.6,13.0,31.0,25.57,16.47
2016,10,16,8,15,0.0,36.0,2.6,13.0,36.0,29.72,20.0
2016,10,16,8,30,0.0,41.0,2.6,13.0,41.0,33.88,23.51
2016,10,16,8,45,0.0,52.5,2.65,13.5,52.5,43.46,31.53
2016,10,16,9,0,0.0,64.0,2.7,14.0,64.0,53.05,39.48
2016,10,16,9,15,0.0,78.5,2.75,14.0,78.5,65.18,49.56
2016,10,16,9,30,0.0,93.0,2.8,14.0,93.0,77.29,59.56
2016,10,16,9,45,0.0,92.5,2.9,14.5,92.5,76.92,58.99
2016,10,16,10,0,0.0,92.0,3.0,15.0,92.0,76.53,58.42
2016,10,16,10,15,9.0,161.0,3.0,15.0,166.5,140.46,111.05
2016,10,16,10,30,18.0,230.0,3.0,15.0,241.0,207.4,165.14
2016,10,16,10,45,20.0,241.0,3.05,15.5,254.5,220.47,175.07
2016,10,16,11,0,22.0,252.0,3.1,16.0,268.0,233.91,185.37
2016,10,16,11,15,11.0,181.0,3.1,16.0,189.0,162.85,128.2
2016,10,16,11,30,0.0,110.0,3.1,16.0,110.0,92.08,70.45
2016,10,16,11,45,0.0,107.0,3.1,16.0,107.0,89.53,68.41
2016,10,16,12,0,0.0,104.0,3.1,16.0,104.0,86.96,66.31
2016,10,16,12,15,0.0,70.5,3.05,16.0,70.5,58.64,43.04
2016,10,16,12,30,0.0,37.0,3.0,16.0,37.0,30.7,19.94
2016,10,16,12,45,0.0,67.5,3.0,16.0,67.5,56.12,41.05
2016,10,16,13,0,0.0,98.0,3.0,16.0,98.0,81.79,62.26
2016,10,16,13,15,0.0,56.0,3.0,16.0,56.0,46.49,33.13
2016,10,16,13,30,0.0,14.0,3.0,16.0,14.0,11.58,4.06
2016,10,16,13,45,0.0,78.0,3.0,16.0,78.0,64.82,48.53
2016,10,16,14,0,0.0,142.0,3.0,16.0,142.0,123.42,96.98
2016,10,16,14,15,0.0,81.5,2.95,15.5,81.5,67.7,51.18
2016,10,16,14,30,0.0,21.0,2.9,15.0,21.0,17.35,9.06
2016,10,16,14,45,0.0,42.5,2.9,15.0,42.5,35.16,24.21
2016,10,16,15,0,0.0,64.0,2.9,15.0,64.0,53.04,39.43
2016,10,16,15,15,0.0,38.0,2.8,14.5,38.0,31.39,21.21
2016,10,16,15,30,0.0,12.0,2.7,14.0,12.0,9.88,2.85
2016,10,16,15,45,341.0,32.5,2.65,14.0,126.0,365.99,310.67
2016,10,16,16,0,682.0,53.0,2.6,14.0,240.0,674.11,553.12
2016,10,16,16,15,619.5,47.5,2.45,13.5,191.5,591.97,486.51
2016,10,16,16,30,557.0,42.0,2.3,13.0,143.0,519.7,427.23
2016,10,16,16,45,444.0,34.0,2.2,13.0,98.0,405.04,329.74
2016,10,16,17,0,331.0,26.0,2.1,13.0,53.0,295.79,215.17
2016,10,16,17,15,165.5,13.0,2.05,12.5,26.5,114.51,0.0
2016,10,16,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,15,42.0,7.0,0.9,9.0,8.0,0.0,0.0
2016,10,17,6,30,84.0,14.0,0.8,9.0,16.0,11.95,0.0
2016,10,17,6,45,235.5,27.0,0.7,9.5,52.5,22.42,11.59
2016,10,17,7,0,387.0,40.0,0.6,10.0,89.0,32.98,23.48
2016,10,17,7,15,477.5,48.5,0.6,10.5,136.0,39.26,29.69
2016,10,17,7,30,568.0,57.0,0.6,11.0,183.0,45.54,35.6
2016,10,17,7,45,632.5,61.0,0.65,11.5,233.0,48.04,37.89
2016,10,17,8,0,697.0,65.0,0.7,12.0,283.0,76.24,46.09
2016,10,17,8,15,733.0,69.0,0.7,12.5,330.5,131.94,76.1
2016,10,17,8,30,769.0,73.0,0.7,13.0,378.0,192.06,121.72
2016,10,17,8,45,798.5,74.5,0.75,13.5,422.5,252.62,173.33
2016,10,17,9,0,828.0,76.0,0.8,14.0,467.0,316.07,228.86
2016,10,17,9,15,845.0,78.5,0.8,14.0,505.5,378.6,283.84
2016,10,17,9,30,862.0,81.0,0.8,14.0,544.0,441.91,337.97
2016,10,17,9,45,871.5,83.5,0.8,14.5,576.0,501.48,386.86
2016,10,17,10,0,881.0,86.0,0.8,15.0,608.0,560.12,433.09
2016,10,17,10,15,889.5,87.5,0.8,15.0,633.5,616.23,476.57
2016,10,17,10,30,898.0,89.0,0.8,15.0,659.0,670.99,517.64
2016,10,17,10,45,906.5,88.5,0.85,15.5,677.5,722.11,554.6
2016,10,17,11,0,915.0,88.0,0.9,16.0,696.0,771.29,587.95
2016,10,17,11,15,918.0,88.5,0.95,16.0,706.0,815.1,617.51
2016,10,17,11,30,921.0,89.0,1.0,16.0,716.0,856.1,645.05
2016,10,17,11,45,653.5,191.5,1.05,16.0,637.5,785.29,596.25
2016,10,17,12,0,386.0,294.0,1.1,16.0,559.0,657.63,503.4
2016,10,17,12,15,239.5,306.0,1.15,16.0,470.0,534.86,414.47
2016,10,17,12,30,93.0,318.0,1.2,16.0,381.0,402.48,313.95
2016,10,17,12,45,507.5,199.5,1.25,16.0,531.5,733.14,568.12
2016,10,17,13,0,922.0,81.0,1.3,16.0,682.0,1004.05,750.43
2016,10,17,13,15,915.0,80.0,1.35,16.0,660.0,1008.91,751.54
2016,10,17,13,30,908.0,79.0,1.4,16.0,638.0,1009.74,753.95
2016,10,17,13,45,454.0,53.0,1.45,16.0,332.5,537.32,425.47
2016,10,17,14,0,0.0,27.0,1.5,16.0,27.0,22.34,12.96
2016,10,17,14,15,0.0,25.0,1.5,15.5,25.0,20.67,11.83
2016,10,17,14,30,0.0,23.0,1.5,15.0,23.0,19.0,10.49
2016,10,17,14,45,0.0,21.5,1.55,15.0,21.5,17.75,9.47
2016,10,17,15,0,0.0,20.0,1.6,15.0,20.0,16.5,8.45
2016,10,17,15,15,385.5,40.5,1.6,14.5,178.0,434.28,362.4
2016,10,17,15,30,771.0,61.0,1.6,14.0,336.0,805.13,641.89
2016,10,17,15,45,730.0,57.0,1.65,14.0,287.0,742.3,593.7
2016,10,17,16,0,689.0,53.0,1.7,14.0,238.0,679.05,548.12
2016,10,17,16,15,624.5,47.5,1.65,13.5,189.0,595.08,484.42
2016,10,17,16,30,560.0,42.0,1.6,13.0,140.0,521.48,425.07
2016,10,17,16,45,445.5,33.5,1.6,12.5,95.0,405.13,327.72
2016,10,17,17,0,331.0,25.0,1.6,12.0,50.0,291.77,203.88
2016,10,17,17,15,165.5,12.5,1.55,11.5,25.0,113.89,0.0
2016,10,17,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,6,15,65.0,6.0,1.15,6.5,7.5,0.0,0.0
2016,10,18,6,30,130.0,12.0,1.2,7.0,15.0,10.24,0.0
2016,10,18,6,45,286.5,23.5,1.25,8.0,52.5,19.45,8.84
2016,10,18,7,0,443.0,35.0,1.3,9.0,90.0,28.87,19.85
2016,10,18,7,15,530.5,42.5,1.4,9.5,137.5,34.55,25.51
2016,10,18,7,30,618.0,50.0,1.5,10.0,185.0,40.25,30.91
2016,10,18,7,45,672.0,54.5,1.6,10.5,234.5,47.16,37.22
2016,10,18,8,0,726.0,59.0,1.7,11.0,284.0,72.77,42.48
2016,10,18,8,15,760.5,62.5,1.75,11.5,331.5,129.7,73.48
2016,10,18,8,30,795.0,66.0,1.8,12.0,379.0,190.78,120.63
2016,10,18,8,45,822.5,67.5,1.85,12.5,423.5,252.35,174.16
2016,10,18,9,0,850.0,69.0,1.9,13.0,468.0,318.45,233.11
2016,10,18,9,15,866.5,71.0,1.9,13.0,506.5,380.72,289.32
2016,10,18,9,30,883.0,73.0,1.9,13.0,545.0,443.59,344.7
2016,10,18,9,45,551.0,172.0,1.9,13.5,472.5,426.26,336.94
2016,10,18,10,0,219.0,271.0,1.9,14.0,400.0,359.56,286.06
2016,10,18,10,15,147.0,278.5,1.85,14.0,366.5,340.66,271.6
2016,10,18,10,30,75.0,286.0,1.8,14.0,333.0,304.3,242.35
2016,10,18,10,45,213.0,287.5,1.8,14.5,427.0,418.13,332.78
2016,10,18,11,0,351.0,289.0,1.8,15.0,521.0,547.3,431.26
2016,10,18,11,15,648.5,184.0,1.8,15.0,620.0,714.52,558.77
2016,10,18,11,30,946.0,79.0,1.8,15.0,719.0,865.04,665.26
2016,10,18,11,45,947.0,79.0,1.8,15.5,721.0,901.42,687.11
2016,10,18,12,0,948.0,79.0,1.8,16.0,723.0,934.41,707.74
2016,10,18,12,15,946.5,78.5,1.8,15.5,717.0,961.01,726.73
2016,10,18,12,30,945.0,78.0,1.8,15.0,711.0,983.81,743.36
2016,10,18,12,45,941.5,77.0,1.8,15.0,697.0,1000.21,754.54
2016,10,18,13,0,938.0,76.0,1.8,15.0,683.0,1012.6,763.27
2016,10,18,13,15,931.5,75.0,1.8,15.0,661.0,1017.99,767.59
2016,10,18,13,30,925.0,74.0,1.8,15.0,639.0,1019.3,769.5
2016,10,18,13,45,917.5,72.0,1.85,15.0,610.0,1014.29,768.16
2016,10,18,14,0,910.0,70.0,1.9,15.0,581.0,1005.29,764.39
2016,10,18,14,15,896.5,68.5,1.9,15.0,545.5,987.15,753.97
2016,10,18,14,30,883.0,67.0,1.9,15.0,510.0,965.41,741.27
2016,10,18,14,45,864.0,64.5,1.9,15.5,468.5,933.59,720.33
2016,10,18,15,0,845.0,62.0,1.9,16.0,427.0,898.79,697.29
2016,10,18,15,15,818.0,59.5,1.85,15.5,381.0,863.93,675.91
2016,10,18,15,30,791.0,57.0,1.8,15.0,335.0,816.63,645.05
2016,10,18,15,45,748.0,53.5,1.8,15.0,286.0,752.28,600.08
2016,10,18,16,0,705.0,50.0,1.8,15.0,237.0,687.65,553.06
2016,10,18,16,15,641.0,44.5,1.7,14.0,187.5,603.78,490.06
2016,10,18,16,30,577.0,39.0,1.6,13.0,138.0,522.23,424.98
2016,10,18,16,45,459.5,31.0,1.55,12.5,93.0,402.66,324.42
2016,10,18,17,0,342.0,23.0,1.5,12.0,48.0,294.32,193.9
2016,10,18,17,15,171.0,11.5,1.55,11.5,24.0,116.26,0.0
2016,10,18,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,6,15,87.5,5.0,1.2,6.5,7.0,0.0,0.0
2016,10,19,6,30,175.0,10.0,1.2,7.0,14.0,8.54,0.0
2016,10,19,6,45,335.5,20.0,1.25,7.5,51.5,18.0,7.15
2016,10,19,7,0,496.0,30.0,1.3,8.0,89.0,27.01,18.23
2016,10,19,7,15,578.5,36.0,1.3,8.5,137.0,32.04,23.33
2016,10,19,7,30,661.0,42.0,1.3,9.0,185.0,37.14,28.21
2016,10,19,7,45,711.5,46.0,1.3,10.0,234.5,40.35,31.13
2016,10,19,8,0,762.0,50.0,1.3,11.0,284.0,67.09,36.63
2016,10,19,8,15,794.0,53.5,1.3,11.5,331.5,125.92,68.8
2016,10,19,8,30,826.0,57.0,1.3,12.0,379.0,191.78,119.96
2016,10,19,8,45,849.0,59.0,1.3,13.0,422.5,253.89,173.72
2016,10,19,9,0,872.0,61.0,1.3,14.0,466.0,317.91,230.43
2016,10,19,9,15,888.0,62.5,1.3,14.5,504.5,380.62,286.02
2016,10,19,9,30,904.0,64.0,1.3,15.0,543.0,443.83,340.37
2016,10,19,9,45,916.0,65.0,1.3,15.5,575.5,504.85,391.13
2016,10,19,10,0,928.0,66.0,1.3,16.0,608.0,565.32,439.47
2016,10,19,10,15,936.0,67.0,1.3,16.5,633.5,622.62,483.62
2016,10,19,10,30,944.0,68.0,1.3,17.0,659.0,678.39,525.03
2016,10,19,10,45,949.0,68.5,1.3,17.5,677.0,729.78,561.94
2016,10,19,11,0,954.0,69.0,1.3,18.0,695.0,778.83,594.02
2016,10,19,11,15,956.5,69.5,1.3,18.0,705.0,823.39,623.54
2016,10,19,11,30,959.0,70.0,1.3,18.0,715.0,864.98,650.82
2016,10,19,11,45,959.0,70.5,1.3,18.5,716.5,901.3,673.14
2016,10,19,12,0,959.0,71.0,1.3,19.0,718.0,934.13,693.04
2016,10,19,12,15,957.0,71.0,1.3,19.0,712.0,960.95,710.28
2016,10,19,12,30,955.0,71.0,1.3,19.0,706.0,983.92,725.15
2016,10,19,12,45,947.5,72.0,1.35,19.5,691.0,998.96,734.51
2016,10,19,13,0,940.0,73.0,1.4,20.0,676.0,1009.89,741.47
2016,10,19,13,15,933.5,72.0,1.4,20.0,654.0,1015.2,745.62
2016,10,19,13,30,927.0,71.0,1.4,20.0,632.0,1016.42,747.41
2016,10,19,13,45,917.5,70.0,1.4,20.0,603.0,1010.63,744.93
2016,10,19,14,0,908.0,69.0,1.4,20.0,574.0,1000.9,740.17
2016,10,19,14,15,894.5,67.0,1.4,19.5,538.5,982.06,731.07
2016,10,19,14,30,881.0,65.0,1.4,19.0,503.0,959.62,719.7
2016,10,19,14,45,862.5,63.0,1.45,19.0,462.0,928.97,702.23
2016,10,19,15,0,844.0,61.0,1.5,19.0,421.0,895.37,682.54
2016,10,19,15,15,817.0,58.0,1.45,18.5,375.5,849.85,654.19
2016,10,19,15,30,790.0,55.0,1.4,18.0,330.0,811.87,630.43
2016,10,19,15,45,750.0,51.5,1.35,17.5,281.0,750.27,588.78
2016,10,19,16,0,710.0,48.0,1.3,17.0,232.0,688.23,545.05
2016,10,19,16,15,646.0,42.5,1.2,16.0,183.0,604.37,482.97
2016,10,19,16,30,582.0,37.0,1.1,15.0,134.0,522.95,418.85
2016,10,19,16,45,468.5,29.0,1.05,14.0,89.5,406.58,322.34
2016,10,19,17,0,355.0,21.0,1.0,13.0,45.0,289.48,173.88
2016,10,19,17,15,177.5,10.5,0.95,12.5,22.5,119.25,0.0
2016,10,19,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,6,45,249.0,15.0,1.05,9.5,44.0,13.15,3.05
2016,10,20,7,0,498.0,30.0,1.0,10.0,88.0,27.08,18.07
2016,10,20,7,15,583.5,36.5,1.0,10.5,136.5,32.57,23.58
2016,10,20,7,30,669.0,43.0,1.0,11.0,185.0,38.1,28.83
2016,10,20,7,45,720.0,47.5,1.05,12.0,235.0,41.71,32.09
2016,10,20,8,0,771.0,52.0,1.1,13.0,285.0,69.52,38.03
2016,10,20,8,15,804.0,55.0,1.05,13.5,333.0,128.62,70.05
2016,10,20,8,30,837.0,58.0,1.0,14.0,381.0,194.75,120.89
2016,10,20,8,45,860.5,60.5,0.95,15.0,425.5,258.11,175.01
2016,10,20,9,0,884.0,63.0,0.9,16.0,470.0,323.44,231.89
2016,10,20,9,15,900.0,65.0,0.95,16.5,509.0,387.35,287.74
2016,10,20,9,30,916.0,67.0,1.0,17.0,548.0,451.75,342.37
2016,10,20,9,45,930.0,67.0,1.05,18.0,581.0,513.43,392.36
2016,10,20,10,0,944.0,67.0,1.1,19.0,614.0,574.7,439.98
2016,10,20,10,15,952.0,68.0,1.1,19.5,639.5,632.8,483.85
2016,10,20,10,30,960.0,69.0,1.1,20.0,665.0,689.33,524.96
2016,10,20,10,45,965.0,69.5,1.15,20.5,683.5,741.44,562.13
2016,10,20,11,0,970.0,70.0,1.2,21.0,702.0,791.16,594.58
2016,10,20,11,15,972.5,70.5,1.2,21.0,712.0,836.34,623.95
2016,10,20,11,30,975.0,71.0,1.2,21.0,722.0,878.5,651.07
2016,10,20,11,45,975.0,71.5,1.25,21.5,724.0,915.34,674.0
2016,10,20,12,0,975.0,72.0,1.3,22.0,726.0,948.63,694.57
2016,10,20,12,15,973.5,71.5,1.3,22.0,719.5,975.71,711.71
2016,10,20,12,30,972.0,71.0,1.3,22.0,713.0,998.89,726.49
2016,10,20,12,45,965.5,72.0,1.35,22.5,698.0,1015.17,736.48
2016,10,20,13,0,959.0,73.0,1.4,23.0,683.0,1027.32,744.07
2016,10,20,13,15,952.5,72.0,1.4,23.0,661.0,1032.81,748.27
2016,10,20,13,30,946.0,71.0,1.4,23.0,639.0,1034.14,750.12
2016,10,20,13,45,936.0,70.0,1.4,23.0,609.5,1027.89,747.43
2016,10,20,14,0,926.0,69.0,1.4,23.0,580.0,1017.63,742.45
2016,10,20,14,15,912.5,67.5,1.4,22.5,544.0,999.38,733.95
2016,10,20,14,30,899.0,66.0,1.4,22.0,508.0,977.46,723.2
2016,10,20,14,45,879.5,63.5,1.4,22.0,466.0,944.95,704.09
2016,10,20,15,0,860.0,61.0,1.4,22.0,424.0,909.43,682.87
2016,10,20,15,15,832.0,58.5,1.3,21.0,377.5,863.42,655.31
2016,10,20,15,30,804.0,56.0,1.2,20.0,331.0,824.84,632.07
2016,10,20,15,45,763.5,52.0,1.1,19.5,282.0,761.71,589.37
2016,10,20,16,0,723.0,48.0,1.0,19.0,233.0,698.14,544.64
2016,10,20,16,15,657.0,42.5,0.95,18.0,183.0,612.27,482.47
2016,10,20,16,30,591.0,37.0,0.9,17.0,133.0,528.86,417.95
2016,10,20,16,45,473.0,28.5,0.9,16.0,88.0,408.51,319.06
2016,10,20,17,0,355.0,20.0,0.9,15.0,43.0,286.2,149.49
2016,10,20,17,15,177.5,10.0,0.95,14.5,21.5,118.63,0.0
2016,10,20,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,21,6,45,236.5,15.0,0.65,10.5,41.5,12.1,1.65
2016,10,21,7,0,473.0,30.0,0.6,11.0,83.0,27.07,17.91
2016,10,21,7,15,560.0,36.5,0.55,11.5,130.5,32.52,23.42
2016,10,21,7,30,647.0,43.0,0.5,12.0,178.0,38.02,28.65
2016,10,21,7,45,700.5,47.5,0.45,12.5,227.5,41.61,31.97
2016,10,21,8,0,754.0,52.0,0.4,13.0,277.0,69.28,38.02
2016,10,21,8,15,787.5,55.0,0.4,13.5,324.5,127.28,69.45
2016,10,21,8,30,821.0,58.0,0.4,14.0,372.0,192.3,119.13
2016,10,21,8,45,845.5,60.0,0.4,15.0,416.0,254.37,171.68
2016,10,21,9,0,870.0,62.0,0.4,16.0,460.0,318.53,227.03
2016,10,21,9,15,886.0,64.0,0.45,17.0,498.0,381.48,280.97
2016,10,21,9,30,902.0,66.0,0.5,18.0,536.0,444.93,333.51
2016,10,21,9,45,912.5,68.0,0.6,19.0,568.5,506.01,382.64
2016,10,21,10,0,923.0,70.0,0.7,20.0,601.0,566.41,429.34
2016,10,21,10,15,931.0,71.0,0.7,20.0,626.0,623.36,472.58
2016,10,21,10,30,939.0,72.0,0.7,20.0,651.0,678.79,513.29
2016,10,21,10,45,943.5,73.0,0.75,20.5,668.5,730.04,549.51
2016,10,21,11,0,948.0,74.0,0.8,21.0,686.0,778.95,581.36
2016,10,21,11,15,950.5,74.5,0.8,21.0,696.0,823.2,609.75
