Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,21,11,30,953.0,75.0,0.8,21.0,706.0,864.5,635.97
2016,10,21,11,45,952.0,75.5,0.85,21.5,707.5,899.71,657.72
2016,10,21,12,0,951.0,76.0,0.9,22.0,709.0,931.39,677.2
2016,10,21,12,15,948.5,75.5,0.95,22.0,702.5,956.91,694.09
2016,10,21,12,30,946.0,75.0,1.0,22.0,696.0,978.57,708.74
2016,10,21,12,45,939.0,76.0,1.05,22.0,681.0,993.88,719.56
2016,10,21,13,0,932.0,77.0,1.1,22.0,666.0,1005.14,728.09
2016,10,21,13,15,924.5,76.0,1.15,22.0,643.5,1009.37,732.42
2016,10,21,13,30,917.0,75.0,1.2,22.0,621.0,1009.55,734.46
2016,10,21,13,45,905.5,74.0,1.25,22.0,591.5,1001.78,731.67
2016,10,21,14,0,894.0,73.0,1.3,22.0,562.0,990.13,726.61
2016,10,21,14,15,762.0,98.5,1.35,21.5,496.5,901.2,672.38
2016,10,21,14,30,630.0,124.0,1.4,21.0,431.0,805.6,612.44
2016,10,21,14,45,725.5,94.5,1.45,20.5,419.0,853.67,649.87
2016,10,21,15,0,821.0,65.0,1.5,20.0,407.0,887.49,675.99
2016,10,21,15,15,791.5,62.0,1.45,19.5,361.5,839.83,645.31
2016,10,21,15,30,762.0,59.0,1.4,19.0,316.0,790.3,613.35
2016,10,21,15,45,718.0,54.5,1.4,18.5,268.0,724.69,569.13
2016,10,21,16,0,674.0,50.0,1.4,18.0,220.0,658.94,522.62
2016,10,21,16,15,605.5,44.0,1.3,17.0,171.5,572.17,457.6
2016,10,21,16,30,537.0,38.0,1.2,16.0,123.0,488.05,390.59
2016,10,21,16,45,413.5,29.0,1.2,15.0,80.0,375.25,294.89
2016,10,21,17,0,290.0,20.0,1.2,14.0,37.0,248.48,105.48
2016,10,21,17,15,145.0,10.0,1.2,13.5,18.5,98.33,0.0
2016,10,21,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,22,6,45,221.5,15.5,0.75,8.5,40.0,12.54,1.04
2016,10,22,7,0,443.0,31.0,0.7,9.0,80.0,25.69,16.77
2016,10,22,7,15,535.0,38.5,0.7,9.5,127.5,34.31,25.19
2016,10,22,7,30,627.0,46.0,0.7,10.0,175.0,40.62,31.21
2016,10,22,7,45,684.0,50.5,0.7,10.5,224.5,44.1,34.46
2016,10,22,8,0,741.0,55.0,0.7,11.0,274.0,71.68,40.52
2016,10,22,8,15,529.0,99.5,0.65,11.5,269.0,134.46,87.0
2016,10,22,8,30,317.0,144.0,0.6,12.0,264.0,168.44,122.72
2016,10,22,8,45,589.5,105.5,0.6,12.5,360.5,229.83,163.71
2016,10,22,9,0,862.0,67.0,0.6,13.0,457.0,320.79,232.55
2016,10,22,9,15,879.0,69.0,0.55,13.5,495.5,383.67,287.03
2016,10,22,9,30,896.0,71.0,0.5,14.0,534.0,447.17,340.29
2016,10,22,9,45,900.0,75.5,0.5,14.5,565.0,507.29,389.28
2016,10,22,10,0,904.0,80.0,0.5,15.0,596.0,566.07,435.2
2016,10,22,10,15,913.0,81.5,0.55,15.5,621.5,623.23,478.68
2016,10,22,10,30,922.0,83.0,0.6,16.0,647.0,679.01,519.71
2016,10,22,10,45,928.0,83.5,0.65,17.0,665.0,730.09,555.19
2016,10,22,11,0,934.0,84.0,0.7,18.0,683.0,778.97,586.68
2016,10,22,11,15,937.0,84.0,0.75,18.0,693.0,822.59,615.68
2016,10,22,11,30,940.0,84.0,0.8,18.0,703.0,863.32,642.66
2016,10,22,11,45,942.0,84.0,0.85,18.5,705.5,900.14,665.76
2016,10,22,12,0,944.0,84.0,0.9,19.0,708.0,933.67,686.65
2016,10,22,12,15,942.0,83.5,0.9,19.0,701.5,959.54,702.98
2016,10,22,12,30,940.0,83.0,0.9,19.0,695.0,981.62,717.05
2016,10,22,12,45,929.5,85.0,0.95,19.0,679.0,994.77,726.62
2016,10,22,13,0,919.0,87.0,1.0,19.0,663.0,1003.81,733.89
2016,10,22,13,15,911.5,86.0,1.0,18.5,641.0,1008.06,738.74
2016,10,22,13,30,904.0,85.0,1.0,18.0,619.0,1008.32,741.31
2016,10,22,13,45,893.5,83.0,1.05,18.0,589.5,1000.41,738.51
2016,10,22,14,0,883.0,81.0,1.1,18.0,560.0,988.63,733.43
2016,10,22,14,15,758.5,101.0,1.1,17.5,493.5,906.37,682.43
2016,10,22,14,30,634.0,121.0,1.1,17.0,427.0,805.15,617.7
2016,10,22,14,45,570.5,124.0,1.15,17.0,381.5,740.02,575.69
2016,10,22,15,0,507.0,127.0,1.2,17.0,336.0,667.2,526.32
2016,10,22,15,15,481.0,117.5,1.2,16.5,298.0,622.49,496.64
2016,10,22,15,30,455.0,108.0,1.2,16.0,260.0,577.04,465.13
2016,10,22,15,45,429.0,94.0,1.2,15.5,219.5,525.22,427.51
2016,10,22,16,0,403.0,80.0,1.2,15.0,179.0,473.34,388.13
2016,10,22,16,15,354.5,65.5,1.15,14.0,138.5,403.31,332.24
2016,10,22,16,30,306.0,51.0,1.1,13.0,98.0,336.1,275.56
2016,10,22,16,45,221.0,35.5,1.1,12.5,63.0,245.2,193.92
2016,10,22,17,0,136.0,20.0,1.1,12.0,28.0,142.37,39.36
2016,10,22,17,15,68.0,10.0,1.1,11.5,14.0,50.58,0.0
2016,10,22,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,6,45,207.5,15.5,0.85,8.5,37.5,12.56,0.0
2016,10,23,7,0,415.0,31.0,0.8,9.0,75.0,25.68,16.64
2016,10,23,7,15,508.5,39.0,0.75,9.5,121.5,31.87,22.96
2016,10,23,7,30,602.0,47.0,0.7,10.0,168.0,38.06,28.88
2016,10,23,7,45,659.5,52.0,0.7,10.5,217.0,45.28,35.52
2016,10,23,8,0,717.0,57.0,0.7,11.0,266.0,72.78,41.86
2016,10,23,8,15,753.5,61.0,0.75,11.5,313.0,129.51,73.38
2016,10,23,8,30,790.0,65.0,0.8,12.0,360.0,190.64,120.48
2016,10,23,8,45,815.5,67.5,0.85,13.0,403.5,252.0,173.18
2016,10,23,9,0,841.0,70.0,0.9,14.0,447.0,315.73,229.07
2016,10,23,9,15,859.0,72.0,0.95,14.5,485.5,379.29,284.79
2016,10,23,9,30,877.0,74.0,1.0,15.0,524.0,442.01,338.36
2016,10,23,9,45,894.5,74.0,1.05,15.5,557.5,503.03,388.87
2016,10,23,10,0,912.0,74.0,1.1,16.0,591.0,564.1,437.61
2016,10,23,10,15,732.0,136.0,1.15,16.5,562.0,574.67,446.36
2016,10,23,10,30,552.0,198.0,1.2,17.0,533.0,556.05,432.32
2016,10,23,10,45,743.5,138.5,1.25,17.5,604.0,666.84,515.76
2016,10,23,11,0,935.0,79.0,1.3,18.0,675.0,773.77,592.0
2016,10,23,11,15,937.0,79.5,1.35,18.0,684.5,817.03,620.66
2016,10,23,11,30,939.0,80.0,1.4,18.0,694.0,857.35,647.88
2016,10,23,11,45,936.0,81.0,1.45,18.0,694.5,890.9,670.49
2016,10,23,12,0,933.0,82.0,1.5,18.0,695.0,920.88,690.79
2016,10,23,12,15,930.5,82.0,1.5,18.0,688.0,946.47,707.58
2016,10,23,12,30,928.0,82.0,1.5,18.0,681.0,968.32,722.01
2016,10,23,12,45,920.5,82.0,1.5,18.0,666.0,981.62,730.98
2016,10,23,13,0,913.0,82.0,1.5,18.0,651.0,990.89,737.59
2016,10,23,13,15,905.0,81.0,1.5,18.0,628.5,994.46,740.69
2016,10,23,13,30,897.0,80.0,1.5,18.0,606.0,994.04,741.47
2016,10,23,13,45,885.0,78.5,1.55,18.0,576.5,985.15,737.67
2016,10,23,14,0,873.0,77.0,1.6,18.0,547.0,972.45,731.58
2016,10,23,14,15,857.0,75.0,1.6,17.5,511.5,951.53,720.77
2016,10,23,14,30,841.0,73.0,1.6,17.0,476.0,938.06,715.06
2016,10,23,14,45,817.5,71.0,1.6,17.0,434.5,903.11,693.29
2016,10,23,15,0,794.0,69.0,1.6,17.0,393.0,865.37,669.52
2016,10,23,15,15,762.5,65.5,1.6,16.5,347.5,815.82,638.14
2016,10,23,15,30,731.0,62.0,1.6,16.0,302.0,764.52,604.51
2016,10,23,15,45,679.5,58.0,1.6,15.5,254.0,693.95,555.21
2016,10,23,16,0,628.0,54.0,1.6,15.0,206.0,631.06,509.29
2016,10,23,16,15,553.5,47.0,1.55,14.0,158.5,540.79,439.93
2016,10,23,16,30,479.0,40.0,1.5,13.0,111.0,454.4,369.33
2016,10,23,16,45,239.5,35.0,1.45,12.5,70.5,258.35,202.65
2016,10,23,17,0,0.0,30.0,1.4,12.0,30.0,44.83,0.0
2016,10,23,17,15,0.0,15.0,1.35,11.5,15.0,12.8,0.0
2016,10,23,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,24,6,45,2.0,17.0,1.8,9.5,17.0,13.97,0.0
2016,10,24,7,0,4.0,34.0,1.9,10.0,34.0,27.26,17.74
2016,10,24,7,15,18.0,53.5,1.95,10.0,56.5,41.72,31.58
2016,10,24,7,30,32.0,73.0,2.0,10.0,79.0,56.06,44.97
2016,10,24,7,45,39.0,92.5,2.1,10.5,102.5,70.11,57.8
2016,10,24,8,0,46.0,112.0,2.2,11.0,126.0,86.83,68.43
2016,10,24,8,15,52.0,131.0,2.2,11.0,149.0,107.28,84.58
2016,10,24,8,30,58.0,150.0,2.2,11.0,172.0,128.88,102.27
2016,10,24,8,45,39.0,157.5,2.2,11.5,173.0,137.05,109.73
2016,10,24,9,0,20.0,165.0,2.2,12.0,174.0,141.08,113.48
2016,10,24,9,15,136.0,193.5,2.15,12.0,262.5,214.2,171.6
2016,10,24,9,30,252.0,222.0,2.1,12.0,351.0,303.45,243.2
2016,10,24,9,45,173.5,238.5,2.1,12.5,330.0,294.35,236.74
2016,10,24,10,0,95.0,255.0,2.1,13.0,309.0,274.3,220.62
2016,10,24,10,15,135.0,270.0,2.05,13.0,350.0,328.01,263.81
2016,10,24,10,30,175.0,285.0,2.0,13.0,391.0,378.87,304.1
2016,10,24,10,45,129.0,288.5,2.0,13.5,367.5,363.85,291.04
2016,10,24,11,0,83.0,292.0,2.0,14.0,344.0,331.68,264.65
2016,10,24,11,15,83.5,296.0,1.95,14.0,349.5,342.75,273.41
2016,10,24,11,30,84.0,300.0,1.9,14.0,355.0,353.77,281.89
2016,10,24,11,45,44.0,237.5,1.85,14.5,266.0,260.47,207.51
2016,10,24,12,0,4.0,175.0,1.8,15.0,177.0,154.44,121.53
2016,10,24,12,15,20.5,220.0,1.8,15.0,233.0,212.91,169.44
2016,10,24,12,30,37.0,265.0,1.8,15.0,289.0,294.66,234.46
2016,10,24,12,45,50.0,270.0,1.8,15.5,301.5,316.65,251.51
2016,10,24,13,0,63.0,275.0,1.8,16.0,314.0,339.58,269.47
2016,10,24,13,15,205.0,261.0,1.8,16.0,381.5,486.94,387.25
2016,10,24,13,30,347.0,247.0,1.8,16.0,449.0,637.11,501.87
2016,10,24,13,45,234.0,245.0,1.85,16.0,378.0,507.57,403.32
2016,10,24,14,0,121.0,243.0,1.9,16.0,307.0,398.92,318.76
2016,10,24,14,15,60.5,130.5,1.9,15.5,162.5,185.29,150.28
2016,10,24,14,30,0.0,18.0,1.9,15.0,18.0,14.85,6.96
2016,10,24,14,45,0.0,51.5,1.95,15.0,51.5,42.62,30.65
2016,10,24,15,0,0.0,85.0,2.0,15.0,85.0,71.93,55.52
2016,10,24,15,15,0.0,75.0,1.95,14.5,75.0,62.95,48.14
2016,10,24,15,30,0.0,65.0,1.9,14.0,65.0,53.97,40.7
2016,10,24,15,45,0.0,54.5,1.85,14.0,54.5,45.12,33.16
2016,10,24,16,0,0.0,44.0,1.8,14.0,44.0,36.38,25.62
2016,10,24,16,15,0.0,33.5,1.7,13.5,33.5,27.66,18.03
2016,10,24,16,30,0.0,23.0,1.6,13.0,23.0,18.96,10.37
2016,10,24,16,45,0.0,14.0,1.5,12.5,14.0,11.52,3.58
2016,10,24,17,0,0.0,5.0,1.4,12.0,5.0,4.1,0.0
2016,10,24,17,15,0.0,2.5,1.35,11.5,2.5,2.13,0.0
2016,10,24,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,25,6,45,133.5,15.5,1.2,10.5,28.5,12.55,0.0
2016,10,25,7,0,267.0,31.0,1.2,11.0,57.0,25.42,15.96
2016,10,25,7,15,329.0,44.5,1.2,11.0,95.5,36.02,26.37
2016,10,25,7,30,391.0,58.0,1.2,11.0,134.0,46.29,36.04
2016,10,25,7,45,428.5,70.0,1.3,11.5,174.0,52.74,42.02
2016,10,25,8,0,466.0,82.0,1.4,12.0,214.0,78.02,51.46
2016,10,25,8,15,483.5,95.5,1.45,12.5,253.0,124.67,80.5
2016,10,25,8,30,501.0,109.0,1.5,13.0,292.0,173.73,119.18
2016,10,25,8,45,406.0,142.5,1.55,13.5,302.5,215.13,159.13
2016,10,25,9,0,311.0,176.0,1.6,14.0,313.0,241.96,186.41
2016,10,25,9,15,578.5,121.5,1.6,14.0,403.5,322.21,248.04
2016,10,25,9,30,846.0,67.0,1.6,14.0,494.0,422.06,327.58
2016,10,25,9,45,855.0,69.5,1.65,14.5,524.5,479.4,376.01
2016,10,25,10,0,864.0,72.0,1.7,15.0,555.0,536.02,422.41
2016,10,25,10,15,563.0,172.5,1.65,15.0,493.0,504.94,399.35
2016,10,25,10,30,262.0,273.0,1.6,15.0,431.0,433.01,342.55
2016,10,25,10,45,288.0,277.0,1.6,15.5,454.5,472.79,373.36
2016,10,25,11,0,314.0,281.0,1.6,16.0,478.0,514.19,404.16
2016,10,25,11,15,220.5,294.5,1.55,16.0,434.0,460.71,362.36
2016,10,25,11,30,127.0,308.0,1.5,16.0,390.0,412.38,323.97
2016,10,25,11,45,130.5,306.5,1.5,16.5,391.0,422.87,331.86
2016,10,25,12,0,134.0,305.0,1.5,17.0,392.0,433.07,339.15
2016,10,25,12,15,67.0,216.0,1.5,17.0,259.5,265.72,210.17
2016,10,25,12,30,0.0,127.0,1.5,17.0,127.0,107.65,82.78
2016,10,25,12,45,0.0,118.0,1.5,17.0,118.0,99.68,76.66
2016,10,25,13,0,0.0,109.0,1.5,17.0,109.0,91.69,70.23
2016,10,25,13,15,8.5,159.0,1.5,17.0,164.0,147.1,115.77
2016,10,25,13,30,17.0,209.0,1.5,17.0,219.0,207.45,164.52
2016,10,25,13,45,25.5,210.5,1.5,17.0,224.5,219.84,174.86
2016,10,25,14,0,34.0,212.0,1.5,17.0,230.0,253.48,202.18
2016,10,25,14,15,33.5,198.0,1.45,17.0,215.0,239.87,191.69
2016,10,25,14,30,33.0,184.0,1.4,17.0,200.0,226.16,181.29
2016,10,25,14,45,58.5,176.0,1.4,17.0,200.5,245.36,198.28
2016,10,25,15,0,84.0,168.0,1.4,17.0,201.0,264.41,214.96
2016,10,25,15,15,80.5,148.5,1.3,16.5,177.5,239.64,195.73
2016,10,25,15,30,77.0,129.0,1.2,16.0,154.0,214.62,176.11
2016,10,25,15,45,355.5,88.0,1.2,16.0,174.5,453.15,373.6
2016,10,25,16,0,634.0,47.0,1.2,16.0,195.0,618.41,497.01
2016,10,25,16,15,559.5,41.0,1.1,15.0,149.0,528.87,425.74
2016,10,25,16,30,485.0,35.0,1.0,14.0,103.0,451.47,361.9
2016,10,25,16,45,242.5,30.0,0.95,13.5,64.0,254.02,193.05
2016,10,25,17,0,0.0,25.0,0.9,13.0,25.0,21.34,0.0
2016,10,25,17,15,0.0,12.5,0.85,12.5,12.5,10.67,0.0
2016,10,25,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,45,223.5,13.0,0.8,9.5,34.0,11.49,0.0
2016,10,26,7,0,447.0,26.0,0.7,10.0,68.0,23.54,14.28
2016,10,26,7,15,541.0,32.5,0.7,10.5,114.0,29.08,20.26
2016,10,26,7,30,635.0,39.0,0.7,11.0,160.0,34.69,25.66
2016,10,26,7,45,689.5,43.0,0.75,11.5,208.0,37.94,28.74
2016,10,26,8,0,744.0,47.0,0.8,12.0,256.0,66.05,35.09
2016,10,26,8,15,779.0,50.5,0.8,12.5,302.5,123.6,67.08
2016,10,26,8,30,814.0,54.0,0.8,13.0,349.0,188.14,117.06
2016,10,26,8,45,838.0,56.0,0.85,14.0,391.5,249.21,169.64
2016,10,26,9,0,862.0,58.0,0.9,15.0,434.0,312.29,225.17
2016,10,26,9,15,879.0,60.0,0.95,15.5,472.0,374.64,280.08
2016,10,26,9,30,896.0,62.0,1.0,16.0,510.0,437.62,333.96
2016,10,26,9,45,905.5,64.5,1.1,16.5,542.0,497.91,384.3
2016,10,26,10,0,915.0,67.0,1.2,17.0,574.0,557.44,432.29
2016,10,26,10,15,924.5,68.0,1.2,17.5,599.0,614.38,476.03
2016,10,26,10,30,934.0,69.0,1.2,18.0,624.0,669.96,517.19
2016,10,26,10,45,937.0,71.0,1.3,18.5,642.0,720.6,554.42
2016,10,26,11,0,940.0,73.0,1.4,19.0,660.0,768.81,587.36
2016,10,26,11,15,944.0,73.0,1.45,19.0,670.5,812.93,617.32
2016,10,26,11,30,948.0,73.0,1.5,19.0,681.0,854.23,645.22
2016,10,26,11,45,947.5,74.5,1.55,19.0,683.0,890.48,669.64
2016,10,26,12,0,947.0,76.0,1.6,19.0,685.0,923.32,691.81
2016,10,26,12,15,945.5,75.5,1.6,19.0,678.5,949.33,708.85
2016,10,26,12,30,944.0,75.0,1.6,19.0,672.0,971.59,723.55
2016,10,26,12,45,939.5,75.0,1.6,19.0,658.0,987.8,734.44
2016,10,26,13,0,935.0,75.0,1.6,19.0,644.0,1000.04,742.96
2016,10,26,13,15,928.0,74.0,1.6,18.5,622.0,1004.61,748.12
2016,10,26,13,30,921.0,73.0,1.6,18.0,600.0,1005.16,750.94
2016,10,26,13,45,910.5,71.5,1.6,18.0,571.0,997.64,747.3
2016,10,26,14,0,900.0,70.0,1.6,18.0,542.0,986.24,741.35
2016,10,26,14,15,885.0,68.0,1.55,17.5,506.0,966.04,730.35
2016,10,26,14,30,870.0,66.0,1.5,17.0,470.0,942.35,717.1
2016,10,26,14,45,849.0,63.5,1.45,17.0,429.0,909.0,695.91
2016,10,26,15,0,828.0,61.0,1.4,17.0,388.0,882.97,679.61
2016,10,26,15,15,797.0,58.0,1.3,16.5,342.5,834.04,647.52
2016,10,26,15,30,766.0,55.0,1.2,16.0,297.0,783.33,613.44
2016,10,26,15,45,720.5,50.5,1.15,16.0,249.0,716.73,566.02
2016,10,26,16,0,675.0,46.0,1.1,16.0,201.0,650.12,516.43
2016,10,26,16,15,598.5,40.0,1.0,15.0,153.0,557.66,445.84
2016,10,26,16,30,522.0,34.0,0.9,14.0,105.0,468.44,373.06
2016,10,26,16,45,381.0,24.5,0.85,13.0,65.0,335.04,250.45
2016,10,26,17,0,240.0,15.0,0.8,12.0,25.0,170.89,0.0
2016,10,26,17,15,120.0,7.5,0.85,11.5,12.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,0.95,10.5,0.5,0.41,0.0
2016,10,27,7,0,0.0,1.0,1.0,11.0,1.0,0.82,0.0
2016,10,27,7,15,0.0,1.5,1.0,11.5,1.5,1.23,0.0
2016,10,27,7,30,0.0,2.0,1.0,12.0,2.0,1.64,0.0
2016,10,27,7,45,0.0,3.0,1.05,12.5,3.0,2.46,0.0
2016,10,27,8,0,0.0,4.0,1.1,13.0,4.0,3.28,0.0
2016,10,27,8,15,0.0,5.0,1.1,13.5,5.0,4.11,0.0
2016,10,27,8,30,0.0,6.0,1.1,14.0,6.0,4.94,0.0
2016,10,27,8,45,0.0,67.5,1.15,14.5,67.5,55.95,42.19
2016,10,27,9,0,0.0,129.0,1.2,15.0,129.0,106.33,84.11
2016,10,27,9,15,22.0,166.5,1.15,15.0,177.5,145.66,115.75
2016,10,27,9,30,44.0,204.0,1.1,15.0,226.0,192.5,153.33
2016,10,27,9,45,22.0,145.0,1.1,15.5,156.0,135.16,106.6
2016,10,27,10,0,0.0,86.0,1.1,16.0,86.0,71.47,54.09
2016,10,27,10,15,0.0,113.0,1.15,16.0,113.0,94.4,73.0
2016,10,27,10,30,0.0,140.0,1.2,16.0,140.0,117.84,92.01
2016,10,27,10,45,4.0,166.5,1.25,16.5,169.0,144.16,113.07
2016,10,27,11,0,8.0,193.0,1.3,17.0,198.0,171.54,134.74
2016,10,27,11,15,7.5,193.5,1.45,17.0,198.0,172.53,135.43
2016,10,27,11,30,7.0,194.0,1.6,17.0,198.0,173.47,136.19
2016,10,27,11,45,7.5,193.5,1.75,17.0,198.5,174.29,136.92
2016,10,27,12,0,8.0,193.0,1.9,17.0,199.0,175.16,137.7
2016,10,27,12,15,9.0,199.5,1.9,16.5,206.0,183.24,144.53
2016,10,27,12,30,10.0,206.0,1.9,16.0,213.0,191.64,151.63
2016,10,27,12,45,10.0,202.0,1.95,15.5,208.5,188.97,149.92
2016,10,27,13,0,10.0,198.0,2.0,15.0,204.0,186.34,148.28
2016,10,27,13,15,5.0,154.5,1.9,15.0,157.5,139.58,110.34
2016,10,27,13,30,0.0,111.0,1.8,15.0,111.0,93.94,72.87
2016,10,27,13,45,6.5,147.5,1.7,15.0,151.5,135.97,108.0
2016,10,27,14,0,13.0,184.0,1.6,15.0,192.0,182.06,145.98
2016,10,27,14,15,13.5,175.0,1.5,15.0,182.0,175.31,140.69
2016,10,27,14,30,14.0,166.0,1.4,15.0,172.0,168.74,135.69
2016,10,27,14,45,7.0,119.5,1.35,15.0,122.5,113.19,89.99
2016,10,27,15,0,0.0,73.0,1.3,15.0,73.0,60.55,45.88
2016,10,27,15,15,0.0,64.5,1.2,14.5,64.5,53.45,40.12
2016,10,27,15,30,0.0,56.0,1.1,14.0,56.0,46.36,34.23
2016,10,27,15,45,0.0,46.5,1.0,14.0,46.5,38.45,27.47
2016,10,27,16,0,0.0,37.0,0.9,14.0,37.0,30.56,20.63
2016,10,27,16,15,0.0,27.5,0.8,13.5,27.5,22.68,13.75
2016,10,27,16,30,0.0,18.0,0.7,13.0,18.0,14.82,6.82
2016,10,27,16,45,0.0,11.0,0.65,13.0,11.0,9.04,1.24
2016,10,27,17,0,0.0,4.0,0.6,13.0,4.0,3.41,0.0
2016,10,27,17,15,0.0,2.0,0.6,13.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.5,1.1,11.5,4.5,3.84,0.0
2016,10,28,7,0,0.0,9.0,1.2,12.0,9.0,7.39,0.41
2016,10,28,7,15,0.0,16.5,1.2,12.0,16.5,13.57,6.34
2016,10,28,7,30,0.0,24.0,1.2,12.0,24.0,19.77,12.12
2016,10,28,7,45,0.0,32.0,1.25,12.0,32.0,26.4,18.24
2016,10,28,8,0,0.0,40.0,1.3,12.0,40.0,33.04,23.05
2016,10,28,8,15,0.0,47.5,1.25,12.0,47.5,39.27,28.43
2016,10,28,8,30,0.0,55.0,1.2,12.0,55.0,45.52,33.75
2016,10,28,8,45,153.5,113.0,1.2,12.5,179.0,131.34,100.34
2016,10,28,9,0,307.0,171.0,1.2,13.0,303.0,237.11,183.43
2016,10,28,9,15,196.5,193.5,1.2,13.0,281.0,236.23,186.84
2016,10,28,9,30,86.0,216.0,1.2,13.0,259.0,220.38,176.44
2016,10,28,9,45,52.0,208.5,1.3,13.5,235.0,205.3,164.5
2016,10,28,10,0,18.0,201.0,1.4,14.0,211.0,179.7,143.46
2016,10,28,10,15,28.0,221.5,1.45,14.0,237.5,205.55,164.41
2016,10,28,10,30,38.0,242.0,1.5,14.0,264.0,242.41,193.88
2016,10,28,10,45,24.5,224.5,1.55,14.5,239.0,210.58,167.73
2016,10,28,11,0,11.0,207.0,1.6,15.0,214.0,186.64,147.98
2016,10,28,11,15,19.5,228.0,1.6,15.0,240.5,213.96,170.08
2016,10,28,11,30,28.0,249.0,1.6,15.0,267.0,242.65,192.97
2016,10,28,11,45,61.5,273.0,1.65,15.5,312.0,313.89,249.42
2016,10,28,12,0,95.0,297.0,1.7,16.0,357.0,374.42,296.4
2016,10,28,12,15,99.0,295.0,1.65,16.0,357.0,382.04,302.13
2016,10,28,12,30,103.0,293.0,1.6,16.0,357.0,389.66,308.19
2016,10,28,12,45,64.5,262.5,1.6,16.0,302.5,323.78,256.71
2016,10,28,13,0,26.0,232.0,1.6,16.0,248.0,236.88,187.96
2016,10,28,13,15,55.0,243.0,1.55,15.5,275.0,300.7,240.29
2016,10,28,13,30,84.0,254.0,1.5,15.0,302.0,347.3,278.15
2016,10,28,13,45,65.5,234.0,1.45,15.0,270.0,309.26,248.04
2016,10,28,14,0,47.0,214.0,1.4,15.0,238.0,270.68,217.6
2016,10,28,14,15,23.5,173.0,1.3,15.0,185.0,183.21,147.21
2016,10,28,14,30,0.0,132.0,1.2,15.0,132.0,118.13,93.44
2016,10,28,14,45,0.0,82.0,1.2,15.0,82.0,68.63,52.56
2016,10,28,15,0,0.0,32.0,1.2,15.0,32.0,26.41,16.96
2016,10,28,15,15,0.0,28.0,1.15,14.5,28.0,23.09,14.23
2016,10,28,15,30,0.0,24.0,1.1,14.0,24.0,19.78,11.43
2016,10,28,15,45,315.5,35.5,1.05,14.0,105.0,348.2,293.57
2016,10,28,16,0,631.0,47.0,1.0,14.0,186.0,613.34,495.76
2016,10,28,16,15,550.0,40.5,0.9,13.0,140.0,518.37,418.1
2016,10,28,16,30,469.0,34.0,0.8,12.0,94.0,437.12,349.84
2016,10,28,16,45,234.5,26.5,0.75,11.5,56.5,239.18,170.99
2016,10,28,17,0,0.0,19.0,0.7,11.0,19.0,16.22,0.0
2016,10,28,17,15,0.0,9.5,0.75,10.5,9.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,6,45,168.0,13.5,0.95,10.5,28.0,11.52,0.0
2016,10,29,7,0,336.0,27.0,1.0,11.0,56.0,22.42,12.51
2016,10,29,7,15,441.0,35.5,1.05,11.0,99.0,29.07,20.03
2016,10,29,7,30,546.0,44.0,1.1,11.0,142.0,35.72,26.47
2016,10,29,7,45,612.0,49.0,1.15,11.5,189.5,42.79,33.03
2016,10,29,8,0,678.0,54.0,1.2,12.0,237.0,69.78,39.68
2016,10,29,8,15,339.0,74.5,1.2,12.0,166.0,94.07,60.89
2016,10,29,8,30,0.0,95.0,1.2,12.0,95.0,77.77,61.28
2016,10,29,8,45,0.0,87.5,1.3,12.5,87.5,72.3,56.4
2016,10,29,9,0,0.0,80.0,1.4,13.0,80.0,66.37,51.12
2016,10,29,9,15,11.5,132.5,1.4,13.5,138.0,113.95,90.57
2016,10,29,9,30,23.0,185.0,1.4,14.0,196.0,164.06,131.33
2016,10,29,9,45,18.0,187.5,1.45,14.5,196.5,166.18,132.58
2016,10,29,10,0,13.0,190.0,1.5,15.0,197.0,167.56,133.29
2016,10,29,10,15,76.0,231.5,1.5,15.0,275.5,250.51,200.43
2016,10,29,10,30,139.0,273.0,1.5,15.0,354.0,346.19,275.95
2016,10,29,10,45,90.0,264.0,1.5,15.5,317.5,303.67,241.31
2016,10,29,11,0,41.0,255.0,1.5,16.0,281.0,265.86,210.45
2016,10,29,11,15,81.5,276.5,1.45,16.0,328.0,323.09,256.11
2016,10,29,11,30,122.0,298.0,1.4,16.0,375.0,399.44,315.11
2016,10,29,11,45,160.5,299.0,1.4,16.0,400.5,441.56,347.62
2016,10,29,12,0,199.0,300.0,1.4,16.0,426.0,485.75,381.62
2016,10,29,12,15,566.0,187.0,1.35,16.0,538.5,737.29,573.11
2016,10,29,12,30,933.0,74.0,1.3,16.0,651.0,956.74,720.91
2016,10,29,12,45,928.0,74.0,1.3,16.5,637.0,972.15,727.27
2016,10,29,13,0,923.0,74.0,1.3,17.0,623.0,983.64,733.96
2016,10,29,13,15,915.5,73.0,1.25,17.0,601.0,987.52,736.39
2016,10,29,13,30,908.0,72.0,1.2,17.0,579.0,987.44,736.49
2016,10,29,13,45,896.5,70.5,1.2,17.0,550.0,978.89,732.18
2016,10,29,14,0,885.0,69.0,1.2,17.0,521.0,966.54,725.63
2016,10,29,14,15,869.0,67.0,1.2,16.5,486.0,945.5,714.8
2016,10,29,14,30,853.0,65.0,1.2,16.0,451.0,921.07,701.75
2016,10,29,14,45,830.0,63.0,1.2,16.0,410.0,897.26,687.7
2016,10,29,15,0,807.0,61.0,1.2,16.0,369.0,860.08,664.21
2016,10,29,15,15,774.5,57.5,1.15,15.5,324.0,809.71,631.55
2016,10,29,15,30,742.0,54.0,1.1,15.0,279.0,757.73,596.68
2016,10,29,15,45,690.0,50.0,1.05,15.0,231.5,687.21,545.68
2016,10,29,16,0,638.0,46.0,1.0,15.0,184.0,617.02,492.57
2016,10,29,16,15,556.0,39.5,0.95,14.0,138.0,521.2,418.56
2016,10,29,16,30,474.0,33.0,0.9,13.0,92.0,439.19,349.67
2016,10,29,16,45,317.0,23.0,0.85,12.5,54.5,291.17,200.46
2016,10,29,17,0,160.0,13.0,0.8,12.0,17.0,115.98,0.0
2016,10,29,17,15,80.0,6.5,0.8,11.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,3.0,2.0,10.5,3.0,2.56,0.0
2016,10,30,7,0,0.0,6.0,2.1,11.0,6.0,4.92,0.0
2016,10,30,7,15,0.0,11.0,2.2,11.0,11.0,9.03,2.31
2016,10,30,7,30,0.0,16.0,2.3,11.0,16.0,13.16,6.18
2016,10,30,7,45,0.0,21.5,2.4,11.5,21.5,17.7,10.38
2016,10,30,8,0,0.0,27.0,2.5,12.0,27.0,22.25,13.68
2016,10,30,8,15,0.0,32.5,2.55,12.0,32.5,26.81,17.63
2016,10,30,8,30,0.0,38.0,2.6,12.0,38.0,31.38,21.55
2016,10,30,8,45,0.0,26.5,2.65,12.5,26.5,21.86,13.23
2016,10,30,9,0,0.0,15.0,2.7,13.0,15.0,12.36,4.99
2016,10,30,9,15,0.0,32.5,2.75,13.0,32.5,26.85,17.39
2016,10,30,9,30,0.0,50.0,2.8,13.0,50.0,41.4,29.72
2016,10,30,9,45,0.0,48.5,2.85,13.5,48.5,40.16,28.53
2016,10,30,10,0,0.0,47.0,2.9,14.0,47.0,38.93,27.36
2016,10,30,10,15,3.0,115.0,2.85,14.0,117.0,97.9,76.73
2016,10,30,10,30,6.0,183.0,2.8,14.0,187.0,159.72,127.54
2016,10,30,10,45,22.0,216.5,2.8,14.5,230.5,201.85,161.62
2016,10,30,11,0,38.0,250.0,2.8,15.0,274.0,259.0,207.31
2016,10,30,11,15,22.0,219.0,2.75,15.0,233.0,207.75,165.7
2016,10,30,11,30,6.0,188.0,2.7,15.0,192.0,167.46,132.76
2016,10,30,11,45,204.5,223.5,2.65,15.0,351.5,413.58,334.07
2016,10,30,12,0,403.0,259.0,2.6,15.0,511.0,635.22,504.9
2016,10,30,12,15,224.5,260.5,2.55,15.0,401.0,474.41,379.01
2016,10,30,12,30,46.0,262.0,2.5,15.0,291.0,302.49,241.19
2016,10,30,12,45,41.0,251.5,2.45,15.0,277.0,289.94,231.96
2016,10,30,13,0,36.0,241.0,2.4,15.0,263.0,276.94,221.79
2016,10,30,13,15,18.0,179.5,2.3,15.0,190.5,177.42,141.72
2016,10,30,13,30,0.0,118.0,2.2,15.0,118.0,100.65,78.48
2016,10,30,13,45,9.0,152.5,2.15,15.0,157.0,143.95,114.86
2016,10,30,14,0,18.0,187.0,2.1,15.0,196.0,191.38,154.12
2016,10,30,14,15,9.0,102.0,2.05,14.5,106.5,95.59,75.35
2016,10,30,14,30,0.0,17.0,2.0,14.0,17.0,14.02,6.34
2016,10,30,14,45,0.0,61.0,1.95,14.0,61.0,50.53,37.58
2016,10,30,15,0,0.0,105.0,1.9,14.0,105.0,93.8,74.33
2016,10,30,15,15,344.0,84.0,1.8,13.5,187.0,449.27,376.95
2016,10,30,15,30,688.0,63.0,1.7,13.0,269.0,727.55,589.38
2016,10,30,15,45,628.0,58.5,1.65,13.0,222.0,651.69,529.15
2016,10,30,16,0,568.0,54.0,1.6,13.0,175.0,576.99,470.79
2016,10,30,16,15,476.5,46.0,1.45,12.5,129.5,474.98,388.27
2016,10,30,16,30,385.0,38.0,1.3,12.0,84.0,377.98,304.88
2016,10,30,16,45,192.5,26.0,1.2,11.5,49.0,204.64,134.65
2016,10,30,17,0,0.0,14.0,1.1,11.0,14.0,11.95,0.0
2016,10,30,17,15,0.0,7.0,1.1,10.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,45,160.5,13.0,0.9,8.0,25.5,11.1,0.0
2016,10,31,7,0,321.0,26.0,0.9,8.0,51.0,21.67,11.26
2016,10,31,7,15,434.0,35.0,0.8,8.5,94.5,28.77,19.89
2016,10,31,7,30,547.0,44.0,0.7,9.0,138.0,35.88,26.8
2016,10,31,7,45,615.5,49.0,0.65,9.5,185.5,42.97,33.47
2016,10,31,8,0,684.0,54.0,0.6,10.0,233.0,70.04,40.17
2016,10,31,8,15,725.0,58.0,0.55,10.5,279.0,124.56,70.78
2016,10,31,8,30,766.0,62.0,0.5,11.0,325.0,184.03,116.53
2016,10,31,8,45,798.0,64.0,0.5,11.5,368.0,244.26,168.27
2016,10,31,9,0,830.0,66.0,0.5,12.0,411.0,307.64,223.94
2016,10,31,9,15,849.0,68.0,0.5,12.0,449.0,369.26,278.46
2016,10,31,9,30,868.0,70.0,0.5,12.0,487.0,431.71,332.2
2016,10,31,9,45,751.5,105.0,0.5,12.5,483.0,463.52,360.95
2016,10,31,10,0,635.0,140.0,0.5,13.0,479.0,481.58,377.0
2016,10,31,10,15,770.5,109.5,0.5,13.0,538.5,567.24,443.35
2016,10,31,10,30,906.0,79.0,0.5,13.0,598.0,659.23,512.11
2016,10,31,10,45,688.5,152.0,0.55,13.5,554.0,639.51,495.48
2016,10,31,11,0,471.0,225.0,0.6,14.0,510.0,584.4,453.59
2016,10,31,11,15,503.0,217.0,0.65,14.0,525.0,626.07,485.94
2016,10,31,11,30,535.0,209.0,0.7,14.0,540.0,668.07,517.06
2016,10,31,11,45,727.5,145.5,0.75,14.5,597.0,793.24,606.7
2016,10,31,12,0,920.0,82.0,0.8,15.0,654.0,901.39,677.42
2016,10,31,12,15,917.0,82.0,0.85,15.0,647.0,925.83,693.05
2016,10,31,12,30,914.0,82.0,0.9,15.0,640.0,946.58,707.64
2016,10,31,12,45,592.5,174.0,1.0,15.0,532.5,787.04,602.26
2016,10,31,13,0,271.0,266.0,1.1,15.0,425.0,571.55,445.51
2016,10,31,13,15,159.5,249.0,1.15,14.5,341.5,430.76,342.1
