Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,31,13,30,48.0,232.0,1.2,14.0,258.0,286.66,229.34
2016,10,31,13,45,46.5,219.5,1.3,14.0,244.0,274.24,220.91
2016,10,31,14,0,45.0,207.0,1.4,14.0,230.0,261.67,211.58
2016,10,31,14,15,153.0,196.5,1.45,14.0,265.5,377.88,308.3
2016,10,31,14,30,261.0,186.0,1.5,14.0,301.0,492.17,400.09
2016,10,31,14,45,251.5,168.5,1.55,14.0,271.5,461.29,376.64
2016,10,31,15,0,242.0,151.0,1.6,14.0,242.0,429.39,353.1
2016,10,31,15,15,478.5,104.5,1.6,13.5,255.5,599.56,491.1
2016,10,31,15,30,715.0,58.0,1.6,13.0,269.0,737.27,594.12
2016,10,31,15,45,659.0,53.5,1.6,12.5,221.5,663.36,538.29
2016,10,31,16,0,603.0,49.0,1.6,12.0,174.0,598.28,488.39
2016,10,31,16,15,512.5,41.5,1.5,11.5,128.5,496.97,406.35
2016,10,31,16,30,422.0,34.0,1.4,11.0,83.0,401.04,323.01
2016,10,31,16,45,211.0,23.5,1.3,10.5,48.0,212.73,131.83
2016,10,31,17,0,0.0,13.0,1.2,10.0,13.0,11.1,0.0
2016,10,31,17,15,0.0,6.5,1.2,9.5,6.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,45,144.0,13.0,1.1,7.5,24.0,11.1,0.0
2016,11,1,7,0,288.0,26.0,1.1,8.0,48.0,21.69,10.68
2016,11,1,7,15,405.0,35.5,1.1,8.5,90.5,29.2,20.17
2016,11,1,7,30,522.0,45.0,1.1,9.0,133.0,36.69,27.47
2016,11,1,7,45,595.0,50.0,1.15,9.5,180.0,40.22,30.93
2016,11,1,8,0,668.0,55.0,1.2,10.0,227.0,70.27,40.77
2016,11,1,8,15,710.5,59.0,1.15,10.0,273.0,123.84,71.06
2016,11,1,8,30,753.0,63.0,1.1,10.0,319.0,182.57,116.76
2016,11,1,8,45,786.5,65.0,1.1,10.5,362.0,242.27,168.61
2016,11,1,9,0,820.0,67.0,1.1,11.0,405.0,305.3,224.76
2016,11,1,9,15,439.5,134.0,1.1,11.0,317.0,279.88,218.65
2016,11,1,9,30,59.0,201.0,1.1,11.0,229.0,196.94,158.85
2016,11,1,9,45,211.5,208.0,1.1,11.5,318.0,286.44,230.99
2016,11,1,10,0,364.0,215.0,1.1,12.0,407.0,395.4,316.95
2016,11,1,10,15,320.5,234.5,1.1,12.0,409.5,412.68,330.42
2016,11,1,10,30,277.0,254.0,1.1,12.0,412.0,425.35,340.28
2016,11,1,10,45,601.5,165.5,1.1,12.5,521.0,593.27,471.25
2016,11,1,11,0,926.0,77.0,1.1,13.0,630.0,757.69,592.07
2016,11,1,11,15,929.5,77.0,1.1,13.0,640.0,800.54,619.6
2016,11,1,11,30,933.0,77.0,1.1,13.0,650.0,840.59,646.45
2016,11,1,11,45,681.0,162.0,1.15,13.5,580.5,771.07,597.1
2016,11,1,12,0,429.0,247.0,1.2,14.0,511.0,660.61,514.13
2016,11,1,12,15,234.0,249.5,1.2,14.0,393.5,489.33,386.56
2016,11,1,12,30,39.0,252.0,1.2,14.0,276.0,285.61,226.64
2016,11,1,12,45,158.5,257.0,1.25,14.0,350.0,426.7,341.29
2016,11,1,13,0,278.0,262.0,1.3,14.0,424.0,573.55,453.95
2016,11,1,13,15,225.0,257.0,1.3,14.0,385.0,504.03,400.6
2016,11,1,13,30,172.0,252.0,1.3,14.0,346.0,453.18,361.93
2016,11,1,13,45,522.5,163.0,1.3,14.0,427.5,732.63,579.22
2016,11,1,14,0,873.0,74.0,1.3,14.0,509.0,957.89,733.85
2016,11,1,14,15,856.5,72.0,1.3,13.5,473.5,947.39,726.58
2016,11,1,14,30,840.0,70.0,1.3,13.0,438.0,922.6,712.88
2016,11,1,14,45,814.5,67.5,1.3,13.0,397.0,885.44,689.32
2016,11,1,15,0,789.0,65.0,1.3,13.0,356.0,845.59,663.56
2016,11,1,15,15,753.5,61.5,1.3,12.5,311.5,793.03,629.16
2016,11,1,15,30,718.0,58.0,1.3,12.0,267.0,738.93,592.31
2016,11,1,15,45,661.0,53.0,1.3,12.0,219.5,663.55,536.69
2016,11,1,16,0,604.0,48.0,1.3,12.0,172.0,597.1,485.04
2016,11,1,16,15,512.5,40.5,1.3,11.0,126.5,495.18,404.11
2016,11,1,16,30,421.0,33.0,1.3,10.0,81.0,398.79,320.79
2016,11,1,16,45,210.5,16.5,1.3,9.5,40.5,201.5,114.63
2016,11,1,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,2,6,45,155.5,12.0,1.25,5.5,23.5,10.24,0.0
2016,11,2,7,0,311.0,24.0,1.3,6.0,47.0,20.02,8.82
2016,11,2,7,15,427.5,33.5,1.35,6.5,90.0,27.61,18.87
2016,11,2,7,30,544.0,43.0,1.4,7.0,133.0,35.19,26.29
2016,11,2,7,45,610.5,49.0,1.45,7.5,180.0,39.58,30.57
2016,11,2,8,0,677.0,55.0,1.5,8.0,227.0,70.53,41.21
2016,11,2,8,15,719.5,59.0,1.45,8.5,273.0,124.6,71.82
2016,11,2,8,30,762.0,63.0,1.4,9.0,319.0,183.82,117.99
2016,11,2,8,45,793.0,66.0,1.4,10.0,362.0,244.34,170.67
2016,11,2,9,0,824.0,69.0,1.4,11.0,405.0,307.93,227.26
2016,11,2,9,15,844.0,71.0,1.3,11.5,443.0,369.45,282.11
2016,11,2,9,30,864.0,73.0,1.2,12.0,481.0,432.06,336.14
2016,11,2,9,45,888.5,71.5,1.1,13.0,514.5,492.99,386.06
2016,11,2,10,0,913.0,70.0,1.0,14.0,548.0,554.93,434.4
2016,11,2,10,15,922.0,71.0,0.9,14.0,573.0,610.99,477.81
2016,11,2,10,30,931.0,72.0,0.8,14.0,598.0,665.66,518.42
2016,11,2,10,45,937.0,72.5,0.75,14.5,615.5,716.13,554.08
2016,11,2,11,0,943.0,73.0,0.7,15.0,633.0,764.41,585.54
2016,11,2,11,15,946.0,73.5,0.65,15.5,642.5,808.0,612.28
2016,11,2,11,30,949.0,74.0,0.6,16.0,652.0,848.74,636.63
2016,11,2,11,45,949.5,74.0,0.6,16.5,653.5,883.78,657.81
2016,11,2,12,0,950.0,74.0,0.6,17.0,655.0,915.44,676.7
2016,11,2,12,15,948.0,73.5,0.6,17.0,648.5,940.76,692.75
2016,11,2,12,30,946.0,73.0,0.6,17.0,642.0,962.33,706.54
2016,11,2,12,45,943.0,72.0,0.65,17.0,628.0,978.52,718.18
2016,11,2,13,0,940.0,71.0,0.7,17.0,614.0,990.78,727.59
2016,11,2,13,15,932.5,70.0,0.7,17.0,592.0,994.78,730.86
2016,11,2,13,30,925.0,69.0,0.7,17.0,570.0,994.77,731.89
2016,11,2,13,45,913.0,67.5,0.75,17.0,540.5,985.79,728.54
2016,11,2,14,0,901.0,66.0,0.8,17.0,511.0,972.97,722.93
2016,11,2,14,15,884.5,64.5,0.8,16.5,475.5,952.14,712.47
2016,11,2,14,30,868.0,63.0,0.8,16.0,440.0,927.92,699.82
2016,11,2,14,45,844.0,60.5,0.85,16.0,399.0,892.1,678.89
2016,11,2,15,0,820.0,58.0,0.9,16.0,358.0,863.51,662.47
2016,11,2,15,15,786.0,55.0,0.95,15.5,313.0,812.53,630.93
2016,11,2,15,30,752.0,52.0,1.0,15.0,268.0,759.95,596.94
2016,11,2,15,45,698.5,47.5,1.05,14.5,220.5,687.62,546.48
2016,11,2,16,0,645.0,43.0,1.1,14.0,173.0,615.75,493.17
2016,11,2,16,15,557.0,36.5,1.1,13.0,127.0,515.67,414.83
2016,11,2,16,30,469.0,30.0,1.1,12.0,81.0,419.58,331.86
2016,11,2,16,45,234.5,15.0,1.1,11.0,40.5,213.99,106.58
2016,11,2,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,6,45,170.5,11.0,1.35,6.5,22.5,9.39,0.0
2016,11,3,7,0,341.0,22.0,1.4,7.0,45.0,18.35,6.75
2016,11,3,7,15,457.5,30.5,1.4,7.5,88.5,27.45,18.55
2016,11,3,7,30,574.0,39.0,1.4,8.0,132.0,34.88,25.86
2016,11,3,7,45,640.0,44.5,1.45,9.0,179.0,39.34,30.15
2016,11,3,8,0,706.0,50.0,1.5,10.0,226.0,67.1,37.38
2016,11,3,8,15,747.5,53.5,1.4,10.5,272.5,122.37,68.22
2016,11,3,8,30,789.0,57.0,1.3,11.0,319.0,182.57,114.84
2016,11,3,8,45,817.5,60.0,1.25,12.0,362.0,244.0,168.06
2016,11,3,9,0,846.0,63.0,1.2,13.0,405.0,308.16,224.79
2016,11,3,9,15,865.0,65.0,1.1,13.5,442.5,370.99,280.28
2016,11,3,9,30,884.0,67.0,1.0,14.0,480.0,433.45,333.7
2016,11,3,9,45,901.0,67.5,0.9,14.5,512.5,494.04,383.53
2016,11,3,10,0,918.0,68.0,0.8,15.0,545.0,554.62,431.07
2016,11,3,10,15,927.0,69.0,0.75,15.5,570.0,610.83,473.71
2016,11,3,10,30,936.0,70.0,0.7,16.0,595.0,665.64,513.56
2016,11,3,10,45,942.0,70.5,0.65,17.0,612.5,716.24,547.86
2016,11,3,11,0,948.0,71.0,0.6,18.0,630.0,764.63,577.83
2016,11,3,11,15,951.0,71.5,0.55,18.0,639.5,808.34,605.3
2016,11,3,11,30,954.0,72.0,0.5,18.0,649.0,849.18,630.51
2016,11,3,11,45,953.0,72.5,0.45,18.5,650.5,883.65,650.05
2016,11,3,12,0,952.0,73.0,0.4,19.0,652.0,914.66,667.18
2016,11,3,12,15,950.0,73.0,0.4,19.0,645.5,940.6,683.35
2016,11,3,12,30,948.0,73.0,0.4,19.0,639.0,962.8,697.29
2016,11,3,12,45,942.0,72.5,0.4,19.5,624.0,976.84,704.94
2016,11,3,13,0,936.0,72.0,0.4,20.0,609.0,986.89,710.35
2016,11,3,13,15,928.0,71.5,0.4,20.0,587.0,991.04,713.66
2016,11,3,13,30,920.0,71.0,0.4,20.0,565.0,991.22,714.78
2016,11,3,13,45,907.0,70.0,0.4,20.0,536.0,982.0,710.26
2016,11,3,14,0,894.0,69.0,0.4,20.0,507.0,968.99,703.64
2016,11,3,14,15,877.5,67.0,0.45,19.5,471.0,947.63,694.28
2016,11,3,14,30,861.0,65.0,0.5,19.0,435.0,922.9,682.73
2016,11,3,14,45,835.5,62.5,0.55,19.0,394.0,896.03,668.28
2016,11,3,15,0,810.0,60.0,0.6,19.0,353.0,856.01,644.67
2016,11,3,15,15,775.0,56.5,0.65,18.5,308.0,803.69,613.14
2016,11,3,15,30,740.0,53.0,0.7,18.0,263.0,749.84,579.03
2016,11,3,15,45,685.5,48.5,0.75,17.5,216.0,677.04,529.21
2016,11,3,16,0,631.0,44.0,0.8,17.0,169.0,604.67,476.48
2016,11,3,16,15,539.5,37.0,0.85,16.0,123.0,501.74,397.61
2016,11,3,16,30,448.0,30.0,0.9,15.0,77.0,414.58,321.93
2016,11,3,16,45,224.0,15.0,0.95,14.5,38.5,205.38,83.12
2016,11,3,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,4,6,45,149.0,11.5,1.0,8.5,21.0,9.82,0.0
2016,11,4,7,0,298.0,23.0,1.0,9.0,42.0,19.26,6.16
2016,11,4,7,15,419.5,32.0,0.95,9.5,84.5,26.44,17.42
2016,11,4,7,30,541.0,41.0,0.9,10.0,127.0,33.64,24.52
2016,11,4,7,45,611.0,47.0,0.9,11.0,174.0,41.48,31.82
2016,11,4,8,0,681.0,53.0,0.9,12.0,221.0,68.63,39.05
2016,11,4,8,15,724.0,57.0,0.8,12.5,267.0,122.82,69.04
2016,11,4,8,30,767.0,61.0,0.7,13.0,313.0,182.2,114.31
2016,11,4,8,45,797.0,64.0,0.6,13.5,355.5,242.61,165.89
2016,11,4,9,0,827.0,67.0,0.5,14.0,398.0,305.93,221.0
2016,11,4,9,15,847.0,69.5,0.4,14.5,435.5,367.91,274.4
2016,11,4,9,30,867.0,72.0,0.3,15.0,473.0,430.98,326.69
2016,11,4,9,45,881.0,73.5,0.25,16.0,505.0,489.94,373.45
2016,11,4,10,0,895.0,75.0,0.2,17.0,537.0,548.95,418.02
2016,11,4,10,15,904.5,76.5,0.2,17.0,562.0,604.83,460.51
2016,11,4,10,30,914.0,78.0,0.2,17.0,587.0,659.45,500.68
2016,11,4,10,45,920.0,79.0,0.25,17.5,604.0,709.64,536.27
2016,11,4,11,0,926.0,80.0,0.3,18.0,621.0,757.72,568.55
2016,11,4,11,15,929.0,80.0,0.35,18.0,630.5,800.09,596.57
2016,11,4,11,30,932.0,80.0,0.4,18.0,640.0,839.64,622.66
2016,11,4,11,45,931.5,80.5,0.45,18.5,641.5,873.88,644.05
2016,11,4,12,0,931.0,81.0,0.5,19.0,643.0,904.76,663.29
2016,11,4,12,15,928.5,80.5,0.5,19.0,636.5,929.22,678.65
2016,11,4,12,30,926.0,80.0,0.5,19.0,630.0,949.98,691.83
2016,11,4,12,45,921.5,79.5,0.55,19.0,615.5,965.12,702.73
2016,11,4,13,0,917.0,79.0,0.6,19.0,601.0,976.41,711.48
2016,11,4,13,15,908.5,77.5,0.65,19.0,578.5,978.74,714.79
2016,11,4,13,30,900.0,76.0,0.7,19.0,556.0,977.13,715.92
2016,11,4,13,45,887.5,74.5,0.75,19.0,527.0,967.81,712.32
2016,11,4,14,0,875.0,73.0,0.8,19.0,498.0,954.77,706.51
2016,11,4,14,15,857.5,71.0,0.75,18.5,462.5,943.3,701.09
2016,11,4,14,30,840.0,69.0,0.7,18.0,427.0,917.68,686.4
2016,11,4,14,45,816.0,66.0,0.7,18.0,386.5,881.42,664.38
2016,11,4,15,0,792.0,63.0,0.7,18.0,346.0,842.45,640.2
2016,11,4,15,15,756.0,59.0,0.65,17.0,301.5,788.97,606.73
2016,11,4,15,30,720.0,55.0,0.6,16.0,257.0,734.02,570.87
2016,11,4,15,45,665.5,50.0,0.6,15.5,210.0,661.12,519.77
2016,11,4,16,0,611.0,45.0,0.6,15.0,163.0,588.64,465.93
2016,11,4,16,15,517.5,37.5,0.65,14.0,118.0,493.73,392.52
2016,11,4,16,30,424.0,30.0,0.7,13.0,73.0,396.63,308.04
2016,11,4,16,45,212.0,15.0,0.75,12.5,36.5,195.78,58.85
2016,11,4,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,5,6,45,151.5,10.5,0.95,8.0,19.5,8.96,0.0
2016,11,5,7,0,303.0,21.0,0.9,8.0,39.0,17.54,3.84
2016,11,5,7,15,423.0,30.0,0.8,8.5,81.0,24.79,15.96
2016,11,5,7,30,543.0,39.0,0.7,9.0,123.0,34.9,25.73
2016,11,5,7,45,609.0,45.0,0.65,10.0,169.0,39.75,30.38
2016,11,5,8,0,675.0,51.0,0.6,11.0,215.0,66.44,37.6
2016,11,5,8,15,717.5,55.5,0.6,11.5,260.5,120.55,67.68
2016,11,5,8,30,760.0,60.0,0.6,12.0,306.0,179.77,112.98
2016,11,5,8,45,786.5,63.5,0.6,12.5,347.5,239.3,164.23
2016,11,5,9,0,813.0,67.0,0.6,13.0,389.0,301.35,218.92
2016,11,5,9,15,833.0,69.0,0.6,13.5,426.0,361.91,272.06
2016,11,5,9,30,853.0,71.0,0.6,14.0,463.0,423.57,324.54
2016,11,5,9,45,870.5,72.0,0.65,14.5,495.0,482.74,373.69
2016,11,5,10,0,888.0,73.0,0.7,15.0,527.0,542.37,421.44
2016,11,5,10,15,897.0,74.0,0.7,15.0,551.0,596.97,464.23
2016,11,5,10,30,906.0,75.0,0.7,15.0,575.0,650.25,504.68
2016,11,5,10,45,914.0,74.5,0.75,15.5,592.5,699.65,540.88
2016,11,5,11,0,922.0,74.0,0.8,16.0,610.0,747.08,573.65
2016,11,5,11,15,924.5,74.5,0.8,16.0,619.0,789.29,601.66
2016,11,5,11,30,927.0,75.0,0.8,16.0,628.0,828.68,627.56
2016,11,5,11,45,928.0,74.5,0.85,16.5,629.5,862.69,649.36
2016,11,5,12,0,929.0,74.0,0.9,17.0,631.0,893.42,668.96
2016,11,5,12,15,926.0,74.0,0.95,17.0,624.0,917.81,685.7
2016,11,5,12,30,923.0,74.0,1.0,17.0,617.0,938.53,700.22
2016,11,5,12,45,912.0,75.5,1.05,17.0,601.5,949.96,708.86
2016,11,5,13,0,901.0,77.0,1.1,17.0,586.0,957.43,715.21
2016,11,5,13,15,892.0,75.5,1.1,17.0,564.0,959.06,717.08
2016,11,5,13,30,883.0,74.0,1.1,17.0,542.0,956.83,716.67
2016,11,5,13,45,742.0,103.0,1.1,17.0,481.5,879.15,666.21
2016,11,5,14,0,601.0,132.0,1.1,17.0,421.0,779.6,600.37
2016,11,5,14,15,593.0,123.5,1.05,16.5,391.5,760.64,590.11
2016,11,5,14,30,585.0,115.0,1.0,16.0,362.0,738.89,576.81
2016,11,5,14,45,557.0,107.5,1.0,16.0,324.5,696.91,548.45
2016,11,5,15,0,529.0,100.0,1.0,16.0,287.0,653.11,518.38
2016,11,5,15,15,499.0,91.0,0.95,15.5,249.5,604.42,484.25
2016,11,5,15,30,469.0,82.0,0.9,15.0,212.0,549.4,444.14
2016,11,5,15,45,429.5,70.5,0.85,14.5,173.0,489.63,398.66
2016,11,5,16,0,390.0,59.0,0.8,14.0,134.0,430.96,351.75
2016,11,5,16,15,328.0,45.5,0.75,13.0,96.5,353.46,287.69
2016,11,5,16,30,266.0,32.0,0.7,12.0,59.0,282.03,220.78
2016,11,5,16,45,133.0,16.0,0.7,11.5,29.5,136.67,21.62
2016,11,5,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,6,6,45,59.5,10.0,0.7,10.0,13.5,8.54,0.0
2016,11,6,7,0,119.0,20.0,0.7,10.0,27.0,15.54,1.19
2016,11,6,7,15,184.5,35.5,0.6,10.0,58.0,27.3,17.9
2016,11,6,7,30,250.0,51.0,0.5,10.0,89.0,38.78,29.03
2016,11,6,7,45,281.5,67.0,0.45,10.5,123.0,50.18,39.66
2016,11,6,8,0,313.0,83.0,0.4,11.0,157.0,73.19,51.1
2016,11,6,8,15,331.5,98.5,0.4,11.5,191.5,111.63,76.29
2016,11,6,8,30,350.0,114.0,0.4,12.0,226.0,152.65,108.49
2016,11,6,8,45,362.5,128.5,0.4,12.5,258.0,193.98,143.34
2016,11,6,9,0,375.0,143.0,0.4,13.0,290.0,236.88,179.97
2016,11,6,9,15,240.5,171.5,0.35,13.5,269.5,237.56,185.52
2016,11,6,9,30,106.0,200.0,0.3,14.0,249.0,215.86,170.91
2016,11,6,9,45,129.0,215.5,0.25,14.5,278.5,255.28,202.08
2016,11,6,10,0,152.0,231.0,0.2,15.0,308.0,292.26,230.45
2016,11,6,10,15,129.5,241.0,0.2,15.5,309.0,300.7,236.39
2016,11,6,10,30,107.0,251.0,0.2,16.0,310.0,296.71,232.77
2016,11,6,10,45,144.5,260.5,0.25,16.5,342.5,350.21,273.84
2016,11,6,11,0,182.0,270.0,0.3,17.0,375.0,396.99,308.87
2016,11,6,11,15,218.5,271.0,0.3,17.0,399.5,437.07,338.94
2016,11,6,11,30,255.0,272.0,0.3,17.0,424.0,494.61,381.19
2016,11,6,11,45,356.0,250.5,0.35,17.0,462.5,568.45,436.59
2016,11,6,12,0,457.0,229.0,0.4,17.0,501.0,663.88,505.5
2016,11,6,12,15,448.0,228.5,0.45,17.0,493.0,672.79,511.4
2016,11,6,12,30,439.0,228.0,0.5,17.0,485.0,679.29,516.86
2016,11,6,12,45,648.5,155.0,0.55,17.0,524.5,813.74,613.58
2016,11,6,13,0,858.0,82.0,0.6,17.0,564.0,921.85,684.56
2016,11,6,13,15,583.0,153.5,0.6,17.0,475.5,773.13,584.82
2016,11,6,13,30,308.0,225.0,0.6,17.0,387.0,572.3,442.02
2016,11,6,13,45,267.0,217.5,0.65,17.5,352.5,529.06,412.72
2016,11,6,14,0,226.0,210.0,0.7,18.0,318.0,464.0,365.26
2016,11,6,14,15,113.0,135.0,0.7,17.5,189.0,261.34,210.23
2016,11,6,14,30,0.0,60.0,0.7,17.0,60.0,49.7,36.09
2016,11,6,14,45,36.0,101.5,0.7,17.0,114.5,133.57,107.9
2016,11,6,15,0,72.0,143.0,0.7,17.0,169.0,226.58,184.54
2016,11,6,15,15,66.5,125.0,0.65,16.5,146.5,201.86,164.49
2016,11,6,15,30,61.0,107.0,0.6,16.0,124.0,177.1,144.57
2016,11,6,15,45,52.0,88.0,0.6,15.5,100.5,147.64,120.16
2016,11,6,16,0,43.0,69.0,0.6,15.0,77.0,118.09,94.99
2016,11,6,16,15,27.5,50.5,0.6,14.0,55.0,84.05,65.4
2016,11,6,16,30,12.0,32.0,0.6,13.0,33.0,49.14,33.99
2016,11,6,16,45,6.0,16.0,0.6,12.5,16.5,20.69,0.0
2016,11,6,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,6,45,71.5,9.5,0.7,9.5,13.5,8.11,0.0
2016,11,7,7,0,143.0,19.0,0.7,10.0,27.0,14.82,0.0
2016,11,7,7,15,217.0,33.5,0.7,10.5,58.5,25.9,16.5
2016,11,7,7,30,291.0,48.0,0.7,11.0,90.0,36.76,27.05
2016,11,7,7,45,329.5,62.0,0.7,11.5,126.0,46.85,36.48
2016,11,7,8,0,368.0,76.0,0.7,12.0,162.0,69.83,46.97
2016,11,7,8,15,388.5,90.0,0.65,12.5,198.0,110.57,72.82
2016,11,7,8,30,409.0,104.0,0.6,13.0,234.0,154.08,106.8
2016,11,7,8,45,422.5,117.5,0.6,14.0,267.0,198.24,143.97
2016,11,7,9,0,436.0,131.0,0.6,15.0,300.0,244.02,182.96
2016,11,7,9,15,453.5,142.0,0.55,15.5,333.0,290.47,222.16
2016,11,7,9,30,471.0,153.0,0.5,16.0,366.0,338.61,261.72
2016,11,7,9,45,642.0,118.5,0.45,17.0,430.0,421.85,325.4
2016,11,7,10,0,813.0,84.0,0.4,18.0,494.0,515.03,394.99
2016,11,7,10,15,824.0,85.5,0.35,18.0,518.0,568.31,435.01
2016,11,7,10,30,835.0,87.0,0.3,18.0,542.0,620.68,473.35
2016,11,7,10,45,845.0,87.5,0.25,18.5,559.5,670.13,507.45
2016,11,7,11,0,855.0,88.0,0.2,19.0,577.0,718.02,539.28
2016,11,7,11,15,655.0,157.0,0.2,19.0,535.5,682.6,512.16
2016,11,7,11,30,455.0,226.0,0.2,19.0,494.0,618.31,465.38
2016,11,7,11,45,464.5,223.0,0.2,19.5,497.5,644.07,483.81
2016,11,7,12,0,474.0,220.0,0.2,20.0,501.0,668.49,499.88
2016,11,7,12,15,669.0,153.5,0.2,20.0,544.5,794.11,587.36
2016,11,7,12,30,864.0,87.0,0.2,20.0,588.0,898.18,653.03
2016,11,7,12,45,634.5,154.5,0.25,20.5,518.0,799.24,587.58
2016,11,7,13,0,405.0,222.0,0.3,21.0,448.0,645.1,482.7
2016,11,7,13,15,430.5,206.5,0.3,20.5,438.5,679.79,510.55
2016,11,7,13,30,456.0,191.0,0.3,20.0,429.0,693.3,521.96
2016,11,7,13,45,424.5,186.0,0.3,20.0,398.0,661.85,500.75
2016,11,7,14,0,393.0,181.0,0.3,20.0,367.0,607.54,464.46
2016,11,7,14,15,283.0,180.0,0.3,20.0,309.0,503.61,389.75
2016,11,7,14,30,173.0,179.0,0.3,20.0,251.0,380.82,298.78
2016,11,7,14,45,167.5,162.5,0.35,20.0,226.5,356.85,282.92
2016,11,7,15,0,162.0,146.0,0.4,20.0,202.0,332.37,265.31
2016,11,7,15,15,155.0,127.0,0.4,19.0,175.0,302.25,243.56
2016,11,7,15,30,148.0,108.0,0.4,18.0,148.0,271.63,220.63
2016,11,7,15,45,133.0,89.0,0.45,17.5,120.0,233.83,190.52
2016,11,7,16,0,118.0,70.0,0.5,17.0,92.0,196.05,159.23
2016,11,7,16,15,92.0,51.0,0.55,16.5,65.0,149.58,119.32
2016,11,7,16,30,66.0,32.0,0.6,16.0,38.0,102.76,76.01
2016,11,7,16,45,33.0,16.0,0.65,15.5,19.0,46.76,0.0
2016,11,7,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,6,45,118.0,9.0,0.6,10.0,15.0,7.68,0.0
2016,11,8,7,0,236.0,18.0,0.6,10.0,30.0,14.94,0.0
2016,11,8,7,15,362.0,27.5,0.5,10.5,68.5,22.65,13.59
2016,11,8,7,30,488.0,37.0,0.4,11.0,107.0,30.32,21.33
2016,11,8,7,45,560.0,43.5,0.3,11.5,151.5,35.22,26.1
2016,11,8,8,0,632.0,50.0,0.2,12.0,196.0,63.21,36.12
2016,11,8,8,15,676.5,54.0,0.15,12.5,239.5,114.05,63.74
2016,11,8,8,30,721.0,58.0,0.1,13.0,283.0,170.26,105.94
2016,11,8,8,45,752.5,61.0,0.05,14.0,324.0,227.72,154.13
2016,11,8,9,0,784.0,64.0,0.0,15.0,365.0,288.31,206.01
2016,11,8,9,15,804.5,66.0,0.05,15.5,401.0,346.99,256.66
2016,11,8,9,30,825.0,68.0,0.1,16.0,437.0,406.85,306.96
2016,11,8,9,45,844.5,68.5,0.15,16.5,468.5,464.52,354.03
2016,11,8,10,0,864.0,69.0,0.2,17.0,500.0,522.92,400.0
2016,11,8,10,15,873.5,70.0,0.2,17.5,524.0,576.26,440.23
2016,11,8,10,30,883.0,71.0,0.2,18.0,548.0,628.39,478.12
2016,11,8,10,45,887.5,72.5,0.25,18.5,564.5,676.31,512.41
2016,11,8,11,0,892.0,74.0,0.3,19.0,581.0,722.1,543.58
2016,11,8,11,15,895.5,74.5,0.3,19.0,590.5,763.69,570.53
2016,11,8,11,30,899.0,75.0,0.3,19.0,600.0,802.66,595.52
2016,11,8,11,45,897.5,75.5,0.35,19.5,601.0,834.72,615.6
2016,11,8,12,0,896.0,76.0,0.4,20.0,602.0,863.52,633.6
2016,11,8,12,15,894.0,75.5,0.4,20.0,596.0,887.29,648.66
2016,11,8,12,30,892.0,75.0,0.4,20.0,590.0,907.55,661.59
2016,11,8,12,45,885.0,75.5,0.4,20.5,576.0,920.88,669.0
2016,11,8,13,0,878.0,76.0,0.4,21.0,562.0,930.47,674.27
2016,11,8,13,15,870.0,74.5,0.4,21.0,541.0,932.84,676.46
2016,11,8,13,30,862.0,73.0,0.4,21.0,520.0,931.47,676.57
2016,11,8,13,45,849.5,71.5,0.4,21.0,492.0,922.12,671.82
2016,11,8,14,0,837.0,70.0,0.4,21.0,464.0,919.83,671.83
2016,11,8,14,15,819.5,68.0,0.4,20.5,430.0,898.0,660.54
2016,11,8,14,30,802.0,66.0,0.4,20.0,396.0,872.95,647.32
2016,11,8,14,45,776.5,63.0,0.4,20.0,357.0,836.07,624.86
2016,11,8,15,0,751.0,60.0,0.4,20.0,318.0,796.72,600.34
2016,11,8,15,15,714.0,56.5,0.45,19.5,275.5,744.27,567.97
2016,11,8,15,30,677.0,53.0,0.5,19.0,233.0,690.54,533.1
2016,11,8,15,45,618.0,48.0,0.6,18.5,188.5,615.55,481.28
2016,11,8,16,0,559.0,43.0,0.7,18.0,144.0,549.94,432.76
2016,11,8,16,15,462.0,35.0,0.75,17.0,101.5,446.12,351.5
2016,11,8,16,30,365.0,27.0,0.8,16.0,59.0,349.13,260.84
2016,11,8,16,45,182.5,13.5,0.9,15.0,29.5,168.09,0.0
2016,11,8,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,6,45,95.5,9.0,0.95,8.5,13.5,7.68,0.0
2016,11,9,7,0,191.0,18.0,0.9,9.0,27.0,14.96,0.0
2016,11,9,7,15,315.5,29.5,0.95,9.5,64.5,24.38,14.9
2016,11,9,7,30,440.0,41.0,1.0,10.0,102.0,33.66,24.29
2016,11,9,7,45,518.0,48.0,1.05,10.5,146.5,38.8,29.33
2016,11,9,8,0,596.0,55.0,1.1,11.0,191.0,62.58,36.59
2016,11,9,8,15,644.0,60.0,1.0,11.5,235.0,112.82,64.53
2016,11,9,8,30,692.0,65.0,0.9,12.0,279.0,168.85,107.13
2016,11,9,8,45,728.0,68.0,0.85,13.0,320.5,228.11,157.35
2016,11,9,9,0,764.0,71.0,0.8,14.0,362.0,288.54,209.8
2016,11,9,9,15,786.5,74.0,0.75,14.5,398.5,347.76,261.55
2016,11,9,9,30,809.0,77.0,0.7,15.0,435.0,408.47,312.99
2016,11,9,9,45,837.5,75.0,0.7,16.0,468.5,468.1,361.4
2016,11,9,10,0,866.0,73.0,0.7,17.0,502.0,527.02,407.44
2016,11,9,10,15,876.5,74.0,0.65,17.5,526.5,581.06,448.4
2016,11,9,10,30,887.0,75.0,0.6,18.0,551.0,633.98,486.89
2016,11,9,10,45,893.0,76.0,0.6,18.5,568.0,682.56,521.49
2016,11,9,11,0,899.0,77.0,0.6,19.0,585.0,729.13,553.01
2016,11,9,11,15,902.5,77.5,0.55,19.5,594.5,771.03,578.56
2016,11,9,11,30,906.0,78.0,0.5,20.0,604.0,810.29,601.91
2016,11,9,11,45,905.5,78.5,0.45,20.5,605.5,843.45,620.89
2016,11,9,12,0,905.0,79.0,0.4,21.0,607.0,873.38,637.61
2016,11,9,12,15,902.5,78.5,0.4,21.0,600.5,897.02,652.45
2016,11,9,12,30,900.0,78.0,0.4,21.0,594.0,917.08,665.18
2016,11,9,12,45,897.5,76.5,0.4,21.5,580.5,932.28,673.71
2016,11,9,13,0,895.0,75.0,0.4,22.0,567.0,943.78,680.09
2016,11,9,13,15,886.5,73.5,0.4,22.0,545.5,945.87,682.06
2016,11,9,13,30,878.0,72.0,0.4,22.0,524.0,944.15,681.97
2016,11,9,13,45,863.0,71.0,0.45,22.0,495.0,933.15,677.33
2016,11,9,14,0,848.0,70.0,0.5,22.0,466.0,929.15,677.37
2016,11,9,14,15,829.5,68.0,0.5,21.5,431.5,906.38,665.55
2016,11,9,14,30,811.0,66.0,0.5,21.0,397.0,880.35,651.74
2016,11,9,14,45,783.0,63.5,0.55,21.0,357.5,841.78,629.15
2016,11,9,15,0,755.0,61.0,0.6,21.0,318.0,800.77,604.36
2016,11,9,15,15,717.0,57.0,0.7,20.5,275.0,746.74,571.47
2016,11,9,15,30,679.0,53.0,0.8,20.0,232.0,691.46,535.8
2016,11,9,15,45,619.0,48.0,0.9,19.5,187.0,615.64,482.67
2016,11,9,16,0,559.0,43.0,1.0,19.0,142.0,549.52,433.05
2016,11,9,16,15,461.0,34.5,1.0,18.0,100.0,444.41,349.78
2016,11,9,16,30,363.0,26.0,1.0,17.0,58.0,345.84,254.94
2016,11,9,16,45,181.5,13.0,1.0,16.5,29.0,135.98,0.0
2016,11,9,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,10,6,45,101.0,8.0,0.85,10.0,12.5,6.83,0.0
2016,11,10,7,0,202.0,16.0,0.8,10.0,25.0,13.23,0.0
2016,11,10,7,15,329.5,27.0,0.85,11.0,62.5,22.28,12.81
2016,11,10,7,30,457.0,38.0,0.9,12.0,100.0,31.21,21.88
2016,11,10,7,45,531.5,44.5,0.95,13.0,143.5,36.04,26.53
2016,11,10,8,0,606.0,51.0,1.0,14.0,187.0,59.24,33.33
2016,11,10,8,15,653.0,56.0,1.0,14.0,230.5,112.66,63.48
2016,11,10,8,30,700.0,61.0,1.0,14.0,274.0,168.53,105.73
2016,11,10,8,45,733.0,64.5,1.0,14.5,315.0,225.36,154.16
2016,11,10,9,0,766.0,68.0,1.0,15.0,356.0,285.56,206.95
2016,11,10,9,15,662.5,98.0,1.0,15.5,365.0,325.76,246.61
2016,11,10,9,30,559.0,128.0,1.0,16.0,374.0,350.14,271.28
2016,11,10,9,45,707.5,100.0,1.0,17.0,433.5,432.09,335.79
2016,11,10,10,0,856.0,72.0,1.0,18.0,493.0,519.78,403.2
2016,11,10,10,15,605.0,146.0,0.95,18.0,451.0,502.48,391.15
2016,11,10,10,30,354.0,220.0,0.9,18.0,409.0,438.93,343.13
2016,11,10,10,45,288.5,239.0,0.85,18.5,396.0,435.92,340.3
2016,11,10,11,0,223.0,258.0,0.8,19.0,383.0,413.93,322.44
2016,11,10,11,15,329.5,241.5,0.7,19.0,429.5,503.03,389.87
2016,11,10,11,30,436.0,225.0,0.6,19.0,476.0,600.71,460.2
2016,11,10,11,45,437.0,225.0,0.55,19.5,477.5,621.82,472.9
2016,11,10,12,0,438.0,225.0,0.5,20.0,479.0,641.24,485.11
2016,11,10,12,15,663.0,151.5,0.5,20.0,531.0,783.59,586.27
2016,11,10,12,30,888.0,78.0,0.5,20.0,583.0,904.88,664.0
2016,11,10,12,45,629.5,151.0,0.5,20.5,505.0,787.83,584.9
2016,11,10,13,0,371.0,224.0,0.5,21.0,427.0,614.81,464.29
2016,11,10,13,15,272.0,228.5,0.55,21.0,374.0,535.37,409.35
2016,11,10,13,30,173.0,233.0,0.6,21.0,321.0,433.16,334.9
2016,11,10,13,45,330.5,194.5,0.65,21.0,351.5,560.52,433.9
2016,11,10,14,0,488.0,156.0,0.7,21.0,382.0,688.03,527.46
2016,11,10,14,15,442.0,151.0,0.7,21.0,344.5,638.55,491.66
2016,11,10,14,30,396.0,146.0,0.7,21.0,307.0,587.73,456.41
2016,11,10,14,45,382.5,133.5,0.7,21.0,276.0,557.02,435.81
2016,11,10,15,0,369.0,121.0,0.7,21.0,245.0,524.92,413.47
2016,11,10,15,15,354.0,105.5,0.7,20.5,211.5,486.4,386.5
2016,11,10,15,30,339.0,90.0,0.7,20.0,178.0,446.89,357.69
2016,11,10,15,45,308.5,75.0,0.7,19.5,143.0,394.43,317.21
2016,11,10,16,0,278.0,60.0,0.7,19.0,108.0,342.68,275.31
2016,11,10,16,15,225.5,44.0,0.7,18.5,75.5,273.7,217.1
2016,11,10,16,30,173.0,28.0,0.7,18.0,43.0,205.74,148.82
2016,11,10,16,45,86.5,14.0,0.75,17.5,21.5,71.4,0.0
2016,11,10,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
