Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,11.0,0.85,9.5,11.0,9.39,0.0
2016,11,11,7,0,0.0,22.0,0.8,10.0,22.0,18.78,0.0
2016,11,11,7,15,191.5,31.0,0.75,10.5,56.5,24.0,13.97
2016,11,11,7,30,383.0,40.0,0.7,11.0,91.0,32.78,23.3
2016,11,11,7,45,447.5,49.5,0.7,12.0,131.5,39.91,30.09
2016,11,11,8,0,512.0,59.0,0.7,13.0,172.0,62.5,38.27
2016,11,11,8,15,552.5,67.0,0.7,13.5,212.5,109.15,64.81
2016,11,11,8,30,593.0,75.0,0.7,14.0,253.0,160.83,103.93
2016,11,11,8,45,635.0,76.0,0.75,14.5,291.5,211.43,146.33
2016,11,11,9,0,677.0,77.0,0.8,15.0,330.0,266.45,194.03
2016,11,11,9,15,669.0,88.5,0.8,15.5,359.0,318.48,240.38
2016,11,11,9,30,661.0,100.0,0.8,16.0,388.0,368.89,283.97
2016,11,11,9,45,573.5,134.0,0.85,17.0,396.5,402.12,312.73
2016,11,11,10,0,486.0,168.0,0.9,18.0,405.0,420.39,328.11
2016,11,11,10,15,687.0,121.5,0.95,18.0,474.5,524.39,408.86
2016,11,11,10,30,888.0,75.0,1.0,18.0,544.0,632.13,490.55
2016,11,11,10,45,474.5,159.0,1.1,18.5,411.0,490.35,383.83
2016,11,11,11,0,61.0,243.0,1.2,19.0,278.0,271.81,212.67
2016,11,11,11,15,132.0,255.0,1.2,19.0,331.0,355.97,280.06
2016,11,11,11,30,203.0,267.0,1.2,19.0,384.0,433.34,339.55
2016,11,11,11,45,132.0,260.0,1.25,19.5,336.5,378.57,296.04
2016,11,11,12,0,61.0,253.0,1.3,20.0,289.0,301.63,235.72
2016,11,11,12,15,116.5,259.0,1.3,19.5,325.5,379.56,297.78
2016,11,11,12,30,172.0,265.0,1.3,19.0,362.0,443.57,347.83
2016,11,11,12,45,125.5,253.5,1.3,19.0,323.5,394.92,309.99
2016,11,11,13,0,79.0,242.0,1.3,19.0,285.0,324.47,255.72
2016,11,11,13,15,460.5,162.5,1.25,18.5,397.5,655.09,514.07
2016,11,11,13,30,842.0,83.0,1.2,18.0,510.0,932.12,704.81
2016,11,11,13,45,621.5,128.0,1.2,18.0,433.5,787.89,604.38
2016,11,11,14,0,401.0,173.0,1.2,18.0,357.0,624.77,489.11
2016,11,11,14,15,391.5,160.0,1.15,17.5,329.0,601.04,475.15
2016,11,11,14,30,382.0,147.0,1.1,17.0,301.0,575.41,458.16
2016,11,11,14,45,361.0,136.0,1.05,16.5,270.0,539.89,433.18
2016,11,11,15,0,340.0,125.0,1.0,16.0,239.0,483.95,392.64
2016,11,11,15,15,322.5,109.0,0.95,15.5,205.5,443.67,362.91
2016,11,11,15,30,305.0,93.0,0.9,15.0,172.0,421.51,345.61
2016,11,11,15,45,273.0,77.5,0.85,15.0,137.5,368.37,302.29
2016,11,11,16,0,241.0,62.0,0.8,15.0,103.0,316.19,258.23
2016,11,11,16,15,186.5,45.5,0.75,14.5,71.5,246.77,198.29
2016,11,11,16,30,132.0,29.0,0.7,14.0,40.0,177.0,127.18
2016,11,11,16,45,66.0,14.5,0.7,13.5,20.0,57.7,0.0
2016,11,11,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,12,6,45,100.5,7.5,0.8,9.5,11.0,0.0,0.0
2016,11,12,7,0,201.0,15.0,0.8,10.0,22.0,12.8,0.0
2016,11,12,7,15,338.0,24.5,0.8,10.5,59.0,20.24,10.6
2016,11,12,7,30,475.0,34.0,0.8,11.0,96.0,27.99,19.03
2016,11,12,7,45,551.5,40.5,0.85,11.5,139.5,35.9,26.53
2016,11,12,8,0,628.0,47.0,0.9,12.0,183.0,58.82,33.34
2016,11,12,8,15,675.5,51.5,0.85,12.5,227.0,109.73,60.62
2016,11,12,8,30,723.0,56.0,0.8,13.0,271.0,166.37,103.22
2016,11,12,8,45,756.5,59.0,0.75,13.5,312.0,223.99,152.33
2016,11,12,9,0,790.0,62.0,0.7,14.0,353.0,284.98,205.8
2016,11,12,9,15,811.5,64.5,0.65,14.5,389.5,344.47,257.99
2016,11,12,9,30,833.0,67.0,0.6,15.0,426.0,405.28,309.71
2016,11,12,9,45,854.0,66.5,0.55,15.5,458.0,462.66,356.96
2016,11,12,10,0,875.0,66.0,0.5,16.0,490.0,520.93,402.95
2016,11,12,10,15,885.5,67.5,0.45,16.5,514.0,575.64,444.39
2016,11,12,10,30,896.0,69.0,0.4,17.0,538.0,629.24,483.32
2016,11,12,10,45,903.0,69.5,0.35,17.5,555.5,678.08,517.4
2016,11,12,11,0,910.0,70.0,0.3,18.0,573.0,724.97,548.22
2016,11,12,11,15,913.5,70.5,0.3,18.5,582.5,767.08,574.52
2016,11,12,11,30,917.0,71.0,0.3,19.0,592.0,806.53,598.74
2016,11,12,11,45,917.0,71.5,0.3,19.5,594.0,840.3,618.98
2016,11,12,12,0,917.0,72.0,0.3,20.0,596.0,870.85,637.06
2016,11,12,12,15,915.0,71.5,0.4,20.0,590.0,895.09,654.3
2016,11,12,12,30,913.0,71.0,0.5,20.0,584.0,915.77,669.59
2016,11,12,12,45,618.5,150.5,0.6,20.0,494.0,775.14,579.42
2016,11,12,13,0,324.0,230.0,0.7,20.0,404.0,577.8,441.6
2016,11,12,13,15,392.0,206.0,0.75,20.0,408.5,620.6,477.34
2016,11,12,13,30,460.0,182.0,0.8,20.0,413.0,683.8,524.01
2016,11,12,13,45,657.5,124.5,0.9,20.0,435.0,817.26,619.04
2016,11,12,14,0,855.0,67.0,1.0,20.0,457.0,917.56,687.1
2016,11,12,14,15,837.0,65.0,1.0,19.5,423.0,905.86,680.67
2016,11,12,14,30,819.0,63.0,1.0,19.0,389.0,880.45,666.58
2016,11,12,14,45,792.5,60.0,1.05,18.5,349.5,842.73,644.77
2016,11,12,15,0,766.0,57.0,1.1,18.0,310.0,802.54,620.56
2016,11,12,15,15,727.5,53.5,1.1,17.5,267.0,748.88,585.04
2016,11,12,15,30,689.0,50.0,1.1,17.0,224.0,693.97,547.0
2016,11,12,15,45,627.0,45.0,1.15,16.5,179.5,616.7,490.65
2016,11,12,16,0,565.0,40.0,1.2,16.0,135.0,540.41,431.49
2016,11,12,16,15,461.0,32.0,1.2,15.0,93.5,440.31,349.68
2016,11,12,16,30,357.0,24.0,1.2,14.0,52.0,333.69,236.93
2016,11,12,16,45,178.5,12.0,1.3,13.5,26.0,132.71,0.0
2016,11,12,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,6,45,100.5,7.0,0.9,9.0,10.0,0.0,0.0
2016,11,13,7,0,201.0,14.0,0.9,9.0,20.0,11.95,0.0
2016,11,13,7,15,341.5,24.0,0.8,9.5,57.0,19.88,9.99
2016,11,13,7,30,482.0,34.0,0.7,10.0,94.0,28.09,19.15
2016,11,13,7,45,559.5,40.0,0.65,10.5,138.0,35.55,26.32
2016,11,13,8,0,637.0,46.0,0.6,11.0,182.0,57.71,32.66
2016,11,13,8,15,685.0,50.5,0.5,11.5,226.0,109.12,60.02
2016,11,13,8,30,733.0,55.0,0.4,12.0,270.0,166.31,102.85
2016,11,13,8,45,762.5,58.5,0.35,12.5,311.0,224.04,152.0
2016,11,13,9,0,792.0,62.0,0.3,13.0,352.0,284.65,205.0
2016,11,13,9,15,814.0,64.5,0.3,13.5,388.5,344.35,257.19
2016,11,13,9,30,836.0,67.0,0.3,14.0,425.0,405.42,309.05
2016,11,13,9,45,851.0,69.0,0.35,14.5,455.5,463.89,357.6
2016,11,13,10,0,866.0,71.0,0.4,15.0,486.0,520.35,403.0
2016,11,13,10,15,877.0,72.5,0.45,15.0,511.0,574.92,446.26
2016,11,13,10,30,888.0,74.0,0.5,15.0,536.0,628.45,487.51
2016,11,13,10,45,896.0,74.5,0.55,15.5,553.5,677.64,523.66
2016,11,13,11,0,904.0,75.0,0.6,16.0,571.0,724.99,557.11
2016,11,13,11,15,908.0,75.0,0.65,16.0,581.0,766.72,585.61
2016,11,13,11,30,912.0,75.0,0.7,16.0,591.0,805.84,612.24
2016,11,13,11,45,914.5,75.0,0.75,16.5,593.0,840.95,634.92
2016,11,13,12,0,917.0,75.0,0.8,17.0,595.0,872.99,655.51
2016,11,13,12,15,915.0,74.5,0.8,17.0,589.0,897.3,671.32
2016,11,13,12,30,913.0,74.0,0.8,17.0,583.0,918.06,684.96
2016,11,13,12,45,910.0,72.5,0.85,17.5,569.5,933.01,694.63
2016,11,13,13,0,907.0,71.0,0.9,18.0,556.0,944.22,702.09
2016,11,13,13,15,898.5,70.0,0.85,18.0,535.0,947.15,703.73
2016,11,13,13,30,890.0,69.0,0.8,18.0,514.0,946.28,703.16
2016,11,13,13,45,878.0,67.0,0.8,18.0,486.0,936.99,698.32
2016,11,13,14,0,866.0,65.0,0.8,18.0,458.0,924.06,691.31
2016,11,13,14,15,847.5,63.0,0.75,18.0,423.5,901.5,677.07
2016,11,13,14,30,829.0,61.0,0.7,18.0,389.0,885.94,667.54
2016,11,13,14,45,803.0,58.5,0.7,18.0,349.5,849.35,644.61
2016,11,13,15,0,777.0,56.0,0.7,18.0,310.0,810.24,619.63
2016,11,13,15,15,738.5,52.5,0.7,17.0,267.0,756.46,585.74
2016,11,13,15,30,700.0,49.0,0.7,16.0,224.0,701.42,549.2
2016,11,13,15,45,638.5,44.0,0.7,15.5,179.5,624.43,493.22
2016,11,13,16,0,577.0,39.0,0.7,15.0,135.0,548.39,434.55
2016,11,13,16,15,472.5,31.0,0.75,14.5,93.0,438.11,345.41
2016,11,13,16,30,368.0,23.0,0.8,14.0,51.0,328.44,226.79
2016,11,13,16,45,184.0,11.5,0.9,13.5,25.5,135.95,0.0
2016,11,13,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,45,103.5,6.5,0.85,9.0,9.5,0.0,0.0
2016,11,14,7,0,207.0,13.0,0.9,9.0,19.0,11.1,0.0
2016,11,14,7,15,351.0,22.5,0.8,9.0,55.5,18.64,8.6
2016,11,14,7,30,495.0,32.0,0.7,9.0,92.0,28.85,19.84
2016,11,14,7,45,573.5,38.0,0.6,9.5,136.0,33.86,24.88
2016,11,14,8,0,652.0,44.0,0.5,10.0,180.0,55.83,31.24
2016,11,14,8,15,700.0,48.5,0.45,10.5,224.5,108.06,58.85
2016,11,14,8,30,748.0,53.0,0.4,11.0,269.0,166.05,102.34
2016,11,14,8,45,779.5,56.0,0.4,11.5,310.5,224.53,152.33
2016,11,14,9,0,811.0,59.0,0.4,12.0,352.0,286.1,206.57
2016,11,14,9,15,832.5,61.0,0.35,12.5,388.5,346.11,259.27
2016,11,14,9,30,854.0,63.0,0.3,13.0,425.0,406.99,311.08
2016,11,14,9,45,870.5,64.5,0.25,14.0,456.5,465.72,358.69
2016,11,14,10,0,887.0,66.0,0.2,15.0,488.0,524.51,404.11
2016,11,14,10,15,897.0,67.5,0.15,15.5,512.5,579.44,445.48
2016,11,14,10,30,907.0,69.0,0.1,16.0,537.0,633.21,484.38
2016,11,14,10,45,914.5,69.5,0.1,16.5,554.5,682.81,519.46
2016,11,14,11,0,922.0,70.0,0.1,17.0,572.0,730.48,551.51
2016,11,14,11,15,925.5,70.0,0.1,17.0,581.5,772.45,578.64
2016,11,14,11,30,929.0,70.0,0.1,17.0,591.0,811.71,603.79
2016,11,14,11,45,930.5,70.0,0.15,17.5,593.0,846.47,625.38
2016,11,14,12,0,932.0,70.0,0.2,18.0,595.0,878.06,644.95
2016,11,14,12,15,930.0,69.5,0.25,18.0,589.5,902.68,661.37
2016,11,14,12,30,928.0,69.0,0.3,18.0,584.0,923.69,675.75
2016,11,14,12,45,920.0,69.5,0.4,18.5,569.5,936.84,685.17
2016,11,14,13,0,912.0,70.0,0.5,19.0,555.0,946.13,692.47
2016,11,14,13,15,903.5,69.0,0.5,18.5,534.0,949.15,696.42
2016,11,14,13,30,895.0,68.0,0.5,18.0,513.0,948.34,698.2
2016,11,14,13,45,883.0,66.5,0.55,18.0,485.0,939.79,695.0
2016,11,14,14,0,871.0,65.0,0.6,18.0,457.0,927.61,689.64
2016,11,14,14,15,852.5,63.0,0.6,17.5,422.5,905.11,677.79
2016,11,14,14,30,834.0,61.0,0.6,17.0,388.0,889.55,670.53
2016,11,14,14,45,808.0,58.5,0.65,17.0,348.5,852.99,648.59
2016,11,14,15,0,782.0,56.0,0.7,17.0,309.0,813.88,624.45
2016,11,14,15,15,743.0,52.5,0.7,16.0,266.0,759.65,590.1
2016,11,14,15,30,704.0,49.0,0.7,15.0,223.0,704.15,553.04
2016,11,14,15,45,642.0,43.5,0.75,14.5,178.0,626.11,496.61
2016,11,14,16,0,580.0,38.0,0.8,14.0,133.0,549.18,437.27
2016,11,14,16,15,473.0,30.5,0.8,13.0,91.5,437.57,346.48
2016,11,14,16,30,366.0,23.0,0.8,12.0,50.0,325.17,220.26
2016,11,14,16,45,183.0,11.5,0.85,11.5,25.0,135.18,0.0
2016,11,14,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,15,6,45,123.0,6.0,0.75,7.5,9.0,0.0,0.0
2016,11,15,7,0,246.0,12.0,0.7,8.0,18.0,10.24,0.0
2016,11,15,7,15,390.0,20.0,0.6,8.5,55.0,18.07,7.65
2016,11,15,7,30,534.0,28.0,0.5,9.0,92.0,25.29,16.66
2016,11,15,7,45,608.5,33.5,0.45,9.5,135.5,30.02,21.42
2016,11,15,8,0,683.0,39.0,0.4,10.0,179.0,51.68,27.49
2016,11,15,8,15,727.0,42.5,0.45,10.5,222.5,104.42,54.78
2016,11,15,8,30,771.0,46.0,0.5,11.0,266.0,164.31,99.95
2016,11,15,8,45,799.0,48.0,0.55,11.5,306.0,221.8,149.52
2016,11,15,9,0,827.0,50.0,0.6,12.0,346.0,281.75,203.11
2016,11,15,9,15,846.0,52.5,0.6,12.5,382.0,341.41,256.38
2016,11,15,9,30,865.0,55.0,0.6,13.0,418.0,402.01,308.98
2016,11,15,9,45,470.0,130.0,0.6,13.5,329.0,344.37,271.54
2016,11,15,10,0,75.0,205.0,0.6,14.0,240.0,221.75,176.81
2016,11,15,10,15,173.5,214.5,0.6,14.0,302.0,300.4,240.67
2016,11,15,10,30,272.0,224.0,0.6,14.0,364.0,391.73,312.04
2016,11,15,10,45,206.5,237.5,0.65,14.5,346.0,368.32,292.76
2016,11,15,11,0,141.0,251.0,0.7,15.0,328.0,349.42,277.19
2016,11,15,11,15,517.5,162.5,0.75,15.0,450.0,572.06,452.15
2016,11,15,11,30,894.0,74.0,0.8,15.0,572.0,787.74,606.79
2016,11,15,11,45,894.5,74.0,0.9,15.0,574.0,820.56,627.69
2016,11,15,12,0,895.0,74.0,1.0,15.0,576.0,850.27,649.07
2016,11,15,12,15,559.5,163.5,1.05,15.0,476.0,693.05,539.58
2016,11,15,12,30,224.0,253.0,1.1,15.0,376.0,476.28,376.17
2016,11,15,12,45,217.0,247.0,1.2,15.0,364.0,471.44,375.27
2016,11,15,13,0,210.0,241.0,1.3,15.0,352.0,465.54,371.74
2016,11,15,13,15,202.0,231.5,1.35,15.0,335.0,453.3,363.2
2016,11,15,13,30,194.0,222.0,1.4,15.0,318.0,440.1,353.93
2016,11,15,13,45,511.0,145.0,1.5,15.0,378.0,690.75,550.88
2016,11,15,14,0,828.0,68.0,1.6,15.0,438.0,900.18,699.31
2016,11,15,14,15,809.0,66.0,1.65,14.5,404.5,877.44,684.26
2016,11,15,14,30,790.0,64.0,1.7,14.0,371.0,851.55,669.59
2016,11,15,14,45,762.0,61.5,1.8,13.5,332.5,813.79,646.52
2016,11,15,15,0,734.0,59.0,1.9,13.0,294.0,773.65,620.88
2016,11,15,15,15,694.5,55.0,1.9,12.5,253.0,719.32,582.63
2016,11,15,15,30,655.0,51.0,1.9,12.0,212.0,663.85,541.79
2016,11,15,15,45,590.0,46.0,1.95,12.0,168.5,585.18,480.11
2016,11,15,16,0,525.0,41.0,2.0,12.0,125.0,517.31,423.53
2016,11,15,16,15,415.0,32.5,1.95,11.5,85.5,405.33,327.73
2016,11,15,16,30,305.0,24.0,1.9,11.0,46.0,291.05,194.25
2016,11,15,16,45,152.5,12.0,1.85,10.5,23.0,114.65,0.0
2016,11,15,17,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,6,45,93.5,6.0,1.55,5.5,8.0,0.0,0.0
2016,11,16,7,0,187.0,12.0,1.6,6.0,16.0,10.24,0.0
2016,11,16,7,15,347.5,21.5,1.65,6.5,53.0,19.51,8.02
2016,11,16,7,30,508.0,31.0,1.7,7.0,90.0,28.1,19.15
2016,11,16,7,45,593.0,37.0,1.8,7.5,135.0,33.17,24.34
2016,11,16,8,0,678.0,43.0,1.9,8.0,180.0,54.42,30.53
2016,11,16,8,15,726.5,47.0,1.95,8.5,224.5,107.65,58.25
2016,11,16,8,30,775.0,51.0,2.0,9.0,269.0,166.65,103.02
2016,11,16,8,45,806.5,53.5,2.15,9.5,311.0,226.09,155.1
2016,11,16,9,0,838.0,56.0,2.3,10.0,353.0,289.46,212.81
2016,11,16,9,15,858.5,58.5,2.35,10.0,390.0,350.38,269.34
2016,11,16,9,30,879.0,61.0,2.4,10.0,427.0,412.36,325.81
2016,11,16,9,45,892.0,63.0,2.45,10.5,457.5,471.26,377.81
2016,11,16,10,0,905.0,65.0,2.5,11.0,488.0,529.82,427.79
2016,11,16,10,15,500.5,147.0,2.5,11.0,383.0,435.23,355.48
2016,11,16,10,30,96.0,229.0,2.5,11.0,278.0,269.8,220.41
2016,11,16,10,45,514.5,149.5,2.55,11.0,424.5,503.44,414.09
2016,11,16,11,0,933.0,70.0,2.6,11.0,571.0,735.1,595.76
2016,11,16,11,15,936.0,70.5,2.65,11.0,581.0,777.69,625.22
2016,11,16,11,30,939.0,71.0,2.7,11.0,591.0,817.53,654.1
2016,11,16,11,45,629.5,156.5,2.75,11.0,505.5,708.48,572.37
2016,11,16,12,0,320.0,242.0,2.8,11.0,420.0,541.71,440.56
2016,11,16,12,15,625.0,157.0,2.8,11.0,500.5,749.74,606.71
2016,11,16,12,30,930.0,72.0,2.8,11.0,581.0,926.22,733.91
2016,11,16,12,45,496.5,150.0,2.85,11.0,421.5,650.48,529.62
2016,11,16,13,0,63.0,228.0,2.9,11.0,262.0,294.27,240.58
2016,11,16,13,15,481.0,148.5,2.85,11.0,386.0,654.37,538.46
2016,11,16,13,30,899.0,69.0,2.8,11.0,510.0,950.81,755.7
2016,11,16,13,45,882.0,69.0,2.8,11.0,481.0,939.74,746.11
2016,11,16,14,0,865.0,69.0,2.8,11.0,452.0,935.44,744.54
2016,11,16,14,15,846.0,66.5,2.75,10.5,417.5,911.92,730.08
2016,11,16,14,30,827.0,64.0,2.7,10.0,383.0,885.1,713.24
2016,11,16,14,45,796.0,62.0,2.7,10.0,343.0,844.86,685.32
2016,11,16,15,0,765.0,60.0,2.7,10.0,303.0,802.16,654.95
2016,11,16,15,15,723.0,56.0,2.6,9.5,260.0,745.03,613.11
2016,11,16,15,30,681.0,52.0,2.5,9.0,217.0,686.7,568.64
2016,11,16,15,45,612.0,46.5,2.45,9.0,172.5,603.39,501.61
2016,11,16,16,0,543.0,41.0,2.4,9.0,128.0,531.38,440.25
2016,11,16,16,15,428.5,32.5,2.25,8.5,87.0,415.47,339.22
2016,11,16,16,30,314.0,24.0,2.1,8.0,46.0,296.07,192.98
2016,11,16,16,45,157.0,12.0,2.0,7.5,23.0,117.67,0.0
2016,11,16,17,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,45,78.0,5.5,0.75,3.0,7.0,0.0,0.0
2016,11,17,7,0,156.0,11.0,0.7,3.0,14.0,9.39,0.0
2016,11,17,7,15,310.0,21.5,0.65,3.5,49.0,17.88,6.18
2016,11,17,7,30,464.0,32.0,0.6,4.0,84.0,26.59,18.03
2016,11,17,7,45,555.0,38.0,0.6,4.5,128.0,33.99,25.43
2016,11,17,8,0,646.0,44.0,0.6,5.0,172.0,53.79,31.35
2016,11,17,8,15,696.5,48.0,0.6,5.5,216.0,105.07,57.99
2016,11,17,8,30,747.0,52.0,0.6,6.0,260.0,162.41,101.35
2016,11,17,8,45,785.0,54.0,0.65,7.0,302.5,220.96,151.85
2016,11,17,9,0,823.0,56.0,0.7,8.0,345.0,283.34,207.51
2016,11,17,9,15,845.5,58.5,0.75,8.5,382.0,344.83,263.15
2016,11,17,9,30,868.0,61.0,0.8,9.0,419.0,406.77,317.92
2016,11,17,9,45,887.0,61.5,0.85,9.5,451.0,466.12,369.05
2016,11,17,10,0,906.0,62.0,0.9,10.0,483.0,525.72,418.64
2016,11,17,10,15,916.5,63.0,0.9,10.5,507.5,581.13,462.94
2016,11,17,10,30,927.0,64.0,0.9,11.0,532.0,635.38,504.75
2016,11,17,10,45,934.5,64.5,0.9,11.5,550.0,685.69,542.26
2016,11,17,11,0,942.0,65.0,0.9,12.0,568.0,734.03,576.55
2016,11,17,11,15,945.5,65.0,0.85,12.0,577.5,776.65,604.85
2016,11,17,11,30,949.0,65.0,0.8,12.0,587.0,816.52,630.89
2016,11,17,11,45,951.0,65.0,0.8,12.0,589.5,852.26,654.68
2016,11,17,12,0,953.0,65.0,0.8,12.0,592.0,884.8,676.25
2016,11,17,12,15,950.5,64.5,0.8,12.0,586.0,909.49,692.55
2016,11,17,12,30,948.0,64.0,0.8,12.0,580.0,930.5,706.56
2016,11,17,12,45,943.5,63.0,0.8,12.5,566.0,945.29,715.3
2016,11,17,13,0,939.0,62.0,0.8,13.0,552.0,956.2,721.68
2016,11,17,13,15,930.5,61.5,0.8,13.0,530.5,960.18,725.02
2016,11,17,13,30,922.0,61.0,0.8,13.0,509.0,960.27,726.08
2016,11,17,13,45,909.5,59.5,0.85,13.0,481.0,951.37,722.44
2016,11,17,14,0,897.0,58.0,0.9,13.0,453.0,938.75,716.5
2016,11,17,14,15,879.0,56.5,0.9,12.5,419.0,917.4,705.03
2016,11,17,14,30,861.0,55.0,0.9,12.0,385.0,892.81,691.29
2016,11,17,14,45,835.5,52.5,0.9,12.0,345.5,856.87,668.15
2016,11,17,15,0,810.0,50.0,0.9,12.0,306.0,818.52,642.8
2016,11,17,15,15,771.5,47.0,0.85,11.5,262.5,774.8,612.96
2016,11,17,15,30,733.0,44.0,0.8,11.0,219.0,720.31,573.78
2016,11,17,15,45,672.5,39.0,0.8,10.5,174.5,643.97,516.82
2016,11,17,16,0,612.0,34.0,0.8,10.0,130.0,568.74,457.03
2016,11,17,16,15,504.5,27.0,0.9,9.5,88.5,457.26,363.83
2016,11,17,16,30,397.0,20.0,1.0,9.0,47.0,342.27,210.64
2016,11,17,16,45,198.5,10.0,1.1,8.5,23.5,144.29,0.0
2016,11,17,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,7,15,238.5,15.0,1.3,4.0,41.0,12.12,1.58
2016,11,18,7,30,477.0,30.0,1.3,5.0,82.0,27.2,18.34
2016,11,18,7,45,566.0,36.5,1.35,6.0,126.5,32.72,24.03
2016,11,18,8,0,655.0,43.0,1.4,7.0,171.0,52.41,30.15
2016,11,18,8,15,706.5,47.5,1.3,7.5,216.0,104.67,57.0
2016,11,18,8,30,758.0,52.0,1.2,8.0,261.0,163.11,100.94
2016,11,18,8,45,792.5,55.5,1.2,9.0,303.0,222.91,152.52
2016,11,18,9,0,827.0,59.0,1.2,10.0,345.0,286.17,208.97
2016,11,18,9,15,849.0,61.5,1.25,10.5,382.5,347.47,264.54
2016,11,18,9,30,871.0,64.0,1.3,11.0,420.0,409.62,319.62
2016,11,18,9,45,887.5,65.0,1.4,12.0,451.5,468.56,370.17
2016,11,18,10,0,904.0,66.0,1.5,13.0,483.0,527.49,418.89
2016,11,18,10,15,913.5,67.5,1.5,13.0,507.5,582.84,464.26
2016,11,18,10,30,923.0,69.0,1.5,13.0,532.0,636.94,507.26
2016,11,18,10,45,927.0,70.5,1.55,13.5,548.5,685.99,544.69
2016,11,18,11,0,931.0,72.0,1.6,14.0,565.0,732.82,579.21
2016,11,18,11,15,932.5,72.5,1.65,14.0,574.0,774.25,608.48
2016,11,18,11,30,934.0,73.0,1.7,14.0,583.0,812.83,635.62
2016,11,18,11,45,930.5,73.5,1.75,14.5,583.5,844.39,656.57
2016,11,18,12,0,927.0,74.0,1.8,15.0,584.0,872.5,675.11
2016,11,18,12,15,923.5,74.0,1.8,15.0,577.5,896.46,691.54
2016,11,18,12,30,920.0,74.0,1.8,15.0,571.0,916.8,705.61
2016,11,18,12,45,915.0,72.5,1.85,15.0,557.0,930.23,715.7
2016,11,18,13,0,910.0,71.0,1.9,15.0,543.0,939.85,723.45
2016,11,18,13,15,901.0,70.0,1.85,15.0,522.0,942.62,725.5
2016,11,18,13,30,892.0,69.0,1.8,15.0,501.0,941.58,725.19
2016,11,18,13,45,878.5,67.5,1.8,15.0,473.0,931.92,719.78
2016,11,18,14,0,865.0,66.0,1.8,15.0,445.0,918.65,712.09
2016,11,18,14,15,847.0,64.0,1.7,14.5,411.0,907.21,705.8
2016,11,18,14,30,829.0,62.0,1.6,14.0,377.0,882.18,689.92
2016,11,18,14,45,802.0,59.5,1.55,14.0,338.5,845.13,664.79
2016,11,18,15,0,775.0,57.0,1.5,14.0,300.0,805.54,637.36
2016,11,18,15,15,734.5,53.0,1.35,13.0,257.0,749.84,598.43
2016,11,18,15,30,694.0,49.0,1.2,12.0,214.0,692.91,556.89
2016,11,18,15,45,630.0,43.5,1.1,11.5,169.5,613.87,495.91
2016,11,18,16,0,566.0,38.0,1.0,11.0,125.0,535.83,432.38
2016,11,18,16,15,451.0,30.0,1.0,10.0,84.0,418.43,333.71
2016,11,18,16,30,336.0,22.0,1.0,9.0,43.0,307.6,181.09
2016,11,18,16,45,168.0,11.0,1.0,8.0,21.5,124.23,0.0
2016,11,18,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,19,7,15,201.5,15.0,2.8,8.0,36.5,12.09,0.49
2016,11,19,7,30,403.0,30.0,2.8,8.0,73.0,24.79,15.84
2016,11,19,7,45,494.0,37.0,2.8,8.5,114.0,30.23,21.47
2016,11,19,8,0,585.0,44.0,2.8,9.0,155.0,50.89,30.04
2016,11,19,8,15,638.0,48.5,2.8,9.0,197.5,98.79,54.56
2016,11,19,8,30,691.0,53.0,2.8,9.0,240.0,153.1,95.38
2016,11,19,8,45,727.5,55.5,2.85,9.5,280.0,208.19,143.27
2016,11,19,9,0,764.0,58.0,2.9,10.0,320.0,267.0,196.72
2016,11,19,9,15,787.0,60.5,2.9,10.0,356.0,324.8,250.47
2016,11,19,9,30,810.0,63.0,2.9,10.0,392.0,384.13,304.75
2016,11,19,9,45,776.5,79.5,2.9,10.5,414.0,433.92,349.84
2016,11,19,10,0,743.0,96.0,2.9,11.0,436.0,479.03,389.18
2016,11,19,10,15,434.0,161.0,2.85,11.0,362.5,410.06,336.07
2016,11,19,10,30,125.0,226.0,2.8,11.0,289.0,294.44,241.27
2016,11,19,10,45,108.0,232.0,2.8,11.5,287.5,287.63,235.69
2016,11,19,11,0,91.0,238.0,2.8,12.0,286.0,289.15,236.27
2016,11,19,11,15,48.0,206.0,2.75,12.0,231.5,229.59,187.09
2016,11,19,11,30,5.0,174.0,2.7,12.0,177.0,155.85,125.45
2016,11,19,11,45,4.0,170.5,2.7,12.5,173.0,152.41,122.46
2016,11,19,12,0,3.0,167.0,2.7,13.0,169.0,148.9,119.32
2016,11,19,12,15,62.0,207.5,2.65,13.0,241.0,257.23,210.03
2016,11,19,12,30,121.0,248.0,2.6,13.0,313.0,379.31,308.91
2016,11,19,12,45,60.5,153.0,2.6,13.0,185.5,201.58,164.77
2016,11,19,13,0,0.0,58.0,2.6,13.0,58.0,48.07,35.19
2016,11,19,13,15,67.5,137.5,2.55,12.5,170.0,195.58,161.83
2016,11,19,13,30,135.0,217.0,2.5,12.0,282.0,378.86,312.38
2016,11,19,13,45,136.0,204.5,2.5,12.0,267.0,369.1,304.48
2016,11,19,14,0,137.0,192.0,2.5,12.0,252.0,358.79,297.03
2016,11,19,14,15,121.5,176.5,2.4,12.0,226.5,328.24,272.54
2016,11,19,14,30,106.0,161.0,2.3,12.0,201.0,297.31,247.55
2016,11,19,14,45,100.0,145.0,2.25,12.0,180.0,274.22,229.08
2016,11,19,15,0,94.0,129.0,2.2,12.0,159.0,250.9,210.09
2016,11,19,15,15,317.0,96.5,2.1,11.5,175.0,440.34,371.38
2016,11,19,15,30,540.0,64.0,2.0,11.0,191.0,587.65,487.88
2016,11,19,15,45,476.5,55.5,1.95,11.0,150.5,509.77,422.91
2016,11,19,16,0,413.0,47.0,1.9,11.0,110.0,433.6,358.16
2016,11,19,16,15,295.0,36.0,1.9,10.5,73.0,316.41,255.99
2016,11,19,16,30,177.0,25.0,1.9,10.0,36.0,195.54,108.57
2016,11,19,16,45,88.5,12.5,1.9,10.0,18.0,71.14,0.0
2016,11,19,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,7,15,74.5,17.5,0.9,9.0,25.5,13.98,0.04
2016,11,20,7,30,149.0,35.0,0.9,9.0,51.0,26.83,17.43
2016,11,20,7,45,179.0,52.5,0.9,9.5,80.0,40.22,30.27
2016,11,20,8,0,209.0,70.0,0.9,10.0,109.0,57.76,41.39
2016,11,20,8,15,229.0,86.5,0.9,10.0,139.5,88.96,62.23
2016,11,20,8,30,249.0,103.0,0.9,10.0,170.0,122.99,89.12
2016,11,20,8,45,263.5,117.5,0.9,10.5,198.5,156.95,117.92
2016,11,20,9,0,278.0,132.0,0.9,11.0,227.0,192.76,148.93
2016,11,20,9,15,156.0,145.5,0.85,11.0,199.5,180.31,143.63
2016,11,20,9,30,34.0,159.0,0.8,11.0,172.0,151.72,122.72
2016,11,20,9,45,19.5,156.0,0.8,11.5,164.0,140.98,113.8
2016,11,20,10,0,5.0,153.0,0.8,12.0,156.0,132.66,106.6
2016,11,20,10,15,23.5,178.5,0.8,12.0,190.5,166.66,134.69
2016,11,20,10,30,42.0,204.0,0.8,12.0,225.0,212.78,172.26
2016,11,20,10,45,32.5,202.0,0.8,12.0,219.0,208.25,168.16
2016,11,20,11,0,23.0,200.0,0.8,12.0,213.0,191.75,154.56
2016,11,20,11,15,28.5,209.5,0.8,12.0,225.5,219.23,176.92
2016,11,20,11,30,34.0,219.0,0.8,12.0,238.0,236.59,190.82
2016,11,20,11,45,21.0,200.0,0.85,12.0,211.5,195.17,157.17
2016,11,20,12,0,8.0,181.0,0.9,12.0,185.0,166.95,134.05
2016,11,20,12,15,4.0,148.5,0.9,12.0,150.5,132.57,105.88
2016,11,20,12,30,0.0,116.0,0.9,12.0,116.0,98.67,77.78
2016,11,20,12,45,0.0,118.5,0.9,12.0,118.5,101.3,80.12
2016,11,20,13,0,0.0,121.0,0.9,12.0,121.0,104.08,82.51
2016,11,20,13,15,8.5,148.5,0.9,11.5,153.0,140.14,113.19
2016,11,20,13,30,17.0,176.0,0.9,11.0,185.0,179.38,146.22
2016,11,20,13,45,8.5,122.0,0.9,11.0,126.5,115.28,92.82
2016,11,20,14,0,0.0,68.0,0.9,11.0,68.0,56.37,42.89
2016,11,20,14,15,0.0,37.0,0.85,10.5,37.0,30.57,20.92
2016,11,20,14,30,0.0,6.0,0.8,10.0,6.0,4.94,0.0
2016,11,20,14,45,0.0,5.5,0.8,10.0,5.5,4.52,0.0
2016,11,20,15,0,0.0,5.0,0.8,10.0,5.0,4.11,0.0
2016,11,20,15,15,0.0,4.0,0.75,10.0,4.0,3.28,0.0
2016,11,20,15,30,0.0,3.0,0.7,10.0,3.0,2.46,0.0
2016,11,20,15,45,0.0,2.5,0.65,10.0,2.5,2.05,0.0
2016,11,20,16,0,0.0,2.0,0.6,10.0,2.0,1.64,0.0
2016,11,20,16,15,0.0,1.0,0.7,9.5,1.0,0.82,0.0
2016,11,20,16,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,16,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,20,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
