Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,7,15,208.5,14.5,1.15,5.5,35.0,11.75,0.0
2016,11,21,7,30,417.0,29.0,1.2,6.0,70.0,24.1,15.16
2016,11,21,7,45,510.5,35.5,1.3,7.0,112.0,31.76,22.93
2016,11,21,8,0,604.0,42.0,1.4,8.0,154.0,48.07,28.47
2016,11,21,8,15,658.5,47.0,1.4,8.0,197.0,97.47,53.13
2016,11,21,8,30,713.0,52.0,1.4,8.0,240.0,153.47,94.8
2016,11,21,8,45,753.5,54.0,1.45,8.5,281.5,210.04,143.51
2016,11,21,9,0,794.0,56.0,1.5,9.0,323.0,270.77,198.2
2016,11,21,9,15,817.5,58.5,1.5,9.5,359.5,330.29,252.61
2016,11,21,9,30,841.0,61.0,1.5,10.0,396.0,390.9,306.83
2016,11,21,9,45,856.0,63.0,1.55,10.5,426.5,448.27,357.16
2016,11,21,10,0,871.0,65.0,1.6,11.0,457.0,505.6,405.8
2016,11,21,10,15,480.5,141.5,1.6,11.0,360.0,415.05,337.36
2016,11,21,10,30,90.0,218.0,1.6,11.0,263.0,255.62,208.21
2016,11,21,10,45,202.0,220.5,1.65,11.5,324.5,347.29,284.03
2016,11,21,11,0,314.0,223.0,1.7,12.0,386.0,451.42,366.81
2016,11,21,11,15,182.0,225.5,1.7,12.0,321.0,361.44,294.05
2016,11,21,11,30,50.0,228.0,1.7,12.0,256.0,258.88,209.78
2016,11,21,11,45,482.0,150.0,1.75,12.0,411.0,570.44,464.94
2016,11,21,12,0,914.0,72.0,1.8,12.0,566.0,854.52,673.6
2016,11,21,12,15,912.0,72.0,1.8,12.0,560.5,879.47,688.06
2016,11,21,12,30,910.0,72.0,1.8,12.0,555.0,900.95,703.13
2016,11,21,12,45,908.5,70.0,1.85,12.0,542.5,916.77,715.01
2016,11,21,13,0,907.0,68.0,1.9,12.0,530.0,928.94,724.58
2016,11,21,13,15,899.0,67.0,1.9,12.0,509.5,932.72,727.95
2016,11,21,13,30,891.0,66.0,1.9,12.0,489.0,932.76,728.98
2016,11,21,13,45,877.5,64.5,1.9,12.0,462.0,923.26,723.55
2016,11,21,14,0,864.0,63.0,1.9,12.0,435.0,910.19,715.81
2016,11,21,14,15,845.5,61.5,1.9,11.5,401.5,889.05,703.7
2016,11,21,14,30,827.0,60.0,1.9,11.0,368.0,874.68,696.32
2016,11,21,14,45,798.0,57.5,1.9,11.0,329.0,836.15,669.93
2016,11,21,15,0,769.0,55.0,1.9,11.0,290.0,795.17,641.25
2016,11,21,15,15,727.5,51.0,1.8,10.5,248.0,739.08,600.47
2016,11,21,15,30,686.0,47.0,1.7,10.0,206.0,681.87,557.11
2016,11,21,15,45,617.0,42.0,1.6,10.0,162.0,599.98,491.52
2016,11,21,16,0,548.0,37.0,1.5,10.0,118.0,519.26,423.62
2016,11,21,16,15,429.0,29.0,1.4,9.0,78.5,410.91,328.4
2016,11,21,16,30,310.0,21.0,1.3,8.0,39.0,284.57,140.33
2016,11,21,16,45,155.0,10.5,1.25,7.5,19.5,114.83,0.0
2016,11,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,7,15,185.5,15.5,0.35,6.0,33.0,12.64,0.0
2016,11,22,7,30,371.0,31.0,0.3,6.0,66.0,25.85,16.54
2016,11,22,7,45,466.0,39.0,0.25,6.5,107.0,32.05,23.28
2016,11,22,8,0,561.0,47.0,0.2,7.0,148.0,47.8,29.52
2016,11,22,8,15,618.5,52.5,0.2,7.5,191.0,95.62,53.33
2016,11,22,8,30,676.0,58.0,0.2,8.0,234.0,150.36,93.3
2016,11,22,8,45,717.5,61.0,0.25,8.5,275.0,208.05,141.95
2016,11,22,9,0,759.0,64.0,0.3,9.0,316.0,267.9,194.58
2016,11,22,9,15,784.0,66.5,0.35,9.5,352.5,325.97,246.45
2016,11,22,9,30,809.0,69.0,0.4,10.0,389.0,385.82,298.73
2016,11,22,9,45,650.0,109.0,0.45,10.5,378.5,403.3,318.19
2016,11,22,10,0,491.0,149.0,0.5,11.0,368.0,397.46,317.07
2016,11,22,10,15,557.5,139.5,0.5,11.0,401.0,454.11,363.09
2016,11,22,10,30,624.0,130.0,0.5,11.0,434.0,521.75,415.82
2016,11,22,10,45,760.0,102.0,0.55,11.5,485.0,613.05,485.2
2016,11,22,11,0,896.0,74.0,0.6,12.0,536.0,704.61,552.94
2016,11,22,11,15,665.5,139.0,0.6,12.0,486.0,656.01,514.62
2016,11,22,11,30,435.0,204.0,0.6,12.0,436.0,570.64,450.06
2016,11,22,11,45,669.5,139.5,0.6,12.0,498.5,716.05,560.94
2016,11,22,12,0,904.0,75.0,0.6,12.0,561.0,848.32,650.74
2016,11,22,12,15,902.5,75.0,0.6,12.0,555.5,873.52,665.83
2016,11,22,12,30,901.0,75.0,0.6,12.0,550.0,895.31,680.37
2016,11,22,12,45,629.0,141.0,0.6,12.0,469.0,763.84,590.74
2016,11,22,13,0,357.0,207.0,0.6,12.0,388.0,577.52,455.89
2016,11,22,13,15,411.0,186.5,0.6,11.5,387.0,630.4,499.49
2016,11,22,13,30,465.0,166.0,0.6,11.0,386.0,663.69,526.23
2016,11,22,13,45,411.5,165.5,0.65,11.0,352.0,617.85,492.99
2016,11,22,14,0,358.0,165.0,0.7,11.0,318.0,550.16,444.21
2016,11,22,14,15,425.5,140.0,0.7,11.0,307.5,603.99,487.61
2016,11,22,14,30,493.0,115.0,0.7,11.0,297.0,633.76,510.84
2016,11,22,14,45,471.0,106.5,0.7,11.0,265.5,599.29,485.63
2016,11,22,15,0,449.0,98.0,0.7,11.0,234.0,563.53,459.62
2016,11,22,15,15,425.5,85.5,0.65,10.5,199.5,519.92,427.0
2016,11,22,15,30,402.0,73.0,0.6,10.0,165.0,475.6,392.52
2016,11,22,15,45,359.0,61.0,0.6,9.5,130.0,415.71,344.33
2016,11,22,16,0,316.0,49.0,0.6,9.0,95.0,357.5,294.77
2016,11,22,16,15,241.5,35.0,0.65,8.5,62.5,274.57,219.85
2016,11,22,16,30,167.0,21.0,0.7,8.0,30.0,178.84,80.18
2016,11,22,16,45,83.5,10.5,0.8,7.5,15.0,65.99,0.0
2016,11,22,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,7,15,170.0,16.0,0.95,5.5,31.5,13.12,0.0
2016,11,23,7,30,340.0,32.0,0.8,6.0,63.0,26.78,17.05
2016,11,23,7,45,430.5,41.5,0.7,6.5,103.0,34.19,25.09
2016,11,23,8,0,521.0,51.0,0.6,7.0,143.0,49.73,32.1
2016,11,23,8,15,583.5,57.0,0.65,7.5,186.0,95.79,55.05
2016,11,23,8,30,646.0,63.0,0.7,8.0,229.0,149.49,94.22
2016,11,23,8,45,682.5,68.0,0.8,8.5,269.0,204.36,140.97
2016,11,23,9,0,719.0,73.0,0.9,9.0,309.0,263.1,193.23
2016,11,23,9,15,747.0,76.0,0.9,9.0,346.0,320.78,245.4
2016,11,23,9,30,775.0,79.0,0.9,9.0,383.0,381.27,299.04
2016,11,23,9,45,404.0,127.5,0.95,9.5,287.0,307.62,248.06
2016,11,23,10,0,33.0,176.0,1.0,10.0,191.0,173.97,141.42
2016,11,23,10,15,134.0,195.0,1.0,10.0,259.5,259.07,212.41
2016,11,23,10,30,235.0,214.0,1.0,10.0,328.0,347.28,283.94
2016,11,23,10,45,256.0,219.5,1.0,10.5,347.5,391.89,318.56
2016,11,23,11,0,277.0,225.0,1.0,11.0,367.0,427.52,346.04
2016,11,23,11,15,580.5,155.0,1.05,11.0,460.0,602.88,484.82
2016,11,23,11,30,884.0,85.0,1.1,11.0,553.0,787.29,620.43
2016,11,23,11,45,682.0,139.0,1.15,11.0,501.5,724.24,573.37
2016,11,23,12,0,480.0,193.0,1.2,11.0,450.0,633.43,505.22
2016,11,23,12,15,296.5,216.5,1.2,11.0,375.0,503.2,405.68
2016,11,23,12,30,113.0,240.0,1.2,11.0,300.0,345.47,280.36
2016,11,23,12,45,488.5,162.5,1.3,11.0,410.0,652.97,527.48
2016,11,23,13,0,864.0,85.0,1.4,11.0,520.0,918.47,717.11
2016,11,23,13,15,578.0,141.5,1.45,11.0,427.5,739.27,588.18
2016,11,23,13,30,292.0,198.0,1.5,11.0,335.0,521.19,423.29
2016,11,23,13,45,553.5,138.5,1.55,11.0,380.0,717.49,579.36
2016,11,23,14,0,815.0,79.0,1.6,11.0,425.0,893.61,705.85
2016,11,23,14,15,793.5,76.0,1.65,10.5,391.5,867.96,688.71
2016,11,23,14,30,772.0,73.0,1.7,10.0,358.0,839.14,671.47
2016,11,23,14,45,744.0,69.0,1.75,10.0,320.0,800.26,645.19
2016,11,23,15,0,716.0,65.0,1.8,10.0,282.0,758.92,616.31
2016,11,23,15,15,670.0,60.5,1.75,9.5,240.0,707.32,578.74
2016,11,23,15,30,624.0,56.0,1.7,9.0,198.0,647.65,533.25
2016,11,23,15,45,553.5,49.0,1.65,8.5,155.0,564.33,466.91
2016,11,23,16,0,483.0,42.0,1.6,8.0,112.0,483.01,398.59
2016,11,23,16,15,357.0,32.0,1.5,7.0,73.5,359.49,289.65
2016,11,23,16,30,231.0,22.0,1.4,6.0,35.0,226.29,95.01
2016,11,23,16,45,115.5,11.0,1.35,5.5,17.5,88.27,0.0
2016,11,23,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,7,15,160.5,16.5,1.0,2.0,30.5,13.63,0.0
2016,11,24,7,30,321.0,33.0,1.0,2.0,61.0,27.77,17.91
2016,11,24,7,45,430.5,42.0,1.05,2.5,103.0,34.74,25.94
2016,11,24,8,0,540.0,51.0,1.1,3.0,145.0,49.34,32.59
2016,11,24,8,15,603.0,57.5,1.1,3.5,189.0,96.91,56.33
2016,11,24,8,30,666.0,64.0,1.1,4.0,233.0,152.2,97.18
2016,11,24,8,45,714.5,67.0,1.1,4.5,275.5,208.82,145.61
2016,11,24,9,0,763.0,70.0,1.1,5.0,318.0,272.06,202.15
2016,11,24,9,15,790.5,73.0,1.05,5.5,356.0,331.63,256.46
2016,11,24,9,30,818.0,76.0,1.0,6.0,394.0,393.28,311.35
2016,11,24,9,45,841.5,77.0,1.0,7.0,426.5,452.99,362.62
2016,11,24,10,0,865.0,78.0,1.0,8.0,459.0,513.6,412.63
2016,11,24,10,15,878.0,79.5,0.95,8.5,484.5,569.66,457.61
2016,11,24,10,30,891.0,81.0,0.9,9.0,510.0,624.94,500.23
2016,11,24,10,45,900.0,82.0,0.85,9.5,528.5,676.08,538.18
2016,11,24,11,0,909.0,83.0,0.8,10.0,547.0,725.51,573.54
2016,11,24,11,15,913.5,83.5,0.65,10.5,557.0,769.19,600.99
2016,11,24,11,30,918.0,84.0,0.5,11.0,567.0,803.58,620.23
2016,11,24,11,45,918.5,84.0,0.35,11.5,569.5,837.54,638.72
2016,11,24,12,0,919.0,84.0,0.2,12.0,572.0,868.36,654.81
2016,11,24,12,15,916.5,83.5,0.2,12.0,566.5,892.77,670.57
2016,11,24,12,30,914.0,83.0,0.2,12.0,561.0,922.72,690.11
2016,11,24,12,45,908.5,82.5,0.25,12.0,547.5,937.73,700.85
2016,11,24,13,0,903.0,82.0,0.3,12.0,534.0,948.93,709.62
2016,11,24,13,15,893.5,80.5,0.35,12.0,513.0,951.36,712.96
2016,11,24,13,30,884.0,79.0,0.4,12.0,492.0,949.89,714.1
2016,11,24,13,45,869.5,77.0,0.5,12.0,464.0,939.28,710.57
2016,11,24,14,0,855.0,75.0,0.6,12.0,436.0,924.95,704.71
2016,11,24,14,15,834.0,72.5,0.65,12.0,402.0,900.35,690.79
2016,11,24,14,30,813.0,70.0,0.7,12.0,368.0,872.44,674.47
2016,11,24,14,45,782.0,67.0,0.75,12.0,328.5,831.71,648.8
2016,11,24,15,0,751.0,64.0,0.8,12.0,289.0,788.42,620.52
2016,11,24,15,15,705.5,59.5,0.9,11.0,246.0,728.44,581.68
2016,11,24,15,30,660.0,55.0,1.0,10.0,203.0,676.6,546.28
2016,11,24,15,45,586.5,48.5,1.1,9.5,159.0,590.62,480.96
2016,11,24,16,0,513.0,42.0,1.2,9.0,115.0,506.58,412.82
2016,11,24,16,15,384.5,32.0,1.25,8.5,75.5,380.24,302.4
2016,11,24,16,30,256.0,22.0,1.3,8.0,36.0,243.42,91.78
2016,11,24,16,45,128.0,11.0,1.4,7.5,18.0,96.8,0.0
2016,11,24,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,3.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,7,15,73.5,15.5,1.1,2.5,21.5,13.23,0.0
2016,11,25,7,30,147.0,31.0,1.0,3.0,43.0,23.89,14.26
2016,11,25,7,45,198.5,47.0,0.9,3.5,74.5,35.79,26.72
2016,11,25,8,0,250.0,63.0,0.8,4.0,106.0,51.12,37.12
2016,11,25,8,15,281.5,77.5,0.85,4.5,138.5,84.95,58.3
2016,11,25,8,30,313.0,92.0,0.9,5.0,171.0,122.85,87.71
2016,11,25,8,45,332.0,106.5,0.95,6.0,202.5,162.25,121.36
2016,11,25,9,0,351.0,121.0,1.0,7.0,234.0,204.0,157.94
2016,11,25,9,15,371.5,130.0,1.0,7.5,262.0,243.68,193.02
2016,11,25,9,30,392.0,139.0,1.0,8.0,290.0,285.38,229.4
2016,11,25,9,45,261.5,166.0,1.0,8.5,270.5,273.28,222.65
2016,11,25,10,0,131.0,193.0,1.0,9.0,251.0,245.67,201.23
2016,11,25,10,15,122.5,204.0,1.0,9.0,260.0,261.62,214.75
2016,11,25,10,30,114.0,215.0,1.0,9.0,269.0,276.76,227.1
2016,11,25,10,45,235.5,211.5,1.0,9.5,329.0,358.51,294.02
2016,11,25,11,0,357.0,208.0,1.0,10.0,389.0,463.09,376.6
2016,11,25,11,15,354.0,213.0,1.0,10.0,395.5,484.91,392.9
2016,11,25,11,30,351.0,218.0,1.0,10.0,402.0,505.55,408.83
2016,11,25,11,45,338.0,222.0,1.0,10.5,400.0,515.99,415.96
2016,11,25,12,0,325.0,226.0,1.0,11.0,398.0,524.59,421.69
2016,11,25,12,15,294.5,228.5,1.0,11.0,383.0,514.86,414.0
2016,11,25,12,30,264.0,231.0,1.0,11.0,368.0,502.65,404.55
2016,11,25,12,45,305.0,218.0,1.0,11.0,373.0,533.41,429.63
2016,11,25,13,0,346.0,205.0,1.0,11.0,378.0,564.02,454.1
2016,11,25,13,15,268.0,206.0,1.0,11.0,337.0,501.96,405.78
2016,11,25,13,30,190.0,207.0,1.0,11.0,296.0,418.0,340.64
2016,11,25,13,45,186.5,195.0,1.0,11.0,278.0,404.75,331.71
2016,11,25,14,0,183.0,183.0,1.0,11.0,260.0,390.74,321.54
2016,11,25,14,15,175.0,168.5,0.95,10.5,237.5,368.33,304.9
2016,11,25,14,30,167.0,154.0,0.9,10.0,215.0,345.28,287.56
2016,11,25,14,45,157.0,139.5,0.85,10.0,192.0,319.95,267.5
2016,11,25,15,0,147.0,125.0,0.8,10.0,169.0,294.44,246.92
2016,11,25,15,15,381.0,90.0,0.75,9.5,181.0,486.88,406.47
2016,11,25,15,30,615.0,55.0,0.7,9.0,193.0,637.98,519.06
2016,11,25,15,45,549.0,47.5,0.7,8.5,151.0,558.22,454.59
2016,11,25,16,0,483.0,40.0,0.7,8.0,109.0,480.38,390.68
2016,11,25,16,15,358.0,30.0,0.75,7.5,71.0,358.13,283.9
2016,11,25,16,30,233.0,20.0,0.8,7.0,33.0,224.9,75.68
2016,11,25,16,45,116.5,10.0,0.85,6.5,16.5,88.1,0.0
2016,11,25,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,1.5,1.7,6.0,1.5,1.28,0.0
2016,11,26,7,30,0.0,3.0,1.8,6.0,3.0,2.46,0.0
2016,11,26,7,45,0.0,5.5,1.9,6.5,5.5,4.51,0.0
2016,11,26,8,0,0.0,8.0,2.0,7.0,8.0,6.56,0.07
2016,11,26,8,15,0.0,10.5,2.0,6.5,10.5,8.62,1.96
2016,11,26,8,30,0.0,13.0,2.0,6.0,13.0,10.69,3.83
2016,11,26,8,45,0.0,16.0,2.05,6.0,16.0,13.16,6.05
2016,11,26,9,0,0.0,19.0,2.1,6.0,19.0,15.65,8.24
2016,11,26,9,15,0.0,21.5,1.95,6.0,21.5,17.72,10.06
2016,11,26,9,30,0.0,24.0,1.8,6.0,24.0,19.79,11.87
2016,11,26,9,45,0.0,56.0,1.7,6.0,56.0,46.36,35.2
2016,11,26,10,0,0.0,88.0,1.6,6.0,88.0,73.3,58.56
2016,11,26,10,15,0.0,69.0,1.6,6.0,69.0,57.22,44.46
2016,11,26,10,30,0.0,50.0,1.6,6.0,50.0,41.39,30.63
2016,11,26,10,45,0.0,86.5,1.6,6.5,86.5,71.92,56.98
2016,11,26,11,0,0.0,123.0,1.6,7.0,123.0,104.34,84.52
2016,11,26,11,15,9.5,159.0,1.65,7.0,164.0,144.75,118.91
2016,11,26,11,30,19.0,195.0,1.7,7.0,205.0,187.83,155.15
2016,11,26,11,45,55.0,216.5,1.8,7.0,245.5,254.87,211.71
2016,11,26,12,0,91.0,238.0,1.9,7.0,286.0,313.26,260.42
2016,11,26,12,15,103.0,237.5,1.95,7.0,291.5,328.39,273.09
2016,11,26,12,30,115.0,237.0,2.0,7.0,297.0,344.09,286.47
2016,11,26,12,45,128.0,232.0,2.05,7.0,297.0,373.72,311.05
2016,11,26,13,0,141.0,227.0,2.1,7.0,297.0,385.84,321.63
2016,11,26,13,15,261.5,203.5,2.1,7.0,327.0,492.64,411.05
2016,11,26,13,30,382.0,180.0,2.1,7.0,357.0,581.05,483.86
2016,11,26,13,45,191.0,135.0,2.1,7.0,223.5,349.94,295.98
2016,11,26,14,0,0.0,90.0,2.1,7.0,90.0,76.41,60.74
2016,11,26,14,15,60.0,122.0,2.0,7.0,144.0,179.97,152.79
2016,11,26,14,30,120.0,154.0,1.9,7.0,198.0,302.19,257.14
2016,11,26,14,45,106.0,139.5,1.85,7.0,175.5,273.83,232.92
2016,11,26,15,0,92.0,125.0,1.8,7.0,153.0,245.61,209.14
2016,11,26,15,15,81.0,107.0,1.7,7.0,129.0,198.17,168.87
2016,11,26,15,30,70.0,89.0,1.6,7.0,105.0,167.8,142.35
2016,11,26,15,45,51.5,70.5,1.55,7.0,81.0,130.25,108.82
2016,11,26,16,0,33.0,52.0,1.5,7.0,57.0,92.65,74.82
2016,11,26,16,15,16.5,34.0,1.55,7.0,36.5,56.75,41.55
2016,11,26,16,30,0.0,16.0,1.6,7.0,16.0,13.21,0.0
2016,11,26,16,45,0.0,8.0,1.65,7.0,8.0,6.83,0.0
2016,11,26,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,27,7,15,93.5,16.5,2.4,6.0,24.0,14.08,0.0
2016,11,27,7,30,187.0,33.0,2.4,6.0,48.0,25.55,14.51
2016,11,27,7,45,320.0,42.5,2.4,6.5,87.5,35.15,25.6
2016,11,27,8,0,453.0,52.0,2.4,7.0,127.0,46.72,36.67
2016,11,27,8,15,522.0,59.0,2.4,7.0,169.0,89.33,52.74
2016,11,27,8,30,591.0,66.0,2.4,7.0,211.0,140.48,89.72
2016,11,27,8,45,659.0,66.5,2.45,7.5,254.0,193.82,134.01
2016,11,27,9,0,727.0,67.0,2.5,8.0,297.0,256.0,188.74
2016,11,27,9,15,755.5,70.0,2.5,8.0,333.5,313.47,242.06
2016,11,27,9,30,784.0,73.0,2.5,8.0,370.0,373.21,296.78
2016,11,27,9,45,816.0,72.0,2.5,8.5,403.5,432.38,349.32
2016,11,27,10,0,848.0,71.0,2.5,9.0,437.0,493.33,401.8
2016,11,27,10,15,722.0,102.0,2.45,9.0,425.5,505.48,414.59
2016,11,27,10,30,596.0,133.0,2.4,9.0,414.0,502.36,413.69
2016,11,27,10,45,467.5,170.5,2.35,9.5,396.0,485.5,399.75
2016,11,27,11,0,339.0,208.0,2.3,10.0,378.0,449.87,370.01
2016,11,27,11,15,620.5,142.5,2.25,10.0,461.0,621.04,508.23
2016,11,27,11,30,902.0,77.0,2.2,10.0,544.0,778.53,627.44
2016,11,27,11,45,903.5,77.0,2.15,10.0,547.0,812.67,650.26
2016,11,27,12,0,905.0,77.0,2.1,10.0,550.0,843.82,671.96
2016,11,27,12,15,902.5,76.5,2.05,10.0,545.0,867.85,688.52
2016,11,27,12,30,900.0,76.0,2.0,10.0,540.0,888.43,702.7
2016,11,27,12,45,892.0,76.0,2.0,10.5,526.5,901.24,710.74
2016,11,27,13,0,884.0,76.0,2.0,11.0,513.0,910.36,716.39
2016,11,27,13,15,668.0,120.0,1.95,10.5,443.0,794.62,634.99
2016,11,27,13,30,452.0,164.0,1.9,10.0,373.0,646.32,526.15
2016,11,27,13,45,374.0,166.5,1.85,10.0,332.5,561.52,462.26
2016,11,27,14,0,296.0,169.0,1.8,10.0,292.0,496.78,411.31
2016,11,27,14,15,371.0,144.0,1.75,10.0,286.0,556.38,460.73
2016,11,27,14,30,446.0,119.0,1.7,10.0,280.0,593.78,491.72
2016,11,27,14,45,580.0,90.5,1.65,10.0,276.5,683.13,560.09
2016,11,27,15,0,714.0,62.0,1.6,10.0,273.0,751.23,610.08
2016,11,27,15,15,666.5,57.5,1.5,9.0,231.5,698.42,570.85
2016,11,27,15,30,619.0,53.0,1.4,8.0,190.0,638.11,525.26
2016,11,27,15,45,542.5,46.5,1.3,7.5,147.5,551.21,455.63
2016,11,27,16,0,466.0,40.0,1.2,7.0,105.0,466.7,384.37
2016,11,27,16,15,233.0,35.5,1.15,6.5,68.0,270.85,216.05
2016,11,27,16,30,0.0,31.0,1.1,6.0,31.0,47.98,7.9
2016,11,27,16,45,0.0,15.5,1.1,6.0,15.5,13.23,0.0
2016,11,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,28,7,15,20.5,13.5,2.25,8.0,15.5,11.52,0.0
2016,11,28,7,30,41.0,27.0,2.3,8.0,31.0,21.42,10.67
2016,11,28,7,45,74.0,45.0,2.4,8.0,55.5,34.81,25.06
2016,11,28,8,0,107.0,63.0,2.5,8.0,80.0,48.99,38.51
2016,11,28,8,15,127.5,81.0,2.55,8.0,107.5,73.77,53.85
2016,11,28,8,30,148.0,99.0,2.6,8.0,135.0,101.57,76.11
2016,11,28,8,45,164.5,116.0,2.7,8.0,162.5,130.67,100.96
2016,11,28,9,0,181.0,133.0,2.8,8.0,190.0,162.05,128.44
2016,11,28,9,15,198.5,145.0,2.8,8.0,214.0,191.53,154.52
2016,11,28,9,30,216.0,157.0,2.8,8.0,238.0,228.51,186.91
2016,11,28,9,45,108.0,113.5,2.85,8.5,154.0,150.79,123.56
2016,11,28,10,0,0.0,70.0,2.9,9.0,70.0,58.04,44.69
2016,11,28,10,15,4.0,116.0,2.9,9.0,118.0,99.97,80.66
2016,11,28,10,30,8.0,162.0,2.9,9.0,166.0,144.47,118.28
2016,11,28,10,45,18.5,179.5,2.9,9.5,189.0,168.36,138.11
2016,11,28,11,0,29.0,197.0,2.9,10.0,212.0,204.82,168.28
2016,11,28,11,15,28.5,201.5,2.9,10.0,216.5,212.01,174.09
2016,11,28,11,30,28.0,206.0,2.9,10.0,221.0,205.86,168.97
2016,11,28,11,45,14.0,166.0,2.9,10.0,173.5,156.78,127.84
2016,11,28,12,0,0.0,126.0,2.9,10.0,126.0,107.87,86.39
2016,11,28,12,15,410.0,114.0,2.85,10.0,324.0,496.89,416.94
2016,11,28,12,30,820.0,102.0,2.8,10.0,522.0,857.38,691.06
2016,11,28,12,45,434.5,154.5,2.8,10.0,376.5,591.97,486.78
2016,11,28,13,0,49.0,207.0,2.8,10.0,231.0,258.79,212.83
2016,11,28,13,15,46.0,200.0,2.75,10.0,222.0,251.62,208.15
2016,11,28,13,30,43.0,193.0,2.7,10.0,213.0,244.45,202.47
2016,11,28,13,45,21.5,153.5,2.7,10.0,163.5,162.33,133.75
2016,11,28,14,0,0.0,114.0,2.7,10.0,114.0,101.03,81.31
2016,11,28,14,15,0.0,104.5,2.65,10.0,104.5,92.43,74.2
2016,11,28,14,30,0.0,95.0,2.6,10.0,95.0,83.86,67.01
2016,11,28,14,45,0.0,85.0,2.55,10.0,85.0,74.8,59.33
2016,11,28,15,0,0.0,75.0,2.5,10.0,75.0,65.77,51.59
2016,11,28,15,15,0.0,63.0,2.35,9.5,63.0,54.49,41.9
2016,11,28,15,30,0.0,51.0,2.2,9.0,51.0,43.14,32.01
2016,11,28,15,45,0.0,39.5,2.1,8.5,39.5,32.67,22.74
2016,11,28,16,0,0.0,28.0,2.0,8.0,28.0,23.12,14.19
2016,11,28,16,15,0.0,18.0,1.9,7.5,18.0,14.83,6.51
2016,11,28,16,30,0.0,8.0,1.8,7.0,8.0,6.57,0.0
2016,11,28,16,45,0.0,4.0,1.7,6.5,4.0,3.41,0.0
2016,11,28,17,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,15,227.5,10.5,1.4,2.5,27.0,8.96,0.0
2016,11,29,7,30,455.0,21.0,1.4,3.0,54.0,19.17,8.73
2016,11,29,7,45,555.5,27.0,1.4,3.5,95.5,24.46,16.26
2016,11,29,8,0,656.0,33.0,1.4,4.0,137.0,33.23,24.79
2016,11,29,8,15,712.5,37.0,1.4,4.5,180.5,85.81,43.63
2016,11,29,8,30,769.0,41.0,1.4,5.0,224.0,143.05,84.36
2016,11,29,8,45,805.0,43.5,1.45,5.5,265.5,201.16,134.37
2016,11,29,9,0,841.0,46.0,1.5,6.0,307.0,262.71,190.61
2016,11,29,9,15,864.0,48.0,1.45,6.5,343.5,322.9,246.62
2016,11,29,9,30,887.0,50.0,1.4,7.0,380.0,384.48,302.74
2016,11,29,9,45,902.5,51.5,1.4,7.5,411.5,443.44,355.33
2016,11,29,10,0,918.0,53.0,1.4,8.0,443.0,502.37,406.02
2016,11,29,10,15,928.5,54.0,1.35,8.5,467.5,557.78,451.84
2016,11,29,10,30,939.0,55.0,1.3,9.0,492.0,612.08,495.01
2016,11,29,10,45,945.0,55.5,1.3,9.5,510.0,661.61,533.43
2016,11,29,11,0,951.0,56.0,1.3,10.0,528.0,709.09,569.13
2016,11,29,11,15,954.5,56.5,1.3,10.0,538.0,752.53,599.89
2016,11,29,11,30,958.0,57.0,1.3,10.0,548.0,793.29,628.35
2016,11,29,11,45,957.0,57.5,1.3,10.5,550.5,827.69,650.92
2016,11,29,12,0,956.0,58.0,1.3,11.0,553.0,858.78,671.07
2016,11,29,12,15,953.5,58.0,1.3,11.0,548.0,884.56,688.72
2016,11,29,12,30,951.0,58.0,1.3,11.0,543.0,906.74,704.01
2016,11,29,12,45,938.5,60.5,1.3,11.0,529.5,919.71,713.11
2016,11,29,13,0,926.0,63.0,1.3,11.0,516.0,928.74,719.78
2016,11,29,13,15,917.0,62.5,1.3,11.0,496.0,933.05,723.44
2016,11,29,13,30,908.0,62.0,1.3,11.0,476.0,933.58,724.74
2016,11,29,13,45,892.5,61.0,1.35,11.0,449.0,923.68,719.84
2016,11,29,14,0,877.0,60.0,1.4,11.0,422.0,910.17,712.61
2016,11,29,14,15,858.5,58.0,1.35,10.5,389.0,889.05,699.85
2016,11,29,14,30,840.0,56.0,1.3,10.0,356.0,864.78,684.76
2016,11,29,14,45,811.5,53.5,1.3,10.0,318.0,837.24,666.48
2016,11,29,15,0,783.0,51.0,1.3,10.0,280.0,797.44,638.72
2016,11,29,15,15,741.5,47.5,1.25,9.0,238.5,742.76,600.57
2016,11,29,15,30,700.0,44.0,1.2,8.0,197.0,686.87,559.49
2016,11,29,15,45,632.5,39.0,1.15,7.5,154.0,606.89,496.38
2016,11,29,16,0,565.0,34.0,1.1,7.0,111.0,528.01,430.26
2016,11,29,16,15,440.5,26.0,1.1,6.5,72.0,405.32,319.23
2016,11,29,16,30,316.0,18.0,1.1,6.0,33.0,272.89,53.17
2016,11,29,16,45,158.0,9.0,1.15,5.5,16.5,115.7,0.0
2016,11,29,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,30,7,15,164.0,11.5,0.25,4.0,23.0,9.82,0.0
2016,11,30,7,30,328.0,23.0,0.3,4.0,46.0,19.17,8.11
2016,11,30,7,45,433.5,31.5,0.35,4.5,84.5,26.0,17.56
2016,11,30,8,0,539.0,40.0,0.4,5.0,123.0,34.75,26.1
2016,11,30,8,15,602.0,45.0,0.4,5.5,165.0,82.38,44.81
2016,11,30,8,30,665.0,50.0,0.4,6.0,207.0,134.81,81.47
2016,11,30,8,45,705.0,54.0,0.4,6.5,247.0,189.27,127.19
2016,11,30,9,0,745.0,58.0,0.4,7.0,287.0,247.97,179.21
2016,11,30,9,15,772.5,60.5,0.5,7.0,323.0,305.27,231.69
2016,11,30,9,30,800.0,63.0,0.6,7.0,359.0,364.68,285.43
2016,11,30,9,45,821.0,64.5,0.7,7.5,390.5,422.12,336.03
2016,11,30,10,0,842.0,66.0,0.8,8.0,422.0,480.3,385.72
2016,11,30,10,15,855.0,67.5,0.8,8.0,447.0,532.04,429.02
2016,11,30,10,30,868.0,69.0,0.8,8.0,472.0,585.0,471.86
2016,11,30,10,45,507.0,147.0,0.85,8.5,384.5,483.73,393.02
2016,11,30,11,0,146.0,225.0,0.9,9.0,297.0,325.0,265.09
2016,11,30,11,15,99.5,221.5,0.9,9.0,271.0,284.3,233.05
2016,11,30,11,30,53.0,218.0,0.9,9.0,245.0,251.52,205.78
2016,11,30,11,45,65.0,223.5,0.95,9.5,257.0,271.14,221.91
2016,11,30,12,0,77.0,229.0,1.0,10.0,269.0,291.81,238.51
2016,11,30,12,15,59.5,220.0,1.05,10.0,251.0,271.36,221.75
2016,11,30,12,30,42.0,211.0,1.1,10.0,233.0,249.74,204.12
2016,11,30,12,45,31.0,198.0,1.15,10.0,214.0,228.09,186.56
2016,11,30,13,0,20.0,185.0,1.2,10.0,195.0,189.13,154.62
2016,11,30,13,15,29.0,184.5,1.3,10.0,198.5,216.81,178.19
2016,11,30,13,30,38.0,184.0,1.4,10.0,202.0,228.5,188.41
2016,11,30,13,45,19.0,139.0,1.5,10.0,148.0,144.11,118.09
2016,11,30,14,0,0.0,94.0,1.6,10.0,94.0,80.55,63.83
2016,11,30,14,15,0.0,92.5,1.6,9.5,92.5,79.96,63.66
2016,11,30,14,30,0.0,91.0,1.6,9.0,91.0,79.7,63.69
2016,11,30,14,45,0.0,81.0,1.65,9.0,81.0,70.57,55.91
2016,11,30,15,0,0.0,71.0,1.7,9.0,71.0,61.46,48.07
2016,11,30,15,15,0.0,60.0,1.65,8.5,60.0,51.24,39.25
2016,11,30,15,30,0.0,49.0,1.6,8.0,49.0,40.98,30.26
2016,11,30,15,45,201.5,47.0,1.6,7.5,74.5,263.65,226.05
2016,11,30,16,0,403.0,45.0,1.6,7.0,100.0,421.31,351.78
2016,11,30,16,15,279.5,33.0,1.55,7.0,64.5,300.81,239.37
2016,11,30,16,30,156.0,21.0,1.5,7.0,29.0,168.88,25.9
2016,11,30,16,45,78.0,10.5,1.5,7.0,14.5,62.31,0.0
2016,11,30,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
