Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,1,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,7,15,187.0,11.0,1.45,2.5,23.0,9.39,0.0
2016,12,1,7,30,374.0,22.0,1.4,3.0,46.0,20.11,7.99
2016,12,1,7,45,489.0,29.0,1.4,4.0,87.0,26.22,17.63
2016,12,1,8,0,604.0,36.0,1.4,5.0,128.0,33.4,24.76
2016,12,1,8,15,666.0,40.5,1.4,5.0,171.0,81.51,42.14
2016,12,1,8,30,728.0,45.0,1.4,5.0,214.0,137.07,81.13
2016,12,1,8,45,770.0,48.0,1.45,5.5,256.0,194.57,130.01
2016,12,1,9,0,812.0,51.0,1.5,6.0,298.0,256.45,186.0
2016,12,1,9,15,838.0,53.0,1.55,6.5,335.0,316.64,241.9
2016,12,1,9,30,864.0,55.0,1.6,7.0,372.0,377.86,297.92
2016,12,1,9,45,879.5,57.5,1.7,7.5,403.5,436.66,350.86
2016,12,1,10,0,895.0,60.0,1.8,8.0,435.0,495.52,402.19
2016,12,1,10,15,907.0,61.5,1.8,8.0,460.5,551.22,449.8
2016,12,1,10,30,919.0,63.0,1.8,8.0,486.0,606.03,495.24
2016,12,1,10,45,927.0,63.5,1.85,8.5,504.5,656.07,535.12
2016,12,1,11,0,935.0,64.0,1.9,9.0,523.0,704.29,572.52
2016,12,1,11,15,939.0,64.5,1.9,9.0,534.0,747.65,604.53
2016,12,1,11,30,943.0,65.0,1.9,9.0,545.0,788.44,633.73
2016,12,1,11,45,943.5,65.5,1.95,9.5,548.0,823.74,658.05
2016,12,1,12,0,944.0,66.0,2.0,10.0,551.0,855.9,680.05
2016,12,1,12,15,942.5,66.0,1.95,10.0,546.0,882.49,698.25
2016,12,1,12,30,941.0,66.0,1.9,10.0,541.0,905.57,714.02
2016,12,1,12,45,936.0,65.5,1.9,10.0,529.0,921.35,725.33
2016,12,1,13,0,931.0,65.0,1.9,10.0,517.0,933.37,734.24
2016,12,1,13,15,922.5,64.0,1.85,10.0,497.0,937.76,737.38
2016,12,1,13,30,914.0,63.0,1.8,10.0,477.0,938.34,738.09
2016,12,1,13,45,900.0,61.5,1.75,10.0,450.0,929.4,732.3
2016,12,1,14,0,886.0,60.0,1.7,10.0,423.0,916.81,724.15
2016,12,1,14,15,866.5,58.0,1.7,9.5,390.0,894.96,711.42
2016,12,1,14,30,847.0,56.0,1.7,9.0,357.0,869.95,696.27
2016,12,1,14,45,818.0,53.5,1.7,9.0,318.5,842.07,677.41
2016,12,1,15,0,789.0,51.0,1.7,9.0,280.0,801.94,648.93
2016,12,1,15,15,746.0,47.5,1.55,8.5,238.0,746.06,607.26
2016,12,1,15,30,703.0,44.0,1.4,8.0,196.0,688.98,562.92
2016,12,1,15,45,635.5,38.5,1.3,7.5,153.0,608.51,498.66
2016,12,1,16,0,568.0,33.0,1.2,7.0,110.0,529.32,431.6
2016,12,1,16,15,443.5,25.0,1.2,6.0,71.5,406.96,320.29
2016,12,1,16,30,319.0,17.0,1.2,5.0,33.0,274.45,38.72
2016,12,1,16,45,159.5,8.5,1.25,4.5,16.5,116.41,0.0
2016,12,1,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,7,15,212.0,10.0,1.7,1.5,23.5,8.54,0.0
2016,12,2,7,30,424.0,20.0,1.7,2.0,47.0,18.29,5.93
2016,12,2,7,45,531.0,26.5,1.75,2.5,87.5,24.04,15.72
2016,12,2,8,0,638.0,33.0,1.8,3.0,128.0,29.85,21.69
2016,12,2,8,15,697.0,37.0,1.8,3.5,171.0,79.13,39.57
2016,12,2,8,30,756.0,41.0,1.8,4.0,214.0,137.08,80.27
2016,12,2,8,45,791.5,44.0,1.8,4.5,255.5,194.54,129.54
2016,12,2,9,0,827.0,47.0,1.8,5.0,297.0,255.42,185.33
2016,12,2,9,15,851.5,49.5,1.85,5.5,334.0,315.62,241.79
2016,12,2,9,30,876.0,52.0,1.9,6.0,371.0,377.42,298.88
2016,12,2,9,45,889.5,54.5,2.0,7.0,402.0,435.95,351.52
2016,12,2,10,0,903.0,57.0,2.1,8.0,433.0,494.31,402.17
2016,12,2,10,15,914.5,58.0,2.1,8.0,458.5,549.53,449.78
2016,12,2,10,30,926.0,59.0,2.1,8.0,484.0,603.78,495.18
2016,12,2,10,45,932.5,60.5,2.1,8.5,502.0,654.28,535.41
2016,12,2,11,0,939.0,62.0,2.1,9.0,520.0,702.88,572.96
2016,12,2,11,15,943.0,62.5,2.05,9.0,531.0,746.39,604.91
2016,12,2,11,30,947.0,63.0,2.0,9.0,542.0,787.32,633.92
2016,12,2,11,45,947.5,63.0,2.0,9.5,545.0,822.16,657.5
2016,12,2,12,0,948.0,63.0,2.0,10.0,548.0,853.83,678.69
2016,12,2,12,15,946.0,62.5,2.0,10.0,543.0,879.47,696.77
2016,12,2,12,30,944.0,62.0,2.0,10.0,538.0,901.57,712.46
2016,12,2,12,45,940.0,61.0,2.0,10.5,525.5,917.62,722.71
2016,12,2,13,0,936.0,60.0,2.0,11.0,513.0,929.92,730.49
2016,12,2,13,15,927.5,59.5,2.0,10.5,493.5,935.04,736.1
2016,12,2,13,30,919.0,59.0,2.0,10.0,474.0,936.36,739.3
2016,12,2,13,45,903.5,58.5,2.0,10.0,447.0,927.47,734.15
2016,12,2,14,0,888.0,58.0,2.0,10.0,420.0,914.97,726.62
2016,12,2,14,15,868.5,56.0,2.0,10.0,387.0,893.17,712.48
2016,12,2,14,30,849.0,54.0,2.0,10.0,354.0,868.2,695.95
2016,12,2,14,45,818.5,52.0,2.0,10.0,316.0,830.41,669.72
2016,12,2,15,0,788.0,50.0,2.0,10.0,278.0,799.26,647.69
2016,12,2,15,15,745.5,46.5,1.9,9.0,236.0,743.98,607.87
2016,12,2,15,30,703.0,43.0,1.8,8.0,194.0,687.51,565.22
2016,12,2,15,45,631.5,38.0,1.7,7.5,151.5,604.55,498.47
2016,12,2,16,0,560.0,33.0,1.6,7.0,109.0,522.98,428.97
2016,12,2,16,15,434.0,25.0,1.55,6.5,70.5,399.79,315.15
2016,12,2,16,30,308.0,17.0,1.5,6.0,32.0,266.35,31.61
2016,12,2,16,45,154.0,8.5,1.5,5.5,16.0,112.7,0.0
2016,12,2,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,7,15,177.5,10.0,1.2,2.5,21.0,8.54,0.0
2016,12,3,7,30,355.0,20.0,1.2,3.0,42.0,18.22,4.81
2016,12,3,7,45,467.5,27.5,1.3,4.0,81.0,24.83,16.24
2016,12,3,8,0,580.0,35.0,1.4,5.0,120.0,31.48,22.95
2016,12,3,8,15,642.0,39.5,1.4,5.5,162.0,76.6,39.33
2016,12,3,8,30,704.0,44.0,1.4,6.0,204.0,130.39,76.26
2016,12,3,8,45,745.0,47.0,1.45,6.5,244.0,186.03,123.12
2016,12,3,9,0,786.0,50.0,1.5,7.0,284.0,245.94,177.11
2016,12,3,9,15,812.0,52.5,1.5,7.5,320.5,304.96,231.68
2016,12,3,9,30,838.0,55.0,1.5,8.0,357.0,365.08,286.45
2016,12,3,9,45,854.0,57.0,1.55,8.5,388.0,422.06,337.58
2016,12,3,10,0,870.0,59.0,1.6,9.0,419.0,479.18,387.2
2016,12,3,10,15,882.5,60.5,1.55,9.5,444.5,533.8,432.74
2016,12,3,10,30,895.0,62.0,1.5,10.0,470.0,587.66,475.98
2016,12,3,10,45,904.0,62.5,1.5,10.5,488.5,637.19,514.78
2016,12,3,11,0,913.0,63.0,1.5,11.0,507.0,685.08,551.17
2016,12,3,11,15,917.5,63.5,1.5,11.0,517.5,727.92,582.61
2016,12,3,11,30,922.0,64.0,1.5,11.0,528.0,768.32,611.15
2016,12,3,11,45,923.5,64.0,1.5,11.5,531.5,803.14,634.33
2016,12,3,12,0,925.0,64.0,1.5,12.0,535.0,834.94,655.25
2016,12,3,12,15,923.5,63.5,1.5,12.0,530.5,860.46,672.91
2016,12,3,12,30,922.0,63.0,1.5,12.0,526.0,882.53,688.28
2016,12,3,12,45,918.0,62.5,1.5,12.0,514.0,898.91,699.83
2016,12,3,13,0,914.0,62.0,1.5,12.0,502.0,911.64,709.06
2016,12,3,13,15,906.0,61.0,1.45,12.0,483.0,916.39,712.27
2016,12,3,13,30,898.0,60.0,1.4,12.0,464.0,917.42,713.13
2016,12,3,13,45,886.0,58.5,1.4,12.0,438.0,910.39,709.35
2016,12,3,14,0,874.0,57.0,1.4,12.0,412.0,899.79,703.26
2016,12,3,14,15,856.0,55.0,1.3,12.0,380.0,879.5,689.01
2016,12,3,14,30,838.0,53.0,1.2,12.0,348.0,856.07,672.52
2016,12,3,14,45,811.0,51.0,1.15,12.0,311.0,821.66,648.72
2016,12,3,15,0,784.0,49.0,1.1,12.0,274.0,793.94,629.14
2016,12,3,15,15,742.5,45.5,1.0,11.0,233.0,739.73,590.87
2016,12,3,15,30,701.0,42.0,0.9,10.0,192.0,684.35,550.0
2016,12,3,15,45,632.0,37.0,0.8,9.5,150.0,603.67,486.66
2016,12,3,16,0,563.0,32.0,0.7,9.0,108.0,524.38,420.69
2016,12,3,16,15,440.0,24.5,0.7,8.0,70.0,404.07,312.64
2016,12,3,16,30,317.0,17.0,0.7,7.0,32.0,272.78,27.58
2016,12,3,16,45,158.5,8.5,0.75,6.5,16.0,115.84,0.0
2016,12,3,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,7,15,147.5,10.5,0.7,4.5,19.0,8.96,0.0
2016,12,4,7,30,295.0,21.0,0.6,5.0,38.0,17.56,3.17
2016,12,4,7,45,412.5,29.0,0.55,5.5,76.0,23.99,15.33
2016,12,4,8,0,530.0,37.0,0.5,6.0,114.0,33.18,24.41
2016,12,4,8,15,597.0,42.5,0.45,6.0,155.5,75.34,40.07
2016,12,4,8,30,664.0,48.0,0.4,6.0,197.0,127.81,75.69
2016,12,4,8,45,709.5,51.5,0.4,6.5,237.5,182.31,120.69
2016,12,4,9,0,755.0,55.0,0.4,7.0,278.0,241.7,172.97
2016,12,4,9,15,782.5,58.0,0.45,7.5,314.5,299.75,225.59
2016,12,4,9,30,810.0,61.0,0.5,8.0,351.0,359.93,279.27
2016,12,4,9,45,800.0,70.0,0.6,9.0,378.0,412.54,325.75
2016,12,4,10,0,790.0,79.0,0.7,10.0,405.0,462.73,368.51
2016,12,4,10,15,687.5,104.0,0.75,10.0,399.5,479.6,385.06
2016,12,4,10,30,585.0,129.0,0.8,10.0,394.0,483.8,390.52
2016,12,4,10,45,584.0,135.0,0.85,10.5,408.5,520.84,420.03
2016,12,4,11,0,583.0,141.0,0.9,11.0,423.0,556.24,447.22
2016,12,4,11,15,716.0,113.5,0.9,11.0,467.5,649.63,518.98
2016,12,4,11,30,849.0,86.0,0.9,11.0,512.0,744.93,588.32
2016,12,4,11,45,852.5,85.5,0.95,11.5,515.5,779.36,610.87
2016,12,4,12,0,856.0,85.0,1.0,12.0,519.0,811.05,632.21
2016,12,4,12,15,853.0,84.5,1.0,12.0,514.0,834.45,648.16
2016,12,4,12,30,850.0,84.0,1.0,12.0,509.0,854.5,661.97
2016,12,4,12,45,640.5,131.5,1.05,12.0,447.5,751.49,590.62
2016,12,4,13,0,431.0,179.0,1.1,12.0,386.0,624.38,498.15
2016,12,4,13,15,422.0,173.0,1.1,11.5,369.0,618.44,496.77
2016,12,4,13,30,413.0,167.0,1.1,11.0,352.0,610.34,492.47
2016,12,4,13,45,339.5,167.5,1.15,11.0,314.0,529.05,431.38
2016,12,4,14,0,266.0,168.0,1.2,11.0,276.0,466.75,383.4
2016,12,4,14,15,359.0,141.0,1.2,10.5,274.5,519.37,429.06
2016,12,4,14,30,452.0,114.0,1.2,10.0,273.0,590.73,486.57
2016,12,4,14,45,403.5,112.0,1.2,10.0,242.5,542.36,448.76
2016,12,4,15,0,355.0,110.0,1.2,10.0,212.0,493.62,410.55
2016,12,4,15,15,318.5,97.0,1.15,9.5,178.5,441.27,369.31
2016,12,4,15,30,282.0,84.0,1.1,9.0,145.0,372.73,313.93
2016,12,4,15,45,240.0,68.5,1.1,8.5,112.0,313.98,264.28
2016,12,4,16,0,198.0,53.0,1.1,8.0,79.0,256.93,213.82
2016,12,4,16,15,99.0,37.0,1.1,7.5,50.0,157.89,123.11
2016,12,4,16,30,0.0,21.0,1.1,7.0,21.0,23.36,0.0
2016,12,4,16,45,0.0,10.5,1.1,7.0,10.5,8.96,0.0
2016,12,4,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,6.0,1.3,5.0,6.0,5.12,0.0
2016,12,5,7,30,0.0,12.0,1.3,5.0,12.0,9.88,0.0
2016,12,5,7,45,0.0,24.5,1.3,5.5,24.5,20.24,11.93
2016,12,5,8,0,0.0,37.0,1.3,6.0,37.0,30.29,21.71
2016,12,5,8,15,0.0,51.0,1.3,6.0,51.0,41.64,30.87
2016,12,5,8,30,0.0,65.0,1.3,6.0,65.0,53.28,41.32
2016,12,5,8,45,0.0,78.5,1.3,6.5,78.5,64.72,51.38
2016,12,5,9,0,0.0,92.0,1.3,7.0,92.0,76.35,61.42
2016,12,5,9,15,0.0,104.5,1.3,7.0,104.5,87.3,70.85
2016,12,5,9,30,0.0,117.0,1.3,7.0,117.0,98.42,80.32
2016,12,5,9,45,58.5,147.5,1.3,7.5,172.0,154.9,127.69
2016,12,5,10,0,117.0,178.0,1.3,8.0,227.0,223.06,184.42
2016,12,5,10,15,104.5,188.0,1.3,8.0,233.5,226.78,187.62
2016,12,5,10,30,92.0,198.0,1.3,8.0,240.0,236.53,195.8
2016,12,5,10,45,186.0,203.0,1.35,8.5,291.5,316.06,261.82
2016,12,5,11,0,280.0,208.0,1.4,9.0,343.0,406.56,334.97
2016,12,5,11,15,199.0,218.0,1.4,9.0,315.0,362.95,298.9
2016,12,5,11,30,118.0,228.0,1.4,9.0,287.0,325.05,267.27
2016,12,5,11,45,116.0,230.0,1.4,9.5,288.5,333.31,273.71
2016,12,5,12,0,114.0,232.0,1.4,10.0,290.0,325.55,267.23
2016,12,5,12,15,228.0,219.5,1.4,10.0,333.5,428.25,351.91
2016,12,5,12,30,342.0,207.0,1.4,10.0,377.0,538.08,439.05
2016,12,5,12,45,187.5,199.5,1.4,10.0,292.5,385.85,317.16
2016,12,5,13,0,33.0,192.0,1.4,10.0,208.0,226.75,185.6
2016,12,5,13,15,158.5,190.0,1.35,10.0,262.0,360.72,299.26
2016,12,5,13,30,284.0,188.0,1.3,10.0,316.0,498.59,410.19
2016,12,5,13,45,261.0,179.5,1.3,10.0,291.5,472.32,388.87
2016,12,5,14,0,238.0,171.0,1.3,10.0,267.0,444.86,367.84
2016,12,5,14,15,188.5,159.5,1.25,9.5,232.0,368.76,307.85
2016,12,5,14,30,139.0,148.0,1.2,9.0,197.0,312.06,261.98
2016,12,5,14,45,127.5,134.0,1.15,9.0,175.0,286.46,241.38
2016,12,5,15,0,116.0,120.0,1.1,9.0,153.0,260.84,220.18
2016,12,5,15,15,105.5,103.0,1.05,8.5,129.5,231.2,195.62
2016,12,5,15,30,95.0,86.0,1.0,8.0,106.0,201.45,170.26
2016,12,5,15,45,78.5,67.5,1.0,7.5,82.0,163.74,137.28
2016,12,5,16,0,62.0,49.0,1.0,7.0,58.0,125.56,103.04
2016,12,5,16,15,31.0,32.5,1.0,6.5,37.0,66.58,49.32
2016,12,5,16,30,0.0,16.0,1.0,6.0,16.0,13.78,0.0
2016,12,5,16,45,0.0,8.0,1.0,6.0,8.0,6.83,0.0
2016,12,5,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,7,15,162.5,9.5,1.55,1.5,18.0,8.11,0.0
2016,12,6,7,30,325.0,19.0,1.6,2.0,36.0,17.37,0.03
2016,12,6,7,45,446.0,27.0,1.7,3.0,74.5,24.46,15.63
2016,12,6,8,0,567.0,35.0,1.8,4.0,113.0,31.57,23.01
2016,12,6,8,15,634.5,40.0,1.85,4.5,155.5,72.91,37.7
2016,12,6,8,30,702.0,45.0,1.9,5.0,198.0,126.94,73.89
2016,12,6,8,45,745.5,48.0,1.95,5.5,239.5,182.64,120.45
2016,12,6,9,0,789.0,51.0,2.0,6.0,281.0,242.93,174.85
2016,12,6,9,15,816.5,53.5,2.0,6.0,318.0,302.23,230.51
2016,12,6,9,30,844.0,56.0,2.0,6.0,355.0,363.21,287.22
2016,12,6,9,45,863.5,57.5,2.0,6.5,387.0,421.39,340.04
2016,12,6,10,0,883.0,59.0,2.0,7.0,419.0,480.07,391.6
2016,12,6,10,15,895.5,60.5,2.0,7.0,444.5,535.35,439.54
2016,12,6,10,30,908.0,62.0,2.0,7.0,470.0,589.86,485.42
2016,12,6,10,45,916.0,63.0,2.0,7.5,488.5,640.01,525.69
2016,12,6,11,0,924.0,64.0,2.0,8.0,507.0,688.43,563.41
2016,12,6,11,15,928.0,64.5,2.0,8.0,518.0,731.52,596.14
2016,12,6,11,30,932.0,65.0,2.0,8.0,529.0,772.11,625.53
2016,12,6,11,45,932.5,65.5,2.0,8.0,532.5,807.32,650.78
2016,12,6,12,0,933.0,66.0,2.0,8.0,536.0,839.46,673.75
2016,12,6,12,15,931.0,66.0,1.95,8.0,531.5,865.68,691.93
2016,12,6,12,30,929.0,66.0,1.9,8.0,527.0,888.46,707.67
2016,12,6,12,45,920.0,66.5,1.9,8.0,514.5,902.24,717.67
2016,12,6,13,0,911.0,67.0,1.9,8.0,502.0,912.23,725.24
2016,12,6,13,15,902.0,66.0,1.9,8.0,482.5,916.47,728.93
2016,12,6,13,30,893.0,65.0,1.9,8.0,463.0,916.98,730.2
2016,12,6,13,45,879.0,63.5,1.95,8.0,437.0,908.55,725.86
2016,12,6,14,0,865.0,62.0,2.0,8.0,411.0,896.57,719.12
2016,12,6,14,15,845.0,60.0,1.95,7.5,378.5,884.76,712.68
2016,12,6,14,30,825.0,58.0,1.9,7.0,346.0,859.8,696.52
2016,12,6,14,45,794.0,55.5,1.9,7.0,309.0,821.19,669.35
2016,12,6,15,0,763.0,53.0,1.9,7.0,272.0,780.14,639.64
2016,12,6,15,15,719.5,49.5,1.8,6.5,231.0,724.76,598.09
2016,12,6,15,30,676.0,46.0,1.7,6.0,190.0,668.13,553.73
2016,12,6,15,45,602.5,40.5,1.6,6.0,148.0,583.65,484.28
2016,12,6,16,0,529.0,35.0,1.5,6.0,106.0,500.41,412.32
2016,12,6,16,15,400.0,26.5,1.45,5.5,68.5,386.82,305.43
2016,12,6,16,30,271.0,18.0,1.4,5.0,31.0,248.33,22.48
2016,12,6,16,45,135.5,9.0,1.35,4.5,15.5,100.73,0.0
2016,12,6,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.0,0.95,1.0,7.0,5.97,0.0
2016,12,7,7,30,0.0,14.0,0.9,1.0,14.0,11.55,0.0
2016,12,7,7,45,0.5,30.5,0.9,1.5,30.5,24.58,15.74
2016,12,7,8,0,1.0,47.0,0.9,2.0,47.0,37.27,28.4
2016,12,7,8,15,8.0,63.0,0.85,2.0,64.5,50.93,39.28
2016,12,7,8,30,15.0,79.0,0.8,2.0,82.0,65.9,52.44
2016,12,7,8,45,19.5,94.0,0.75,2.5,99.0,80.71,65.37
2016,12,7,9,0,24.0,109.0,0.7,3.0,116.0,98.25,80.61
2016,12,7,9,15,27.0,123.0,0.7,3.0,132.0,114.09,94.44
2016,12,7,9,30,30.0,137.0,0.7,3.0,148.0,130.54,108.7
2016,12,7,9,45,224.0,140.5,0.75,3.5,230.5,228.16,189.65
2016,12,7,10,0,418.0,144.0,0.8,4.0,313.0,344.72,285.52
2016,12,7,10,15,471.0,143.5,0.85,4.0,345.0,397.53,329.61
2016,12,7,10,30,524.0,143.0,0.9,4.0,377.0,454.43,376.89
2016,12,7,10,45,357.0,179.0,0.95,4.5,341.5,405.95,337.56
2016,12,7,11,0,190.0,215.0,1.0,5.0,306.0,341.99,284.55
2016,12,7,11,15,327.0,197.5,0.95,5.0,358.0,442.51,367.9
2016,12,7,11,30,464.0,180.0,0.9,5.0,410.0,555.3,456.96
2016,12,7,11,45,452.0,184.0,0.9,5.0,409.5,571.07,468.09
2016,12,7,12,0,440.0,188.0,0.9,5.0,409.0,584.49,478.4
2016,12,7,12,15,260.0,204.0,0.9,5.0,334.5,453.13,374.11
2016,12,7,12,30,80.0,220.0,0.9,5.0,260.0,294.0,243.91
2016,12,7,12,45,78.0,214.5,0.95,5.0,252.5,290.46,242.46
2016,12,7,13,0,76.0,209.0,1.0,5.0,245.0,286.75,239.83
2016,12,7,13,15,84.5,202.0,1.1,5.0,241.0,290.53,243.88
2016,12,7,13,30,93.0,195.0,1.2,5.0,237.0,294.44,248.04
2016,12,7,13,45,80.5,182.5,1.35,5.5,217.0,271.59,229.06
2016,12,7,14,0,68.0,170.0,1.5,6.0,197.0,248.43,209.75
2016,12,7,14,15,34.0,138.5,1.5,6.0,152.0,178.75,150.39
2016,12,7,14,30,0.0,107.0,1.5,6.0,107.0,97.9,80.06
2016,12,7,14,45,0.0,95.5,1.5,6.0,95.5,87.32,71.15
2016,12,7,15,0,0.0,84.0,1.5,6.0,84.0,76.79,62.03
2016,12,7,15,15,0.0,71.5,1.5,5.5,71.5,65.06,51.84
2016,12,7,15,30,0.0,59.0,1.5,5.0,59.0,53.27,41.43
2016,12,7,15,45,0.0,46.0,1.5,5.0,46.0,40.69,30.09
2016,12,7,16,0,0.0,33.0,1.5,5.0,33.0,27.77,18.38
2016,12,7,16,15,0.0,21.0,1.55,5.0,21.0,17.33,8.55
2016,12,7,16,30,0.0,9.0,1.6,5.0,9.0,7.4,0.0
2016,12,7,16,45,0.0,4.5,1.65,5.0,4.5,3.84,0.0
2016,12,7,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,7,15,110.0,9.5,2.55,9.0,14.5,8.11,0.0
2016,12,8,7,30,220.0,19.0,2.5,9.0,29.0,15.87,0.0
2016,12,8,7,45,343.5,27.5,2.5,9.5,64.0,22.7,13.37
2016,12,8,8,0,467.0,36.0,2.5,10.0,99.0,29.56,20.54
2016,12,8,8,15,538.5,42.0,2.45,10.0,138.5,64.67,33.6
2016,12,8,8,30,610.0,48.0,2.4,10.0,178.0,116.26,67.66
2016,12,8,8,45,468.5,76.0,2.4,10.0,187.5,154.69,106.86
2016,12,8,9,0,327.0,104.0,2.4,10.0,197.0,174.62,132.1
2016,12,8,9,15,341.5,116.0,2.35,10.0,224.5,212.85,166.6
2016,12,8,9,30,356.0,128.0,2.3,10.0,252.0,252.6,202.22
2016,12,8,9,45,178.0,113.0,2.25,10.5,175.0,182.68,148.42
2016,12,8,10,0,0.0,98.0,2.2,11.0,98.0,82.14,64.96
2016,12,8,10,15,26.0,142.0,2.15,11.0,153.5,140.9,114.83
2016,12,8,10,30,52.0,186.0,2.1,11.0,209.0,201.52,165.4
2016,12,8,10,45,84.5,200.0,2.05,11.5,239.5,239.72,196.79
2016,12,8,11,0,117.0,214.0,2.0,12.0,270.0,292.95,240.05
2016,12,8,11,15,159.5,219.0,1.95,12.0,297.0,335.79,275.17
2016,12,8,11,30,202.0,224.0,1.9,12.0,324.0,381.81,312.55
2016,12,8,11,45,201.5,226.0,1.85,12.0,326.5,394.13,322.18
2016,12,8,12,0,201.0,228.0,1.8,12.0,329.0,405.95,331.56
2016,12,8,12,15,129.0,220.0,1.75,12.0,284.5,346.08,282.62
2016,12,8,12,30,57.0,212.0,1.7,12.0,240.0,264.61,215.79
2016,12,8,12,45,127.5,212.5,1.7,12.0,274.0,349.0,286.25
2016,12,8,13,0,198.0,213.0,1.7,12.0,308.0,418.89,343.4
2016,12,8,13,15,154.0,205.0,1.65,12.0,277.0,375.89,308.25
2016,12,8,13,30,110.0,197.0,1.6,12.0,246.0,331.37,272.11
2016,12,8,13,45,112.0,186.0,1.55,12.0,233.0,324.14,267.11
2016,12,8,14,0,114.0,175.0,1.5,12.0,220.0,316.54,261.6
2016,12,8,14,15,110.0,161.5,1.45,11.5,202.5,299.48,248.71
2016,12,8,14,30,106.0,148.0,1.4,11.0,185.0,282.05,235.38
2016,12,8,14,45,103.0,132.5,1.35,11.0,165.5,262.18,219.46
2016,12,8,15,0,100.0,117.0,1.3,11.0,146.0,241.95,202.96
2016,12,8,15,15,354.0,83.0,1.25,11.0,162.0,452.8,380.18
2016,12,8,15,30,608.0,49.0,1.2,11.0,178.0,622.15,508.09
2016,12,8,15,45,535.0,43.0,1.15,11.0,138.0,540.21,439.93
2016,12,8,16,0,462.0,37.0,1.1,11.0,98.0,460.5,372.63
2016,12,8,16,15,336.5,27.5,1.05,10.5,63.0,340.2,264.09
2016,12,8,16,30,211.0,18.0,1.0,10.0,28.0,205.34,20.64
2016,12,8,16,45,105.5,9.0,0.95,10.0,14.0,80.25,0.0
2016,12,8,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,14.5,0.7,9.0,14.5,12.38,0.0
2016,12,9,7,30,0.0,29.0,0.7,9.0,29.0,21.73,0.0
2016,12,9,7,45,259.0,31.0,0.7,9.5,65.0,25.7,15.75
2016,12,9,8,0,518.0,33.0,0.7,10.0,101.0,29.66,20.65
2016,12,9,8,15,586.5,38.5,0.75,10.0,141.5,65.2,33.05
2016,12,9,8,30,655.0,44.0,0.8,10.0,182.0,116.41,65.76
2016,12,9,8,45,702.5,46.5,0.85,10.5,222.0,169.18,108.09
2016,12,9,9,0,750.0,49.0,0.9,11.0,262.0,227.03,158.52
2016,12,9,9,15,504.0,94.0,0.9,11.0,245.0,239.76,182.13
2016,12,9,9,30,258.0,139.0,0.9,11.0,228.0,222.02,176.67
2016,12,9,9,45,211.5,156.5,0.9,11.5,234.0,231.01,186.22
2016,12,9,10,0,165.0,174.0,0.9,12.0,240.0,240.39,194.86
2016,12,9,10,15,95.5,173.5,0.9,12.0,212.5,207.2,168.41
2016,12,9,10,30,26.0,173.0,0.9,12.0,185.0,165.53,133.96
2016,12,9,10,45,126.5,191.5,0.9,12.5,251.5,266.76,217.49
2016,12,9,11,0,227.0,210.0,0.9,13.0,318.0,360.14,291.98
2016,12,9,11,15,160.0,215.5,0.85,13.0,292.5,332.07,268.33
2016,12,9,11,30,93.0,221.0,0.8,13.0,267.0,284.71,229.86
2016,12,9,11,45,189.0,219.0,0.8,13.5,313.0,376.25,303.75
2016,12,9,12,0,285.0,217.0,0.8,14.0,359.0,476.08,380.72
2016,12,9,12,15,218.0,221.0,0.75,13.5,329.5,420.79,337.33
2016,12,9,12,30,151.0,225.0,0.7,13.0,300.0,377.76,303.66
2016,12,9,12,45,75.5,124.5,0.65,13.0,162.0,198.48,161.5
2016,12,9,13,0,0.0,24.0,0.6,13.0,24.0,19.82,11.27
2016,12,9,13,15,0.0,23.0,0.6,13.0,23.0,18.99,10.69
2016,12,9,13,30,0.0,22.0,0.6,13.0,22.0,18.16,9.99
2016,12,9,13,45,119.0,95.5,0.6,13.0,143.0,214.31,179.3
2016,12,9,14,0,238.0,169.0,0.6,13.0,264.0,441.69,360.25
2016,12,9,14,15,234.5,155.5,0.55,12.5,243.5,424.44,345.71
2016,12,9,14,30,231.0,142.0,0.5,12.0,223.0,406.11,332.69
2016,12,9,14,45,226.5,127.0,0.5,12.0,199.0,383.68,315.94
2016,12,9,15,0,222.0,112.0,0.5,12.0,175.0,360.29,298.04
2016,12,9,15,15,422.5,78.5,0.45,11.5,176.0,505.82,414.99
2016,12,9,15,30,623.0,45.0,0.4,11.0,177.0,622.17,499.12
2016,12,9,15,45,554.5,39.5,0.4,11.0,137.5,543.5,435.53
2016,12,9,16,0,486.0,34.0,0.4,11.0,98.0,466.11,371.91
2016,12,9,16,15,365.5,25.5,0.4,11.0,63.5,359.74,275.49
2016,12,9,16,30,245.0,17.0,0.4,11.0,29.0,229.28,27.29
2016,12,9,16,45,122.5,8.5,0.45,11.0,14.5,91.59,0.0
2016,12,9,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,4.5,1.5,10.0,4.5,3.84,0.0
2016,12,10,7,30,0.0,9.0,1.6,10.0,9.0,7.4,0.0
2016,12,10,7,45,0.0,22.0,1.7,10.5,22.0,18.17,9.27
2016,12,10,8,0,0.0,35.0,1.8,11.0,35.0,28.59,19.54
2016,12,10,8,15,0.0,49.0,1.8,11.0,49.0,39.92,28.62
2016,12,10,8,30,0.0,63.0,1.8,11.0,63.0,51.57,38.94
2016,12,10,8,45,0.0,77.0,1.85,11.0,77.0,63.44,49.33
2016,12,10,9,0,0.0,91.0,1.9,11.0,91.0,75.51,59.76
2016,12,10,9,15,0.0,103.5,1.9,11.0,103.5,86.5,69.13
2016,12,10,9,30,0.0,116.0,1.9,11.0,116.0,97.65,78.54
2016,12,10,9,45,0.0,60.5,1.95,11.0,60.5,50.11,37.73
2016,12,10,10,0,0.0,5.0,2.0,11.0,5.0,4.12,0.0
2016,12,10,10,15,0.0,58.5,2.0,11.0,58.5,48.45,36.24
2016,12,10,10,30,0.0,112.0,2.0,11.0,112.0,94.63,75.52
2016,12,10,10,45,0.0,65.5,2.0,11.5,65.5,54.3,40.97
2016,12,10,11,0,0.0,19.0,2.0,12.0,19.0,15.68,7.84
2016,12,10,11,15,0.0,19.0,1.95,12.0,19.0,15.69,7.84
2016,12,10,11,30,0.0,19.0,1.9,12.0,19.0,15.69,7.83
2016,12,10,11,45,0.0,33.5,1.85,12.0,33.5,27.7,18.13
2016,12,10,12,0,0.0,48.0,1.8,12.0,48.0,39.74,28.41
2016,12,10,12,15,0.0,32.0,1.75,11.5,32.0,26.45,17.1
2016,12,10,12,30,0.0,16.0,1.7,11.0,16.0,13.21,5.74
2016,12,10,12,45,0.0,11.5,1.65,11.0,11.5,9.49,2.54
2016,12,10,13,0,0.0,7.0,1.6,11.0,7.0,5.77,0.0
2016,12,10,13,15,0.0,25.0,1.55,11.0,25.0,20.64,12.21
2016,12,10,13,30,0.0,43.0,1.5,11.0,43.0,35.56,25.09
2016,12,10,13,45,0.0,66.0,1.5,11.0,66.0,54.7,41.58
2016,12,10,14,0,0.0,89.0,1.5,11.0,89.0,75.81,59.7
2016,12,10,14,15,0.0,82.0,1.45,11.0,82.0,69.54,54.42
2016,12,10,14,30,0.0,75.0,1.4,11.0,75.0,63.3,49.17
2016,12,10,14,45,0.0,67.0,1.35,11.0,67.0,56.08,43.03
2016,12,10,15,0,0.0,59.0,1.3,11.0,59.0,48.88,36.85
2016,12,10,15,15,0.0,50.0,1.2,11.0,50.0,41.38,30.34
2016,12,10,15,30,0.0,41.0,1.1,11.0,41.0,33.89,23.76
2016,12,10,15,45,0.0,31.5,1.05,11.0,31.5,26.0,16.77
2016,12,10,16,0,0.0,22.0,1.0,11.0,22.0,18.13,9.75
2016,12,10,16,15,0.0,14.0,0.95,10.5,14.0,11.52,3.64
2016,12,10,16,30,0.0,6.0,0.9,10.0,6.0,4.92,0.0
2016,12,10,16,45,0.0,3.0,0.9,10.0,3.0,2.56,0.0
2016,12,10,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,10.0,1.0,3.0,10.0,8.54,0.0
2016,12,11,7,30,0.0,20.0,0.9,3.0,20.0,17.07,0.0
2016,12,11,7,45,125.0,32.0,0.85,3.5,47.5,24.9,15.11
2016,12,11,8,0,250.0,44.0,0.8,4.0,75.0,33.75,24.81
2016,12,11,8,15,286.0,57.0,0.85,4.5,106.0,59.65,38.46
2016,12,11,8,30,322.0,70.0,0.9,5.0,137.0,95.6,63.98
2016,12,11,8,45,342.5,83.0,1.0,5.5,167.0,133.41,95.56
2016,12,11,9,0,363.0,96.0,1.1,6.0,197.0,173.73,131.23
2016,12,11,9,15,371.5,109.0,1.05,6.0,224.5,212.99,167.15
2016,12,11,9,30,380.0,122.0,1.0,6.0,252.0,253.09,203.49
2016,12,11,9,45,235.5,146.0,1.0,6.5,229.5,236.15,193.59
2016,12,11,10,0,91.0,170.0,1.0,7.0,207.0,195.19,161.25
2016,12,11,10,15,99.5,182.0,1.0,7.0,224.5,217.46,180.37
2016,12,11,10,30,108.0,194.0,1.0,7.0,242.0,240.77,199.9
2016,12,11,10,45,186.0,199.0,1.0,7.5,285.0,310.09,257.2
2016,12,11,11,0,264.0,204.0,1.0,8.0,328.0,388.97,320.74
2016,12,11,11,15,152.5,203.0,1.0,8.0,275.0,312.73,258.09
2016,12,11,11,30,41.0,202.0,1.0,8.0,222.0,225.42,185.28
2016,12,11,11,45,40.5,203.5,1.05,8.5,223.5,230.03,189.23
2016,12,11,12,0,40.0,205.0,1.1,9.0,225.0,234.7,192.78
2016,12,11,12,15,52.0,209.0,1.05,9.0,235.0,252.75,207.88
2016,12,11,12,30,64.0,213.0,1.0,9.0,245.0,271.81,223.68
2016,12,11,12,45,81.0,212.0,1.0,9.5,251.0,289.96,238.6
2016,12,11,13,0,98.0,211.0,1.0,10.0,257.0,308.93,254.13
2016,12,11,13,15,81.0,199.5,1.05,9.5,237.0,284.13,234.49
2016,12,11,13,30,64.0,188.0,1.1,9.0,217.0,258.65,214.25
2016,12,11,13,45,32.0,140.0,1.15,9.0,154.5,171.59,141.93
2016,12,11,14,0,0.0,92.0,1.2,9.0,92.0,78.81,62.55
2016,12,11,14,15,0.0,85.0,1.2,8.5,85.0,72.57,57.57
2016,12,11,14,30,0.0,78.0,1.2,8.0,78.0,66.36,52.41
2016,12,11,14,45,0.0,69.5,1.2,8.0,69.5,58.65,45.79
2016,12,11,15,0,0.0,61.0,1.2,8.0,61.0,50.95,39.12
2016,12,11,15,15,0.0,52.0,1.1,7.5,52.0,43.05,32.25
2016,12,11,15,30,0.0,43.0,1.0,7.0,43.0,35.56,25.65
2016,12,11,15,45,0.0,33.5,0.95,7.0,33.5,27.67,18.55
