Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,11,16,0,0.0,24.0,0.9,7.0,24.0,19.79,11.41
2016,12,11,16,15,0.0,15.5,0.9,6.5,15.5,12.76,4.81
2016,12,11,16,30,0.0,7.0,0.9,6.0,7.0,5.75,0.0
2016,12,11,16,45,0.0,3.5,0.95,5.5,3.5,2.99,0.0
2016,12,11,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,1.0,3.0,8.5,7.26,0.0
2016,12,12,7,30,0.0,17.0,1.0,3.0,17.0,14.51,0.0
2016,12,12,7,45,95.5,30.0,1.0,3.5,42.0,23.39,13.61
2016,12,12,8,0,191.0,43.0,1.0,4.0,67.0,32.8,23.9
2016,12,12,8,15,216.0,58.5,0.95,4.0,95.5,56.89,38.28
2016,12,12,8,30,241.0,74.0,0.9,4.0,124.0,88.13,61.35
2016,12,12,8,45,254.5,89.5,0.9,4.5,151.5,120.96,89.08
2016,12,12,9,0,268.0,105.0,0.9,5.0,179.0,155.66,119.8
2016,12,12,9,15,275.0,119.0,0.85,5.5,204.5,188.92,149.82
2016,12,12,9,30,282.0,133.0,0.8,6.0,230.0,223.03,180.22
2016,12,12,9,45,323.5,141.0,0.8,6.5,261.5,265.96,216.93
2016,12,12,10,0,365.0,149.0,0.8,7.0,293.0,313.02,256.55
2016,12,12,10,15,393.0,154.5,0.75,7.5,318.5,363.82,298.2
2016,12,12,10,30,421.0,160.0,0.7,8.0,344.0,408.81,334.24
2016,12,12,10,45,450.5,161.5,0.65,8.5,366.5,452.5,368.49
2016,12,12,11,0,480.0,163.0,0.6,9.0,389.0,497.64,402.99
2016,12,12,11,15,397.5,184.5,0.5,9.0,374.5,474.07,383.56
2016,12,12,11,30,315.0,206.0,0.4,9.0,360.0,456.79,368.83
2016,12,12,11,45,386.0,194.0,0.35,9.0,384.0,512.46,412.62
2016,12,12,12,0,457.0,182.0,0.3,9.0,408.0,588.0,469.0
2016,12,12,12,15,305.0,203.0,0.3,9.0,353.5,487.23,390.83
2016,12,12,12,30,153.0,224.0,0.3,9.0,299.0,377.78,305.14
2016,12,12,12,45,124.0,217.0,0.3,9.0,277.0,351.17,285.17
2016,12,12,13,0,95.0,210.0,0.3,9.0,255.0,304.93,248.74
2016,12,12,13,15,173.5,200.0,0.3,9.0,278.0,386.53,316.02
2016,12,12,13,30,252.0,190.0,0.3,9.0,301.0,470.5,382.2
2016,12,12,13,45,228.0,181.0,0.35,9.0,277.0,423.53,346.1
2016,12,12,14,0,204.0,172.0,0.4,9.0,253.0,394.9,324.81
2016,12,12,14,15,199.0,159.0,0.4,9.0,233.0,377.38,312.01
2016,12,12,14,30,194.0,146.0,0.4,9.0,213.0,359.15,298.34
2016,12,12,14,45,189.0,130.5,0.4,9.0,190.5,336.5,280.95
2016,12,12,15,0,184.0,115.0,0.4,9.0,168.0,331.13,276.77
2016,12,12,15,15,172.0,99.0,0.45,8.5,142.5,299.69,251.8
2016,12,12,15,30,160.0,83.0,0.5,8.0,117.0,267.88,225.74
2016,12,12,15,45,142.0,66.0,0.6,7.5,91.0,229.05,192.69
2016,12,12,16,0,124.0,49.0,0.7,7.0,65.0,190.03,158.0
2016,12,12,16,15,62.0,34.0,0.7,7.0,42.0,106.5,82.33
2016,12,12,16,30,0.0,19.0,0.7,7.0,19.0,18.73,0.0
2016,12,12,16,45,0.0,9.5,0.7,7.0,9.5,8.11,0.0
2016,12,12,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,7.0,0.7,6.5,7.0,5.97,0.0
2016,12,13,7,30,0.0,14.0,0.7,7.0,14.0,11.95,0.0
2016,12,13,7,45,53.5,29.0,0.75,7.5,35.5,22.96,12.76
2016,12,13,8,0,107.0,44.0,0.8,8.0,57.0,33.79,24.33
2016,12,13,8,15,129.0,61.0,0.85,8.0,83.0,54.15,37.78
2016,12,13,8,30,151.0,78.0,0.9,8.0,109.0,81.26,58.45
2016,12,13,8,45,164.5,94.5,0.95,8.5,134.5,109.65,82.12
2016,12,13,9,0,178.0,111.0,1.0,9.0,160.0,136.99,105.74
2016,12,13,9,15,186.5,125.5,0.95,9.0,183.5,164.98,130.57
2016,12,13,9,30,195.0,140.0,0.9,9.0,207.0,194.08,156.2
2016,12,13,9,45,289.5,142.5,0.9,9.5,251.5,253.22,204.89
2016,12,13,10,0,384.0,145.0,0.9,10.0,296.0,324.93,263.5
2016,12,13,10,15,417.0,149.5,0.85,10.0,323.0,370.28,300.93
2016,12,13,10,30,450.0,154.0,0.8,10.0,350.0,418.12,339.72
2016,12,13,10,45,439.0,164.0,0.8,10.0,362.0,447.19,363.13
2016,12,13,11,0,428.0,174.0,0.8,10.0,374.0,474.31,384.6
2016,12,13,11,15,214.0,163.5,0.75,10.0,264.0,324.64,265.79
2016,12,13,11,30,0.0,153.0,0.7,10.0,154.0,133.5,107.05
2016,12,13,11,45,0.0,86.5,0.7,10.5,87.0,71.95,55.92
2016,12,13,12,0,0.0,20.0,0.7,11.0,20.0,16.52,8.6
2016,12,13,12,15,0.0,75.0,0.65,11.0,75.0,62.24,47.82
2016,12,13,12,30,0.0,130.0,0.6,11.0,130.0,112.84,90.36
2016,12,13,12,45,0.0,127.0,0.55,11.0,127.0,110.39,88.18
2016,12,13,13,0,0.0,124.0,0.5,11.0,124.0,108.0,86.25
2016,12,13,13,15,0.0,104.0,0.5,11.0,104.0,88.9,70.33
2016,12,13,13,30,0.0,84.0,0.5,11.0,84.0,70.15,54.61
2016,12,13,13,45,48.5,128.5,0.5,11.0,148.0,172.65,142.82
2016,12,13,14,0,97.0,173.0,0.5,11.0,212.0,279.34,230.85
2016,12,13,14,15,94.0,160.0,0.45,10.5,195.5,264.13,218.43
2016,12,13,14,30,91.0,147.0,0.4,10.0,179.0,248.76,206.66
2016,12,13,14,45,87.0,131.5,0.4,10.0,159.5,228.55,190.53
2016,12,13,15,0,83.0,116.0,0.4,10.0,140.0,208.16,173.96
2016,12,13,15,15,75.0,99.5,0.4,9.5,118.5,182.47,152.76
2016,12,13,15,30,67.0,83.0,0.4,9.0,97.0,156.69,130.92
2016,12,13,15,45,55.0,65.5,0.45,9.0,75.5,125.57,103.65
2016,12,13,16,0,43.0,48.0,0.5,9.0,54.0,93.95,75.42
2016,12,13,16,15,21.5,32.0,0.5,9.0,35.0,57.14,41.39
2016,12,13,16,30,0.0,16.0,0.5,9.0,16.0,13.3,0.0
2016,12,13,16,45,0.0,8.0,0.55,9.0,8.0,6.83,0.0
2016,12,13,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,1.0,8.0,5.0,4.27,0.0
2016,12,14,7,30,0.0,10.0,1.0,8.0,10.0,8.54,0.0
2016,12,14,7,45,10.0,26.0,1.05,8.5,27.0,21.0,10.88
2016,12,14,8,0,20.0,42.0,1.1,9.0,44.0,33.17,23.61
2016,12,14,8,15,31.0,59.0,1.1,9.0,64.5,48.23,35.13
2016,12,14,8,30,42.0,76.0,1.1,9.0,85.0,66.23,50.04
2016,12,14,8,45,49.5,92.5,1.1,9.5,105.0,85.05,65.95
2016,12,14,9,0,57.0,109.0,1.1,10.0,125.0,105.14,83.07
2016,12,14,9,15,62.5,124.0,1.15,10.0,143.5,124.58,99.89
2016,12,14,9,30,68.0,139.0,1.2,10.0,162.0,144.93,117.42
2016,12,14,9,45,64.0,151.0,1.25,10.5,174.5,159.6,129.95
2016,12,14,10,0,60.0,163.0,1.3,11.0,187.0,174.0,141.99
2016,12,14,10,15,37.5,162.0,1.3,11.0,177.0,166.03,135.43
2016,12,14,10,30,15.0,161.0,1.3,11.0,167.0,148.04,120.26
2016,12,14,10,45,30.5,177.5,1.35,11.0,191.5,183.39,149.81
2016,12,14,11,0,46.0,194.0,1.4,11.0,216.0,213.33,174.58
2016,12,14,11,15,28.5,184.0,1.4,11.0,197.5,194.04,158.27
2016,12,14,11,30,11.0,174.0,1.4,11.0,179.0,162.04,131.45
2016,12,14,11,45,5.5,118.0,1.45,11.0,120.5,104.76,83.68
2016,12,14,12,0,0.0,62.0,1.5,11.0,62.0,51.39,38.44
2016,12,14,12,15,14.0,127.5,1.5,11.0,134.5,121.52,98.34
2016,12,14,12,30,28.0,193.0,1.5,11.0,207.0,201.23,164.77
2016,12,14,12,45,101.5,203.0,1.55,11.0,251.0,296.4,244.67
2016,12,14,13,0,175.0,213.0,1.6,11.0,295.0,397.48,327.23
2016,12,14,13,15,87.5,145.0,1.55,11.0,186.0,239.42,198.13
2016,12,14,13,30,0.0,77.0,1.5,11.0,77.0,63.9,49.13
2016,12,14,13,45,0.0,86.5,1.5,11.0,86.5,72.84,57.06
2016,12,14,14,0,0.0,96.0,1.5,11.0,96.0,82.85,65.69
2016,12,14,14,15,0.0,88.5,1.4,11.0,88.5,76.12,60.04
2016,12,14,14,30,0.0,81.0,1.3,11.0,81.0,69.44,54.43
2016,12,14,14,45,0.0,72.5,1.25,11.0,72.5,61.74,47.9
2016,12,14,15,0,0.0,64.0,1.2,11.0,64.0,54.08,41.34
2016,12,14,15,15,0.0,54.5,1.15,10.5,54.5,45.36,33.85
2016,12,14,15,30,0.0,45.0,1.1,10.0,45.0,37.23,26.76
2016,12,14,15,45,0.0,35.0,1.05,10.0,35.0,28.92,19.37
2016,12,14,16,0,0.0,25.0,1.0,10.0,25.0,20.62,11.94
2016,12,14,16,15,0.0,16.0,1.0,9.5,16.0,13.17,5.09
2016,12,14,16,30,0.0,7.0,1.0,9.0,7.0,5.75,0.0
2016,12,14,16,45,0.0,3.5,1.05,9.0,3.5,2.99,0.0
2016,12,14,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,1.95,9.0,2.5,0.0,0.0
2016,12,15,7,30,0.0,5.0,1.9,9.0,5.0,4.27,0.0
2016,12,15,7,45,0.0,15.0,1.9,9.5,15.0,12.36,3.87
2016,12,15,8,0,0.0,25.0,1.9,10.0,25.0,20.64,12.47
2016,12,15,8,15,0.0,36.5,1.95,10.0,36.5,30.18,20.3
2016,12,15,8,30,0.0,48.0,2.0,10.0,48.0,39.61,28.71
2016,12,15,8,45,0.0,59.5,2.05,10.0,59.5,49.15,37.15
2016,12,15,9,0,0.0,71.0,2.1,10.0,71.0,58.83,45.61
2016,12,15,9,15,0.0,81.5,2.1,10.0,81.5,67.8,53.35
2016,12,15,9,30,0.0,92.0,2.1,10.0,92.0,76.89,61.1
2016,12,15,9,45,9.5,119.5,2.1,10.5,123.5,104.79,84.61
2016,12,15,10,0,19.0,147.0,2.1,11.0,155.0,134.59,109.5
2016,12,15,10,15,9.5,125.5,2.1,11.0,129.5,111.51,89.91
2016,12,15,10,30,0.0,104.0,2.1,11.0,104.0,87.54,69.46
2016,12,15,10,45,0.0,110.5,2.1,11.0,110.5,93.38,74.35
2016,12,15,11,0,0.0,117.0,2.1,11.0,117.0,99.33,79.28
2016,12,15,11,15,0.0,100.5,2.15,11.0,100.5,84.45,66.61
2016,12,15,11,30,0.0,84.0,2.2,11.0,84.0,69.77,54.13
2016,12,15,11,45,0.0,84.5,2.3,11.5,84.5,70.19,54.37
2016,12,15,12,0,0.0,85.0,2.4,12.0,85.0,70.61,54.61
2016,12,15,12,15,3.5,126.0,2.45,12.0,128.0,111.47,89.18
2016,12,15,12,30,7.0,167.0,2.5,12.0,171.0,155.97,126.41
2016,12,15,12,45,3.5,127.5,2.55,12.0,129.5,113.93,91.21
2016,12,15,13,0,0.0,88.0,2.6,12.0,88.0,73.52,57.14
2016,12,15,13,15,0.0,73.0,2.6,11.5,73.0,60.56,46.32
2016,12,15,13,30,0.0,58.0,2.6,11.0,58.0,48.04,35.77
2016,12,15,13,45,0.0,54.0,2.65,11.0,54.0,44.7,32.97
2016,12,15,14,0,0.0,50.0,2.7,11.0,50.0,41.36,30.16
2016,12,15,14,15,0.0,46.0,2.65,11.0,46.0,38.03,27.34
2016,12,15,14,30,0.0,42.0,2.6,11.0,42.0,34.7,24.51
2016,12,15,14,45,0.0,37.5,2.6,11.0,37.5,30.96,21.3
2016,12,15,15,0,0.0,33.0,2.6,11.0,33.0,27.23,18.07
2016,12,15,15,15,0.0,28.0,2.6,11.0,28.0,23.08,14.45
2016,12,15,15,30,0.0,23.0,2.6,11.0,23.0,18.94,10.8
2016,12,15,15,45,0.0,18.0,2.6,11.0,18.0,14.81,7.12
2016,12,15,16,0,0.0,13.0,2.6,11.0,13.0,10.68,3.42
2016,12,15,16,15,0.0,8.5,2.6,11.0,8.5,6.98,0.0
2016,12,15,16,30,0.0,4.0,2.6,11.0,4.0,3.28,0.0
2016,12,15,16,45,0.0,2.0,2.6,11.0,2.0,1.71,0.0
2016,12,15,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,16,7,15,55.0,8.0,2.4,4.0,9.5,0.0,0.0
2016,12,16,7,30,110.0,16.0,2.4,4.0,19.0,13.66,0.0
2016,12,16,7,45,264.0,27.5,2.4,4.5,53.0,22.99,12.04
2016,12,16,8,0,418.0,39.0,2.4,5.0,87.0,32.48,23.28
2016,12,16,8,15,503.0,46.0,2.45,5.0,128.0,57.59,32.66
2016,12,16,8,30,588.0,53.0,2.5,5.0,169.0,106.15,62.09
2016,12,16,8,45,381.5,82.0,2.6,5.5,163.5,134.79,94.96
2016,12,16,9,0,175.0,111.0,2.7,6.0,158.0,135.06,105.51
2016,12,16,9,15,189.0,124.5,2.7,6.0,182.0,163.52,131.11
2016,12,16,9,30,203.0,138.0,2.7,6.0,206.0,198.7,162.49
2016,12,16,9,45,205.0,153.0,2.7,6.5,227.0,222.12,183.52
2016,12,16,10,0,207.0,168.0,2.7,7.0,248.0,250.92,208.65
2016,12,16,10,15,538.5,119.5,2.7,7.0,347.5,398.75,332.2
2016,12,16,10,30,870.0,71.0,2.7,7.0,447.0,565.21,468.67
2016,12,16,10,45,880.5,71.5,2.75,7.0,466.5,615.82,510.6
2016,12,16,11,0,891.0,72.0,2.8,7.0,486.0,660.45,547.77
2016,12,16,11,15,612.5,137.0,2.8,7.0,425.0,587.88,488.89
2016,12,16,11,30,334.0,202.0,2.8,7.0,364.0,463.95,387.53
2016,12,16,11,45,330.5,205.5,2.85,7.0,367.0,481.07,402.45
2016,12,16,12,0,327.0,209.0,2.9,7.0,370.0,497.04,415.56
2016,12,16,12,15,614.5,141.5,2.9,7.0,442.0,693.9,576.24
2016,12,16,12,30,902.0,74.0,2.9,7.0,514.0,864.58,704.02
2016,12,16,12,45,648.0,128.5,2.9,7.0,441.0,745.07,613.24
2016,12,16,13,0,394.0,183.0,2.9,7.0,368.0,571.71,477.23
2016,12,16,13,15,365.5,180.5,2.9,6.5,347.0,552.51,464.16
2016,12,16,13,30,337.0,178.0,2.9,6.0,326.0,531.32,448.33
2016,12,16,13,45,595.0,122.5,2.9,6.0,367.5,731.84,610.77
2016,12,16,14,0,853.0,67.0,2.9,6.0,409.0,897.77,735.52
2016,12,16,14,15,834.5,65.0,2.9,6.0,378.0,878.65,720.9
2016,12,16,14,30,816.0,63.0,2.9,6.0,347.0,856.22,705.42
2016,12,16,14,45,784.5,60.5,2.9,6.0,310.5,818.28,677.89
2016,12,16,15,0,753.0,58.0,2.9,6.0,274.0,777.75,647.73
2016,12,16,15,15,709.5,54.0,2.85,5.5,234.0,722.64,605.92
2016,12,16,15,30,666.0,50.0,2.8,5.0,194.0,666.05,561.08
2016,12,16,15,45,596.5,44.0,2.8,5.0,152.0,584.8,493.37
2016,12,16,16,0,527.0,38.0,2.8,5.0,110.0,515.63,431.87
2016,12,16,16,15,263.5,36.0,2.75,4.5,72.0,297.07,241.75
2016,12,16,16,30,0.0,34.0,2.7,4.0,34.0,56.3,15.69
2016,12,16,16,45,0.0,17.0,2.7,4.0,17.0,14.51,0.0
2016,12,16,17,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,15,139.0,6.5,1.1,-0.5,10.5,0.0,0.0
2016,12,17,7,30,278.0,13.0,1.1,0.0,21.0,11.1,0.0
2016,12,17,7,45,423.5,22.0,1.1,0.0,58.5,20.05,9.76
2016,12,17,8,0,569.0,31.0,1.1,0.0,96.0,28.27,19.98
2016,12,17,8,15,644.0,36.5,1.1,0.5,139.0,55.58,28.81
2016,12,17,8,30,719.0,42.0,1.1,1.0,182.0,109.72,60.63
2016,12,17,8,45,764.5,45.5,1.1,1.5,224.5,166.17,105.72
2016,12,17,9,0,810.0,49.0,1.1,2.0,267.0,227.54,160.38
2016,12,17,9,15,839.0,52.0,1.15,2.5,305.0,288.45,217.26
2016,12,17,9,30,868.0,55.0,1.2,3.0,343.0,351.42,275.7
2016,12,17,9,45,888.0,56.5,1.25,3.5,376.5,410.99,330.36
2016,12,17,10,0,908.0,58.0,1.3,4.0,410.0,471.15,383.84
2016,12,17,10,15,921.0,59.5,1.3,4.0,437.0,528.15,433.57
2016,12,17,10,30,934.0,61.0,1.3,4.0,464.0,584.45,481.11
2016,12,17,10,45,942.0,62.0,1.35,4.5,483.5,636.25,523.22
2016,12,17,11,0,950.0,63.0,1.4,5.0,503.0,686.34,562.76
2016,12,17,11,15,954.5,63.5,1.4,5.0,515.5,731.53,597.89
2016,12,17,11,30,959.0,64.0,1.4,5.0,528.0,774.24,628.57
2016,12,17,11,45,959.5,64.5,1.45,5.5,532.5,811.28,654.31
2016,12,17,12,0,960.0,65.0,1.5,6.0,537.0,845.22,677.72
2016,12,17,12,15,959.0,65.0,1.5,6.0,534.0,874.06,698.01
2016,12,17,12,30,958.0,65.0,1.5,6.0,531.0,899.47,715.92
2016,12,17,12,45,950.5,65.5,1.5,6.0,520.0,916.37,727.93
2016,12,17,13,0,943.0,66.0,1.5,6.0,509.0,929.45,737.5
2016,12,17,13,15,935.0,65.0,1.45,6.0,491.0,936.27,742.1
2016,12,17,13,30,927.0,64.0,1.4,6.0,473.0,939.28,744.23
2016,12,17,13,45,914.5,62.5,1.4,6.0,447.5,933.71,741.32
2016,12,17,14,0,902.0,61.0,1.4,6.0,422.0,924.44,736.01
2016,12,17,14,15,883.5,59.0,1.3,5.5,390.5,905.42,723.56
2016,12,17,14,30,865.0,57.0,1.2,5.0,359.0,883.09,708.7
2016,12,17,14,45,837.5,54.5,1.2,5.0,322.0,858.03,691.91
2016,12,17,15,0,810.0,52.0,1.2,5.0,285.0,820.68,665.59
2016,12,17,15,15,769.0,48.5,1.2,4.5,244.0,767.77,627.88
2016,12,17,15,30,728.0,45.0,1.2,4.0,203.0,713.3,587.1
2016,12,17,15,45,661.5,40.0,1.2,3.5,160.0,634.75,525.16
2016,12,17,16,0,595.0,35.0,1.2,3.0,117.0,556.79,459.75
2016,12,17,16,15,473.5,27.0,1.25,2.5,77.0,435.64,350.81
2016,12,17,16,30,352.0,19.0,1.3,2.0,37.0,306.22,123.72
2016,12,17,16,45,176.0,9.5,1.4,1.5,18.5,130.55,0.0
2016,12,17,17,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,7,15,134.5,6.5,1.3,-2.0,10.0,0.0,0.0
2016,12,18,7,30,269.0,13.0,1.3,-1.0,20.0,11.1,0.0
2016,12,18,7,45,417.0,21.0,1.35,-0.5,56.5,19.1,8.74
2016,12,18,8,0,565.0,29.0,1.4,0.0,93.0,26.39,18.23
2016,12,18,8,15,641.0,34.5,1.4,0.0,136.0,52.26,26.68
2016,12,18,8,30,717.0,40.0,1.4,0.0,179.0,106.15,58.04
2016,12,18,8,45,765.5,43.0,1.45,0.5,221.5,162.35,102.79
2016,12,18,9,0,814.0,46.0,1.5,1.0,264.0,224.62,158.43
2016,12,18,9,15,844.0,49.0,1.5,1.5,302.5,285.44,215.63
2016,12,18,9,30,874.0,52.0,1.5,2.0,341.0,348.63,274.73
2016,12,18,9,45,893.5,54.0,1.5,3.0,374.5,408.79,329.71
2016,12,18,10,0,913.0,56.0,1.5,4.0,408.0,469.51,383.22
2016,12,18,10,15,927.5,57.0,1.45,4.0,435.5,526.94,433.34
2016,12,18,10,30,942.0,58.0,1.4,4.0,463.0,583.81,481.27
2016,12,18,10,45,951.5,59.0,1.4,4.5,484.0,636.87,524.11
2016,12,18,11,0,961.0,60.0,1.4,5.0,505.0,688.35,564.33
2016,12,18,11,15,966.5,60.5,1.4,5.0,518.0,734.69,600.25
2016,12,18,11,30,972.0,61.0,1.4,5.0,531.0,778.62,631.78
2016,12,18,11,45,974.0,61.5,1.4,5.5,536.0,817.29,658.03
2016,12,18,12,0,976.0,62.0,1.4,6.0,541.0,852.93,681.9
2016,12,18,12,15,975.0,62.0,1.4,6.0,538.5,882.29,702.4
2016,12,18,12,30,974.0,62.0,1.4,6.0,536.0,908.16,720.51
2016,12,18,12,45,970.0,61.5,1.4,6.5,525.5,927.18,732.62
2016,12,18,13,0,966.0,61.0,1.4,7.0,515.0,942.42,742.24
2016,12,18,13,15,958.0,60.0,1.4,7.0,496.5,949.58,747.75
2016,12,18,13,30,950.0,59.0,1.4,7.0,478.0,952.82,750.82
2016,12,18,13,45,937.0,58.0,1.4,7.0,452.5,947.65,748.21
2016,12,18,14,0,924.0,57.0,1.4,7.0,427.0,938.7,743.18
2016,12,18,14,15,906.0,55.0,1.35,6.5,395.5,920.09,731.93
2016,12,18,14,30,888.0,53.0,1.3,6.0,364.0,898.08,718.22
2016,12,18,14,45,861.0,51.0,1.3,6.0,326.5,864.85,695.65
2016,12,18,15,0,834.0,49.0,1.3,6.0,289.0,829.07,670.66
2016,12,18,15,15,794.0,46.0,1.25,5.0,247.5,786.45,641.13
2016,12,18,15,30,754.0,43.0,1.2,4.0,206.0,733.25,601.89
2016,12,18,15,45,688.5,38.0,1.2,3.5,163.0,655.13,540.62
2016,12,18,16,0,623.0,33.0,1.2,3.0,120.0,577.78,475.98
2016,12,18,16,15,505.5,26.0,1.2,2.5,79.5,460.1,370.09
2016,12,18,16,30,388.0,19.0,1.2,2.0,39.0,333.81,147.24
2016,12,18,16,45,194.0,9.5,1.3,1.5,19.5,143.28,0.0
2016,12,18,17,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,9.0,1.35,-1.5,9.0,0.0,0.0
2016,12,19,7,30,0.0,18.0,1.3,-1.0,18.0,15.36,0.0
2016,12,19,7,45,265.5,24.0,1.3,-0.5,53.5,19.93,9.02
2016,12,19,8,0,531.0,30.0,1.3,0.0,89.0,27.25,18.97
2016,12,19,8,15,609.0,35.5,1.3,0.5,131.0,50.76,26.69
2016,12,19,8,30,687.0,41.0,1.3,1.0,173.0,102.75,56.34
2016,12,19,8,45,734.0,45.0,1.3,1.5,214.5,157.8,99.82
2016,12,19,9,0,781.0,49.0,1.3,2.0,256.0,217.99,153.22
2016,12,19,9,15,811.5,51.5,1.3,2.5,294.0,277.05,208.38
2016,12,19,9,30,842.0,54.0,1.3,3.0,332.0,338.42,265.43
2016,12,19,9,45,864.5,55.5,1.3,4.0,365.5,397.48,319.05
2016,12,19,10,0,887.0,57.0,1.3,5.0,399.0,457.47,371.57
2016,12,19,10,15,900.5,58.5,1.3,5.5,425.5,513.66,419.89
2016,12,19,10,30,914.0,60.0,1.3,6.0,452.0,569.27,466.0
2016,12,19,10,45,922.0,61.5,1.3,6.5,472.0,620.79,507.35
2016,12,19,11,0,930.0,63.0,1.3,7.0,492.0,670.68,546.12
2016,12,19,11,15,935.0,63.5,1.25,7.0,504.5,715.52,580.47
2016,12,19,11,30,940.0,64.0,1.2,7.0,517.0,758.0,610.16
2016,12,19,11,45,941.0,64.5,1.2,7.5,522.0,794.92,634.98
2016,12,19,12,0,942.0,65.0,1.2,8.0,527.0,828.84,657.48
2016,12,19,12,15,940.5,65.0,1.15,8.0,524.5,856.97,676.21
2016,12,19,12,30,939.0,65.0,1.1,8.0,522.0,881.7,692.55
2016,12,19,12,45,934.5,64.0,1.1,8.0,511.5,899.04,704.63
2016,12,19,13,0,930.0,63.0,1.1,8.0,501.0,912.69,714.39
2016,12,19,13,15,811.0,80.0,1.1,8.0,452.0,852.98,673.16
2016,12,19,13,30,692.0,97.0,1.1,8.0,403.0,782.94,624.87
2016,12,19,13,45,650.0,101.0,1.1,8.0,376.0,756.72,607.67
2016,12,19,14,0,608.0,105.0,1.1,8.0,349.0,726.94,587.16
2016,12,19,14,15,728.0,81.0,1.05,7.5,351.5,808.02,647.97
2016,12,19,14,30,848.0,57.0,1.0,7.0,354.0,867.73,690.87
2016,12,19,14,45,821.0,54.5,0.95,7.0,317.5,843.51,672.81
2016,12,19,15,0,794.0,52.0,0.9,7.0,281.0,807.03,646.66
2016,12,19,15,15,753.0,48.5,0.9,6.0,240.5,754.57,610.95
2016,12,19,15,30,712.0,45.0,0.9,5.0,200.0,700.6,572.18
2016,12,19,15,45,646.0,40.0,0.95,4.5,158.0,622.98,512.3
2016,12,19,16,0,580.0,35.0,1.0,4.0,116.0,546.02,448.95
2016,12,19,16,15,462.5,27.0,1.0,3.5,77.0,428.39,344.64
2016,12,19,16,30,345.0,19.0,1.0,3.0,38.0,303.53,144.28
2016,12,19,16,45,172.5,9.5,1.05,3.0,19.0,128.49,0.0
2016,12,19,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,8.5,1.6,0.0,8.5,0.0,0.0
2016,12,20,7,30,0.0,17.0,1.6,0.0,17.0,14.51,0.0
2016,12,20,7,45,253.5,23.5,1.6,0.5,51.0,19.49,8.28
2016,12,20,8,0,507.0,30.0,1.6,1.0,85.0,27.2,18.79
2016,12,20,8,15,585.0,35.5,1.55,1.5,126.0,48.72,25.95
2016,12,20,8,30,663.0,41.0,1.5,2.0,167.0,99.09,54.18
2016,12,20,8,45,709.5,45.0,1.45,2.5,207.5,152.53,96.03
2016,12,20,9,0,756.0,49.0,1.4,3.0,248.0,211.09,147.71
2016,12,20,9,15,787.0,51.5,1.3,3.5,285.5,268.79,201.31
2016,12,20,9,30,818.0,54.0,1.2,4.0,323.0,329.12,257.0
2016,12,20,9,45,840.0,55.5,1.15,5.0,355.5,386.45,308.76
2016,12,20,10,0,862.0,57.0,1.1,6.0,388.0,444.9,359.54
2016,12,20,10,15,875.5,58.5,1.05,6.5,414.5,499.82,406.24
2016,12,20,10,30,889.0,60.0,1.0,7.0,441.0,554.22,450.69
2016,12,20,10,45,897.5,61.0,0.95,7.5,460.5,604.33,490.15
2016,12,20,11,0,906.0,62.0,0.9,8.0,480.0,652.91,527.0
2016,12,20,11,15,911.0,62.5,0.85,8.5,492.5,696.79,559.1
2016,12,20,11,30,916.0,63.0,0.8,9.0,505.0,738.38,586.65
2016,12,20,11,45,917.5,63.5,0.8,9.5,510.0,774.88,610.77
2016,12,20,12,0,919.0,64.0,0.8,10.0,515.0,808.51,632.67
2016,12,20,12,15,918.0,64.0,0.75,10.0,512.5,836.45,650.8
2016,12,20,12,30,917.0,64.0,0.7,10.0,510.0,861.1,666.63
2016,12,20,12,45,909.5,64.5,0.7,10.0,499.5,877.43,677.76
2016,12,20,13,0,902.0,65.0,0.7,10.0,489.0,890.09,686.65
2016,12,20,13,15,894.0,64.0,0.7,10.0,472.0,896.65,691.59
2016,12,20,13,30,886.0,63.0,0.7,10.0,455.0,899.55,694.29
2016,12,20,13,45,873.0,61.5,0.75,10.0,430.5,893.58,692.14
2016,12,20,14,0,860.0,60.0,0.8,10.0,406.0,884.06,687.73
2016,12,20,14,15,841.5,58.5,0.8,9.5,375.5,866.12,677.8
2016,12,20,14,30,823.0,57.0,0.8,9.0,345.0,854.63,672.33
2016,12,20,14,45,796.0,54.0,0.8,9.0,309.5,820.48,649.35
2016,12,20,15,0,769.0,51.0,0.8,9.0,274.0,783.72,624.12
2016,12,20,15,15,728.5,48.0,0.8,8.0,234.5,732.92,589.76
2016,12,20,15,30,688.0,45.0,0.8,7.0,195.0,680.65,552.44
2016,12,20,15,45,624.5,39.5,0.8,6.5,154.0,605.12,494.01
2016,12,20,16,0,561.0,34.0,0.8,6.0,113.0,530.45,432.69
2016,12,20,16,15,445.5,26.5,0.85,5.5,75.5,415.55,332.58
2016,12,20,16,30,330.0,19.0,0.9,5.0,38.0,293.79,148.66
2016,12,20,16,45,165.0,9.5,0.95,4.5,19.0,123.44,0.0
2016,12,20,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,7,15,84.5,5.5,1.15,3.5,7.5,0.0,0.0
2016,12,21,7,30,169.0,11.0,1.1,4.0,15.0,9.39,0.0
2016,12,21,7,45,312.5,20.5,1.05,4.5,47.5,16.95,5.99
2016,12,21,8,0,456.0,30.0,1.0,5.0,80.0,27.07,18.32
2016,12,21,8,15,536.5,36.5,0.95,5.5,120.0,46.99,25.6
2016,12,21,8,30,617.0,43.0,0.9,6.0,160.0,95.41,52.28
2016,12,21,8,45,664.0,47.5,0.9,6.5,199.5,146.57,91.41
2016,12,21,9,0,711.0,52.0,0.9,7.0,239.0,202.98,140.07
2016,12,21,9,15,473.0,93.0,0.85,7.5,225.0,217.44,165.19
2016,12,21,9,30,235.0,134.0,0.8,8.0,211.0,202.98,162.48
2016,12,21,9,45,241.0,147.0,0.8,8.5,233.0,233.92,189.66
2016,12,21,10,0,247.0,160.0,0.8,9.0,255.0,265.49,216.54
2016,12,21,10,15,250.0,171.0,0.75,9.0,273.0,294.19,240.79
2016,12,21,10,30,253.0,182.0,0.7,9.0,291.0,323.0,264.59
2016,12,21,10,45,227.5,194.0,0.7,9.5,295.0,325.67,266.66
2016,12,21,11,0,202.0,206.0,0.7,10.0,299.0,335.27,273.91
2016,12,21,11,15,545.5,136.5,0.7,10.0,397.0,530.76,430.88
2016,12,21,11,30,889.0,67.0,0.7,10.0,495.0,722.72,574.26
2016,12,21,11,45,890.5,67.0,0.7,10.5,500.0,757.81,595.18
2016,12,21,12,0,892.0,67.0,0.7,11.0,505.0,790.09,616.13
2016,12,21,12,15,891.5,67.0,0.7,11.0,503.0,817.81,634.94
2016,12,21,12,30,891.0,67.0,0.7,11.0,501.0,842.36,651.64
2016,12,21,12,45,887.5,66.5,0.7,11.5,491.5,860.42,662.78
2016,12,21,13,0,884.0,66.0,0.7,12.0,482.0,875.04,671.74
2016,12,21,13,15,876.0,65.0,0.7,12.0,465.0,881.47,676.53
2016,12,21,13,30,868.0,64.0,0.7,12.0,448.0,884.31,679.16
2016,12,21,13,45,857.0,62.5,0.7,12.0,424.5,880.19,677.26
2016,12,21,14,0,846.0,61.0,0.7,12.0,401.0,872.59,673.18
2016,12,21,14,15,828.0,59.0,0.65,11.5,371.5,864.31,668.96
2016,12,21,14,30,810.0,57.0,0.6,11.0,342.0,842.95,655.65
2016,12,21,14,45,786.0,54.0,0.6,11.0,307.0,811.72,635.13
2016,12,21,15,0,762.0,51.0,0.6,11.0,272.0,777.85,612.26
2016,12,21,15,15,722.0,47.5,0.6,10.0,233.5,726.99,578.32
2016,12,21,15,30,682.0,44.0,0.6,9.0,195.0,674.73,541.59
2016,12,21,15,45,621.0,39.0,0.65,8.5,154.5,602.16,486.82
2016,12,21,16,0,560.0,34.0,0.7,8.0,114.0,530.26,428.9
2016,12,21,16,15,448.0,26.5,0.75,7.5,76.5,418.05,332.4
2016,12,21,16,30,336.0,19.0,0.8,7.0,39.0,299.53,160.0
2016,12,21,16,45,168.0,9.5,0.85,6.5,19.5,125.73,0.0
2016,12,21,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
