Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,22,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,7,15,95.5,5.5,1.05,3.0,7.5,0.0,0.0
2016,12,22,7,30,191.0,11.0,1.0,3.0,15.0,9.39,0.0
2016,12,22,7,45,342.0,21.0,1.0,3.5,49.0,19.07,7.13
2016,12,22,8,0,493.0,31.0,1.0,4.0,83.0,28.18,19.35
2016,12,22,8,15,575.5,37.0,1.0,4.5,125.0,47.31,25.98
2016,12,22,8,30,658.0,43.0,1.0,5.0,167.0,97.65,52.99
2016,12,22,8,45,709.0,47.0,1.0,5.5,208.5,151.34,93.78
2016,12,22,9,0,760.0,51.0,1.0,6.0,250.0,210.71,144.98
2016,12,22,9,15,791.5,54.0,0.9,6.5,288.0,269.27,198.32
2016,12,22,9,30,823.0,57.0,0.8,7.0,326.0,330.57,253.74
2016,12,22,9,45,844.5,59.0,0.75,7.5,359.0,389.44,306.25
2016,12,22,10,0,866.0,61.0,0.7,8.0,392.0,447.78,356.54
2016,12,22,10,15,880.0,62.5,0.6,8.5,419.0,503.34,402.35
2016,12,22,10,30,894.0,64.0,0.5,9.0,446.0,558.43,445.68
2016,12,22,10,45,902.5,65.0,0.45,9.5,466.0,608.99,484.3
2016,12,22,11,0,911.0,66.0,0.4,10.0,486.0,658.03,520.31
2016,12,22,11,15,916.5,66.5,0.4,10.5,498.5,702.71,552.65
2016,12,22,11,30,922.0,67.0,0.4,11.0,511.0,745.15,580.91
2016,12,22,11,45,923.0,67.5,0.4,11.5,516.5,781.77,604.39
2016,12,22,12,0,924.0,68.0,0.4,12.0,522.0,815.47,625.7
2016,12,22,12,15,923.0,68.0,0.5,12.0,519.5,843.87,646.39
2016,12,22,12,30,922.0,68.0,0.6,12.0,517.0,868.96,665.07
2016,12,22,12,45,920.0,66.5,0.7,12.0,507.5,887.86,679.76
2016,12,22,13,0,918.0,65.0,0.8,12.0,498.0,903.2,692.29
2016,12,22,13,15,910.5,64.5,0.8,12.0,481.0,911.36,698.24
2016,12,22,13,30,903.0,64.0,0.8,12.0,464.0,915.83,701.96
2016,12,22,13,45,891.5,62.5,0.8,12.0,440.0,911.61,700.01
2016,12,22,14,0,880.0,61.0,0.8,12.0,416.0,903.78,695.83
2016,12,22,14,15,861.5,59.0,0.7,11.5,385.5,885.33,683.79
2016,12,22,14,30,843.0,57.0,0.6,11.0,355.0,863.65,669.53
2016,12,22,14,45,816.5,54.5,0.55,11.0,319.0,840.28,653.67
2016,12,22,15,0,790.0,52.0,0.5,11.0,283.0,804.6,628.77
2016,12,22,15,15,749.5,48.5,0.6,10.5,242.5,752.88,595.44
2016,12,22,15,30,709.0,45.0,0.7,10.0,202.0,699.64,558.95
2016,12,22,15,45,642.0,40.5,0.8,9.5,160.0,622.01,501.44
2016,12,22,16,0,575.0,36.0,0.9,9.0,118.0,544.93,440.31
2016,12,22,16,15,461.5,28.0,0.95,8.5,79.5,430.23,342.32
2016,12,22,16,30,348.0,20.0,1.0,8.0,41.0,310.08,174.93
2016,12,22,16,45,174.0,10.0,1.05,8.0,20.5,130.57,0.0
2016,12,22,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,3.0,2.6,5.0,3.0,0.0,0.0
2016,12,23,7,30,0.0,6.0,2.6,5.0,6.0,5.12,0.0
2016,12,23,7,45,0.0,20.5,2.65,5.0,20.5,16.74,5.15
2016,12,23,8,0,0.0,35.0,2.7,5.0,35.0,28.1,19.1
2016,12,23,8,15,8.0,51.5,2.7,5.0,53.0,41.26,30.1
2016,12,23,8,30,16.0,68.0,2.7,5.0,71.0,56.28,43.17
2016,12,23,8,45,23.0,84.0,2.7,5.5,89.5,72.94,57.56
2016,12,23,9,0,30.0,100.0,2.7,6.0,108.0,90.55,72.76
2016,12,23,9,15,34.0,114.5,2.55,6.0,125.0,107.24,87.4
2016,12,23,9,30,38.0,129.0,2.4,6.0,142.0,124.68,102.62
2016,12,23,9,45,41.0,142.0,2.3,6.5,157.0,141.1,116.67
2016,12,23,10,0,44.0,155.0,2.2,7.0,172.0,158.11,131.05
2016,12,23,10,15,22.0,136.5,2.1,7.0,145.0,127.41,104.91
2016,12,23,10,30,0.0,118.0,2.0,7.0,118.0,100.08,81.33
2016,12,23,10,45,0.0,63.5,1.9,7.5,63.5,52.62,40.23
2016,12,23,11,0,0.0,9.0,1.8,8.0,9.0,7.42,0.83
2016,12,23,11,15,0.0,9.5,1.9,8.0,9.5,7.83,1.19
2016,12,23,11,30,0.0,10.0,2.0,8.0,10.0,8.25,1.54
2016,12,23,11,45,7.0,94.5,2.15,8.5,98.0,84.34,67.46
2016,12,23,12,0,14.0,179.0,2.3,9.0,186.0,171.31,140.86
2016,12,23,12,15,62.5,200.5,2.35,8.5,231.0,250.19,208.16
2016,12,23,12,30,111.0,222.0,2.4,8.0,276.0,320.91,267.97
2016,12,23,12,45,128.5,218.5,2.5,8.0,280.0,354.8,296.09
2016,12,23,13,0,146.0,215.0,2.6,8.0,284.0,372.43,311.32
2016,12,23,13,15,155.0,207.0,2.6,7.5,278.0,376.86,316.21
2016,12,23,13,30,164.0,199.0,2.6,7.0,272.0,380.99,320.99
2016,12,23,13,45,82.0,142.5,2.6,7.0,179.0,237.36,200.7
2016,12,23,14,0,0.0,86.0,2.6,7.0,86.0,72.7,57.75
2016,12,23,14,15,0.0,45.5,2.5,7.0,45.5,37.62,27.42
2016,12,23,14,30,0.0,5.0,2.4,7.0,5.0,4.11,0.0
2016,12,23,14,45,0.0,4.5,2.35,7.0,4.5,3.7,0.0
2016,12,23,15,0,0.0,4.0,2.3,7.0,4.0,3.29,0.0
2016,12,23,15,15,0.0,3.5,2.2,6.5,3.5,2.87,0.0
2016,12,23,15,30,0.0,3.0,2.1,6.0,3.0,2.46,0.0
2016,12,23,15,45,0.0,2.0,2.05,5.5,2.0,1.64,0.0
2016,12,23,16,0,0.0,1.0,2.0,5.0,1.0,0.82,0.0
2016,12,23,16,15,0.0,0.5,1.95,4.5,0.5,0.41,0.0
2016,12,23,16,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,16,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,17,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,7,15,66.0,5.5,2.0,2.0,6.5,0.0,0.0
2016,12,24,7,30,132.0,11.0,2.0,2.0,13.0,9.39,0.0
2016,12,24,7,45,299.0,20.5,2.05,2.5,46.0,16.99,5.09
2016,12,24,8,0,466.0,30.0,2.1,3.0,79.0,27.18,18.44
2016,12,24,8,15,551.5,36.5,2.15,3.0,120.0,43.84,24.87
2016,12,24,8,30,637.0,43.0,2.2,3.0,161.0,93.12,50.85
2016,12,24,8,45,693.5,46.5,2.25,3.5,203.0,145.69,90.52
2016,12,24,9,0,750.0,50.0,2.3,4.0,245.0,204.63,141.64
2016,12,24,9,15,782.5,52.5,2.3,4.0,283.0,262.31,195.67
2016,12,24,9,30,815.0,55.0,2.3,4.0,321.0,322.84,252.69
2016,12,24,9,45,840.5,56.5,2.35,4.5,354.5,381.48,307.22
2016,12,24,10,0,866.0,58.0,2.4,5.0,388.0,441.58,361.59
2016,12,24,10,15,881.0,59.5,2.35,5.0,415.5,497.64,411.62
2016,12,24,10,30,896.0,61.0,2.3,5.0,443.0,553.35,459.8
2016,12,24,10,45,906.5,61.5,2.3,5.5,463.5,604.69,502.43
2016,12,24,11,0,917.0,62.0,2.3,6.0,484.0,654.67,542.67
2016,12,24,11,15,577.5,138.5,2.3,6.0,407.0,558.13,464.66
2016,12,24,11,30,238.0,215.0,2.3,6.0,330.0,392.01,328.1
2016,12,24,11,45,166.5,218.0,2.3,6.0,299.5,353.79,296.7
2016,12,24,12,0,95.0,221.0,2.3,6.0,269.0,295.12,247.21
2016,12,24,12,15,96.0,220.0,2.3,6.0,268.0,300.19,251.86
2016,12,24,12,30,97.0,219.0,2.3,6.0,267.0,305.25,256.26
2016,12,24,12,45,505.5,142.5,2.3,6.0,383.0,625.53,523.99
2016,12,24,13,0,914.0,66.0,2.3,6.0,499.0,900.18,729.36
2016,12,24,13,15,907.0,65.5,2.25,6.0,482.0,908.99,732.9
2016,12,24,13,30,900.0,65.0,2.2,6.0,465.0,914.13,736.86
2016,12,24,13,45,890.0,63.0,2.2,6.0,441.5,910.83,735.42
2016,12,24,14,0,880.0,61.0,2.2,6.0,418.0,903.9,731.54
2016,12,24,14,15,862.0,59.0,2.15,5.5,387.5,886.13,720.6
2016,12,24,14,30,844.0,57.0,2.1,5.0,357.0,865.09,707.23
2016,12,24,14,45,819.5,54.5,2.05,5.0,321.5,843.76,692.14
2016,12,24,15,0,795.0,52.0,2.0,5.0,286.0,810.0,667.28
2016,12,24,15,15,756.0,48.5,1.9,4.5,246.0,759.66,629.76
2016,12,24,15,30,717.0,45.0,1.8,4.0,206.0,707.73,589.49
2016,12,24,15,45,654.5,40.5,1.7,3.5,164.5,633.74,529.81
2016,12,24,16,0,592.0,36.0,1.6,3.0,123.0,560.1,467.21
2016,12,24,16,15,479.5,28.5,1.55,2.5,83.5,445.97,366.48
2016,12,24,16,30,367.0,21.0,1.5,2.0,44.0,327.63,208.67
2016,12,24,16,45,183.5,10.5,1.5,1.5,22.0,138.15,0.0
2016,12,24,17,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,7,45,225.5,15.5,0.95,1.5,38.5,12.51,2.06
2016,12,25,8,0,451.0,31.0,0.9,2.0,77.0,25.78,17.29
2016,12,25,8,15,537.0,37.0,0.9,2.5,118.0,42.82,25.06
2016,12,25,8,30,623.0,43.0,0.9,3.0,159.0,90.63,49.5
2016,12,25,8,45,677.0,47.0,0.95,3.5,200.0,142.39,88.18
2016,12,25,9,0,731.0,51.0,1.0,4.0,241.0,200.24,137.91
2016,12,25,9,15,764.0,54.0,1.05,4.0,279.0,257.44,190.78
2016,12,25,9,30,797.0,57.0,1.1,4.0,317.0,317.59,246.66
2016,12,25,9,45,817.0,60.0,1.15,4.5,349.5,375.52,299.79
2016,12,25,10,0,837.0,63.0,1.2,5.0,382.0,434.34,352.16
2016,12,25,10,15,852.0,64.5,1.2,5.0,409.0,489.76,400.67
2016,12,25,10,30,867.0,66.0,1.2,5.0,436.0,542.04,445.27
2016,12,25,10,45,877.5,67.0,1.2,5.5,456.5,592.73,486.39
2016,12,25,11,0,888.0,68.0,1.2,6.0,477.0,642.16,525.2
2016,12,25,11,15,601.5,136.0,1.2,6.0,416.5,570.96,468.65
2016,12,25,11,30,315.0,204.0,1.2,6.0,356.0,447.78,370.08
2016,12,25,11,45,268.5,213.0,1.25,6.5,343.5,438.64,363.0
2016,12,25,12,0,222.0,222.0,1.3,7.0,331.0,410.25,339.68
2016,12,25,12,15,221.0,221.5,1.25,7.0,330.0,419.01,346.99
2016,12,25,12,30,220.0,221.0,1.2,7.0,329.0,427.12,353.46
2016,12,25,12,45,309.5,202.0,1.2,7.0,351.0,507.7,419.08
2016,12,25,13,0,399.0,183.0,1.2,7.0,373.0,573.09,471.57
2016,12,25,13,15,487.0,156.5,1.2,7.0,380.0,649.67,531.47
2016,12,25,13,30,575.0,130.0,1.2,7.0,387.0,714.09,580.31
2016,12,25,13,45,335.0,153.0,1.2,7.0,301.0,501.47,415.82
2016,12,25,14,0,95.0,176.0,1.2,7.0,215.0,279.48,233.77
2016,12,25,14,15,123.0,164.0,1.15,6.5,210.5,312.59,263.93
2016,12,25,14,30,151.0,152.0,1.1,6.0,206.0,326.6,277.08
2016,12,25,14,45,146.5,137.5,1.1,6.0,185.5,306.62,260.98
2016,12,25,15,0,142.0,123.0,1.1,6.0,165.0,286.18,244.42
2016,12,25,15,15,415.0,84.5,1.05,5.5,183.5,509.58,432.68
2016,12,25,15,30,688.0,46.0,1.0,5.0,202.0,684.86,565.43
2016,12,25,15,45,628.5,41.0,1.0,4.5,161.0,613.4,506.8
2016,12,25,16,0,569.0,36.0,1.0,4.0,120.0,542.35,448.13
2016,12,25,16,15,460.0,28.5,1.05,3.5,82.0,431.61,352.64
2016,12,25,16,30,351.0,21.0,1.1,3.0,44.0,317.51,208.69
2016,12,25,16,45,175.5,10.5,1.15,2.5,22.0,132.76,0.0
2016,12,25,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,45,251.0,13.5,1.55,0.0,39.5,11.82,1.45
2016,12,26,8,0,502.0,27.0,1.6,0.0,79.0,24.46,16.21
2016,12,26,8,15,583.0,32.5,1.55,0.5,120.0,38.36,21.6
2016,12,26,8,30,664.0,38.0,1.5,1.0,161.0,87.98,46.21
2016,12,26,8,45,713.0,42.0,1.5,1.5,202.0,141.36,86.38
2016,12,26,9,0,762.0,46.0,1.5,2.0,243.0,200.19,137.7
2016,12,26,9,15,793.5,48.5,1.45,2.5,281.0,258.17,191.69
2016,12,26,9,30,825.0,51.0,1.4,3.0,319.0,318.83,248.26
2016,12,26,9,45,844.0,53.5,1.35,4.0,351.5,376.7,301.26
2016,12,26,10,0,863.0,56.0,1.3,5.0,384.0,435.25,352.94
2016,12,26,10,15,877.5,57.5,1.25,5.5,411.5,490.96,401.03
2016,12,26,10,30,892.0,59.0,1.2,6.0,439.0,546.3,446.96
2016,12,26,10,45,900.5,60.5,1.15,6.5,459.5,597.52,487.97
2016,12,26,11,0,909.0,62.0,1.1,7.0,480.0,647.27,526.33
2016,12,26,11,15,915.0,62.5,1.0,7.0,493.5,692.46,560.42
2016,12,26,11,30,921.0,63.0,0.9,7.0,507.0,735.49,590.18
2016,12,26,11,45,922.0,64.0,0.85,7.5,513.0,773.02,614.56
2016,12,26,12,0,923.0,65.0,0.8,8.0,519.0,807.67,636.57
2016,12,26,12,15,922.0,65.0,0.7,8.0,517.0,836.42,654.44
2016,12,26,12,30,921.0,65.0,0.6,8.0,515.0,861.89,669.86
2016,12,26,12,45,916.0,64.5,0.55,8.0,505.5,879.88,681.08
2016,12,26,13,0,911.0,64.0,0.5,8.0,496.0,894.26,690.01
2016,12,26,13,15,903.0,63.5,0.45,8.0,479.5,902.32,694.8
2016,12,26,13,30,895.0,63.0,0.4,8.0,463.0,906.7,697.34
2016,12,26,13,45,882.5,61.5,0.4,8.0,439.0,901.95,694.99
2016,12,26,14,0,870.0,60.0,0.4,8.0,415.0,893.58,690.45
2016,12,26,14,15,852.0,58.5,0.4,8.0,385.0,876.71,680.2
2016,12,26,14,30,834.0,57.0,0.4,8.0,355.0,856.63,667.77
2016,12,26,14,45,808.0,54.5,0.4,8.0,319.5,834.26,653.54
2016,12,26,15,0,782.0,52.0,0.4,8.0,284.0,799.48,630.14
2016,12,26,15,15,743.0,48.5,0.55,7.5,245.0,749.48,598.78
2016,12,26,15,30,704.0,45.0,0.7,7.0,206.0,697.93,564.16
2016,12,26,15,45,643.0,40.5,0.85,6.5,164.5,625.58,510.88
2016,12,26,16,0,582.0,36.0,1.0,6.0,123.0,553.61,453.83
2016,12,26,16,15,476.0,28.5,1.1,5.5,84.0,444.76,361.32
2016,12,26,16,30,370.0,21.0,1.2,5.0,45.0,333.38,224.88
2016,12,26,16,45,185.0,10.5,1.3,4.5,22.5,139.71,0.0
2016,12,26,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,7,45,227.0,14.5,1.1,1.5,38.0,11.68,1.12
2016,12,27,8,0,454.0,29.0,1.0,2.0,76.0,26.24,17.63
2016,12,27,8,15,539.0,35.5,0.95,2.5,116.5,39.16,23.43
2016,12,27,8,30,624.0,42.0,0.9,3.0,157.0,87.18,47.03
2016,12,27,8,45,678.0,46.5,0.85,3.5,198.5,139.3,85.45
2016,12,27,9,0,732.0,51.0,0.8,4.0,240.0,197.54,135.12
2016,12,27,9,15,765.0,54.0,0.8,4.5,277.5,254.76,187.37
2016,12,27,9,30,798.0,57.0,0.8,5.0,315.0,314.95,242.4
2016,12,27,9,45,823.0,58.5,0.8,5.5,349.0,373.3,295.18
2016,12,27,10,0,848.0,60.0,0.8,6.0,383.0,431.69,346.47
2016,12,27,10,15,863.0,61.5,0.8,6.5,410.0,487.0,393.68
2016,12,27,10,30,878.0,63.0,0.8,7.0,437.0,542.02,438.92
2016,12,27,10,45,887.0,64.5,0.8,7.5,457.5,593.01,479.49
2016,12,27,11,0,896.0,66.0,0.8,8.0,478.0,642.62,517.64
2016,12,27,11,15,902.0,66.5,0.8,8.0,492.0,687.43,552.08
2016,12,27,11,30,908.0,67.0,0.8,8.0,506.0,730.12,582.85
2016,12,27,11,45,909.0,67.5,0.85,8.5,511.5,766.75,607.93
2016,12,27,12,0,910.0,68.0,0.9,9.0,517.0,800.52,630.89
2016,12,27,12,15,909.5,68.0,0.9,9.0,515.5,829.46,650.76
2016,12,27,12,30,909.0,68.0,0.9,9.0,514.0,855.18,668.44
2016,12,27,12,45,903.5,68.0,0.9,9.5,504.5,873.3,679.71
2016,12,27,13,0,898.0,68.0,0.9,10.0,495.0,887.85,688.7
2016,12,27,13,15,890.0,67.0,0.9,10.0,478.5,895.25,694.2
2016,12,27,13,30,882.0,66.0,0.9,10.0,462.0,898.98,697.45
2016,12,27,13,45,871.5,64.5,0.9,10.0,438.5,896.15,696.39
2016,12,27,14,0,861.0,63.0,0.9,10.0,415.0,889.76,693.09
2016,12,27,14,15,594.5,100.0,0.85,9.5,335.0,710.62,567.68
2016,12,27,14,30,328.0,137.0,0.8,9.0,255.0,485.66,399.8
2016,12,27,14,45,317.0,125.0,0.75,9.0,229.5,461.0,383.17
2016,12,27,15,0,306.0,113.0,0.7,9.0,204.0,435.3,363.25
2016,12,27,15,15,292.5,98.5,0.7,8.0,176.0,402.69,338.85
2016,12,27,15,30,279.0,84.0,0.7,7.0,148.0,388.14,327.51
2016,12,27,15,45,251.0,69.5,0.7,6.0,118.5,341.73,289.17
2016,12,27,16,0,223.0,55.0,0.7,5.0,89.0,295.74,249.53
2016,12,27,16,15,178.0,39.5,0.75,4.5,61.0,235.74,194.98
2016,12,27,16,30,133.0,24.0,0.8,4.0,33.0,168.5,116.82
2016,12,27,16,45,66.5,12.0,0.9,3.5,16.5,57.34,0.0
2016,12,27,17,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,45,258.0,13.5,1.5,0.5,39.5,11.85,1.05
2016,12,28,8,0,516.0,27.0,1.5,1.0,79.0,24.53,16.15
2016,12,28,8,15,598.0,32.5,1.45,1.5,121.0,36.1,21.13
2016,12,28,8,30,680.0,38.0,1.4,2.0,163.0,86.44,44.72
2016,12,28,8,45,730.0,42.0,1.4,3.0,205.0,140.8,84.65
2016,12,28,9,0,780.0,46.0,1.4,4.0,247.0,200.75,136.06
2016,12,28,9,15,811.0,48.5,1.35,4.5,285.5,260.19,190.86
2016,12,28,9,30,842.0,51.0,1.3,5.0,324.0,321.22,247.36
2016,12,28,9,45,866.5,52.0,1.3,5.5,357.5,380.58,301.82
2016,12,28,10,0,891.0,53.0,1.3,6.0,391.0,441.13,355.68
2016,12,28,10,15,905.0,54.0,1.3,6.5,419.0,497.58,404.58
2016,12,28,10,30,919.0,55.0,1.3,7.0,447.0,553.54,451.31
2016,12,28,10,45,928.5,56.0,1.35,8.0,468.0,606.15,493.29
2016,12,28,11,0,938.0,57.0,1.4,9.0,489.0,657.3,532.69
2016,12,28,11,15,943.5,57.5,1.3,9.0,502.5,703.5,567.75
2016,12,28,11,30,949.0,58.0,1.2,9.0,516.0,747.42,598.19
2016,12,28,11,45,951.5,58.0,1.15,9.5,522.5,785.99,623.4
2016,12,28,12,0,954.0,58.0,1.1,10.0,529.0,821.67,646.21
2016,12,28,12,15,953.0,58.0,1.1,10.0,527.5,851.45,666.6
2016,12,28,12,30,952.0,58.0,1.1,10.0,526.0,877.84,684.69
2016,12,28,12,45,947.5,58.0,1.1,10.5,516.5,897.74,697.12
2016,12,28,13,0,943.0,58.0,1.1,11.0,507.0,913.94,707.16
2016,12,28,13,15,936.0,57.0,1.1,11.0,490.5,922.82,713.65
2016,12,28,13,30,929.0,56.0,1.1,11.0,474.0,927.88,717.8
2016,12,28,13,45,918.0,55.0,1.1,11.0,450.5,925.51,717.08
2016,12,28,14,0,907.0,54.0,1.1,11.0,427.0,919.42,714.03
2016,12,28,14,15,890.5,52.5,1.0,10.5,397.0,903.95,704.14
2016,12,28,14,30,874.0,51.0,0.9,10.0,367.0,885.08,691.91
2016,12,28,14,45,849.5,49.0,0.85,10.0,331.5,855.05,671.39
2016,12,28,15,0,825.0,47.0,0.8,10.0,296.0,822.33,648.65
2016,12,28,15,15,789.0,44.5,0.8,9.0,256.0,776.44,618.76
2016,12,28,15,30,753.0,42.0,0.8,8.0,216.0,737.28,592.18
2016,12,28,15,45,695.0,38.0,0.8,7.0,174.0,667.21,540.37
2016,12,28,16,0,637.0,34.0,0.8,6.0,132.0,597.4,485.44
2016,12,28,16,15,537.0,27.5,0.85,5.5,92.0,492.79,397.82
2016,12,28,16,30,437.0,21.0,0.9,5.0,52.0,387.06,273.3
2016,12,28,16,45,218.5,10.5,0.95,4.5,26.0,164.01,0.0
2016,12,28,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,45,246.5,14.5,1.5,3.5,39.0,12.76,1.28
2016,12,29,8,0,493.0,29.0,1.5,4.0,78.0,26.39,17.53
2016,12,29,8,15,578.0,35.0,1.5,4.5,120.5,36.9,27.87
2016,12,29,8,30,663.0,41.0,1.5,5.0,163.0,86.56,45.28
2016,12,29,8,45,713.0,45.5,1.5,5.5,204.5,140.35,84.29
2016,12,29,9,0,763.0,50.0,1.5,6.0,246.0,199.78,134.89
2016,12,29,9,15,795.5,53.0,1.4,6.5,285.0,258.66,188.59
2016,12,29,9,30,828.0,56.0,1.3,7.0,324.0,320.44,245.07
2016,12,29,9,45,839.0,60.5,1.2,7.5,356.5,378.43,297.84
2016,12,29,10,0,850.0,65.0,1.1,8.0,389.0,436.38,348.65
2016,12,29,10,15,866.0,67.0,1.0,8.5,417.0,493.76,396.87
2016,12,29,10,30,882.0,69.0,0.9,9.0,445.0,551.0,442.87
2016,12,29,10,45,892.0,70.0,0.8,10.0,466.0,599.71,479.71
2016,12,29,11,0,902.0,71.0,0.7,11.0,487.0,649.88,515.8
2016,12,29,11,15,908.0,72.0,0.6,11.5,501.0,695.84,548.09
2016,12,29,11,30,914.0,73.0,0.5,12.0,515.0,739.66,576.56
2016,12,29,11,45,915.5,73.5,0.45,12.5,521.0,777.23,599.84
2016,12,29,12,0,917.0,74.0,0.4,13.0,527.0,811.95,620.88
2016,12,29,12,15,916.0,73.5,0.35,13.0,525.5,840.45,638.63
2016,12,29,12,30,915.0,73.0,0.3,13.0,524.0,865.65,654.2
2016,12,29,12,45,917.0,71.0,0.3,13.0,516.0,888.15,669.01
2016,12,29,13,0,919.0,69.0,0.3,13.0,508.0,907.26,681.69
2016,12,29,13,15,910.5,68.0,0.25,13.0,491.0,914.8,685.93
2016,12,29,13,30,902.0,67.0,0.2,13.0,474.0,918.58,688.08
2016,12,29,13,45,888.5,66.0,0.2,13.5,450.0,914.1,684.74
2016,12,29,14,0,875.0,65.0,0.2,14.0,426.0,905.97,679.26
2016,12,29,14,15,856.5,63.0,0.2,13.5,395.5,898.11,676.57
2016,12,29,14,30,838.0,61.0,0.2,13.0,365.0,876.98,665.0
2016,12,29,14,45,809.0,59.0,0.2,13.0,329.0,843.1,643.58
2016,12,29,15,0,780.0,57.0,0.2,13.0,293.0,806.45,619.86
2016,12,29,15,15,740.5,53.5,0.35,12.0,253.0,756.1,590.39
2016,12,29,15,30,701.0,50.0,0.5,11.0,213.0,704.03,557.75
2016,12,29,15,45,635.0,45.0,0.65,10.5,171.0,626.6,502.56
2016,12,29,16,0,569.0,40.0,0.8,10.0,129.0,549.54,443.63
2016,12,29,16,15,462.5,32.0,0.85,9.5,89.5,449.98,361.03
2016,12,29,16,30,356.0,24.0,0.9,9.0,50.0,341.15,243.93
2016,12,29,16,45,178.0,12.0,0.95,8.5,25.0,136.81,0.0
2016,12,29,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,7,45,164.0,16.5,0.95,5.5,32.5,13.31,1.36
2016,12,30,8,0,328.0,33.0,0.9,6.0,65.0,27.27,18.15
2016,12,30,8,15,405.0,42.5,0.85,6.5,102.5,37.84,28.51
2016,12,30,8,30,482.0,52.0,0.8,7.0,140.0,79.78,46.06
2016,12,30,8,45,534.0,58.5,0.8,7.5,178.0,125.15,78.69
2016,12,30,9,0,586.0,65.0,0.8,8.0,216.0,176.62,121.43
2016,12,30,9,15,616.5,71.5,0.8,8.0,251.5,228.5,167.97
2016,12,30,9,30,647.0,78.0,0.8,8.0,287.0,283.42,217.57
2016,12,30,9,45,688.5,77.0,0.8,8.5,320.5,337.82,265.61
2016,12,30,10,0,730.0,76.0,0.8,9.0,354.0,395.56,315.32
2016,12,30,10,15,755.5,74.5,0.8,9.0,380.5,447.83,360.18
2016,12,30,10,30,781.0,73.0,0.8,9.0,407.0,500.96,404.47
2016,12,30,10,45,781.5,79.5,0.8,9.5,427.0,548.93,442.58
2016,12,30,11,0,782.0,86.0,0.8,10.0,447.0,595.08,478.02
2016,12,30,11,15,788.0,87.5,0.8,10.0,460.5,637.52,510.7
2016,12,30,11,30,794.0,89.0,0.8,10.0,474.0,678.16,541.35
2016,12,30,11,45,591.5,144.0,0.85,10.5,432.5,623.16,497.88
2016,12,30,12,0,389.0,199.0,0.9,11.0,391.0,527.49,424.04
2016,12,30,12,15,391.5,197.0,0.9,11.0,390.5,542.97,437.29
2016,12,30,12,30,394.0,195.0,0.9,11.0,390.0,557.18,448.39
2016,12,30,12,45,359.5,197.5,0.9,11.5,373.5,543.69,437.14
2016,12,30,13,0,325.0,200.0,0.9,12.0,357.0,527.6,424.18
2016,12,30,13,15,591.5,136.0,0.9,11.5,409.0,725.84,576.6
2016,12,30,13,30,858.0,72.0,0.9,11.0,461.0,895.07,694.59
2016,12,30,13,45,845.5,70.5,0.9,11.0,438.0,890.8,690.02
2016,12,30,14,0,833.0,69.0,0.9,11.0,415.0,882.91,685.7
2016,12,30,14,15,815.0,67.0,0.9,10.5,385.5,865.8,676.34
2016,12,30,14,30,797.0,65.0,0.9,10.0,356.0,845.37,664.67
2016,12,30,14,45,769.0,62.5,0.9,10.0,321.0,812.08,642.48
2016,12,30,15,0,741.0,60.0,0.9,10.0,286.0,776.09,617.97
2016,12,30,15,15,701.0,56.0,0.85,9.5,247.0,725.23,582.13
2016,12,30,15,30,661.0,52.0,0.8,9.0,208.0,672.77,543.76
2016,12,30,15,45,595.0,47.0,0.75,8.5,167.0,604.47,491.44
2016,12,30,16,0,529.0,42.0,0.7,8.0,126.0,530.01,431.64
2016,12,30,16,15,425.5,33.5,0.7,7.0,87.5,423.59,343.83
2016,12,30,16,30,322.0,25.0,0.7,6.0,49.0,318.77,234.88
2016,12,30,16,45,161.0,12.5,0.75,5.5,24.5,125.4,0.0
2016,12,30,17,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
